Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,17.6306736454,1.918794902,0.0,0.0,2.55330491699,7.80157382632,59.0904708845,57.0272935166,2.06317736787
 01/01  02:00:00,17.0245684634,1.90141433592,0.0,0.0,2.55330491699,7.21284921042,57.0524321235,55.8783434395,1.17408868394
 01/01  03:00:00,16.7666764366,1.93788461716,0.0,0.0,2.55330491699,6.91848690247,57.5346469055,57.0273747345,0.507272170984
 01/01  04:00:00,16.6397297869,1.95811912137,0.0,0.0,2.55330491699,6.7713057485,58.2014107821,57.6941386111,0.507272170984
 01/01  05:00:00,18.7041489777,1.9460448644,0.0,0.0,3.82705111198,7.57405300124,58.513095931,57.339007247,1.17408868394
 01/01  06:00:00,23.1723322989,1.8756157237,0.0,0.0,6.02426329834,9.91545327661,61.5062226541,55.2198740375,6.28634861657
 01/01  07:00:00,28.3497709848,1.73480332949,0.0,0.0,6.51253267309,14.7454349813,71.9902272879,50.8116432154,21.1785840725
 01/01  08:00:00,31.0384055003,1.697834572,0.0,0.0,6.01364874671,17.9699221805,72.2483356806,49.7361185822,22.5122170984
 01/01  09:00:00,25.4576605838,1.88705774409,0.0,0.0,3.66783283761,18.1171033345,77.6195628219,55.9964344075,21.6231284145
 01/01  10:00:00,20.90545566,1.9441513274,0.0,0.0,3.10526160149,15.8560427302,76.8286564958,57.8727941331,18.9558623627
 01/01  11:00:00,17.9564277955,1.91175016609,0.0,0.0,3.10526160149,12.9394160272,73.9174523993,56.7397674045,17.1776849948
 01/01  12:00:00,18.0427893126,1.85093052932,0.0,0.0,3.10526160149,13.0865971812,68.4747235738,54.6311211438,13.84360243
 01/01  13:00:00,17.8525999997,1.80792237048,0.0,0.0,3.10526160149,12.9394160272,65.1823037343,53.1168786721,12.0654250622
 01/01  14:00:00,17.3989445819,1.79581041465,0.0,0.0,3.10526160149,12.4978725653,63.4225232154,52.6907311791,10.7317920362
 01/01  15:00:00,17.242053644,1.78610063076,0.0,0.0,3.10526160149,12.3506914113,61.8103420661,52.4121830557,9.39815901034
 01/01  16:00:00,18.5793459906,1.75838352403,0.0,0.0,4.02872759285,12.7922348732,62.3434619474,51.6116699111,10.7317920362
 01/01  17:00:00,26.8356096994,1.67146051217,0.0,0.0,6.50191812146,17.7693977319,61.5304699899,49.0205005858,12.5099694041
 01/01  18:00:00,38.3680270838,1.50907075433,0.0,0.0,8.38069375907,23.1212625696,60.6188607644,44.1079922826,16.5108684818
 01/01  19:00:00,40.518831689,1.39897586336,0.0,0.0,10.6415932552,23.1212625696,60.2045004024,40.8040936978,19.4004067046
 01/01  20:00:00,39.5848050305,1.4342271831,0.0,0.0,12.3080778603,20.4854999863,60.5797264533,42.0684084326,18.5113180207
 01/01  21:00:00,39.2013896476,1.4909326934,0.0,0.0,12.456681583,19.8967753704,60.949943274,43.9945304502,16.9554128238
 01/01  22:00:00,33.791872833,1.5449169008,0.0,0.0,9.18739968257,17.702556249,59.5748839698,45.7312815398,13.84360243
 01/01  23:00:00,27.0076928214,1.69604945087,0.0,0.0,5.91811778209,14.0365255879,62.664399084,50.5989740219,12.0654250622
 01/01  24:00:00,21.2938782893,1.87874399012,0.0,0.0,3.54045821811,10.5176760807,63.2575405524,56.5266475939,6.73089295854
 01/02  01:00:00,17.7668983423,2.05501959888,0.0,0.0,2.55330491699,7.80157382632,64.3697311838,62.3046413901,2.06508979371
 01/02  02:00:00,17.2777009016,2.15454677418,0.0,0.0,2.55330491699,7.21284921042,66.7790982087,65.6036824042,1.17541580448
 01/02  03:00:00,17.0497901658,2.22099834636,0.0,0.0,2.55330491699,6.91848690247,68.3031663831,67.795533789,0.507632594141
 01/02  04:00:00,16.9414930853,2.25988241979,0.0,0.0,2.55330491699,6.7713057485,69.3869379789,68.8792953757,0.507642603184
 01/02  05:00:00,19.0212573246,2.26315321137,0.0,0.0,3.82705111198,7.57405300124,70.0043128174,68.8286545787,1.17565823877
 01/02  06:00:00,23.4940283255,2.19731175032,0.0,0.0,6.02426329834,9.91545327661,72.944004223,66.6450757282,6.29892849479
 01/02  07:00:00,28.6871993514,2.07223169606,0.0,0.0,6.51253267309,14.7454349813,83.8315372608,62.6047081247,21.2268291361
 01/02  08:00:00,31.6218088262,2.08770853549,0.0,0.0,6.01364874671,18.163451543,85.481163016,62.9173349115,22.5638281044
 01/02  09:00:00,27.4987110094,2.48169460099,0.0,0.0,4.35151303671,18.8798367041,90.4826204831,68.8099450013,21.6726754818
 01/02  10:00:00,22.8924536441,2.48473574283,0.0,0.0,3.78894180059,16.6187760998,87.0767251425,68.0775090953,18.9992160472
 01/02  11:00:00,19.7145733199,2.22348212177,0.0,0.0,3.78894180059,13.7021493968,76.1495724303,58.9326626733,17.216909757
 01/02  12:00:00,19.7521092642,2.11383691226,0.0,0.0,3.78894180059,13.8493305508,68.8750569239,54.9999714611,13.8750854629
 01/02  13:00:00,19.4738939345,2.14606280061,0.0,0.0,3.69398621738,13.6338449159,68.1687944023,56.0760152297,12.0927791726
 01/02  14:00:00,19.2889844302,2.23943669423,0.0,0.0,3.78894180059,13.2606059349,69.7394254057,58.9833759507,10.756049455
 01/02  15:00:00,19.1950381349,2.29267155303,0.0,0.0,3.78894180059,13.1134247809,70.1761208815,60.7568011441,9.41931973733
 01/02  16:00:00,20.5691131346,2.30173709937,0.0,0.0,4.71240779196,13.5549682428,71.8297840361,61.0737345811,10.756049455
 01/02  17:00:00,27.9563413641,2.23861194149,0.0,0.0,7.18559832057,18.5321311015,71.6251192382,59.086763493,12.5383557452
 01/02  18:00:00,38.83450402,1.78201832812,0.0,0.0,8.38069375907,23.3147919321,70.175676789,53.6271318908,16.5485448982
 01/02  19:00:00,40.7961223708,1.67626654515,0.0,0.0,10.6415932552,23.1212625696,69.7015159305,50.2567233108,19.4447926198
 01/02  20:00:00,39.8496586173,1.69908076991,0.0,0.0,12.3080778603,20.4854999863,69.5934348295,51.0397953548,18.5536394747
 01/02  21:00:00,39.4428670237,1.73241006945,0.0,0.0,12.456681583,19.8967753704,69.100401015,52.1062795443,16.9941214707
 01/02  22:00:00,34.0342999005,1.78734396828,0.0,0.0,9.18739968257,17.702556249,67.7000670779,53.824981615,13.8750854629
 01/02  23:00:00,27.2352442705,1.92360090003,0.0,0.0,5.91811778209,14.0365255879,70.2444364882,58.1516573156,12.0927791726
 01/02  24:00:00,21.491188726,2.07605442684,0.0,0.0,3.54045821811,10.5176760807,69.7987959409,63.0529356389,6.74586030201
 01/03  01:00:00,17.9383700278,2.22649128445,0.0,0.0,2.55330491699,7.80157382632,70.0727778601,68.003591427,2.0691864331
 01/03  02:00:00,17.4273074476,2.30415332014,0.0,0.0,2.55330491699,7.21284921042,71.7756742583,70.5982157656,1.17745849271
 01/03  03:00:00,17.1857561773,2.35696435787,0.0,0.0,2.55330491699,6.91848690247,72.8597230046,72.3515801794,0.508142825171
 01/03  04:00:00,17.0886497218,2.40703905632,0.0,0.0,2.55330491699,6.7713057485,74.5769590657,74.0688063866,0.508152679153
 01/03  05:00:00,19.1834793192,2.42537520596,0.0,0.0,3.82705111198,7.57405300124,75.921411695,74.7437145207,1.17769717424
 01/03  06:00:00,23.6896610599,2.3929444847,0.0,0.0,6.02426329834,9.91545327661,80.1757100459,73.8630503995,6.31265964636
 01/03  07:00:00,28.9295455417,2.31457788639,0.0,0.0,6.51253267309,14.7454349813,92.8575225939,71.5829632816,21.2745593123
 01/03  08:00:00,31.8898471947,2.35574690404,0.0,0.0,6.01364874671,18.163451543,95.6408910298,73.0262913897,22.6145996401
 01/03  09:00:00,27.8273103364,2.81029392793,0.0,0.0,4.35151303671,18.8798367041,102.433401164,80.7119850188,21.7214161448
 01/03  10:00:00,23.2478454848,2.84012758351,0.0,0.0,3.78894180059,16.6187760998,100.117422259,81.0755581316,19.0418641273
 01/03  11:00:00,20.2594166397,2.76832544156,0.0,0.0,3.78894180059,13.7021493968,95.3758512025,78.1203550874,17.2554961151
 01/03  12:00:00,20.2802924092,2.6420200572,0.0,0.0,3.78894180059,13.8493305508,87.3682689382,73.4622128457,13.9060560924
 01/03  13:00:00,19.9515277091,2.62369657523,0.0,0.0,3.69398621738,13.6338449159,84.9726237689,72.8529356886,12.1196880803
 01/03  14:00:00,19.6521652464,2.60261751042,0.0,0.0,3.78894180059,13.2606059349,82.7435730753,71.9636610041,10.7799120712
 01/03  15:00:00,19.5429527466,2.64058616474,0.0,0.0,3.78894180059,13.1134247809,82.6428926133,73.2027565511,9.44013606212
 01/03  16:00:00,20.9559549722,2.68857893693,0.0,0.0,4.71240779196,13.5549682428,85.6427466227,74.8628345515,10.7799120712
 01/03  17:00:00,28.3510917033,2.63336228065,0.0,0.0,7.18559832057,18.5321311015,85.8145658282,73.2482857449,12.5662800833
 01/03  18:00:00,39.2802942077,2.22780851586,0.0,0.0,8.38069375907,23.3147919321,86.1333561788,69.5477480682,16.5856081106
 01/03  19:00:00,41.2784418209,2.15858599523,0.0,0.0,10.6415932552,23.1212625696,87.0239915755,67.5355354452,19.4884561303
 01/03  20:00:00,40.3633163638,2.21273851633,0.0,0.0,12.3080778603,20.4854999863,88.2484939099,69.6532217856,18.5952721242
 01/03  21:00:00,40.0065177923,2.29606083806,0.0,0.0,12.456681583,19.8967753704,89.7287519103,72.6965517966,17.0322001136
 01/03  22:00:00,34.6510703245,2.40411439227,0.0,0.0,9.18739968257,17.702556249,90.5028541923,76.5967980999,13.9060560924
 01/03  23:00:00,27.8927288295,2.58108545896,0.0,0.0,5.91811778209,14.0365255879,94.8751865116,82.7554984313,12.1196880803
 01/03  24:00:00,22.1752281229,2.7600938238,0.0,0.0,3.54045821811,10.5176760807,95.6306932871,88.8701092432,6.76058404394
 01/04  01:00:00,18.6593877986,2.94750905524,0.0,0.0,2.55330491699,7.80157382632,97.5694055841,95.4961902071,2.07321537697
 01/04  02:00:00,18.1982435354,3.07508940793,0.0,0.0,2.55330491699,7.21284921042,101.362274169,100.182806966,1.17946720364
 01/04  03:00:00,17.9547707854,3.12597896588,0.0,0.0,2.55330491699,6.91848690247,102.287405336,101.778760783,0.508644552187
 01/04  04:00:00,17.816478701,3.13486803547,0.0,0.0,2.55330491699,6.7713057485,102.150388725,101.641734477,0.508654247771
 01/04  05:00:00,19.8750783418,3.11697422853,0.0,0.0,3.82705111198,7.57405300124,102.027515212,100.84781316,1.17970205144
 01/04  06:00:00,24.3419931665,3.04527659126,0.0,0.0,6.02426329834,9.91545327661,104.679757666,98.3535973764,6.32616029005
 01/04  07:00:00,29.5366991686,2.92173151326,0.0,0.0,6.51253267309,14.7454349813,115.386773753,94.065287955,21.3214857983
 01/04  08:00:00,32.4640336865,2.92993339582,0.0,0.0,6.01364874671,18.163451543,116.58157636,93.9170602246,22.6645161349
 01/04  09:00:00,28.3271732239,3.3101568155,0.0,0.0,4.35151303671,18.8798367041,121.157879131,99.3885431623,21.7693359685
 01/04  10:00:00,23.7610951724,3.35337727109,0.0,0.0,3.78894180059,16.6187760998,119.266859991,100.183066018,19.083793973
 01/04  11:00:00,20.8131892172,3.32209801903,0.0,0.0,3.78894180059,13.7021493968,115.953675353,98.6602427109,17.2934326422
 01/04  12:00:00,20.9365894085,3.29831705653,0.0,0.0,3.78894180059,13.8493305508,111.48085256,97.544347413,13.9365051471
 01/04  13:00:00,20.5889942146,3.26116308075,0.0,0.0,3.69398621738,13.6338449159,108.224783346,96.0786395301,12.1461438163
 01/04  14:00:00,20.2996590367,3.2501113008,0.0,0.0,3.78894180059,13.2606059349,106.113614583,95.3102417649,10.8033728182
 01/04  15:00:00,20.1902637987,3.28789721685,0.0,0.0,3.78894180059,13.1134247809,106.259570462,96.7989686422,9.46060182015
 01/04  16:00:00,21.5175270051,3.25015096987,0.0,0.0,4.71240779196,13.5549682428,106.142713409,95.3393405911,10.8033728182
 01/04  17:00:00,28.8282226202,3.11049319758,0.0,0.0,7.18559832057,18.5321311015,102.779835069,90.1861009197,12.593734149
 01/04  18:00:00,39.6368206053,2.58433491338,0.0,0.0,8.38069375907,23.3147919321,98.1472837797,81.5252366365,16.6220471432
 01/04  19:00:00,41.5417324493,2.42187662365,0.0,0.0,10.6415932552,23.1212625696,95.5931227964,76.0617384907,19.5313843057
 01/04  20:00:00,40.5508857682,2.40030792076,0.0,0.0,12.3080778603,20.4854999863,94.0067258107,75.3705221704,18.6362036403
 01/04  21:00:00,40.0813048425,2.37084788827,0.0,0.0,12.456681583,19.8967753704,91.2629439401,74.1933064643,17.0696374759
 01/04  22:00:00,34.634919788,2.38796385582,0.0,0.0,9.18739968257,17.702556249,88.5771839837,74.6406788366,13.9365051471
 01/04  23:00:00,27.82945104,2.51780766953,0.0,0.0,5.91811778209,14.0365255879,91.1784888105,79.0323449942,12.1461438163
 01/04  24:00:00,22.075375439,2.66024113988,0.0,0.0,3.54045821811,10.5176760807,90.6067447133,83.8316848893,6.77505982401
 01/05  01:00:00,18.4586042881,2.7467255447,0.0,0.0,2.55330491699,7.80157382632,88.414449723,86.3372742912,2.07717543178
 01/05  02:00:00,17.893430953,2.77027682552,0.0,0.0,2.55330491699,7.21284921042,88.0023324861,86.8208911438,1.18144134231
 01/05  03:00:00,17.6026376404,2.77384582096,0.0,0.0,2.55330491699,6.91848690247,87.2228184967,86.7136808701,0.509137626593
 01/05  04:00:00,17.4320524441,2.75044177862,0.0,0.0,2.55330491699,6.7713057485,86.1097451609,85.6005980004,0.509147160491
 01/05  05:00:00,19.4719085401,2.71380442683,0.0,0.0,3.82705111198,7.57405300124,85.2326506775,84.0509784009,1.18167227661
 01/05  06:00:00,23.9144001463,2.61768357104,0.0,0.0,6.02426329834,9.91545327661,87.1014690071,80.7620425791,6.33942642801
 01/05  07:00:00,29.0840589528,2.46909129749,0.0,0.0,6.51253267309,14.7454349813,97.3343069801,75.9667122828,21.3675946973
 01/05  08:00:00,31.9866448078,2.45254451707,0.0,0.0,6.01364874671,18.163451543,98.028636058,75.3150732514,22.7135628065
 01/05  09:00:00,27.852316513,2.83530010456,0.0,0.0,4.35151303671,18.8798367041,102.267660188,80.4512394259,21.816420762
 01/05  10:00:00,23.1261698839,2.71845198267,0.0,0.0,3.78894180059,16.6187760998,94.8100253786,75.6850322114,19.1249931673
 01/05  11:00:00,19.9063447385,2.41525354033,0.0,0.0,3.78894180059,13.7021493968,82.2264063165,64.8956982128,17.3307081037
 01/05  12:00:00,19.8616822822,2.22340993026,0.0,0.0,3.78894180059,13.8493305508,72.1266919901,58.1602683805,13.9664236096
 01/05  13:00:00,19.4483579411,2.12052680727,0.0,0.0,3.69398621738,13.6338449159,66.9679584985,54.7958199525,12.172138546
 01/05  14:00:00,19.1408150878,2.0912673519,0.0,0.0,3.78894180059,13.2606059349,64.3693225789,53.5428978306,10.8264247484
 01/05  15:00:00,18.8594785882,1.95711200631,0.0,0.0,3.78894180059,13.1134247809,58.5555476606,49.0748367099,9.48071095069
 01/05  16:00:00,20.1147605967,1.84738456142,0.0,0.0,4.71240779196,13.5549682428,56.4159139792,45.5894892308,10.8264247484
 01/05  17:00:00,27.5417226472,1.82399322454,0.0,0.0,7.18559832057,18.5321311015,57.4786433197,44.8579335078,12.6207098119
 01/05  18:00:00,38.5585581174,1.50607242553,0.0,0.0,8.38069375907,23.3147919321,61.1256427269,44.467791522,16.6578512049
 01/05  19:00:00,40.5394416047,1.41958577898,0.0,0.0,10.6415932552,23.1212625696,61.2809539524,41.7073895193,19.5735644332
 01/05  20:00:00,39.5568745592,1.40629671181,0.0,0.0,12.3080778603,20.4854999863,59.7922714058,41.1158495045,18.6764219014
 01/05  21:00:00,39.1228063868,1.41234943253,0.0,0.0,12.456681583,19.8967753704,58.2748593117,41.1684368409,17.1064224708
 01/05  22:00:00,33.6962042574,1.4492483252,0.0,0.0,9.18739968257,17.702556249,56.1808574995,42.2144338899,13.9664236096
 01/05  23:00:00,26.9096772618,1.5980338913,0.0,0.0,5.91811778209,14.0365255879,59.0785613244,46.9064227784,12.172138546
 01/05  24:00:00,21.1809413431,1.76580704397,0.0,0.0,3.54045821811,10.5176760807,59.0345212764,52.245237921,6.78928335537
 01/06  01:00:00,17.6091229718,1.89724422841,0.0,0.0,2.55330491699,7.80157382632,58.4439565538,56.3628911294,2.08106542431
 01/06  02:00:00,17.09549524,1.97234111258,0.0,0.0,2.55330491699,7.21284921042,60.0237798545,58.8403995305,1.18338032401
 01/06  03:00:00,16.8280704024,1.99927858294,0.0,0.0,2.55330491699,6.91848690247,60.1397660428,59.6301441405,0.509621902355
 01/06  04:00:00,16.6778621165,1.99625145096,0.0,0.0,2.55330491699,6.7713057485,59.7901730899,59.2805418186,0.509631271333
 01/06  05:00:00,18.7440236256,1.98591951233,0.0,0.0,3.82705111198,7.57405300124,60.0337866974,58.8501794311,1.18360726627
 01/06  06:00:00,23.1858139852,1.88909740995,0.0,0.0,6.02426329834,9.91545327661,61.9937628202,55.6413086883,6.35245413189
 01/06  07:00:00,28.3358039714,1.72083631608,0.0,0.0,6.51253267309,14.7454349813,71.6031297287,50.1902573737,21.412872355
 01/06  08:00:00,31.2005666277,1.66646633706,0.0,0.0,6.01364874671,18.163451543,71.2451209024,48.4833957722,22.7617251302
 01/06  09:00:00,27.1223651873,2.10534877886,0.0,0.0,4.35151303671,18.8798367041,76.0980611341,54.2354045527,21.8626565815
 01/06  10:00:00,22.5758011614,2.16808326015,0.0,0.0,3.78894180059,16.6187760998,75.0410072969,55.8755577876,19.1654495093
 01/06  11:00:00,19.6103591751,2.11926797691,0.0,0.0,3.78894180059,13.7021493968,71.5082516378,54.1409401769,17.3673114608
 01/06  12:00:00,19.7257413296,2.08746897765,0.0,0.0,3.78894180059,13.8493305508,66.9296797709,52.9338771511,13.9958026199
 01/06  13:00:00,19.415764641,2.08793350712,0.0,0.0,3.69398621738,13.6338449159,65.2272312592,53.0295666878,12.1976645714
 01/06  14:00:00,19.160493369,2.1109456331,0.0,0.0,3.78894180059,13.2606059349,64.4522353042,53.6031742692,10.849061035
 01/06  15:00:00,19.0372996025,2.13493302057,0.0,0.0,3.78894180059,13.1134247809,64.1727791812,54.6723216826,9.5004574986
 01/06  16:00:00,20.3747981489,2.10742211366,0.0,0.0,4.71240779196,13.5549682428,64.560472846,53.711411811,10.849061035
 01/06  17:00:00,27.725622559,2.00789313642,0.0,0.0,7.18559832057,18.5321311015,63.0832967966,50.4360977132,12.6471990835
 01/06  18:00:00,38.6008832382,1.54839754629,0.0,0.0,8.38069375907,23.3147919321,62.2780397113,45.5850300187,16.6930096926
 01/06  19:00:00,40.5666559278,1.44680010209,0.0,0.0,10.6415932552,23.1212625696,62.1555879551,42.5406039336,19.6149840215
 01/06  20:00:00,39.5882154974,1.43763764992,0.0,0.0,12.3080778603,20.4854999863,60.8472151832,42.131300186,18.7159149972
 01/06  21:00:00,39.1751861647,1.46472921052,0.0,0.0,12.456681583,19.8967753704,60.0726580274,42.9301138227,17.1425442048
 01/06  22:00:00,33.7777923027,1.53083637044,0.0,0.0,9.18739968257,17.702556249,59.0339005556,45.0380979357,13.9958026199
 01/06  23:00:00,27.0240085788,1.7123652083,0.0,0.0,5.91811778209,14.0365255879,63.187323814,50.9896592426,12.1976645714
 01/06  24:00:00,21.3385344595,1.92340016042,0.0,0.0,3.54045821811,10.5176760807,64.8183182367,58.0150678109,6.80325042584
 01/07  01:00:00,17.8304928255,2.11861408211,0.0,0.0,2.55330491699,7.80157382632,66.7397869648,64.6549027628,2.08488420207
 01/07  02:00:00,17.341997899,2.21884377158,0.0,0.0,2.55330491699,7.21284921042,69.2289761386,68.0436925641,1.18528357443
 01/07  03:00:00,17.1107728184,2.28198099893,0.0,0.0,2.55330491699,6.91848690247,70.535896474,70.0257992379,0.510097236046
 01/07  04:00:00,17.015224699,2.33361403348,0.0,0.0,2.55330491699,6.7713057485,72.1533540632,71.6432476262,0.510106436919
 01/07  05:00:00,19.1259633512,2.36785923788,0.0,0.0,3.82705111198,7.57405300124,74.0506418379,72.8651353906,1.18550644739
 01/07  06:00:00,23.6379353335,2.34121875828,0.0,0.0,6.02426329834,9.91545327661,78.5990791695,72.2338396256,6.36523954397
 01/07  07:00:00,28.8767050174,2.26173736207,0.0,0.0,6.51253267309,14.7454349813,91.2836623428,69.8263569797,21.4573053632
 01/07  08:00:00,31.6212625034,2.28069157511,0.0,0.0,6.01364874671,17.9699221805,93.5512116599,70.7422228167,22.8089888432
 01/07  09:00:00,26.0333601827,2.46275734295,0.0,0.0,3.66783283761,18.1171033345,99.0615333977,77.1535036629,21.9080297348
 01/07  10:00:00,21.4889000922,2.52759575961,0.0,0.0,3.10526160149,15.8560427302,98.6390971573,79.4339461388,19.2051510184
 01/07  11:00:00,18.5467357632,2.50205813372,0.0,0.0,3.10526160149,12.9394160272,95.7955812377,78.3923493639,17.4032318738
 01/07  12:00:00,18.6508434743,2.45898469098,0.0,0.0,3.10526160149,13.0865971812,90.6744567031,76.6498232254,14.0246334777
 01/07  13:00:00,18.4864341313,2.44175650203,0.0,0.0,3.10526160149,12.9394160272,88.1788702013,75.9561558682,12.2227143331
 01/07  14:00:00,17.9981580191,2.39502385187,0.0,0.0,3.10526160149,12.4978725653,84.9908412313,74.1195662567,10.8712749746
 01/07  15:00:00,17.8503047638,2.39435175064,0.0,0.0,3.10526160149,12.3506914113,83.6014450063,74.0816093902,9.51983561614
 01/07  16:00:00,19.1815701763,2.36060770978,0.0,0.0,4.02872759285,12.7922348732,83.8219281346,72.95065316,10.8712749746
 01/07  17:00:00,26.5275614287,2.25624557478,0.0,0.0,6.50191812146,17.7693977319,82.259115404,69.5859212848,12.6731941192
 01/07  18:00:00,38.9612069491,2.10225061963,0.0,0.0,8.38069375907,23.1212625696,81.4343142222,64.7068020276,16.7275121946
 01/07  19:00:00,41.0892581905,1.96940236477,0.0,0.0,10.6415932552,23.1212625696,80.0193401905,60.3637093859,19.6556308046
 01/07  20:00:00,40.1176773445,1.96709949702,0.0,0.0,12.3080778603,20.4854999863,79.0598156167,60.3051443845,18.7546712323
 01/07  21:00:00,39.7060679824,1.9956110282,0.0,0.0,12.456681583,19.8967753704,78.4055336712,61.2275416905,17.1779919807
 01/07  22:00:00,34.2744792082,2.02752327595,0.0,0.0,9.18739968257,17.702556249,76.1402818473,62.1156483696,14.0246334777
 01/07  23:00:00,27.4204334172,2.10879004665,0.0,0.0,5.91811778209,14.0365255879,76.6397638376,64.4170495045,12.2227143331
 01/07  24:00:00,21.6043820892,2.1892477901,0.0,0.0,3.54045821811,10.5176760807,73.3466092639,66.5296523647,6.81695689922
 01/08  01:00:00,18.014577646,2.30269890261,0.0,0.0,2.55330491699,7.80157382632,72.2051636236,70.11653299,2.08863063358
 01/08  02:00:00,17.4740645971,2.3509104696,0.0,0.0,2.55330491699,7.21284921042,72.800437455,71.6132869252,1.18715052982
 01/08  03:00:00,17.2066599765,2.37786815699,0.0,0.0,2.55330491699,6.91848690247,72.8129702397,72.3024067528,0.510563486884
 01/08  04:00:00,17.0732727467,2.39166208122,0.0,0.0,2.55330491699,6.7713057485,73.149797433,72.6392249164,0.510572516523
 01/08  05:00:00,19.1229071924,2.36480307914,0.0,0.0,3.82705111198,7.57405300124,72.8721552483,71.6847859908,1.18736925752
 01/08  06:00:00,23.590541057,2.29382448181,0.0,0.0,6.02426329834,9.91545327661,75.9361673136,69.5583884352,6.37777887833
 01/08  07:00:00,28.8290033147,2.2140356594,0.0,0.0,6.51253267309,14.7454349813,88.9262204439,67.42533988,21.5008805638
 01/08  08:00:00,31.5495056134,2.20893468512,0.0,0.0,6.01364874671,17.9699221805,90.389412768,67.5340728192,22.8553399487
 01/08  09:00:00,25.9290867676,2.35848392781,0.0,0.0,3.66783283761,18.1171033345,94.605820498,72.6532937131,21.952526785
 01/08  10:00:00,21.3124202135,2.35111588093,0.0,0.0,3.10526160149,15.8560427302,91.6611878652,72.4171019279,19.2440859373
 01/08  11:00:00,18.3767470384,2.33206940892,0.0,0.0,3.10526160149,12.9394160272,88.9129553962,71.474496691,17.4384587052
 01/08  12:00:00,18.5026807164,2.31082193311,0.0,0.0,3.10526160149,13.0865971812,84.7158679836,70.6629603386,14.052907645
 01/08  13:00:00,18.3046983906,2.26002076137,0.0,0.0,3.10526160149,12.9394160272,80.9676553714,68.7203749585,12.2472804128
 01/08  14:00:00,17.8752044417,2.27207027447,0.0,0.0,3.10526160149,12.4978725653,80.141810892,69.2487509032,10.8930599888
 01/08  15:00:00,17.7928407315,2.33688771826,0.0,0.0,3.10526160149,12.3506914113,81.3407694456,71.8019298809,9.53883956465
 01/08  16:00:00,19.1616825265,2.34072005994,0.0,0.0,4.02872759285,12.7922348732,82.9780930853,72.0850330966,10.8930599888
 01/08  17:00:00,26.5334134194,2.26209756549,0.0,0.0,6.50191812146,17.7693977319,82.315835391,69.6171481702,12.6986872209
 01/08  18:00:00,38.9405560735,2.08159974405,0.0,0.0,8.38069375907,23.1212625696,80.466757442,63.7054089488,16.7613484932
 01/08  19:00:00,41.0831679639,1.96331213821,0.0,0.0,10.6415932552,23.1212625696,79.6141219009,59.9186291556,19.6954927454
 01/08  20:00:00,40.174621102,2.02404325456,0.0,0.0,12.3080778603,20.4854999863,81.0686865986,62.2760074693,18.7926791293
 01/08  21:00:00,39.7415936997,2.03113674549,0.0,0.0,12.456681583,19.8967753704,79.6086469648,62.3958916636,17.2127553012
 01/08  22:00:00,34.3205470058,2.07359107363,0.0,0.0,9.18739968257,17.702556249,77.7183721313,63.6654644863,14.052907645
 01/08  23:00:00,27.5771190979,2.2654757274,0.0,0.0,5.91811778209,14.0365255879,82.4888073388,70.241526926,12.2472804128
 01/08  24:00:00,21.8293915255,2.41425722635,0.0,0.0,3.54045821811,10.5176760807,81.9270791836,75.0966804672,6.83039871646
 01/09  01:00:00,18.2499237135,2.53804497015,0.0,0.0,2.55330491699,7.80157382632,81.1232440895,79.0309404808,2.09230360873
 01/09  02:00:00,17.7255553806,2.60240125318,0.0,0.0,2.55330491699,7.21284921042,82.2983572771,81.1093766399,1.18898063719
 01/09  03:00:00,17.4846078821,2.65581606264,0.0,0.0,2.55330491699,6.91848690247,83.5659076858,83.054887169,0.511020516776
 01/09  04:00:00,17.381572688,2.69996202246,0.0,0.0,2.55330491699,6.7713057485,85.1624382427,84.6514088706,0.511029372108
 01/09  05:00:00,19.4649901047,2.70688599138,0.0,0.0,3.82705111198,7.57405300124,86.0404679235,84.8512727785,1.189195145
 01/09  06:00:00,23.9643739121,2.66765733687,0.0,0.0,6.02426329834,9.91545327661,90.0838805159,83.6938120939,6.39006842197
 01/09  07:00:00,29.176692736,2.56172508066,0.0,0.0,6.51253267309,14.7454349813,101.792187498,80.248602445,21.543585053
 01/09  08:00:00,32.0953863291,2.56128603844,0.0,0.0,6.01364874671,18.163451543,102.572087626,79.6713229058,22.9007647204
 01/09  09:00:00,27.9345186846,2.91750227613,0.0,0.0,4.35151303671,18.8798367041,106.993490417,84.9973558623,21.9961345547
 01/09  10:00:00,23.3623086646,2.95459076329,0.0,0.0,3.78894180059,16.6187760998,104.530037566,85.2477948299,19.2822427358
 01/09  11:00:00,20.372388021,2.8812968229,0.0,0.0,3.78894180059,13.7021493968,99.5828590762,82.1098775533,17.4729815229
 01/09  12:00:00,20.4761330326,2.8378606806,0.0,0.0,3.78894180059,13.8493305508,94.3646219014,80.2840051527,14.0806167487
 01/09  13:00:00,20.036518793,2.70868765911,0.0,0.0,3.69398621738,13.6338449159,87.8495523316,75.5781967959,12.2713555357
 01/09  14:00:00,19.7541494863,2.70460175037,0.0,0.0,3.78894180059,13.2606059349,86.2028824819,75.2884728559,10.914409626
 01/09  15:00:00,19.624591165,2.72222458309,0.0,0.0,3.78894180059,13.1134247809,85.6045119887,76.0470482724,9.55746371631
 01/09  16:00:00,21.0000907613,2.73271472603,0.0,0.0,4.71240779196,13.5549682428,87.2490015107,76.3345918846,10.914409626
 01/09  17:00:00,28.376273982,2.6585445594,0.0,0.0,7.18559832057,18.5321311015,86.6724293933,73.9487585544,12.7236708389
 01/09  18:00:00,39.2272516893,2.17476599746,0.0,0.0,8.38069375907,23.3147919321,83.8824385132,67.0879299451,16.7945085681
 01/09  19:00:00,41.1734560356,2.0536002099,0.0,0.0,10.6415932552,23.1212625696,82.9202944832,63.1857364441,19.7345580391
 01/09  20:00:00,40.2335390784,2.08296123094,0.0,0.0,12.3080778603,20.4854999863,83.0962427048,64.2663152722,18.8299274326
 01/09  21:00:00,39.8101181301,2.09966117586,0.0,0.0,12.456681583,19.8967753704,82.0516202024,64.8047963311,17.2468238713
 01/09  22:00:00,34.3855282069,2.1385722747,0.0,0.0,9.18739968257,17.702556249,80.1430753766,66.0624586279,14.0806167487
 01/09  23:00:00,27.6001931901,2.28854981959,0.0,0.0,5.91811778209,14.0365255879,83.4614950548,71.1901395191,12.2713555357
 01/09  24:00:00,21.8520941461,2.43695984701,0.0,0.0,3.54045821811,10.5176760807,82.9189530852,76.0753811883,6.8435718969
 01/10  01:00:00,18.2916040313,2.57972528787,0.0,0.0,2.55330491699,7.80157382632,82.9402929343,80.8443908952,2.09590203911
 01/10  02:00:00,17.7719314291,2.64877730165,0.0,0.0,2.55330491699,7.21284921042,84.3993594103,83.2085860558,1.19077335444
 01/10  03:00:00,17.5707255287,2.74193370927,0.0,0.0,2.55330491699,6.91848690247,87.2057732003,86.69430501,0.511468190363
 01/10  04:00:00,17.49793979,2.81632912452,0.0,0.0,2.55330491699,6.7713057485,89.9646455785,89.4531687102,0.511476868367
 01/10  05:00:00,19.5842187662,2.82611465294,0.0,0.0,3.82705111198,7.57405300124,90.9232487221,89.7322651531,1.19098356909
 01/10  06:00:00,24.0738393956,2.77712282035,0.0,0.0,6.02426329834,9.91545327661,94.6219588835,88.2198543476,6.4021045359
 01/10  07:00:00,29.283132534,2.66816487867,0.0,0.0,6.51253267309,14.7454349813,106.196034002,84.6106278172,21.5854061844
 01/10  08:00:00,32.2453693774,2.7112690867,0.0,0.0,6.01364874671,18.163451543,108.934139321,85.9888896151,22.9452497061
 01/10  09:00:00,28.1149779617,3.09796155329,0.0,0.0,4.35151303671,18.8798367041,113.538749806,91.4999096765,22.03884013
 01/10  10:00:00,23.4897857833,3.08206788199,0.0,0.0,3.78894180059,16.6187760998,108.852182425,89.5325723112,19.3196101142
 01/10  11:00:00,20.5174875233,3.02639632517,0.0,0.0,3.78894180059,13.7021493968,104.391437941,86.8846478379,17.5067901033
 01/10  12:00:00,20.6125853248,2.97431297284,0.0,0.0,3.78894180059,13.8493305508,98.7405863509,84.632833768,14.1077525829
 01/10  13:00:00,20.2452447636,2.91741362973,0.0,0.0,3.69398621738,13.6338449159,94.7629597972,82.4680272252,12.294932572
 01/10  14:00:00,19.9667770411,2.91722930517,0.0,0.0,3.78894180059,13.2606059349,93.2514941983,82.3161766344,10.9353175639
 01/10  15:00:00,19.7799462644,2.87757968254,0.0,0.0,3.78894180059,13.1134247809,90.2581480394,80.6824454837,9.57570255573
 01/10  16:00:00,21.0680504573,2.80067442209,0.0,0.0,4.71240779196,13.5549682428,88.7694385166,77.8341209527,10.9353175639
 01/10  17:00:00,28.403609573,2.68588015041,0.0,0.0,7.18559832057,18.5321311015,86.77780747,74.0296698952,12.7481375748
 01/10  18:00:00,39.2418255161,2.18933982421,0.0,0.0,8.38069375907,23.3147919321,83.9885185502,67.161535951,16.8269825992
 01/10  19:00:00,41.1375512256,2.01769539988,0.0,0.0,10.6415932552,23.1212625696,81.255193765,61.4823786481,19.7728151169
 01/10  20:00:00,40.1414435839,1.99086573647,0.0,0.0,12.3080778603,20.4854999863,79.4089889078,60.5425837964,18.8664051115
 01/10  21:00:00,39.7028258114,1.99236885722,0.0,0.0,12.456681583,19.8967753704,77.7657483444,60.4855607425,17.2801876019
 01/10  22:00:00,34.2624937412,2.01553780901,0.0,0.0,9.18739968257,17.702556249,75.2605192698,61.1527666869,14.1077525829
 01/10  23:00:00,27.4229961106,2.11135274004,0.0,0.0,5.91811778209,14.0365255879,76.4366657063,64.1417331342,12.294932572
 01/10  24:00:00,21.6463365832,2.2312022841,0.0,0.0,3.54045821811,10.5176760807,74.7817585169,67.9252859774,6.85647253942
 01/11  01:00:00,18.0425452048,2.33066646138,0.0,0.0,2.55330491699,7.80157382632,73.1024739855,71.0030491272,2.09942485834
 01/11  02:00:00,17.4845216029,2.36136747542,0.0,0.0,2.55330491699,7.21284921042,73.0566804153,71.8641522647,1.19252815054
 01/11  03:00:00,17.220485107,2.39169328756,0.0,0.0,2.55330491699,6.91848690247,73.3380046719,72.8260982968,0.511906375051
 01/11  04:00:00,17.0936946186,2.41208395314,0.0,0.0,2.55330491699,6.7713057485,73.990236475,73.4783216022,0.511914872768
 01/11  05:00:00,19.1367357599,2.37863164668,0.0,0.0,3.82705111198,7.57405300124,73.4087999612,72.216065961,1.19273400017
 01/11  06:00:00,23.580285714,2.28356913875,0.0,0.0,6.02426329834,9.91545327661,75.4459176021,69.0320339459,6.4138836562
 01/11  07:00:00,28.7103115481,2.09534389271,0.0,0.0,6.51253267309,14.7454349813,84.3594331105,62.7331015367,21.6263315737
 01/11  08:00:00,31.5467040915,2.01260380084,0.0,0.0,6.01364874671,18.163451543,82.7273566395,59.7385749074,22.9887817321
 01/11  09:00:00,27.4092742624,2.39225785391,0.0,0.0,4.35151303671,18.8798367041,85.9070475306,63.8264166667,22.0806308639
 01/11  10:00:00,22.8237349029,2.4160170016,0.0,0.0,3.78894180059,16.6187760998,83.2869619792,63.9307849728,19.3561770063
 01/11  11:00:00,19.8604994349,2.3694082368,0.0,0.0,3.78894180059,13.7021493968,79.6580378851,62.1181634508,17.5398744343
 01/11  12:00:00,19.9658853345,2.32761298248,0.0,0.0,3.78894180059,13.8493305508,74.7102553521,60.5759482403,14.1343071117
 01/11  13:00:00,19.6155505419,2.28771940809,0.0,0.0,3.69398621738,13.6338449159,71.5849612911,59.2669567514,12.3180045397
 01/11  14:00:00,19.292528988,2.24298125212,0.0,0.0,3.78894180059,13.2606059349,68.352843808,57.3970661973,10.9557776107
 01/11  15:00:00,19.1216206162,2.2192540343,0.0,0.0,3.78894180059,13.1134247809,66.0800118243,56.4864611426,9.59355068167
 01/11  16:00:00,20.4250754577,2.15769942243,0.0,0.0,4.71240779196,13.5549682428,65.3515985891,54.3958209784,10.9557776107
 01/11  17:00:00,27.755911647,2.03818222441,0.0,0.0,7.18559832057,18.5321311015,63.4432884869,50.6712083042,12.7720801827
 01/11  18:00:00,38.5811002558,1.52861456396,0.0,0.0,8.38069375907,23.3147919321,61.1069188851,44.2481579153,16.8587609698
 01/11  19:00:00,40.4606646799,1.34080885425,0.0,0.0,10.6415932552,23.1212625696,58.193224738,38.3829720886,19.8102526493
 01/11  20:00:00,39.4561215489,1.30554370148,0.0,0.0,12.3080778603,20.4854999863,56.1896018351,37.2875004717,18.9021013633
 01/11  21:00:00,39.0123618862,1.30190493197,0.0,0.0,12.456681583,19.8967753704,54.5115236001,37.1986869873,17.3128366128
 01/11  22:00:00,33.5720634806,1.32510754839,0.0,0.0,9.18739968257,17.702556249,52.0496837581,37.9153766464,14.1343071117
 01/11  23:00:00,26.7530563486,1.44141297812,0.0,0.0,5.91811778209,14.0365255879,53.8268089303,41.5088043906,12.3180045397
 01/11  24:00:00,20.984809077,1.56967477784,0.0,0.0,3.54045821811,10.5176760807,52.3320181246,45.4629213009,6.86909682362
 01/12  01:00:00,17.3913211515,1.67944240807,0.0,0.0,2.55330491699,7.80157382632,50.9385969054,48.835725883,2.10287102239
 01/12  02:00:00,16.8429842084,1.71983008097,0.0,0.0,2.55330491699,7.21284921042,51.2448619232,50.0506174175,1.1942445057
 01/12  03:00:00,16.5747496529,1.74595783341,0.0,0.0,2.55330491699,6.91848690247,51.3404574265,50.8281224854,0.512334941059
 01/12  04:00:00,16.4276254367,1.74601477124,0.0,0.0,2.55330491699,6.7713057485,51.1803775906,50.668034335,0.512343255588
 01/12  05:00:00,18.4781677462,1.72006363295,0.0,0.0,3.82705111198,7.57405300124,50.9582914793,49.7638455594,1.19444591986
 01/12  06:00:00,22.9135217806,1.6168052054,0.0,0.0,6.02426329834,9.91545327661,52.9087037583,46.4833014631,6.42540229512
 01/12  07:00:00,28.0765182015,1.46155054614,0.0,0.0,6.51253267309,14.7454349813,63.3585465319,41.6921974302,21.6663491017
 01/12  08:00:00,30.9547365619,1.42063627122,0.0,0.0,6.01364874671,18.163451543,63.5383837659,40.5070358593,23.0313479067
 01/12  09:00:00,26.8575358166,1.84051940818,0.0,0.0,4.35151303671,18.8798367041,67.2393304561,45.1178360755,22.1214943805
 01/12  10:00:00,22.2710496549,1.8633317536,0.0,0.0,3.78894180059,16.6187760998,64.5455960979,45.1536635145,19.3919325834
 01/12  11:00:00,19.308733484,1.81764228586,0.0,0.0,3.78894180059,13.7021493968,61.0443526026,43.4721278843,17.5722247183
 01/12  12:00:00,19.4239379977,1.78566564572,0.0,0.0,3.78894180059,13.8493305508,56.4727948995,42.3125224283,14.1602724713
 01/12  13:00:00,19.0974967425,1.76966560863,0.0,0.0,3.69398621738,13.6338449159,54.2695744559,41.9290098498,12.3405646062
 01/12  14:00:00,18.7901725366,1.7406248007,0.0,0.0,3.78894180059,13.2606059349,51.7421156719,40.7663319645,10.9757837074
 01/12  15:00:00,18.6192120395,1.71684545758,0.0,0.0,3.78894180059,13.1134247809,49.5655142343,39.9545114257,9.61100280856
 01/12  16:00:00,19.9383526047,1.67097656947,0.0,0.0,4.71240779196,13.5549682428,49.5898626069,38.6140788995,10.9757837074
 01/12  17:00:00,27.2720045838,1.55427516118,0.0,0.0,7.18559832057,18.5321311015,47.9401845928,35.1446930204,12.7954915725
 01/12  18:00:00,37.2041532667,1.04450090813,0.0,0.0,8.38069375907,23.3147919321,45.9751741701,29.0853399012,16.8898342689
 01/12  19:00:00,40.0262574929,0.906401667167,0.0,0.0,10.6415932552,23.1212625696,44.8528711945,25.0060116449,19.8468595497
 01/12  20:00:00,39.0646161906,0.914038343143,0.0,0.0,12.3080778603,20.4854999863,44.2058273366,25.2688217195,18.9370056171
 01/12  21:00:00,38.6520875897,0.941630635483,0.0,0.0,12.456681583,19.8967753704,43.5070063918,26.1622451566,17.3447612352
 01/12  22:00:00,33.2325964617,0.985640529475,0.0,0.0,9.18739968257,17.702556249,41.6677213732,27.5074489019,14.1602724713
 01/12  23:00:00,26.4255571684,1.11391379791,0.0,0.0,5.91811778209,14.0365255879,43.7046363479,31.3640717417,12.3405646062
 01/12  24:00:00,20.6746756984,1.2595413993,0.0,0.0,3.54045821811,10.5176760807,42.6153408537,35.7338998428,6.88144101093
 01/13  01:00:00,17.0970934437,1.38521470028,0.0,0.0,2.55330491699,7.80157382632,41.6007315736,39.4944920637,2.10623950985
 01/13  02:00:00,16.5634636449,1.44030951746,0.0,0.0,2.55330491699,7.21284921042,42.3046701778,41.1087482663,1.19592191147
 01/13  03:00:00,16.305530745,1.47673892555,0.0,0.0,2.55330491699,6.91848690247,42.6797417467,42.1669879853,0.512753761454
 01/13  04:00:00,16.1625836397,1.48097297416,0.0,0.0,2.55330491699,6.7713057485,42.6588317208,42.1460698309,0.512761889951
 01/13  05:00:00,18.2234128143,1.46530870107,0.0,0.0,3.82705111198,7.57405300124,42.7622173699,41.5660985487,1.19611882118
 01/13  06:00:00,22.6989375982,1.40222102297,0.0,0.0,6.02426329834,9.91545327661,46.0901252644,39.6534682223,6.43665704205
 01/13  07:00:00,27.8826093328,1.26764167744,0.0,0.0,6.51253267309,14.7454349813,57.3215324675,35.6160855496,21.7054469179
 01/13  08:00:00,30.7692581514,1.23515786074,0.0,0.0,6.01364874671,18.163451543,57.7561355873,34.6831999629,23.0729356243
 01/13  09:00:00,26.6735826463,1.65656623785,0.0,0.0,4.35151303671,18.8798367041,61.1130498604,38.9516312818,22.1614185785
 01/13  10:00:00,22.0930904641,1.68537256282,0.0,0.0,3.78894180059,16.6187760998,58.6622201232,39.2353538665,19.4268662567
 01/13  11:00:00,19.1220748733,1.6309836751,0.0,0.0,3.78894180059,13.7021493968,54.8645108741,37.260679499,17.6038313751
 01/13  12:00:00,19.2229283701,1.58465601811,0.0,0.0,3.78894180059,13.8493305508,49.8532465433,35.6676055712,14.1856409721
 01/13  13:00:00,18.8782248682,1.55039373435,0.0,0.0,3.69398621738,13.6338449159,47.0178124132,34.6552063227,12.3626060905
 01/13  14:00:00,18.5716629703,1.52211523439,0.0,0.0,3.78894180059,13.2606059349,44.7362878288,33.7409578995,10.9953299293
 01/13  15:00:00,18.4146238235,1.51225724159,0.0,0.0,3.78894180059,13.1134247809,43.118089829,33.4900360608,9.62805376813
 01/13  16:00:00,19.7630483579,1.49567232266,0.0,0.0,4.71240779196,13.5549682428,44.1203036547,33.1249737254,10.9953299293
 01/13  17:00:00,27.120258334,1.40252891141,0.0,0.0,7.18559832057,18.5321311015,43.2692030871,30.4508382762,12.8183648109
 01/13  18:00:00,37.0675941833,0.907941824778,0.0,0.0,8.38069375907,23.3147919321,41.8766068028,24.9564135084,16.9201932945
 01/13  19:00:00,39.9119566656,0.792100839964,0.0,0.0,10.6415932552,23.1212625696,41.50432242,21.621697443,19.8826249771
 01/13  20:00:00,38.9455110606,0.79493321318,0.0,0.0,12.3080778603,20.4854999863,40.6804519722,21.7093444359,18.9711075363
 01/13  21:00:00,38.5340879099,0.82363095565,0.0,0.0,12.456681583,19.8967753704,39.957885504,22.5819334891,17.3759520149
 01/13  22:00:00,33.1111572644,0.864201332143,0.0,0.0,9.18739968257,17.702556249,37.9615961499,23.7759551778,14.1856409721
 01/13  23:00:00,26.290285001,0.978641630448,0.0,0.0,5.91811778209,14.0365255879,39.4868236186,27.1242175281,12.3626060905
 01/13  24:00:00,20.5368835013,1.12174920215,0.0,0.0,3.54045821811,10.5176760807,38.2721062746,31.3786048288,6.89350144575
 01/14  01:00:00,16.956222845,1.2443441016,0.0,0.0,2.55330491699,7.80157382632,37.1143029377,35.0047736154,2.10952932228
 01/14  02:00:00,16.4209446278,1.29779050039,0.0,0.0,2.55330491699,7.21284921042,37.7459223405,36.5483624696,1.19755987097
 01/14  03:00:00,16.1805763038,1.35178448433,0.0,0.0,2.55330491699,6.91848690247,38.7190521131,38.2058894009,0.513162712186
 01/14  04:00:00,16.0937566329,1.41214596741,0.0,0.0,2.55330491699,6.7713057485,40.6662746492,40.1531039973,0.513170651871
 01/14  05:00:00,18.1895075904,1.43140347714,0.0,0.0,3.82705111198,7.57405300124,41.9763459637,40.778593755,1.19775220872
 01/14  06:00:00,22.6705370265,1.37382045126,0.0,0.0,6.02426329834,9.91545327661,45.4575390271,39.0098944624,6.44764456461
 01/14  07:00:00,27.8467786442,1.23181098889,0.0,0.0,6.51253267309,14.7454349813,56.3628611026,34.6192476582,21.7436134445
 01/14  08:00:00,30.5306392984,1.19006837012,0.0,0.0,6.01364874671,17.9699221805,56.4487777975,33.3352452282,23.1135325693
 01/14  09:00:00,24.8956315896,1.32502874989,0.0,0.0,3.66783283761,18.1171033345,59.6434370143,37.4430453795,22.2003916348
 01/14  10:00:00,20.3412759503,1.37997161775,0.0,0.0,3.10526160149,15.8560427302,58.567341855,39.1063741741,19.4609676809
 01/14  11:00:00,17.4090963425,1.36441871302,0.0,0.0,3.10526160149,12.9394160272,56.1853693392,38.5506842946,17.6346850446
 01/14  12:00:00,17.5335965906,1.34173780736,0.0,0.0,3.10526160149,13.0865971812,52.0408241727,37.8304190711,14.2104051016
 01/14  13:00:00,17.3794777959,1.33480016672,0.0,0.0,3.10526160149,12.9394160272,50.0352880691,37.6511656037,12.3841224653
 01/14  14:00:00,16.9396285238,1.33649435653,0.0,0.0,3.10526160149,12.4978725653,48.7465927648,37.7321822767,11.0144104881
 01/14  15:00:00,16.7931010498,1.33714803663,0.0,0.0,3.10526160149,12.3506914113,47.4218552679,37.777156757,9.6446985109
 01/14  16:00:00,18.1538048039,1.33284233736,0.0,0.0,4.02872759285,12.7922348732,48.7623826325,37.7479721444,11.0144104881
 01/14  17:00:00,25.5225397334,1.25122387951,0.0,0.0,6.50191812146,17.7693977319,48.1938373661,35.3531442417,12.8406931244
 01/14  18:00:00,37.0277176962,1.0615947001,0.0,0.0,8.38069375907,23.1212625696,46.5812918739,29.6314628179,16.949829056
 01/14  19:00:00,40.0570291138,0.93717328815,0.0,0.0,10.6415932552,23.1212625696,45.8715354938,25.9539971538,19.9175383399
 01/14  20:00:00,39.0744389646,0.923861117151,0.0,0.0,12.3080778603,20.4854999863,44.5665652948,25.562168273,19.0043970218
 01/14  21:00:00,38.6690125116,0.958555557396,0.0,0.0,12.456681583,19.8967753704,44.0529560386,26.6465563235,17.4063997151
 01/14  22:00:00,33.2768253273,1.02986939509,0.0,0.0,9.18739968257,17.702556249,43.0716665112,28.8612614097,14.2104051016
 01/14  23:00:00,26.4689048293,1.15726145876,0.0,0.0,5.91811778209,14.0365255879,45.0913278181,32.7072053528,12.3841224653
 01/14  24:00:00,20.7352586456,1.32012434645,0.0,0.0,3.54045821811,10.5176760807,44.6165401162,37.7112655597,6.90527455649
 01/15  01:00:00,17.186720405,1.47484166158,0.0,0.0,2.55330491699,7.80157382632,44.5714637687,42.4587242842,2.1127394845
 01/15  02:00:00,16.6865190313,1.56336490388,0.0,0.0,2.55330491699,7.21284921042,46.4216430517,45.2224851528,1.19915789896
 01/15  03:00:00,16.4678181248,1.63902630531,0.0,0.0,2.55330491699,6.91848690247,48.1941246442,47.6805629721,0.513561672129
 01/15  04:00:00,16.3660102233,1.68439955785,0.0,0.0,2.55330491699,6.7713057485,49.6235950627,49.1100256424,0.513569420284
 01/15  05:00:00,18.4692719145,1.71116780125,0.0,0.0,3.82705111198,7.57405300124,51.22400476,50.0246591613,1.19934559876
 01/15  06:00:00,22.9685947058,1.67187813054,0.0,0.0,6.02426329834,9.91545327661,55.3100659578,48.8517043482,6.45836160954
 01/15  07:00:00,28.1690362422,1.55406858684,0.0,0.0,6.51253267309,14.7454349813,66.9384957419,45.1576583627,21.7808373792
 01/15  08:00:00,30.8802085253,1.539637597,0.0,0.0,6.01364874671,17.9699221805,67.8784561689,44.7253294499,23.1531267191
 01/15  09:00:00,25.2777157037,1.70711286397,0.0,0.0,3.66783283761,18.1171033345,72.3137722691,50.0753702613,22.2384020078
 01/15  10:00:00,20.7235930857,1.76228875309,0.0,0.0,3.10526160149,15.8560427302,71.3738498256,51.8796230684,19.4942267572
 01/15  11:00:00,17.7807097977,1.73603216823,0.0,0.0,3.10526160149,12.9394160272,68.6153936226,50.9506170327,17.6647765898
 01/15  12:00:00,17.8815127878,1.68965400457,0.0,0.0,3.10526160149,13.0865971812,63.5586496845,49.3240921584,14.2345575261
 01/15  13:00:00,17.7088544994,1.66417687016,0.0,0.0,3.10526160149,12.9394160272,60.8808520319,48.4757446732,12.4051073587
 01/15  14:00:00,17.2675262298,1.66439206254,0.0,0.0,3.10526160149,12.4978725653,59.5541958651,48.5211761319,11.0330197332
 01/15  15:00:00,17.1175598483,1.66160683511,0.0,0.0,3.10526160149,12.3506914113,58.1292925425,48.4683604348,9.66093210768
 01/15  16:00:00,18.4577889027,1.63682643618,0.0,0.0,4.02872759285,12.7922348732,58.7515060755,47.7184863423,11.0330197332
 01/15  17:00:00,25.8107077924,1.53939193847,0.0,0.0,6.50191812146,17.7693977319,57.5701919339,44.7077220333,12.8624699005
 01/15  18:00:00,37.3233401271,1.35721713103,0.0,0.0,8.38069375907,23.1212625696,56.0222663157,39.0435335386,16.9787327771
 01/15  19:00:00,40.3513140836,1.23145825795,0.0,0.0,10.6415932552,23.1212625696,55.1496966469,35.1981073479,19.951589299
 01/15  20:00:00,39.391104594,1.24052674658,0.0,0.0,12.3080778603,20.4854999863,54.5878634132,35.5509991978,19.0368642154
 01/15  21:00:00,38.9690808987,1.25862394451,0.0,0.0,12.456681583,19.8967753704,53.55086583,36.1147705111,17.4360953189
 01/15  22:00:00,33.5517741978,1.30481826561,0.0,0.0,9.18739968257,17.702556249,51.7483472161,37.51378969,14.2345575261
 01/15  23:00:00,26.7695458873,1.45790251677,0.0,0.0,5.91811778209,14.0365255879,54.7341894908,42.3290821321,12.4051073587
 01/15  24:00:00,21.032949637,1.61781533782,0.0,0.0,3.54045821811,10.5176760807,54.2611451157,47.3443882591,6.91675685665
 01/16  01:00:00,17.4953632893,1.78348454592,0.0,0.0,2.55330491699,7.80157382632,54.7203009975,52.6044319527,2.11586904486
 01/16  02:00:00,17.0018606001,1.87870647261,0.0,0.0,2.55330491699,7.21284921042,56.9509073787,55.7501918567,1.20071552204
 01/16  03:00:00,16.7808334625,1.95204164303,0.0,0.0,2.55330491699,6.91848690247,58.7719752636,58.2580247405,0.513950523116
 01/16  04:00:00,16.6911818277,2.00957116219,0.0,0.0,2.55330491699,6.7713057485,60.6569048696,60.1429467925,0.513958077087
 01/16  05:00:00,18.7908780684,2.03277395508,0.0,0.0,3.82705111198,7.57405300124,62.1714964747,60.9705979552,1.20089851944
 01/16  06:00:00,23.2961944781,1.99947790283,0.0,0.0,6.02426329834,9.91545327661,66.5863279113,60.1175229075,6.46880500376
 01/16  07:00:00,28.5107435289,1.89577587353,0.0,0.0,6.51253267309,14.7454349813,78.6692249647,56.8521172655,21.8171076992
 01/16  08:00:00,31.2453677086,1.90479678034,0.0,0.0,6.01364874671,17.9699221805,80.4783602723,57.286653924,23.1917063483
 01/16  09:00:00,25.6862793555,2.11567651573,0.0,0.0,3.66783283761,18.1171033345,86.811998212,64.536559771,22.275438441
 01/16  10:00:00,21.1383793275,2.17707499488,0.0,0.0,3.10526160149,15.8560427302,86.1005807364,66.5739471001,19.5266336363
 01/16  11:00:00,18.1807383476,2.13606071814,0.0,0.0,3.10526160149,12.9394160272,82.6648756293,64.9707785298,17.6940970995
 01/16  12:00:00,18.2817423475,2.08988356419,0.0,0.0,3.10526160149,13.0865971812,77.4884253771,63.230334284,14.258091093
 01/16  13:00:00,18.0973411362,2.05266350694,0.0,0.0,3.10526160149,12.9394160272,74.3801426929,61.9545881367,12.4255545562
 01/16  14:00:00,17.6612035677,2.05806940042,0.0,0.0,3.10526160149,12.4978725653,73.2415976641,62.1904455104,11.0511521536
 01/16  15:00:00,17.4214116556,1.96545864244,0.0,0.0,3.10526160149,12.3506914113,68.7050414829,59.0282917318,9.67674975105
 01/16  16:00:00,18.4976833353,1.67672086877,0.0,0.0,4.02872759285,12.7922348732,60.8437184927,49.7925663391,11.0511521536
 01/16  17:00:00,25.7849543569,1.51363850297,0.0,0.0,6.50191812146,17.7693977319,57.5300553008,44.6463666104,12.8836886904
 01/16  18:00:00,37.45571355,1.48959055389,0.0,0.0,8.38069375907,23.1212625696,60.9504724563,43.9435765581,17.0068958982
 01/16  19:00:00,40.5776621685,1.45780634278,0.0,0.0,10.6415932552,23.1212625696,63.2700973962,43.2853296257,19.9847677705
 01/16  20:00:00,39.705449454,1.55487160653,0.0,0.0,12.3080778603,20.4854999863,65.8576845203,46.7891850182,19.0684995021
 01/16  21:00:00,39.423241484,1.71278452982,0.0,0.0,12.456681583,19.8967753704,69.7755825739,52.3105525415,17.4650300324
 01/16  22:00:00,34.084843925,1.83788799283,0.0,0.0,9.18739968257,17.702556249,70.6488682637,56.3907771707,14.258091093
 01/16  23:00:00,27.2706319626,1.9589885921,0.0,0.0,5.91811778209,14.0365255879,72.3481458648,59.9225913085,12.4255545562
 01/16  24:00:00,21.5695883236,2.15445402443,0.0,0.0,3.54045821811,10.5176760807,73.2592214717,66.3312765258,6.92794494586
 01/17  01:00:00,18.0721089073,2.36023016387,0.0,0.0,2.55330491699,7.80157382632,75.331167008,73.2122499325,2.11891707552
 01/17  02:00:00,17.5663746234,2.44322049599,0.0,0.0,2.55330491699,7.21284921042,77.0328427439,75.8306104652,1.20223227878
 01/17  03:00:00,17.3250794281,2.49628760865,0.0,0.0,2.55330491699,6.91848690247,78.0155521549,77.501223005,0.514329149971
 01/17  04:00:00,17.2411645172,2.55955385167,0.0,0.0,2.55330491699,6.7713057485,80.2376221144,79.7232856073,0.514336507167
