Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  05:00:00,19.3356102992,2.57750618595,0.0,0.0,3.82705111198,7.57405300124,81.3796149523,80.1772044415,1.20241051089
 01/17  06:00:00,23.7965757573,2.49985918206,0.0,0.0,6.02426329834,9.91545327661,83.712529796,77.2335581408,6.47897165523
 01/17  07:00:00,28.9068150178,2.2918473624,0.0,0.0,6.51253267309,14.7454349813,91.6429996664,69.7905860025,21.8524136638
 01/17  08:00:00,31.712980502,2.17888021129,0.0,0.0,6.01364874671,18.163451543,88.4250628119,65.1958027798,23.229260032
 01/17  09:00:00,27.4753437612,2.4583273528,0.0,0.0,4.35151303671,18.8798367041,88.9040364091,66.5925464425,22.3114899666
 01/17  10:00:00,22.8303053608,2.42258745954,0.0,0.0,3.78894180059,16.6187760998,83.874681888,64.3165031669,19.5581787212
 01/17  11:00:00,19.8120533422,2.32096214403,0.0,0.0,3.78894180059,13.7021493968,78.2034269509,60.4807890603,17.7226378906
 01/17  12:00:00,19.8737703437,2.23549799176,0.0,0.0,3.78894180059,13.8493305508,71.6187022256,57.3377033923,14.2809988332
 01/17  13:00:00,19.4686007621,2.1407696282,0.0,0.0,3.69398621738,13.6338449159,66.499578626,54.0541206234,12.4454580026
 01/17  14:00:00,19.0664477597,2.01690002375,0.0,0.0,3.78894180059,13.2606059349,60.7164711159,49.6476687362,11.0688023797
 01/17  15:00:00,18.623867243,1.72150066109,0.0,0.0,3.78894180059,13.1134247809,49.8391307536,40.1469839969,9.69214675676
 01/17  16:00:00,19.7945923448,1.52721630955,0.0,0.0,4.71240779196,13.5549682428,45.1749192086,34.1061168289,11.0688023797
 01/17  17:00:00,27.1465444423,1.42881501972,0.0,0.0,7.18559832057,18.5321311015,44.1606773682,31.2563341579,12.9043432103
 01/17  18:00:00,37.178671896,1.01901953746,0.0,0.0,8.38069375907,23.3147919321,45.2651273322,28.2308172531,17.0343100791
 01/17  19:00:00,40.0268278649,0.906972039242,0.0,0.0,10.6415932552,23.1212625696,44.9916813378,24.974617409,20.0170639288
 01/17  20:00:00,39.0809076271,0.930329779686,0.0,0.0,12.3080778603,20.4854999863,44.8787681131,25.7794745996,19.0992935135
 01/17  21:00:00,38.6655901608,0.955133206546,0.0,0.0,12.456681583,19.8967753704,44.056092819,26.5628975322,17.4931952868
 01/17  22:00:00,33.2414727076,0.994516775367,0.0,0.0,9.18739968257,17.702556249,41.9991359546,27.7181371213,14.2809988332
 01/17  23:00:00,26.4319177789,1.1202744084,0.0,0.0,5.91811778209,14.0365255879,43.9110178126,31.4655598099,12.4454580026
 01/17  24:00:00,20.6585225008,1.24338820166,0.0,0.0,3.54045821811,10.5176760807,42.011440698,35.0726051872,6.93883551088
 01/18  01:00:00,17.0935214885,1.38164274509,0.0,0.0,2.55330491699,7.80157382632,41.3522667705,39.2303840977,2.12188267277
 01/18  02:00:00,16.5814909189,1.45833679144,0.0,0.0,2.55330491699,7.21284921042,42.7761589606,41.5724512408,1.20370771981
 01/18  03:00:00,16.3239155918,1.49512377237,0.0,0.0,2.55330491699,6.91848690247,43.161576749,42.6468793084,0.514697440549
 01/18  04:00:00,16.1798115182,1.49820085269,0.0,0.0,2.55330491699,6.7713057485,43.110241149,42.5955365505,0.514704598445
 01/18  05:00:00,18.2345915874,1.47648747413,0.0,0.0,3.82705111198,7.57405300124,43.052474289,41.8485931637,1.20388112533
 01/18  06:00:00,22.7004272837,1.40371070849,0.0,0.0,6.02426329834,9.91545327661,46.1527888297,39.6639302758,6.48885855391
 01/18  07:00:00,27.8690409868,1.2540733314,0.0,0.0,6.51253267309,14.7454349813,56.9984300323,35.1116852142,21.8867448181
 01/18  08:00:00,30.7370651229,1.20296483219,0.0,0.0,6.01364874671,18.163451543,56.8508001199,33.5850234709,23.265776649
 01/18  09:00:00,26.6523288758,1.63531246734,0.0,0.0,4.35151303671,18.8798367041,60.7798983129,38.4333524047,22.3465459082
 01/18  10:00:00,22.0389992026,1.63128130131,0.0,0.0,3.78894180059,16.6187760998,57.1431662653,37.5543135952,19.58885267
 01/18  11:00:00,19.0761278332,1.58503663507,0.0,0.0,3.78894180059,13.7021493968,53.6201010405,35.8697105295,17.750390511
 01/18  12:00:00,19.2106285874,1.57235623541,0.0,0.0,3.78894180059,13.8493305508,49.6906311809,35.3873572181,14.3032739628
 01/18  13:00:00,18.9012609709,1.57342983701,0.0,0.0,3.69398621738,13.6338449159,48.0492788809,35.5844670771,12.4648118037
 01/18  14:00:00,18.5933111587,1.54376342277,0.0,0.0,3.78894180059,13.2606059349,45.6970976776,34.6111324932,11.0859651844
 01/18  15:00:00,18.2904612969,1.38809471503,0.0,0.0,3.78894180059,13.1134247809,39.6478579825,29.9407394174,9.70711856513
 01/18  16:00:00,19.6023869705,1.33501093526,0.0,0.0,4.71240779196,13.5549682428,39.715813943,28.6298487586,11.0859651844
 01/18  17:00:00,26.9620282193,1.24429879664,0.0,0.0,7.18559832057,18.5321311015,39.1207038837,26.1962765402,12.9244273435
 01/18  18:00:00,37.0794633961,0.919811037523,0.0,0.0,8.38069375907,23.3147919321,42.8139894054,25.7530222041,17.0609672013
 01/18  19:00:00,40.0182796729,0.898423847182,0.0,0.0,10.6415932552,23.1212625696,45.3078037861,25.2593355763,20.0484682098
 01/18  20:00:00,39.1306997443,0.98012189687,0.0,0.0,12.3080778603,20.4854999863,47.0201001326,27.8908630023,19.1292371303
 01/18  21:00:00,38.7798625402,1.06940558594,0.0,0.0,12.456681583,19.8967753704,48.2205572072,30.6999744661,17.5205827411
 01/18  22:00:00,33.4495081239,1.20255219169,0.0,0.0,9.18739968257,17.702556249,49.2150216935,34.9117477308,14.3032739628
 01/18  23:00:00,26.7589220181,1.44727864757,0.0,0.0,5.91811778209,14.0365255879,55.2931320407,42.828320237,12.4648118037
 01/18  24:00:00,20.9522289038,1.53709460464,0.0,0.0,3.54045821811,10.5176760807,52.0864859317,45.1370606051,6.94942532656
 01/19  01:00:00,17.3295689134,1.61769016998,0.0,0.0,2.55330491699,7.80157382632,49.3620871484,47.2373221912,2.12476495725
 01/19  02:00:00,16.8238816214,1.7007274939,0.0,0.0,2.55330491699,7.21284921042,51.0375847828,49.8324433748,1.20514140803
 01/19  03:00:00,16.5765914734,1.74779965396,0.0,0.0,2.55330491699,6.91848690247,51.7699782445,51.2549229587,0.515055285761
 01/19  04:00:00,16.4617741882,1.78016352267,0.0,0.0,2.55330491699,6.7713057485,52.7497999039,52.234737662,0.5150622419
 01/19  05:00:00,18.5404069733,1.78230286008,0.0,0.0,3.82705111198,7.57405300124,53.4841611801,52.2788512528,1.20530992728
 01/19  06:00:00,23.0241431765,1.72742660131,0.0,0.0,6.02426329834,9.91545327661,57.0353912787,50.5369285061,6.49846277262
 01/19  07:00:00,28.1854913881,1.57052373275,0.0,0.0,6.51253267309,14.7454349813,67.3414999572,45.4214089613,21.9200909959
 01/19  08:00:00,31.0490189278,1.51491863712,0.0,0.0,6.01364874671,18.163451543,66.9017133949,43.6004680096,23.3012453852
 01/19  09:00:00,26.0829549139,1.95877183877,0.0,0.0,4.35151303671,18.8798367041,71.4600333201,49.0794374358,22.3805958843
 01/19  10:00:00,22.3953677663,1.98764986503,0.0,0.0,3.78894180059,16.6187760998,69.0229998075,49.4043534084,19.6186463991
 01/19  11:00:00,19.4204766685,1.92938547032,0.0,0.0,3.78894180059,13.7021493968,64.9882517584,47.2109050163,17.777346742
 01/19  12:00:00,19.497028371,1.85875601901,0.0,0.0,3.78894180059,13.8493305508,58.9757477405,44.6508378555,14.3249098851
 01/19  13:00:00,19.1499334207,1.82210228687,0.0,0.0,3.69398621738,13.6338449159,56.0325429912,43.5489327632,12.483610228
 01/19  14:00:00,18.8648289848,1.81528124886,0.0,0.0,3.78894180059,13.2606059349,54.2764195681,43.1737840829,11.1026354852
 01/19  15:00:00,18.7134423199,1.81107573804,0.0,0.0,3.78894180059,13.1134247809,52.7665947842,43.0449340417,9.72166074242
 01/19  16:00:00,20.0678366357,1.80046060045,0.0,0.0,4.71240779196,13.5549682428,53.9820110095,42.8793755243,11.1026354852
 01/19  17:00:00,27.4166734667,1.69894404413,0.0,0.0,7.18559832057,18.5321311015,52.7118387151,39.7679035729,12.9439351423
 01/19  18:00:00,36.469196123,1.20237709776,0.0,0.0,8.38069375907,23.3147919321,51.1027940382,34.0159346675,17.0868593706
 01/19  19:00:00,40.1814498531,1.06159402743,0.0,0.0,10.6415932552,23.1212625696,49.8481813691,29.7692100557,20.0789713134
 01/19  20:00:00,39.2348487711,1.08427092368,0.0,0.0,12.3080778603,20.4854999863,49.7254802556,30.5671587708,19.1583214848
 01/19  21:00:00,38.8303584994,1.1199015452,0.0,0.0,12.456681583,19.8967753704,49.2596088938,31.7124246089,17.5471842849
 01/19  22:00:00,33.379688439,1.13273250682,0.0,0.0,9.18739968257,17.702556249,46.3389019213,32.0139920363,14.3249098851
 01/19  23:00:00,26.5569880245,1.245344654,0.0,0.0,5.91811778209,14.0365255879,47.876800901,35.393190673,12.483610228
 01/19  24:00:00,20.8038867072,1.38875240804,0.0,0.0,3.54045821811,10.5176760807,46.7174307193,39.7577194625,6.95971125683
 01/20  01:00:00,17.2264025427,1.51452379933,0.0,0.0,2.55330491699,7.80157382632,45.7045248491,43.5769617748,2.12756307422
 01/20  02:00:00,16.6946377874,1.5714836599,0.0,0.0,2.55330491699,7.21284921042,46.4876019178,45.2810689991,1.20653291867
 01/20  03:00:00,16.4379685409,1.60917672138,0.0,0.0,2.55330491699,6.91848690247,46.9186136429,46.4032110632,0.515402579615
 01/20  04:00:00,16.3061735788,1.62456291332,0.0,0.0,2.55330491699,6.7713057485,47.3673197255,46.8519103939,0.515409331606
 01/20  05:00:00,18.3738141077,1.61570999446,0.0,0.0,3.82705111198,7.57405300124,47.7778261737,46.5711296801,1.20669649361
 01/20  06:00:00,22.8481053203,1.55138874511,0.0,0.0,6.02426329834,9.91545327661,51.1029601691,44.5951787012,6.50778146796
 01/20  07:00:00,28.0416793571,1.42671170173,0.0,0.0,6.51253267309,14.7454349813,62.7393164617,40.7868741392,21.9524423225
 01/20  08:00:00,30.9269248407,1.39282455001,0.0,0.0,6.01364874671,18.163451543,63.1323193873,39.7966636503,23.335655737
 01/20  09:00:00,25.9625398322,1.83835675709,0.0,0.0,4.35151303671,18.8798367041,67.5803914063,45.166761595,22.4136298113
 01/20  10:00:00,22.2762979637,1.86858006238,0.0,0.0,3.78894180059,16.6187760998,65.0534479008,45.4058968155,19.6475510852
 01/20  11:00:00,19.3258083911,1.83471719294,0.0,0.0,3.78894180059,13.7021493968,61.9296303466,44.1261317456,17.8034986009
 01/20  12:00:00,19.452877258,1.81460490602,0.0,0.0,3.78894180059,13.8493305508,57.7374674997,43.3915673069,14.3459001928
 01/20  13:00:00,19.1311498816,1.80331874779,0.0,0.0,3.69398621738,13.6338449159,55.6773039625,43.1754562539,12.5018477085
 01/20  14:00:00,18.8562564846,1.80670874871,0.0,0.0,3.78894180059,13.2606059349,54.209940476,43.0911321307,11.1188083453
 01/20  15:00:00,18.7163628871,1.81399630525,0.0,0.0,3.78894180059,13.1134247809,53.0080968878,43.2723279057,9.73576898207
 01/20  16:00:00,20.0824158481,1.8150398128,0.0,0.0,4.71240779196,13.5549682428,54.5413712172,43.4225628719,11.1188083453
 01/20  17:00:00,27.4703296302,1.7526002076,0.0,0.0,7.18559832057,18.5321311015,54.6599570654,41.6970962358,12.9628608296
 01/20  18:00:00,36.5521402947,1.28532126944,0.0,0.0,8.38069375907,23.3147919321,53.9917662572,36.8797873379,17.1119789193
 01/20  19:00:00,40.2746945997,1.15483877405,0.0,0.0,10.6415932552,23.1212625696,52.9781788189,32.8696146126,20.1085642063
 01/20  20:00:00,39.3250236585,1.17444581108,0.0,0.0,12.3080778603,20.4854999863,52.7448228996,33.5582849355,19.1865379641
 01/20  21:00:00,38.8930434696,1.18258651538,0.0,0.0,12.456681583,19.8967753704,51.3556730406,33.7826810002,17.5729920404
 01/20  22:00:00,33.4944468394,1.24749090723,0.0,0.0,9.18739968257,17.702556249,50.1910721213,35.8451719285,14.3459001928
 01/20  23:00:00,26.73191243,1.4202690595,0.0,0.0,5.91811778209,14.0365255879,53.8071453069,41.3052975984,12.5018477085
 01/20  24:00:00,21.0099203573,1.5947860582,0.0,0.0,3.54045821811,10.5176760807,53.8005308509,46.8308405953,6.96969025561
 01/21  01:00:00,17.458639722,1.74676097857,0.0,0.0,2.55330491699,7.80157382632,53.7679630569,51.6376868631,2.13027619383
 01/21  02:00:00,16.9550329099,1.83187878243,0.0,0.0,2.55330491699,7.21284921042,55.5673606347,54.3594787952,1.20788183945
 01/21  03:00:00,16.7215243645,1.89273254501,0.0,0.0,2.55330491699,6.91848690247,56.8205758888,56.3048366696,0.51573921924
 01/21  04:00:00,16.613975569,1.93236490349,0.0,0.0,2.55330491699,6.7713057485,58.0187552146,57.5030094498,0.515745764761
 01/21  05:00:00,18.7181530357,1.96004892246,0.0,0.0,3.82705111198,7.57405300124,59.6966007603,58.4885603466,1.20804041372
 01/21  06:00:00,23.2121084376,1.91539186236,0.0,0.0,6.02426329834,9.91545327661,63.6588617742,57.1420498931,6.51681188108
 01/21  07:00:00,28.4087711539,1.79380349851,0.0,0.0,6.51253267309,14.7454349813,75.2360022553,53.2522130372,21.983789218
 01/21  08:00:00,31.1273832732,1.78681234497,0.0,0.0,6.01364874671,17.9699221805,76.5465161885,53.1775186745,23.368997514
 01/21  09:00:00,24.5987504733,1.92098096691,0.0,0.0,3.66783283761,18.1171033345,79.9308057436,57.4851678371,22.4456379066
 01/21  10:00:00,20.8981759322,1.93687159957,0.0,0.0,3.10526160149,15.8560427302,77.4336902909,57.7581321223,19.6755581686
 01/21  11:00:00,17.9935185964,1.94884096693,0.0,0.0,3.10526160149,12.9394160272,75.9965082853,58.1676699423,17.828838343
 01/21  12:00:00,18.1506272917,1.95876850842,0.0,0.0,3.10526160149,13.0865971812,72.9761556726,58.6099170026,14.36623867
 01/21  13:00:00,18.0032338859,1.95855625665,0.0,0.0,3.10526160149,12.9394160272,71.1525462231,58.6330273787,12.5195188445
 01/21  14:00:00,17.5754181846,1.97228401736,0.0,0.0,3.10526160149,12.4978725653,70.2338438222,59.099364847,11.1344789753
 01/21  15:00:00,17.4078338463,1.95188083313,0.0,0.0,3.10526160149,12.3506914113,68.0718397407,58.3224006346,9.74943910609
 01/21  16:00:00,18.7299761716,1.90901370502,0.0,0.0,4.02872759285,12.7922348732,68.0026711077,56.8681921324,11.1344789753
 01/21  17:00:00,26.0598001732,1.78848431924,0.0,0.0,6.50191812146,17.7693977319,65.9293964755,52.9481976746,12.9811988009
 01/21  18:00:00,36.672275138,1.59898547522,0.0,0.0,8.38069375907,23.1212625696,64.1132629236,46.9769445152,17.1363184084
 01/21  19:00:00,40.5787772718,1.45892144608,0.0,0.0,10.6415932552,23.1212625696,62.740871004,42.6036328791,20.137238125
 01/21  20:00:00,39.5960443397,1.44546649225,0.0,0.0,12.3080778603,20.4854999863,61.418116115,42.2042379028,19.2138782122
 01/21  21:00:00,39.1636016008,1.45314464654,0.0,0.0,12.456681583,19.8967753704,60.0488080437,42.4508096789,17.5979983648
 01/21  22:00:00,33.73622458,1.48926864781,0.0,0.0,9.18739968257,17.702556249,57.9343655114,43.5681268413,14.36623867
 01/21  23:00:00,26.930385919,1.61874254846,0.0,0.0,5.91811778209,14.0365255879,60.1626008755,47.6430820311,12.5195188445
 01/21  24:00:00,21.1805528772,1.76541857804,0.0,0.0,3.54045821811,10.5176760807,59.2329213041,52.2535619363,6.97935936772
 01/22  01:00:00,17.632087366,1.92020862258,0.0,0.0,2.55330491699,7.80157382632,59.388372164,57.2554686526,2.13290351139
 01/22  02:00:00,17.1337179799,2.01056385249,0.0,0.0,2.55330491699,7.21284921042,61.4611348068,60.2519470361,1.20918777072
 01/22  03:00:00,16.8975257653,2.0687339458,0.0,0.0,2.55330491699,6.91848690247,62.679087862,62.1630227571,0.516065104923
 01/22  04:00:00,16.7893119769,2.10770131143,0.0,0.0,2.55330491699,6.7713057485,63.915046185,63.3989747433,0.516071441723
 01/22  05:00:00,18.8901001745,2.13199606124,0.0,0.0,3.82705111198,7.57405300124,65.5189236582,64.3095823685,1.20934128963
 01/22  06:00:00,23.3842619839,2.08754540868,0.0,0.0,6.02426329834,9.91545327661,69.4969462168,62.9713948783,6.52555133855
 01/22  07:00:00,28.5755793213,1.96061166596,0.0,0.0,6.51253267309,14.7454349813,80.8945846265,58.8804622264,22.0141224001
 01/22  08:00:00,31.2703889898,1.92981806149,0.0,0.0,6.01364874671,17.9699221805,81.3436296431,57.9423688008,23.4012608423
 01/22  09:00:00,24.7220207349,2.04425122846,0.0,0.0,3.66783283761,18.1171033345,84.0246250415,61.5480143503,22.4766106912
 01/22  10:00:00,21.0091608044,2.04785647183,0.0,0.0,3.10526160149,15.8560427302,81.151315676,61.4486563209,19.7026593551
 01/22  11:00:00,18.0372739083,1.99259627888,0.0,0.0,3.10526160149,12.9394160272,77.3107442541,59.45738579,17.8533584641
 01/22  12:00:00,18.1246821595,1.93282337622,0.0,0.0,3.10526160149,13.0865971812,71.7641362839,57.3782169903,14.3859192936
 01/22  13:00:00,17.9530388424,1.90836121317,0.0,0.0,3.10526160149,12.9394160272,69.1121027169,56.5754843143,12.5366184026
 01/22  14:00:00,17.4768614447,1.87372727746,0.0,0.0,3.10526160149,12.4978725653,66.5629030528,55.4132603184,11.1496427344
 01/22  15:00:00,17.3041253266,1.84817231336,0.0,0.0,3.10526160149,12.3506914113,64.3288147311,54.5661476649,9.76266706618
 01/22  16:00:00,18.6308186001,1.80985613356,0.0,0.0,4.02872759285,12.7922348732,64.5580844325,53.4084416981,11.1496427344
 01/22  17:00:00,25.9680843926,1.69676853865,0.0,0.0,6.50191812146,17.7693977319,62.8970818578,49.8981382325,12.9989436254
 01/22  18:00:00,36.572791818,1.49950215523,0.0,0.0,8.38069375907,23.1212625696,60.876007573,43.7161369429,17.15987063
 01/22  19:00:00,40.4659861326,1.34613030696,0.0,0.0,10.6415932552,23.1212625696,59.0785794051,38.9135948273,20.1649845778
 01/22  20:00:00,39.4902591217,1.33968127422,0.0,0.0,12.3080778603,20.4854999863,57.9735522136,38.7332180812,19.2403341324
 01/22  21:00:00,39.0632936561,1.35283670191,0.0,0.0,12.456681583,19.8967753704,56.7626759025,39.1404800497,17.6221958528
 01/22  22:00:00,33.6327679477,1.3858120155,0.0,0.0,9.18739968257,17.702556249,54.52859475,40.1426754564,14.3859192936
 01/22  23:00:00,26.8069316015,1.495288231,0.0,0.0,5.91811778209,14.0365255879,55.9972614374,43.4606430348,12.5366184026
 01/22  24:00:00,21.0390420495,1.62390775032,0.0,0.0,3.54045821811,10.5176760807,54.3648737063,47.3761579766,6.98871572974
 01/23  01:00:00,17.4997060493,1.78782730593,0.0,0.0,2.55330491699,7.80157382632,54.8346090115,52.699164764,2.13544424754
 01/23  02:00:00,16.9903216655,1.86716753804,0.0,0.0,2.55330491699,7.21284921042,56.5287068236,55.3182564981,1.21045032553
 01/23  03:00:00,16.7299113225,1.90111950301,0.0,0.0,2.55330491699,6.91848690247,56.8530293747,56.3366492346,0.516380140132
 01/23  04:00:00,16.6164876279,1.93487696239,0.0,0.0,2.55330491699,6.7713057485,57.8715861118,57.3551998457,0.516386266029
 01/23  05:00:00,18.6915972269,1.93349311361,0.0,0.0,3.82705111198,7.57405300124,58.50151957,57.2909208339,1.21059873612
 01/23  06:00:00,23.184442401,1.88772582574,0.0,0.0,6.02426329834,9.91545327661,62.4795787718,55.9455815187,6.53399725312
 01/23  07:00:00,28.3782454998,1.76327784441,0.0,0.0,6.51253267309,14.7454349813,74.0097707625,51.9663378761,22.0434328864
 01/23  08:00:00,31.2776419641,1.74354167343,0.0,0.0,6.01364874671,18.163451543,74.6027023015,51.170266134,23.4324361675
 01/23  09:00:00,26.2982895284,2.17410645327,0.0,0.0,4.35151303671,18.8798367041,80.185849896,57.6793109031,22.5065389929
 01/23  10:00:00,22.6259811105,2.21826320926,0.0,0.0,3.78894180059,16.6187760998,78.0888060584,58.3599594393,19.7288466191
 01/23  11:00:00,19.6796622795,2.18857108131,0.0,0.0,3.78894180059,13.7021493968,74.9342192994,57.0571675965,17.877051703
 01/23  12:00:00,19.7876770115,2.14940465954,0.0,0.0,3.78894180059,13.8493305508,69.8987166952,55.4937804599,14.4049362353
 01/23  13:00:00,19.422583162,2.09475202817,0.0,0.0,3.69398621738,13.6338449159,66.1289637962,53.5758224771,12.5531413192
 01/23  14:00:00,19.0898647176,2.04031698163,0.0,0.0,3.78894180059,13.2606059349,62.5625554413,51.3982603092,11.1642951321
 01/23  15:00:00,18.9119558002,2.00958921828,0.0,0.0,3.78894180059,13.1134247809,60.0423421942,50.2668932492,9.77544894502
 01/23  16:00:00,20.2314537852,1.96407774998,0.0,0.0,4.71240779196,13.5549682428,59.9692699113,48.8049747792,11.1642951321
 01/23  17:00:00,27.5944704486,1.87674102594,0.0,0.0,7.18559832057,18.5321311015,59.2047728794,46.1886828312,13.0160900482
 01/23  18:00:00,36.6624075975,1.39558857226,0.0,0.0,8.38069375907,23.3147919321,57.6079995382,40.4253709288,17.1826286094
 01/23  19:00:00,40.3797753067,1.25991948105,0.0,0.0,10.6415932552,23.1212625696,56.4582030059,36.2664076578,20.1917953481
 01/23  20:00:00,39.4082429795,1.2576651321,0.0,0.0,12.3080778603,20.4854999863,55.5347573173,36.2688594273,19.26589789
 01/23  21:00:00,39.0033695509,1.29291259663,0.0,0.0,12.456681583,19.8967753704,55.0860180851,37.4404407466,17.6455773384
 01/23  22:00:00,33.5847010409,1.33774510866,0.0,0.0,9.18739968257,17.702556249,53.1724082687,38.7674720334,14.4049362353
 01/23  23:00:00,26.7809576691,1.4693142986,0.0,0.0,5.91811778209,14.0365255879,55.3235875685,42.7704462493,12.5531413192
 01/23  24:00:00,21.0387244131,1.623590114,0.0,0.0,3.54045821811,10.5176760807,54.5427290107,47.5449724398,6.99775657087
 01/24  01:00:00,17.470441354,1.75856261062,0.0,0.0,2.55330491699,7.80157382632,53.8604860408,51.7225883923,2.13789764853
 01/24  02:00:00,16.9401319882,1.81697786071,0.0,0.0,2.55330491699,7.21284921042,54.7148349951,53.5031658654,1.21166912979
 01/24  03:00:00,16.6841533396,1.85536152016,0.0,0.0,2.55330491699,6.91848690247,55.1804856738,54.6638014423,0.516684231551
 01/24  04:00:00,16.5646561725,1.88304550704,0.0,0.0,2.55330491699,6.7713057485,56.0130037278,55.4963135834,0.516690144435
 01/24  05:00:00,18.6378550183,1.87975090503,0.0,0.0,3.82705111198,7.57405300124,56.5882026631,55.3763902823,1.21181238081
 01/24  06:00:00,23.1097862571,1.81306968191,0.0,0.0,6.02426329834,9.91545327661,59.8241285401,53.2819814156,6.54214712449
 01/24  07:00:00,28.2850522802,1.67008462489,0.0,0.0,6.51253267309,14.7454349813,70.7774162888,48.7057042912,22.0717119976
 01/24  08:00:00,31.1640841383,1.62998384758,0.0,0.0,6.01364874671,18.163451543,70.8581400117,47.3956257543,23.4625142574
 01/24  09:00:00,26.1891071547,2.06492407956,0.0,0.0,4.35151303671,18.8798367041,75.5584608113,53.0230468627,22.5354139486
 01/24  10:00:00,22.4910357414,2.08331784011,0.0,0.0,3.78894180059,16.6187760998,72.5983504546,52.8442382493,19.7541122053
 01/24  11:00:00,19.5171465747,2.02605537651,0.0,0.0,3.78894180059,13.7021493968,68.5532933712,50.6533823282,17.8999110429
 01/24  12:00:00,19.6401370835,2.00186473156,0.0,0.0,3.78894180059,13.8493305508,64.130377555,49.7070936916,14.4232838634
 01/24  13:00:00,19.3055413402,1.97771020634,0.0,0.0,3.69398621738,13.6338449159,61.6027911997,49.0337084988,12.569082701
 01/24  14:00:00,19.0246634837,1.97511574773,0.0,0.0,3.78894180059,13.2606059349,59.9331046865,48.7546728574,11.1784318292
 01/24  15:00:00,18.8679567276,1.96559014574,0.0,0.0,3.78894180059,13.1134247809,58.190767702,48.4029867446,9.78778095737
 01/24  16:00:00,20.2246414703,1.95726543506,0.0,0.0,4.71240779196,13.5549682428,59.4064934568,48.2280616277,11.1784318292
 01/24  17:00:00,27.5868155719,1.86908614929,0.0,0.0,7.18559832057,18.5321311015,58.5750933758,45.5424603843,13.0326329916
 01/24  18:00:00,36.6706704937,1.40385146852,0.0,0.0,8.38069375907,23.3147919321,57.8514321441,40.6468465371,17.204585607
 01/24  19:00:00,40.510363254,1.39050742828,0.0,0.0,10.6415932552,23.1212625696,60.9689724217,40.7513099257,20.2176624959
 01/24  20:00:00,39.6391251317,1.48854728424,0.0,0.0,12.3080778603,20.4854999863,63.5542511818,44.2636892671,19.2905619147
 01/24  21:00:00,39.216769133,1.50631217881,0.0,0.0,12.456681583,19.8967753704,62.428598657,44.7604627594,17.6681358976
 01/24  22:00:00,33.799577249,1.55262131674,0.0,0.0,9.18739968257,17.702556249,60.5173265379,46.0940426745,14.4232838634
 01/24  23:00:00,26.9378434109,1.62620004035,0.0,0.0,5.91811778209,14.0365255879,60.564733385,47.9956506841,12.569082701
 01/24  24:00:00,21.1628344125,1.74770011336,0.0,0.0,3.54045821811,10.5176760807,58.5825050978,51.5760258841,7.00647921375
 01/25  01:00:00,17.6573562188,1.94547747536,0.0,0.0,2.55330491699,7.80157382632,60.2570244084,58.1167614219,2.14026298647
 01/25  02:00:00,17.3147646061,2.19161047865,0.0,0.0,2.55330491699,7.21284921042,68.437182524,67.2243387017,1.21284382234
 01/25  03:00:00,17.1736760269,2.34488420746,0.0,0.0,2.55330491699,6.91848690247,73.4859869889,72.9690096998,0.516977289103
 01/25  04:00:00,17.0791814878,2.39757082228,0.0,0.0,2.55330491699,6.7713057485,75.3328730438,74.8158900568,0.516982986937
 01/25  05:00:00,19.1448410812,2.38673696795,0.0,0.0,3.82705111198,7.57405300124,75.3877566409,74.1747747765,1.21298186432
 01/25  06:00:00,23.6263229659,2.32960639068,0.0,0.0,6.02426329834,9.91545327661,78.6802152599,72.1302167198,6.54999854009
 01/25  07:00:00,28.7291198921,2.11415223675,0.0,0.0,6.51253267309,14.7454349813,86.2956280545,64.1966766947,22.0989513597
 01/25  08:00:00,31.5580652257,2.02396493496,0.0,0.0,6.01364874671,18.163451543,83.9250653735,60.4335791689,23.4914862046
 01/25  09:00:00,26.5464300294,2.42224695427,0.0,0.0,4.35151303671,18.8798367041,87.5806299384,65.017402931,22.5632270074
 01/25  10:00:00,22.8153571074,2.40763920616,0.0,0.0,3.78894180059,16.6187760998,83.4486822246,63.6702335928,19.7784486318
 01/25  11:00:00,19.8378145992,2.34672340108,0.0,0.0,3.78894180059,13.7021493968,79.2311388,61.3092090855,17.9219297144
 01/25  12:00:00,19.9196889309,2.28141657888,0.0,0.0,3.78894180059,13.8493305508,73.336076527,58.8951197825,14.4409567445
 01/25  13:00:00,19.5562569145,2.2284257806,0.0,0.0,3.69398621738,13.6338449159,69.8110024012,57.2265645741,12.5844378272
 01/25  14:00:00,19.2507536516,2.20120591567,0.0,0.0,3.78894180059,13.2606059349,67.3972248924,56.2051762532,11.1920486392
 01/25  15:00:00,19.0884234787,2.18605689684,0.0,0.0,3.78894180059,13.1134247809,65.4640105629,55.6643511117,9.79965945121
 01/25  16:00:00,20.4386415937,2.17126555843,0.0,0.0,4.71240779196,13.5549682428,66.5566637726,55.3646151334,11.1920486392
 01/25  17:00:00,27.7980672726,2.08033785003,0.0,0.0,7.18559832057,18.5321311015,65.6845400501,52.6359724936,13.0485675565
 01/25  18:00:00,36.8633901538,1.59657112854,0.0,0.0,8.38069375907,23.3147919321,64.1126740351,46.8869389146,17.2257351205
 01/25  19:00:00,40.5554560239,1.43560019817,0.0,0.0,10.6415932552,23.1212625696,62.0287736582,41.7861952971,20.2425783611
 01/25  20:00:00,39.5689624411,1.41838459362,0.0,0.0,12.3080778603,20.4854999863,60.5164897772,41.2021708748,19.3143189024
 01/25  21:00:00,39.1651954608,1.45473850661,0.0,0.0,12.456681583,19.8967753704,60.0983965698,42.40853172,17.6898648498
 01/25  22:00:00,33.7620731501,1.51511721786,0.0,0.0,9.18739968257,17.702556249,58.7759239765,44.334967232,14.4409567445
 01/25  23:00:00,26.9610729562,1.6494295857,0.0,0.0,5.91811778209,14.0365255879,61.1417776915,48.5573398643,12.5844378272
 01/25  24:00:00,21.2095429059,1.79440860673,0.0,0.0,3.54045821811,10.5176760807,60.1212679296,53.1063868544,7.01488107525
 01/26  01:00:00,17.6402873882,1.92840864485,0.0,0.0,2.55330491699,7.80157382632,59.4393594302,57.2968198707,2.14253955946
 01/26  02:00:00,17.1176255716,1.99447144414,0.0,0.0,2.55330491699,7.21284921042,60.5435696088,59.3295955537,1.2139740551
 01/26  03:00:00,16.8879836827,2.05919186319,0.0,0.0,2.55330491699,6.91848690247,62.0067024826,61.4894432566,0.517259225979
 01/26  04:00:00,16.791467053,2.10985638747,0.0,0.0,2.55330491699,6.7713057485,63.8438327331,63.3265680263,0.517264706797
 01/26  05:00:00,18.9551989769,2.19709486362,0.0,0.0,3.82705111198,7.57405300124,68.0717815096,66.8576746692,1.21410684033
 01/26  06:00:00,23.4932237699,2.1965071947,0.0,0.0,6.02426329834,9.91545327661,73.8115599943,67.2540108185,6.55754917572
 01/26  07:00:00,28.6085154425,1.99354778715,0.0,0.0,6.51253267309,14.7454349813,82.1809278169,60.0557849101,22.1251429069
 01/26  08:00:00,31.462219988,1.92811969732,0.0,0.0,6.01364874671,18.163451543,81.0341981982,57.514854769,23.5193434293
 01/26  09:00:00,26.4590693798,2.33488630464,0.0,0.0,4.35151303671,18.8798367041,85.2079488874,62.6179789548,22.5899699326
 01/26  10:00:00,22.5660798082,2.15836190694,0.0,0.0,3.78894180059,16.6187760998,75.5691720675,55.7673233762,19.8018486913
 01/26  11:00:00,19.487946301,1.99685510289,0.0,0.0,3.78894180059,13.7021493968,67.9735353672,50.0304341703,17.9431011969
 01/26  12:00:00,19.7224795511,2.08420719908,0.0,0.0,3.78894180059,13.8493305508,67.1698436126,52.7118939677,14.4579496449
 01/26  13:00:00,19.396341937,2.06851080312,0.0,0.0,3.69398621738,13.6338449159,64.8412472108,52.2420450603,12.5992021505
 01/26  14:00:00,19.0955120474,2.04596431142,0.0,0.0,3.78894180059,13.2606059349,62.4380359936,51.2328944639,11.2051415297
 01/26  15:00:00,18.9414018648,2.03903528288,0.0,0.0,3.78894180059,13.1134247809,60.7039793972,50.8928984883,9.81108090886
 01/26  16:00:00,20.3005351023,2.03315906709,0.0,0.0,4.71240779196,13.5549682428,62.0200271254,50.8148855957,11.2051415297
 01/26  17:00:00,27.6696867699,1.95195734731,0.0,0.0,7.18559832057,18.5321311015,61.4034727244,48.3395837003,13.0638890241
 01/26  18:00:00,36.7472168749,1.4803978497,0.0,0.0,8.38069375907,23.3147919321,60.3993318501,43.1532609635,17.2460708865
 01/26  19:00:00,40.4780645377,1.35820871204,0.0,0.0,10.6415932552,23.1212625696,59.6628582465,39.3963226815,20.2665355649
 01/26  20:00:00,39.5088105069,1.3582326595,0.0,0.0,12.3080778603,20.4854999863,58.7401789668,39.403017149,19.3371618177
 01/26  21:00:00,39.1077646773,1.39730772312,0.0,0.0,12.456681583,19.8967753704,58.3829060841,40.6721483239,17.7107577601
 01/26  22:00:00,33.7056512552,1.45869532294,0.0,0.0,9.18739968257,17.702556249,57.0721030139,42.614153369,14.4579496449
 01/26  23:00:00,26.9237127202,1.61206934964,0.0,0.0,5.91811778209,14.0365255879,60.1327056538,47.5335035033,12.5992021505
 01/26  24:00:00,21.1870092643,1.77187496514,0.0,0.0,3.54045821811,10.5176760807,59.6782101363,52.655250469,7.02295966724
 01/27  01:00:00,17.61589527,1.90401652665,0.0,0.0,2.55330491699,7.80157382632,58.9615991231,56.8168724312,2.14472669191
 01/27  02:00:00,17.1046935693,1.98153944189,0.0,0.0,2.55330491699,7.21284921042,60.5642308746,59.3491713815,1.21505949314
 01/27  03:00:00,16.952947664,2.12415584452,0.0,0.0,2.55330491699,6.91848690247,65.0809243804,64.5633944218,0.517529958662
 01/27  04:00:00,17.0733852281,2.3917745626,0.0,0.0,2.55330491699,6.7713057485,75.3955509039,74.8780156833,0.517535220575
 01/27  05:00:00,19.2977381472,2.53963403392,0.0,0.0,3.82705111198,7.57405300124,81.9736847056,80.7584977299,1.21518697572
 01/27  06:00:00,23.8747084169,2.5779918417,0.0,0.0,6.02426329834,9.91545327661,89.1776715694,82.6128747731,6.5647967963
 01/27  07:00:00,29.2324731781,2.61750552276,0.0,0.0,6.51253267309,14.7454349813,106.865673916,84.7153950327,22.1502788833
 01/27  08:00:00,32.2579979865,2.7238976958,0.0,0.0,6.01364874671,18.163451543,111.939885858,88.3938081757,23.5460776818
 01/27  09:00:00,27.2255780481,3.10139497294,0.0,0.0,4.35151303671,18.8798367041,116.164595556,93.5489607517,22.6156348047
 01/27  10:00:00,23.2423355082,2.83461760693,0.0,0.0,3.78894180059,16.6187760998,102.024491501,82.2001860463,19.8243054543
 01/27  11:00:00,20.0344131846,2.54332198644,0.0,0.0,3.78894180059,13.7021493968,87.6200574378,69.6566382172,17.9634192206
 01/27  12:00:00,19.9671514281,2.32887907616,0.0,0.0,3.78894180059,13.8493305508,75.4400347645,60.9657772322,14.4742575323
 01/27  13:00:00,19.5172934514,2.18946231759,0.0,0.0,3.69398621738,13.6338449159,68.4570840789,55.8437127804,12.6133712986
 01/27  14:00:00,19.0860588881,2.03651115215,0.0,0.0,3.78894180059,13.2606059349,61.7462808698,50.5285742466,11.2177066233
 01/27  15:00:00,18.8170870674,1.91472048553,0.0,0.0,3.78894180059,13.1134247809,56.6160238474,46.7939818994,9.82204194795
 01/27  16:00:00,19.8857629119,1.61838687669,0.0,0.0,4.71240779196,13.5549682428,48.8612267266,37.6435201034,11.2177066233
 01/27  17:00:00,27.2094183878,1.49168896517,0.0,0.0,7.18559832057,18.5321311015,47.1514364067,34.0728435496,13.078592857
 01/27  18:00:00,35.6085145164,1.23452882447,0.0,0.0,8.38069375907,23.3147919321,53.2116797134,35.9460928304,17.2655868829
 01/27  19:00:00,40.3811600895,1.26130426377,0.0,0.0,10.6415932552,23.1212625696,57.3540700713,37.0645430586,20.2895270128
 01/27  20:00:00,39.585478538,1.43490069055,0.0,0.0,12.3080778603,20.4854999863,62.5369613829,43.177877487,19.3590838959
 01/27  21:00:00,39.4107169628,1.70026000852,0.0,0.0,12.456681583,19.8967753704,70.4906267082,52.7598182668,17.7308084414
 01/27  22:00:00,34.1708347128,1.92387878058,0.0,0.0,9.18739968257,17.702556249,75.1786880084,60.7044304761,14.4742575323
 01/27  23:00:00,27.5300090395,2.21836566899,0.0,0.0,5.91811778209,14.0365255879,83.7203432282,71.1069719296,12.6133712986
 01/27  24:00:00,21.8520428817,2.43690858253,0.0,0.0,3.54045821811,10.5176760807,85.2814048196,78.2506922223,7.03071259733
 01/28  01:00:00,18.361944914,2.65006617058,0.0,0.0,2.55330491699,7.80157382632,87.462455957,85.3156322223,2.14682373464
 01/28  02:00:00,17.9767766176,2.85362249013,0.0,0.0,2.55330491699,7.21284921042,93.9771469969,92.7610471821,1.2160998148
 01/28  03:00:00,17.6996099521,2.87081813258,0.0,0.0,2.55330491699,6.91848690247,92.9797602907,92.4619708837,0.517789406953
 01/28  04:00:00,17.5155530014,2.83394233592,0.0,0.0,2.55330491699,6.7713057485,90.6697516053,90.1519571571,0.517794448144
 01/28  05:00:00,19.59140057,2.83329645676,0.0,0.0,3.82705111198,7.57405300124,91.1358897992,89.9196678486,1.21622195063
 01/28  06:00:00,24.056131363,2.75941478782,0.0,0.0,6.02426329834,9.91545327661,93.789736721,87.2179974645,6.57173925651
 01/28  07:00:00,29.2184913932,2.6035237378,0.0,0.0,6.51253267309,14.7454349813,103.8010497,81.6266978546,22.1743518459
 01/28  08:00:00,31.8952035451,2.55463261681,0.0,0.0,6.01364874671,17.9699221805,103.504728208,79.9330471625,23.5716810452
 01/28  09:00:00,25.2995032315,2.62173372507,0.0,0.0,3.66783283761,18.1171033345,105.254994391,82.6147803684,22.6402140231
 01/28  10:00:00,21.3902058298,2.42890149723,0.0,0.0,3.10526160149,15.8560427302,95.9771874442,76.1313751738,19.8458122704
 01/28  11:00:00,18.2284262436,2.18374861417,0.0,0.0,3.10526160149,12.9394160272,85.6837787247,67.7009009562,17.9828777685
 01/28  12:00:00,18.2277456569,2.03588687367,0.0,0.0,3.10526160149,13.0865971812,77.1657576072,62.6758820299,14.4898755773
 01/28  13:00:00,17.8839939419,1.83931631271,0.0,0.0,3.10526160149,12.9394160272,68.756593244,56.1296521686,12.6269410754
 01/28  14:00:00,17.3281506388,1.72501647156,0.0,0.0,3.10526160149,12.4978725653,63.466444647,52.236704448,11.2297401989
 01/28  15:00:00,16.9977492557,1.54179624254,0.0,0.0,3.10526160149,12.3506914113,56.1484293091,46.3158899866,9.83253932248
 01/28  16:00:00,18.3182446922,1.49728222563,0.0,0.0,4.02872759285,12.7922348732,56.324393397,45.0946531981,11.2297401989
 01/28  17:00:00,25.7354833595,1.46416750554,0.0,0.0,6.50191812146,17.7693977319,57.4109669476,44.3182922467,13.0926747009
 01/28  18:00:00,35.6813427486,1.50088641915,0.0,0.0,8.38069375907,23.1212625696,63.0604957999,45.7762184697,17.2842773303
 01/28  19:00:00,40.6727261538,1.55287032807,0.0,0.0,10.6415932552,23.1212625696,68.17313785,47.861591954,20.3115458959
 01/28  20:00:00,39.9202733582,1.76969551071,0.0,0.0,12.3080778603,20.4854999863,75.2088618173,55.8287831724,19.380078645
 01/28  21:00:00,39.6932965644,1.98283961019,0.0,0.0,12.456681583,19.8967753704,81.303435295,63.5534243392,17.7500109557
 01/28  22:00:00,34.431589933,2.18463400079,0.0,0.0,9.18739968257,17.702556249,85.1890925082,70.6992169308,14.4898755773
 01/28  23:00:00,27.7837565142,2.47211314363,0.0,0.0,5.91811778209,14.0365255879,93.5718752729,80.9449341975,12.6269410754
 01/28  24:00:00,22.1627175104,2.74758321129,0.0,0.0,3.54045821811,10.5176760807,97.7610626497,90.7229250802,7.03813756956
 01/29  01:00:00,18.7194982117,3.00761946828,0.0,0.0,2.55330491699,7.80157382632,102.19871548,100.049885415,2.14883006514
 01/29  02:00:00,18.2732635403,3.15010941285,0.0,0.0,2.55330491699,7.21284921042,106.019417782,104.80232307,1.21709471177
 01/29  03:00:00,18.0416104688,3.21281864938,0.0,0.0,2.55330491699,6.91848690247,106.929849272,106.411811778,0.518037493995
 01/29  04:00:00,18.0269076735,3.32729067436,0.0,0.0180063336301,2.55330491699,6.7713057485,111.021965831,110.503923518,0.518042312725
 01/29  05:00:00,20.3217244568,3.42794659283,0.0,0.135673750708,3.82705111198,7.57405300124,115.702855331,114.485643873,1.21721145859
 01/29  06:00:00,24.9491284762,3.4288085174,0.0,0.223603383549,6.02426329834,9.91545327661,121.394741144,114.816366643,6.57837450141
 01/29  07:00:00,30.3250539079,3.39990949701,0.0,0.310176755507,6.51253267309,14.7454349813,136.480304788,114.282950121,22.1973546665
 01/29  08:00:00,33.11366242,3.41031926693,0.0,0.362772224821,6.01364874671,17.9699221805,138.380114675,114.783968738,23.5961459372
 01/29  09:00:00,26.5481196866,3.50405442947,0.0,0.366295750698,3.66783283761,18.1171033345,140.30226084,117.638560531,22.663700309
 01/29  10:00:00,22.7122784679,3.43335480889,0.0,0.317619326383,3.10526160149,15.8560427302,133.654734505,113.788371734,19.8663627706
 01/29  11:00:00,19.421407358,3.19494792787,0.0,0.181781800691,3.10526160149,12.9394160272,121.114511723,103.113040645,18.0014710781
 01/29  12:00:00,19.0484297204,2.84198689879,0.0,0.0145840382951,3.10526160149,13.0865971812,103.030108997,88.5253098423,14.5047991548
 01/29  13:00:00,18.5965352517,2.55185762246,0.0,0.0,3.10526160149,12.9394160272,89.7631586176,77.1232511552,12.6399074624
 01/29  14:00:00,17.9331650394,2.33003087219,0.0,0.0,3.10526160149,12.4978725653,80.3916815762,69.1504428831,11.2412386931
 01/29  15:00:00,17.5472131436,2.09126013042,0.0,0.0,3.10526160149,12.3506914113,70.9839455672,61.1413756434,9.84256992374
 01/29  16:00:00,18.8121733594,1.99121089283,0.0,0.0,4.02872759285,12.7922348732,69.1482013958,57.9069627027,11.2412386931
 01/29  17:00:00,26.1662563505,1.89494049654,0.0,0.0,6.50191812146,17.7693977319,68.6324846421,55.5263542566,13.1061303855
 01/29  18:00:00,35.9256761967,1.74521986728,0.0,0.0,8.38069375907,23.1212625696,68.7493040861,51.4471673926,17.3021366935
 01/29  19:00:00,40.7323245986,1.61246877286,0.0,0.0,10.6415932552,23.1212625696,67.8747634523,47.5421777586,20.3325856937
 01/29  20:00:00,39.8175849654,1.66700711796,0.0,0.0,12.3080778603,20.4854999863,69.1255743958,49.7254345483,19.4001398475
 01/29  21:00:00,39.4706275485,1.76017059432,0.0,0.0,12.456681583,19.8967753704,70.9562308662,53.1878712496,17.7683596166
 01/29  22:00:00,34.1746847561,1.9277288239,0.0,0.0,9.18739968257,17.702556249,73.7883203592,59.2835212044,14.5047991548
 01/29  23:00:00,27.4538487058,2.14220533525,0.0,0.0,5.91811778209,14.0365255879,79.3711216588,66.7312141964,12.6399074624
 01/29  24:00:00,21.6918966316,2.27676233242,0.0,0.0,3.54045821811,10.5176760807,77.8672101678,70.8219777827,7.04523238508
 01/30  01:00:00,18.0639321434,2.35205340004,0.0,0.0,2.55330491699,7.80157382632,74.6410330732,72.4902879854,2.15074508773
 01/30  02:00:00,17.5235181676,2.40036404013,0.0,0.0,2.55330491699,7.21284921042,74.986190626,73.7681467368,1.21804388919
 01/30  03:00:00,17.2859794025,2.45718758303,0.0,0.0,2.55330491699,6.91848690247,76.1908612509,75.6725871046,0.518274146296
 01/30  04:00:00,17.0860826223,2.40447195675,0.0,0.0,2.55330491699,6.7713057485,73.7481602603,73.2298815194,0.518278740901
 01/30  05:00:00,19.0998435074,2.34173939411,0.0,0.0,3.82705111198,7.57405300124,71.9249691623,70.7068139557,1.2181552066
 01/30  06:00:00,23.5570390908,2.26032251555,0.0,0.0,6.02426329834,9.91545327661,74.6919269336,68.1072263666,6.58470056707
 01/30  07:00:00,28.6813870247,2.06641936932,0.0,0.0,6.51253267309,14.7454349813,83.8874313259,61.6681507921,22.2192805337
 01/30  08:00:00,31.5680546892,2.03395439846,0.0,0.0,6.01364874671,18.163451543,83.9350980312,60.3156329185,23.6194651127
 01/30  09:00:00,25.6034162385,2.37206649673,0.0,0.0,4.35151303671,18.8798367041,86.810926812,64.1248401049,22.6860867071
 01/30  10:00:00,22.7332881536,2.32557025235,0.0,0.0,3.78894180059,16.6187760998,81.3114140295,61.4254631606,19.8859508689
 01/30  11:00:00,19.7011239683,2.21003277014,0.0,0.0,3.78894180059,13.7021493968,75.0510573376,57.0318636943,18.0191936433
 01/30  12:00:00,19.7193627474,2.08109039545,0.0,0.0,3.78894180059,13.8493305508,66.7198581984,52.2008343531,14.5190238453
 01/30  13:00:00,19.3446114494,2.01678031555,0.0,0.0,3.69398621738,13.6338449159,62.7256407152,50.0733740955,12.6522666197
 01/30  14:00:00,19.0465391923,1.99699145636,0.0,0.0,3.78894180059,13.2606059349,60.583259962,49.3310612615,11.2521987005
 01/30  15:00:00,18.874856787,1.97249020514,0.0,0.0,3.78894180059,13.1134247809,58.3616814988,48.5095507175,9.85213078127
 01/30  16:00:00,20.2216710393,1.95429500409,0.0,0.0,4.71240779196,13.5549682428,59.2933261355,48.041127435,11.2521987005
 01/30  17:00:00,27.572866347,1.85513692435,0.0,0.0,7.18559832057,18.5321311015,58.167885685,45.0489297589,13.1189559261
 01/30  18:00:00,35.7380246207,1.36403892882,0.0,0.0,8.38069375907,23.3147919321,56.3572315653,39.0380718816,17.3191596837
 01/30  19:00:00,40.3478335863,1.22797776064,0.0,0.0,10.6415932552,23.1212625696,55.2830447812,34.9304046058,20.3526401753
 01/30  20:00:00,39.3476247393,1.19704689188,0.0,0.0,12.3080778603,20.4854999863,53.3570250584,33.9377634958,19.4192615625
 01/30  21:00:00,38.8979278144,1.18747086018,0.0,0.0,12.456681583,19.8967753704,51.3874653693,33.6016163792,17.7858489901
 01/30  22:00:00,33.4644857069,1.21752977468,0.0,0.0,9.18739968257,17.702556249,49.0226675474,34.5036437021,14.5190238453
 01/30  23:00:00,26.6313136162,1.31967024571,0.0,0.0,5.91811778209,14.0365255879,50.179058741,37.5267921213,12.6522666197
 01/30  24:00:00,20.8760683268,1.46093402764,0.0,0.0,3.54045821811,10.5176760807,48.9061402648,41.854145322,7.05199494285
 01/31  01:00:00,17.3064548182,1.59457607485,0.0,0.0,2.55330491699,7.80157382632,48.1504767867,45.997908553,2.15256823374
 01/31  02:00:00,16.7716480871,1.64849395966,0.0,0.0,2.55330491699,7.21284921042,48.8269248742,47.6079778084,1.21894706575
 01/31  03:00:00,16.514663154,1.68587133455,0.0,0.0,2.55330491699,6.91848690247,49.236364703,48.7178654093,0.518499293748
 01/31  04:00:00,16.3925239327,1.71091326721,0.0,0.0,2.55330491699,6.7713057485,49.9774566774,49.4589530148,0.518503662641
 01/31  05:00:00,18.4583804295,1.70027631622,0.0,0.0,3.82705111198,7.57405300124,50.3460773162,49.127024401,1.21905291519
 01/31  06:00:00,22.9492642969,1.65254772168,0.0,0.0,6.02426329834,9.91545327661,54.3864672866,47.7957517055,6.59071558113
 01/31  07:00:00,28.1802802649,1.56531260957,0.0,0.0,6.51253267309,14.7454349813,67.5397691356,45.2996461804,22.2401229552
 01/31  08:00:00,31.116829689,1.58272939828,0.0,0.0,6.01364874671,18.163451543,69.6728542441,46.0312225782,23.641631666
 01/31  09:00:00,25.2676438738,2.03629413205,0.0,0.0,4.35151303671,18.8798367041,75.0333694056,52.3260028176,22.707366588
 01/31  10:00:00,22.4726255251,2.06490762386,0.0,0.0,3.78894180059,16.6187760998,72.3819538982,52.4773831335,19.9045707647
 01/31  11:00:00,19.5007749569,2.00968375879,0.0,0.0,3.78894180059,13.7021493968,68.3715734711,50.3355332554,18.0360402157
 01/31  12:00:00,19.5751323234,1.93685997137,0.0,0.0,3.78894180059,13.8493305508,62.1064170912,47.573871655,14.5325454362
 01/31  13:00:00,19.2171013883,1.88927025447,0.0,0.0,3.69398621738,13.6338449159,58.6393957811,45.9753808938,12.6640148872
 01/31  14:00:00,18.9375925037,1.88804476778,0.0,0.0,3.78894180059,13.2606059349,56.962506375,45.6998893996,11.2626169755
 01/31  15:00:00,18.7691805127,1.86681393081,0.0,0.0,3.78894180059,13.1134247809,54.7845254199,44.9233063562,9.86121906371
 01/31  16:00:00,20.0608601434,1.79348410815,0.0,0.0,4.71240779196,13.5549682428,53.6934431378,42.4308261624,11.2626169755
 01/31  17:00:00,27.3910100315,1.67328060891,0.0,0.0,7.18559832057,18.5321311015,51.8154274864,38.6842799619,13.1311475245
 01/31  18:00:00,35.5222757125,1.14829002058,0.0,0.0,8.38069375907,23.3147919321,49.4013643867,32.0660231269,17.3353412598
 01/31  19:00:00,40.0910155712,0.97115974547,0.0,0.0,10.6415932552,23.1212625696,47.1151547651,26.7434513632,20.3717034019
 01/31  20:00:00,39.0657837181,0.915205870619,0.0,0.0,12.3080778603,20.4854999863,44.4623180892,25.0248799618,19.4374381274
 01/31  21:00:00,38.5997591148,0.889302160547,0.0,0.0,12.456681583,19.8967753704,42.0202408047,24.2177669076,17.802473897
 01/31  22:00:00,33.2564459872,1.00949005501,0.0,0.0,9.18739968257,17.702556249,42.5855944468,28.0530490105,14.5325454362
 01/31  23:00:00,26.6188924858,1.30724911524,0.0,0.0,5.91811778209,14.0365255879,50.4274695327,37.7634546455,12.6640148872
 01/31  24:00:00,21.0515011043,1.63636680521,0.0,0.0,3.54045821811,10.5176760807,56.0101994423,48.9517762021,7.05842324018
 02/01  01:00:00,17.7161527945,2.00427405113,0.0,0.0,2.55330491699,7.80157382632,64.0066395018,61.8523405401,2.15429896168
 02/01  02:00:00,17.4418758582,2.31872173078,0.0,0.0,2.55330491699,7.21284921042,74.6931564303,73.4733524565,1.21980397372
 02/01  03:00:00,17.4407354506,2.61194363115,0.0,0.0,2.55330491699,6.91848690247,85.4112507411,84.8925378715,0.518712869653
 02/01  04:00:00,17.6005673132,2.91895664769,0.0,0.0,2.55330491699,6.7713057485,97.7801580292,97.2614410179,0.518717011324
 02/01  05:00:00,19.9494055968,3.19130148354,0.0,0.0,3.82705111198,7.57405300124,109.703383266,108.483478947,1.21990431855
 02/01  06:00:00,24.6570616086,3.36034503337,0.0,0.0,6.02426329834,9.91545327661,122.164531842,115.568114078,6.59641776338
 02/01  07:00:00,30.0176646662,3.40269701086,0.0,0.0,6.51253267309,14.7454349813,139.695112901,117.435237142,22.2598757594
 02/01  08:00:00,33.1144483734,3.56706249061,0.0,0.0132855921096,6.01364874671,18.163451543,146.624052602,122.961413569,23.6626390327
 02/01  09:00:00,27.2277687214,3.90729394896,0.0,0.0891250306815,4.35151303671,18.8798367041,149.24177903,126.51424538,22.7275336497
 02/01  10:00:00,24.2750029674,3.77543173424,0.0,0.0918533319046,3.78894180059,16.6187760998,138.705412779,118.783195836,19.9222169437
 02/01  11:00:00,20.8488557332,3.35285996646,0.0,0.00490456860173,3.78894180059,13.7021493968,118.075707532,100.023701726,18.0520058062
 02/01  12:00:00,20.6887794402,3.05050708818,0.0,0.0,3.78894180059,13.8493305508,100.713877885,86.1685179618,14.5453599234
 02/01  13:00:00,20.2007951491,2.87296401523,0.0,0.0,3.69398621738,13.6338449159,91.814812942,79.1396641561,12.6751487859
 02/01  14:00:00,19.6831785964,2.63363086051,0.0,0.0,3.78894180059,13.2606059349,81.8787326334,70.6062422007,11.2724904328
 02/01  15:00:00,19.3052567068,2.40289012488,0.0,0.0,3.78894180059,13.1134247809,71.8792671991,62.0094351194,9.86983207965
 02/01  16:00:00,20.4997098255,2.23233379027,0.0,0.0,4.71240779196,13.5549682428,67.5016452536,56.2291548208,11.2724904328
 02/01  17:00:00,27.695528071,1.97779864839,0.0,0.0,7.18559832057,18.5321311015,61.8405924103,48.69789084,13.1427015703
 02/01  18:00:00,35.9557764583,1.58179076646,0.0,0.0,8.38069375907,23.3147919321,63.5054508939,46.1547742643,17.3506766296
 02/01  19:00:00,40.6715092689,1.55165344326,0.0,0.0,10.6415932552,23.1212625696,66.1405627207,45.7507929926,20.389769728
 02/01  20:00:00,39.7493260507,1.59874820325,0.0,0.0,12.3080778603,20.4854999863,67.0269138795,47.5722497202,19.4546641593
 02/01  21:00:00,39.266290463,1.5558335088,0.0,0.0,12.456681583,19.8967753704,63.6981909846,45.8799615706,17.818229414
 02/01  22:00:00,33.8007432397,1.55378730744,0.0,0.0,9.18739968257,17.702556249,60.1034494668,45.5580895434,14.5453599234
 02/01  23:00:00,26.966324975,1.65468160445,0.0,0.0,5.91811778209,14.0365255879,61.1983096245,48.5231608386,12.6751487859
 02/01  24:00:00,21.1560744932,1.74094019411,0.0,0.0,3.54045821811,10.5176760807,57.8898187787,50.8253034052,7.06451537341
 02/02  01:00:00,17.6175725031,1.9056937597,0.0,0.0,2.55330491699,7.80157382632,58.327057963,56.1711212056,2.1559367574
 02/02  02:00:00,17.1101008055,1.98694667802,0.0,0.0,2.55330491699,7.21284921042,60.0615552655,58.8409409064,1.22061435913
 02/02  03:00:00,16.8310607917,2.00226897224,0.0,0.0,2.55330491699,6.91848690247,59.7200249068,59.201110096,0.518914810736
 02/02  04:00:00,16.6848919199,2.0032812544,0.0,0.0,2.55330491699,6.7713057485,59.6103925275,59.0914738037,0.518918723754
 02/02  05:00:00,18.7101841305,1.95208001725,0.0,0.0,3.82705111198,7.57405300124,58.424899997,57.2041908324,1.22070916456
 02/02  06:00:00,23.1148837895,1.8181672143,0.0,0.0,6.02426329834,9.91545327661,59.3329825343,52.731177108,6.60180542626
 02/02  07:00:00,28.2645758541,1.64960819874,0.0,0.0,6.51253267309,14.7454349813,69.7318700667,47.4533369694,22.2785330974
