Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/02  08:00:00,31.1775277619,1.64342747125,0.0,0.0,6.01364874671,18.163451543,71.2368685634,47.5543875717,23.6824809917
 02/02  09:00:00,25.3164350446,2.08508530282,0.0,0.0,4.35151303671,18.8798367041,76.1826610012,53.4360790812,22.74658192
 02/02  10:00:00,22.4535875924,2.04586969112,0.0,0.0,3.78894180059,16.6187760998,71.2928821851,51.3539980049,19.9388841802
 02/02  11:00:00,19.2655249274,1.77443372927,0.0,0.0,3.78894180059,13.7021493968,60.1590503213,42.0919646344,18.0670856868
 02/02  12:00:00,19.1007096262,1.46243727424,0.0,0.0,3.78894180059,13.8493305508,46.7682982089,32.2108346971,14.5574635118
 02/02  13:00:00,18.7188653332,1.39103419936,0.0,0.0,3.69398621738,13.6338449159,42.5139211903,29.8282561718,12.6856650185
 02/02  14:00:00,18.3331651546,1.28361741862,0.0,0.0,3.78894180059,13.2606059349,37.908462649,26.6266465006,11.2818161484
 02/02  15:00:00,17.9748045371,1.07243795518,0.0,0.0,3.78894180059,13.1134247809,30.5335518056,20.6555845272,9.87796727843
 02/02  16:00:00,19.3092763268,1.0419002915,0.0,0.0,4.71240779196,13.5549682428,31.0709638851,19.7891477366,11.2818161484
 02/02  17:00:00,26.7548058104,1.03707638773,0.0,0.0,7.18559832057,18.5321311015,32.9241108603,19.7704962185,13.1536146418
 02/02  18:00:00,34.150242813,0.669090454494,0.0,0.0,8.38069375907,23.3147919321,35.5303593473,18.1651980955,17.3651612518
 02/02  19:00:00,39.7263904334,0.606534607721,0.0,0.0,10.6415932552,23.1212625696,36.7965212358,16.3896874322,20.4068338035
 02/02  20:00:00,38.7859857739,0.635407926467,0.0,0.0,12.3080778603,20.4854999863,36.6707484611,17.1998139042,19.4709345569
 02/02  21:00:00,38.3574113657,0.646954411503,0.0,0.0,12.456681583,19.8967753704,35.2990738093,17.4659629341,17.8331108752
 02/02  22:00:00,32.9439801537,0.697024221504,0.0,0.0,9.18739968257,17.702556249,33.3939387932,18.8364752814,14.5574635118
 02/02  23:00:00,26.1400806443,0.828437273813,0.0,0.0,5.91811778209,14.0365255879,35.2294627925,22.543797774,12.6856650185
 02/02  24:00:00,20.3512547941,0.936120494993,0.0,0.0,3.54045821811,10.5176760807,32.5841867336,25.5139171952,7.0702695384
 02/03  01:00:00,16.7753769131,1.06349816969,0.0,0.0,2.55330491699,7.80157382632,31.3190035945,29.1615224602,2.15748113426
 02/03  02:00:00,16.2766358998,1.15348177237,0.0,0.0,2.55330491699,7.21284921042,33.0159087181,31.7945307364,1.22137798172
 02/03  03:00:00,15.975883062,1.1470912425,0.0,0.0,2.55330491699,6.91848690247,31.8589359997,31.3398309425,0.51910505717
 02/03  04:00:00,15.8201140748,1.13850340928,0.0,0.0,2.55330491699,6.7713057485,31.4171952537,30.8980865135,0.519108740182
 02/03  05:00:00,17.9144902697,1.15638615643,0.0,0.0,3.82705111198,7.57405300124,32.7110560267,31.4895888117,1.22146721492
 02/03  06:00:00,22.3944401992,1.09772362398,0.0,0.0,6.02426329834,9.91545327661,36.4754672066,29.8685902312,6.60687697537
 02/03  07:00:00,27.6019766249,0.987008969491,0.0,0.0,6.51253267309,14.7454349813,49.0495652909,26.7534758461,22.2960894448
 02/03  08:00:00,30.5025551807,0.968454889995,0.0,0.0,6.01364874671,18.163451543,49.996727234,26.2955755671,23.7011516669
 02/03  09:00:00,24.5296889788,1.29833923699,0.0,0.0,4.35151303671,18.8798367041,50.0277844593,27.2632787013,22.764505758
 02/03  10:00:00,21.5131037949,1.10538589366,0.0,0.0,3.78894180059,16.6187760998,41.4224998645,21.4679323261,19.9545675384
 02/03  11:00:00,18.474881061,0.983789862808,0.0,0.0,3.78894180059,13.7021493968,35.9661510287,17.8848756368,18.0812753919
 02/03  12:00:00,18.6097002677,0.971427915683,0.0,0.0,3.78894180059,13.8493305508,31.9779153646,17.4090627474,14.5688526172
 02/03  13:00:00,18.1877720128,0.859940878915,0.0,0.0,3.69398621738,13.6338449159,27.0586384129,14.3630779422,12.6955604707
 02/03  14:00:00,17.8141346005,0.764586864578,0.0,0.0,3.78894180059,13.2606059349,23.1184547682,11.8278634074,11.2905913608
 02/03  15:00:00,17.6293209068,0.726954324932,0.0,0.0,3.78894180059,13.1134247809,20.6076939765,10.7220717256,9.88562225089
 02/03  16:00:00,18.9557058978,0.688329862529,0.0,0.0,4.71240779196,13.5549682428,20.9823675978,9.69177623707,11.2905913608
 02/03  17:00:00,26.3382444156,0.620514993012,0.0,0.0,7.18559832057,18.5321311015,21.0944220068,7.93053849947,13.1638835073
 02/03  18:00:00,33.7359107477,0.25475838914,0.0,0.0,8.38069375907,23.3147919321,23.8162433583,6.4374525213,17.378790837
 02/03  19:00:00,39.3740879027,0.254232077012,0.0,0.0,10.6415932552,23.1212625696,26.9048915439,6.48200096883,20.422890575
 02/03  20:00:00,38.4437331385,0.293155291091,0.0,0.0,12.3080778603,20.4854999863,27.0303542593,7.54410975751,19.4862445018
 02/03  21:00:00,38.045857102,0.335400147778,0.0,0.0,12.456681583,19.8967753704,26.5298214138,8.68270754018,17.8471138736
 02/03  22:00:00,32.6412538255,0.394297893315,0.0,0.0,9.18739968257,17.702556249,24.859992767,10.2911401498,14.5688526172
 02/03  23:00:00,25.813224533,0.501581162448,0.0,0.0,5.91811778209,14.0365255879,25.9092313728,13.2136709021,12.6955604707
 02/03  24:00:00,20.0447796998,0.629645400674,0.0,0.0,3.54045821811,10.5176760807,23.8032423726,16.7275583415,7.07568403112
 02/04  01:00:00,16.4461038842,0.734225140773,0.0,0.0,2.55330491699,7.80157382632,21.7033828322,19.544451199,2.15893163325
 02/04  02:00:00,15.9100276196,0.786873492187,0.0,0.0,2.55330491699,7.21284921042,22.1740174543,20.9519228392,1.22209461512
 02/04  03:00:00,15.656667229,0.827875409479,0.0,0.0,2.55330491699,6.91848690247,22.590291803,22.0710082504,0.51928355259
 02/04  04:00:00,15.522788873,0.841178207534,0.0,0.0,2.55330491699,6.7713057485,22.8755099642,22.3562229599,0.519287004323
 02/04  05:00:00,17.5896894927,0.831585379469,0.0,0.0,3.82705111198,7.57405300124,23.2532288186,22.0310505734,1.22217824517
 02/04  06:00:00,22.0905321815,0.793815606259,0.0,0.0,6.02426329834,9.91545327661,27.6333810761,21.0217501662,6.61163090995
 02/04  07:00:00,27.3403562305,0.725388575095,0.0,0.0,6.51253267309,14.7454349813,41.5387592314,19.2262196281,22.3125396033
 02/04  08:00:00,30.07637318,0.735802251722,0.0,0.0,6.01364874671,17.9699221805,43.3272940836,19.6086485543,23.7186455293
 02/04  09:00:00,22.5876404445,0.802704271407,0.0,0.0,3.66783283761,18.1171033345,44.2456111085,21.4643112529,22.7812998556
 02/04  10:00:00,19.750376243,0.789071910463,0.0,0.0,3.10526160149,15.8560427302,41.0431129383,21.0738505644,19.9692623738
 02/04  11:00:00,16.7876793171,0.743001687651,0.0,0.0,3.10526160149,12.9394160272,37.7884728299,19.6939021107,18.0945707192
 02/04  12:00:00,16.8083317448,0.616472961521,0.0,0.0,3.10526160149,13.0865971812,30.7715321685,16.1920083018,14.5795238667
 02/04  13:00:00,16.5274999428,0.48282231362,0.0,0.0,3.10526160149,12.9394160272,25.3124784965,12.6076462844,12.7048322121
 02/04  14:00:00,16.0408995385,0.437765371227,0.0,0.0,3.10526160149,12.4978725653,22.6691342768,11.3703208057,11.2988134711
 02/04  15:00:00,15.8305137527,0.374560739544,0.0,0.0,3.10526160149,12.3506914113,19.6134431166,9.72064838655,9.89279473008
 02/04  16:00:00,17.168274643,0.347312176458,0.0,0.0,4.02872759285,12.7922348732,20.2658034637,8.96698999266,11.2988134711
 02/04  17:00:00,24.5657729605,0.294457106548,0.0,0.0,6.50191812146,17.7693977319,20.7250454042,7.55154027849,13.1735051257
 02/04  18:00:00,33.5485525966,0.260929600488,0.0,0.0,8.38069375907,23.1212625696,24.1182341084,6.72667275976,17.3915613487
 02/04  19:00:00,39.3939521268,0.274096301133,0.0,0.0,10.6415932552,23.1212625696,27.537785854,7.09985056646,20.4379352875
 02/04  20:00:00,38.4661474038,0.315569556311,0.0,0.0,12.3080778603,20.4854999863,27.7282740259,8.22768456576,19.5005894602
 02/04  21:00:00,38.0676751841,0.357218229849,0.0,0.0,12.456681583,19.8967753704,27.2288093489,9.36857508652,17.8602342623
 02/04  22:00:00,32.6638215795,0.416865647316,0.0,0.0,9.18739968257,17.702556249,25.5746400406,10.9951161739,14.5795238667
 02/04  23:00:00,25.846672157,0.53502878652,0.0,0.0,5.91811778209,14.0365255879,26.9742453328,14.2694131208,12.7048322121
 02/04  24:00:00,20.1020267513,0.686892452138,0.0,0.0,3.54045821811,10.5176760807,25.6487433383,18.5679860902,7.08075724811
 02/05  01:00:00,16.5890971329,0.877218389505,0.0,0.0,2.55330491699,7.80157382632,26.2740003813,24.1137125582,2.16028782314
 02/05  02:00:00,16.1486627867,1.0255086592,0.0,0.0,2.55330491699,7.21284921042,29.8575563651,28.6347923183,1.22276404686
 02/05  03:00:00,15.9823288781,1.15353705866,0.0,0.0,2.55330491699,6.91848690247,33.1246804691,32.605230225,0.519450244111
 02/05  04:00:00,15.9218907947,1.24028012925,0.0,0.0,2.55330491699,6.7713057485,35.7503610266,35.2309075632,0.519453463371
 02/05  05:00:00,18.0101433598,1.25203924651,0.0,0.0,3.82705111198,7.57405300124,36.6548518485,35.4320098037,1.22284204477
 02/05  06:00:00,22.5141818963,1.21746532107,0.0,0.0,6.02426329834,9.91545327661,40.894091521,34.2780256977,6.6160658233
 02/05  07:00:00,27.7114436713,1.09647601589,0.0,0.0,6.51253267309,14.7454349813,52.8104602869,30.4825815848,22.3278787021
 02/05  08:00:00,30.3942705736,1.05369964536,0.0,0.0,6.01364874671,17.9699221805,52.8718687986,29.1369114004,23.7349573981
 02/05  09:00:00,22.9819778762,1.19704170309,0.0,0.0,3.66783283761,18.1171033345,56.2942378874,33.4972786479,22.7969592395
 02/05  10:00:00,20.2062656034,1.24496127082,0.0,0.0,3.10526160149,15.8560427302,54.8948167883,34.9118524536,19.9829643347
 02/05  11:00:00,17.2506289429,1.20595131347,0.0,0.0,3.10526160149,12.9394160272,51.7385647683,33.6315970369,18.1069677314
 02/05  12:00:00,17.3345409342,1.14268215091,0.0,0.0,3.10526160149,13.0865971812,46.1802780338,31.5908039336,14.5894741002
 02/05  13:00:00,17.1345967896,1.08991916035,0.0,0.0,3.10526160149,12.9394160272,42.6294436757,29.9159661788,12.7134774969
 02/05  14:00:00,16.6486228954,1.04548872812,0.0,0.0,3.10526160149,12.4978725653,39.860061208,28.5535811636,11.3064800444
 02/05  15:00:00,16.5040982241,1.04814521089,0.0,0.0,3.10526160149,12.3506914113,38.5907921564,28.6913095644,9.89948259194
 02/05  16:00:00,17.8281757861,1.00721331951,0.0,0.0,4.02872759285,12.7922348732,38.8295969687,27.5231169243,11.3064800444
 02/05  17:00:00,25.1863237058,0.915007851899,0.0,0.0,6.50191812146,17.7693977319,38.0830139883,24.9005373406,13.1824766477
 02/05  18:00:00,34.080343456,0.792720459905,0.0,0.0,8.38069375907,23.1212625696,38.8949944147,21.4915254095,17.4034690052
 02/05  19:00:00,39.8289126745,0.709056848835,0.0,0.0,10.6415932552,23.1212625696,39.6373956435,19.185432158,20.4519634855
 02/05  20:00:00,38.8758345917,0.725256744235,0.0,0.0,12.3080778603,20.4854999863,39.2305836617,19.7166184778,19.5139651839
 02/05  21:00:00,38.4625612776,0.752104323381,0.0,0.0,12.456681583,19.8967753704,38.3896300836,20.5171619276,17.872468156
 02/05  22:00:00,33.0289489096,0.781992977398,0.0,0.0,9.18739968257,17.702556249,35.9170836778,21.3276095776,14.5894741002
 02/05  23:00:00,26.2050099922,0.893366621676,0.0,0.0,5.91811778209,14.0365255879,37.2315604848,24.5180829879,12.7134774969
 02/05  24:00:00,20.4532200903,1.03808579115,0.0,0.0,3.54045821811,10.5176760807,35.8788582017,28.7933705147,7.08548768698
 02/06  01:00:00,16.8840060729,1.17212732954,0.0,0.0,2.55330491699,7.80157382632,34.9528480987,32.7912987981,2.16154930061
 02/06  02:00:00,16.3705830668,1.24742893934,0.0,0.0,2.55330491699,7.21284921042,36.2744650599,35.0510789815,1.22338607844
 02/06  03:00:00,16.1310217126,1.30222989314,0.0,0.0,2.55330491699,6.91848690247,37.2074026233,36.687797541,0.519605082344
 02/06  04:00:00,16.0133110549,1.33170038939,0.0,0.0,2.55330491699,6.7713057485,38.0698267866,37.5502187186,0.519608068018
 02/06  05:00:00,18.1065009892,1.34839687593,0.0,0.0,3.82705111198,7.57405300124,39.3291342082,38.105675791,1.22345841717
 02/06  06:00:00,22.6072581176,1.31054154235,0.0,0.0,6.02426329834,9.91545327661,43.6410053816,37.0208249784,6.62018040321
 02/06  07:00:00,27.8241584736,1.20919081824,0.0,0.0,6.51253267309,14.7454349813,56.3159722598,33.9738700604,22.3421021994
 02/06  08:00:00,30.7257788177,1.19167852704,0.0,0.0,6.01364874671,18.163451543,57.2195861521,33.4695037092,23.7500824429
 02/06  09:00:00,24.8573847677,1.6260350259,0.0,0.0,4.35151303671,18.8798367041,61.4452917772,38.633812505,22.8114792722
 02/06  10:00:00,22.0575279271,1.6498100258,0.0,0.0,3.78894180059,16.6187760998,58.6317834654,38.636114102,19.9956693633
 02/06  11:00:00,19.0683396366,1.57724843845,0.0,0.0,3.78894180059,13.7021493968,54.105702869,35.9872401117,18.1184627573
 02/06  12:00:00,19.150077786,1.51180543407,0.0,0.0,3.78894180059,13.8493305508,48.2762286936,33.6775283226,14.598700371
 02/06  13:00:00,18.8176782369,1.48984710304,0.0,0.0,3.69398621738,13.6338449159,45.8218202447,33.1003264797,12.721493765
 02/06  14:00:00,18.534176687,1.48462895109,0.0,0.0,3.78894180059,13.2606059349,44.0942469854,32.7806581749,11.3135888104
 02/06  15:00:00,18.3800412643,1.47767468244,0.0,0.0,3.78894180059,13.1134247809,42.5196651972,32.6139813413,9.90568385592
 02/06  16:00:00,19.7121271795,1.44475114427,0.0,0.0,4.71240779196,13.5549682428,42.9901095762,31.6765207658,11.3135888104
 02/06  17:00:00,27.0611665383,1.34343711571,0.0,0.0,7.18559832057,18.5321311015,41.8794013013,28.6886058849,13.1907954165
 02/06  18:00:00,34.3712222242,0.890069865632,0.0,0.0,8.38069375907,23.3147919321,41.8522364699,24.4377261899,17.41451028
 02/06  19:00:00,39.9146167648,0.794760939112,0.0,0.0,10.6415932552,23.1212625696,42.1944819471,21.7295109322,20.4649710149
 02/06  20:00:00,38.9465399942,0.795962146712,0.0,0.0,12.3080778603,20.4854999863,41.2997438487,21.7733761368,19.5263677118
 02/06  21:00:00,38.5404783964,0.8300214422,0.0,0.0,12.456681583,19.8967753704,40.6858966398,22.8020847082,17.8838119316
 02/06  22:00:00,33.1254463854,0.878490453205,0.0,0.0,9.18739968257,17.702556249,38.8230132748,24.2243129038,14.598700371
 02/06  23:00:00,26.296212331,0.984568960456,0.0,0.0,5.91811778209,14.0365255879,40.0071522009,27.2856584359,12.721493765
 02/06  24:00:00,20.5324922415,1.11735794237,0.0,0.0,3.54045821811,10.5176760807,38.2982839509,31.208410004,7.08987394687
 02/07  01:00:00,16.9739510834,1.26207234005,0.0,0.0,2.55330491699,7.80157382632,37.7664751588,35.6037594684,2.16271569037
 02/07  02:00:00,16.457078889,1.33392476154,0.0,0.0,2.55330491699,7.21284921042,39.006182817,37.7822222916,1.22396052541
 02/07  03:00:00,16.2120551505,1.38326333104,0.0,0.0,2.55330491699,6.91848690247,39.7470741049,39.2273260835,0.519748021408
 02/07  04:00:00,16.0992782292,1.41766756367,0.0,0.0,2.55330491699,6.7713057485,40.748154336,40.2284035635,0.519750772464
 02/07  05:00:00,18.1733839362,1.41527982294,0.0,0.0,3.82705111198,7.57405300124,41.3609042363,40.1368770565,1.22402717989
 02/07  06:00:00,22.648401028,1.35168445277,0.0,0.0,6.02426329834,9.91545327661,44.8334436569,38.2094702246,6.62397343237
 02/07  07:00:00,27.8481150647,1.23314740936,0.0,0.0,6.51253267309,14.7454349813,56.9821552354,34.6269493515,22.355205884
 02/07  08:00:00,29.8489525793,1.20768562198,0.0,0.0,6.01364874671,18.163451543,57.6557732905,33.8917571061,23.7640161844
 02/07  09:00:00,24.8630350575,1.6316853157,0.0,0.0,4.35151303671,18.8798367041,61.1145951875,38.2897395336,22.8248556539
 02/07  10:00:00,22.0715366955,1.66381879424,0.0,0.0,3.78894180059,16.6187760998,58.7013723539,38.6939986566,20.0073736973
 02/07  11:00:00,19.0121023983,1.52101120011,0.0,0.0,3.78894180059,13.7021493968,52.3506709449,34.2216185521,18.1290523928
 02/07  12:00:00,18.8860967956,1.2478244436,0.0,0.0,3.78894180059,13.8493305508,40.6947424178,26.087542471,14.6071999468
 02/07  13:00:00,18.4058345074,1.07800337351,0.0,0.0,3.69398621738,13.6338449159,33.8545289855,21.1256503432,12.7288786423
 02/07  14:00:00,18.0117247539,0.962177017952,0.0,0.0,3.78894180059,13.2606059349,29.1641058348,17.8439681709,11.3201376639
 02/07  15:00:00,17.7500892491,0.84772266722,0.0,0.0,3.78894180059,13.1134247809,24.5639625747,14.6525658892,9.91139668557
 02/07  16:00:00,19.0146257894,0.747249754129,0.0,0.0,4.71240779196,13.5549682428,23.1886490674,11.8685114035,11.3201376639
 02/07  17:00:00,26.4455693506,0.727839928022,0.0,0.0,7.18559832057,18.5321311015,24.4658069764,11.2673480079,13.1984589684
 02/07  18:00:00,33.877609873,0.396457514455,0.0,0.0,8.38069375907,23.3147919321,28.1341889583,10.7095070547,17.4246819036
 02/07  19:00:00,39.6101382463,0.490282420601,0.0,0.0,10.6415932552,23.1212625696,34.0114751109,13.5345210875,20.4769540234
 02/07  20:00:00,38.7565733217,0.605995474255,0.0,0.0,12.3080778603,20.4854999863,36.5401153999,17.0023220288,19.5377933711
 02/07  21:00:00,38.409627832,0.699170877795,0.0,0.0,12.456681583,19.8967753704,37.644601573,19.7503393433,17.8942622297
 02/07  22:00:00,33.0607422538,0.813786321551,0.0,0.0,9.18739968257,17.702556249,37.7682077922,23.1610078454,14.6071999468
 02/07  23:00:00,26.2728756512,0.961232280713,0.0,0.0,5.91811778209,14.0365255879,40.1653233724,27.4364447301,12.7288786423
 02/07  24:00:00,20.4279030017,1.01276870253,0.0,0.0,3.54045821811,10.5176760807,35.5173381562,28.4234234273,7.09391472882
 02/08  01:00:00,16.7818379741,1.06995923073,0.0,0.0,2.55330491699,7.80157382632,31.8096952667,29.6459086214,2.16378664528
 02/08  02:00:00,16.2413632507,1.11820912325,0.0,0.0,2.55330491699,7.21284921042,32.0632622113,30.8387749939,1.22448721738
 02/08  03:00:00,15.9795158676,1.15072404815,0.0,0.0,2.55330491699,6.91848690247,32.2038854099,31.6840063909,0.519879018949
 02/08  04:00:00,15.8472569682,1.16564630267,0.0,0.0,2.55330491699,6.7713057485,32.5502776867,32.0303961523,0.519881534436
 02/08  05:00:00,17.9158435071,1.15773939383,0.0,0.0,3.82705111198,7.57405300124,32.9744408905,31.749892726,1.22454816452
 02/08  06:00:00,22.4148817139,1.11816513871,0.0,0.0,6.02426329834,9.91545327661,37.308800941,30.6813571523,6.62744378868
 02/08  07:00:00,27.6211949088,1.00622725339,0.0,0.0,6.51253267309,14.7454349813,49.7975115133,27.4303256374,22.367185876
 02/08  08:00:00,29.6005380389,0.959271081502,0.0,0.0,6.01364874671,18.163451543,49.8456855997,26.0689311034,23.7767544963
 02/08  09:00:00,24.6056320538,1.374282312,0.0,0.0,4.35151303671,18.8798367041,52.3879157975,29.5508313744,22.8370844231
 02/08  10:00:00,21.7836858022,1.37596790087,0.0,0.0,3.78894180059,16.6187760998,49.3796983708,29.3616245005,20.0180738704
 02/08  11:00:00,18.7691750765,1.27808387833,0.0,0.0,3.78894180059,13.7021493968,44.5394243707,26.400690869,18.1387335017
 02/08  12:00:00,18.8380043648,1.19973201283,0.0,0.0,3.78894180059,13.8493305508,38.6701844189,24.0552141083,14.6149703106
 02/08  13:00:00,18.4842114234,1.15638028951,0.0,0.0,3.69398621738,13.6338449159,35.4904177227,22.7547877807,12.735629942
 02/08  14:00:00,18.1771532014,1.12760546548,0.0,0.0,3.78894180059,13.2606059349,33.2679400876,21.9418154221,11.3261246656
 02/08  15:00:00,17.9991271366,1.09676055472,0.0,0.0,3.78894180059,13.1134247809,30.977775255,21.0611558659,9.9166193891
 02/08  16:00:00,19.3541431658,1.08676713052,0.0,0.0,4.71240779196,13.5549682428,32.1915445941,20.8654199286,11.3261246656
 02/08  17:00:00,26.7440039875,1.02627456489,0.0,0.0,7.18559832057,18.5321311015,32.42975042,19.2242853859,13.2054650342
 02/08  18:00:00,34.0947356949,0.613583336328,0.0,0.0,8.38069375907,23.3147919321,33.7712176934,16.3372368298,17.4339808635
 02/08  19:00:00,39.6875235539,0.56766772818,0.0,0.0,10.6415932552,23.1212625696,35.6324127283,15.1445037658,20.4879089625
 02/08  20:00:00,38.787258263,0.636680415525,0.0,0.0,12.3080778603,20.4854999863,36.779406114,17.2311673358,19.5482387782
 02/08  21:00:00,38.4024232368,0.691966282543,0.0,0.0,12.456681583,19.8967753704,36.7571728804,18.8533569247,17.9038159557
 02/08  22:00:00,33.0219547856,0.774998853427,0.0,0.0,9.18739968257,17.702556249,35.9142573568,21.2992870462,14.6149703106
 02/08  23:00:00,26.2835564776,0.971913107123,0.0,0.0,5.91811778209,14.0365255879,39.9788903945,27.2432604525,12.735629942
 02/08  24:00:00,20.5949621096,1.17982781048,0.0,0.0,3.54045821811,10.5176760807,40.7632657852,33.6656569491,7.09760883619
 02/09  01:00:00,17.0808370109,1.36895826749,0.0,0.0,2.55330491699,7.80157382632,41.7285921741,39.5638303277,2.16476184642
 02/09  02:00:00,16.5923768848,1.46922275731,0.0,0.0,2.55330491699,7.21284921042,43.7779017845,42.5529357863,1.22496599814
 02/09  03:00:00,16.3506628013,1.52187098179,0.0,0.0,2.55330491699,6.91848690247,44.4406885078,43.9206904717,0.519998036147
 02/09  04:00:00,16.2576745374,1.57606387188,0.0,0.0,2.55330491699,6.7713057485,45.9555991435,45.4355988283,0.520000315195
 02/09  05:00:00,18.3085638891,1.55045977579,0.0,0.0,3.82705111198,7.57405300124,45.6046919787,44.3796707619,1.22502121681
 02/09  06:00:00,22.7117255947,1.41500901944,0.0,0.0,6.02426329834,9.91545327661,46.4430807473,39.8124903017,6.63059044561
 02/09  07:00:00,27.9028333764,1.28786572099,0.0,0.0,6.51253267309,14.7454349813,58.2782477113,35.9002090827,22.3780386285
 02/09  08:00:00,29.9270486196,1.28578166225,0.0,0.0,6.01364874671,18.163451543,59.8306487764,36.04235517,23.7882936063
 02/09  09:00:00,24.8606169287,1.62926718696,0.0,0.0,4.35151303671,18.8798367041,60.5915919505,37.743429992,22.8481619586
 02/09  10:00:00,21.9733833573,1.56566545599,0.0,0.0,3.78894180059,16.6187760998,55.2976807571,35.2699140433,20.0277667138
 02/09  11:00:00,18.8605008784,1.36940968028,0.0,0.0,3.78894180059,13.7021493968,47.6193731416,29.4718699243,18.1475032173
 02/09  12:00:00,18.999503448,1.36123109601,0.0,0.0,3.78894180059,13.8493305508,43.682119036,29.0601098747,14.6220091612
 02/09  13:00:00,18.4581142301,1.1302830962,0.0,0.0,3.69398621738,13.6338449159,35.192883175,22.4511375103,12.7417456647
 02/09  14:00:00,18.0906714865,1.0411237506,0.0,0.0,3.78894180059,13.2606059349,31.2969540938,19.9654060516,11.3315480423
 02/09  15:00:00,17.8925470546,0.990180472705,0.0,0.0,3.78894180059,13.1134247809,28.5467097842,18.6253593643,9.92135041985
 02/09  16:00:00,19.1773941271,0.910018091873,0.0,0.0,4.71240779196,13.5549682428,27.7366199922,16.40507195,11.3315480423
 02/09  17:00:00,26.5578389203,0.840109497697,0.0,0.0,7.18559832057,18.5321311015,27.6739813831,14.4621698443,13.2118115388
 02/09  18:00:00,33.095664388,0.507345362817,0.0,0.0,8.38069375907,23.3147919321,31.1833770172,13.7409726111,17.4424044061
 02/09  19:00:00,39.6723301168,0.552474291069,0.0,0.0,10.6415932552,23.1212625696,35.6329798171,15.1351472291,20.497832588
 02/09  20:00:00,38.8049839365,0.654406089101,0.0,0.0,12.3080778603,20.4854999863,37.750022765,18.1923219253,19.5577008397
 02/09  21:00:00,38.4269095283,0.71645257407,0.0,0.0,12.456681583,19.8967753704,37.859414869,19.9469445888,17.9124702802
 02/09  22:00:00,33.0741221475,0.827166215328,0.0,0.0,9.18739968257,17.702556249,37.8405389047,23.2185297434,14.6220091612
 02/09  23:00:00,26.3590513409,1.04740797041,0.0,0.0,5.91811778209,14.0365255879,42.6866964014,29.9449507368,12.7417456647
 02/09  24:00:00,20.6655847032,1.25045040403,0.0,0.0,3.54045821811,10.5176760807,43.2637127134,36.1627575384,7.10095517502
 02/10  01:00:00,17.1632738584,1.45139511504,0.0,0.0,2.55330491699,7.80157382632,44.6380222423,42.4723812391,2.16564100325
 02/10  02:00:00,16.7723994978,1.6492453703,0.0,0.0,2.55330491699,7.21284921042,50.321787678,49.0963909523,1.22539672563
 02/10  03:00:00,16.6500271826,1.82123536313,0.0,0.0,2.55330491699,6.91848690247,55.5369951345,55.0168900968,0.52010503773
 02/10  04:00:00,16.6297274118,1.94811674632,0.0,0.0,2.55330491699,6.7713057485,59.860353089,59.3402460095,0.520107079552
 02/10  05:00:00,18.8209897992,2.06288568593,0.0,0.0,3.82705111198,7.57405300124,64.5780137505,63.3525675538,1.22544619671
 02/10  06:00:00,23.3279868995,2.03127032423,0.0,0.0,6.02426329834,9.91545327661,68.6085054971,61.9750930245,6.63341247254
 02/10  07:00:00,28.5344611888,1.91949353348,0.0,0.0,6.51253267309,14.7454349813,80.3126673293,57.9249064009,22.3877609284
 02/10  08:00:00,30.4896701411,1.84840318374,0.0,0.0,6.01364874671,18.163451543,78.9337478242,55.135117727,23.7986300972
 02/10  09:00:00,25.3975584008,2.16620865905,0.0,0.0,4.35151303671,18.8798367041,79.136115177,56.2780301974,22.8580849797
 02/10  10:00:00,22.5251138674,2.11739596615,0.0,0.0,3.78894180059,16.6187760998,73.9958740459,53.9594246886,20.0364493573
 02/10  11:00:00,19.4107667122,1.91967551406,0.0,0.0,3.78894180059,13.7021493968,65.5304979933,47.375139051,18.1553589423
 02/10  12:00:00,19.5191491689,1.88087681693,0.0,0.0,3.78894180059,13.8493305508,60.6798396553,46.0515252411,14.6283144142
 02/10  13:00:00,19.0431696199,1.71533848603,0.0,0.0,3.69398621738,13.6338449159,53.8468457483,41.0996217491,12.7472239992
 02/10  14:00:00,18.6980045801,1.64845684416,0.0,0.0,3.78894180059,13.2606059349,50.6332992316,39.2968930436,11.336406188
 02/10  15:00:00,18.6375026659,1.73513608395,0.0,0.0,3.78894180059,13.1134247809,52.2119737368,42.2863853601,9.92558837677
 02/10  16:00:00,19.9361110375,1.66873500225,0.0,0.0,4.71240779196,13.5549682428,51.9471861646,40.6107799766,11.336406188
 02/10  17:00:00,27.296080056,1.57835063337,0.0,0.0,7.18559832057,18.5321311015,51.0709302735,37.8534336705,13.217496603
 02/10  18:00:00,33.8709511237,1.28263209849,0.0,0.0,8.38069375907,23.3147919321,55.7105164832,38.2605664465,17.4499500367
 02/10  19:00:00,40.4939030944,1.37404726873,0.0,0.0,10.6415932552,23.1212625696,61.7704720619,41.2637501009,20.506721961
 02/10  20:00:00,39.6128092259,1.46223137845,0.0,0.0,12.3080778603,20.4854999863,63.6848695298,44.1186927763,19.5661767535
 02/10  21:00:00,39.2535671675,1.54311021326,0.0,0.0,12.456681583,19.8967753704,64.6147539533,46.6945313129,17.9202226404
 02/10  22:00:00,33.851255129,1.60429919681,0.0,0.0,9.18739968257,17.702556249,63.0354585847,48.4071441705,14.6283144142
 02/10  23:00:00,27.0567268567,1.74508348614,0.0,0.0,5.91811778209,14.0365255879,65.4586029071,52.7113789079,12.7472239992
 02/10  24:00:00,21.3513483885,1.93621408933,0.0,0.0,3.54045821811,10.5176760807,66.0110456093,58.907092855,7.1039527543
 02/11  01:00:00,17.844053374,2.13217463059,0.0,0.0,2.55330491699,7.80157382632,67.6159644954,65.4495406418,2.16642385362
 02/11  02:00:00,17.374772595,2.25161846752,0.0,0.0,2.55330491699,7.21284921042,70.7431636965,69.5173844245,1.22577927204
 02/11  03:00:00,17.1645548392,2.33576301971,0.0,0.0,2.55330491699,6.91848690247,72.8567692819,72.3365692899,0.520199991985
 02/11  04:00:00,17.1169193916,2.4353087261,0.0,0.0,2.55330491699,6.7713057485,76.4707042745,75.9505024786,0.520201795875
 02/11  05:00:00,19.277472777,2.51936866376,0.0,0.0,3.82705111198,7.57405300124,80.5576184515,79.3317954731,1.2258229784
 02/11  06:00:00,23.7986023447,2.50188576945,0.0,0.0,6.02426329834,9.91545327661,85.5577198867,78.9218108518,6.63590903493
 02/11  07:00:00,29.0333130028,2.41834534744,0.0,0.0,6.51253267309,14.7454349813,98.5687857161,76.1724358187,22.3963498974
 02/11  08:00:00,30.8920409878,2.44430339287,0.0,0.0,6.01364874671,17.9699221805,101.173741847,77.3659809389,23.8077609079
 02/11  09:00:00,24.3384581439,2.55352197082,0.0,0.0,3.66783283761,18.1171033345,104.01750323,81.1506526819,22.8668505478
 02/11  10:00:00,21.4830675323,2.5217631997,0.0,0.0,3.10526160149,15.8560427302,99.6537024918,79.6095832624,20.0441192294
 02/11  11:00:00,18.3084570361,2.26377940659,0.0,0.0,3.10526160149,12.9394160272,88.4825376082,70.3202392578,18.1622983504
 02/11  12:00:00,18.2705718107,2.07871302746,0.0,0.0,3.10526160149,13.0865971812,78.3055592801,63.6716750778,14.6338842023
 02/11  13:00:00,18.1032918116,2.05861418235,0.0,0.0,3.10526160149,12.9394160272,75.5693089611,62.8172456378,12.7520633233
 02/11  14:00:00,17.5848556432,1.98172147595,0.0,0.0,3.10526160149,12.4978725653,71.709483917,60.368786253,11.3406976641
 02/11  15:00:00,17.4550813749,1.99912836169,0.0,0.0,3.10526160149,12.3506914113,70.9875523714,61.0582203665,9.92933200483
 02/11  16:00:00,18.775195607,1.95423314048,0.0,0.0,4.02872759285,12.7922348732,71.0752732521,59.734575588,11.3406976641
 02/11  17:00:00,26.2277269792,1.95641112529,0.0,0.0,6.50191812146,17.7693977319,73.1008316455,59.8783131025,13.2225185431
 02/11  18:00:00,34.2013505568,1.80656089403,0.0,0.0,8.38069375907,23.1212625696,72.3876462693,54.9310307485,17.4566155208
 02/11  19:00:00,40.8393722668,1.71951644115,0.0,0.0,10.6415932552,23.1212625696,72.6236681493,52.1090937002,20.5145744492
 02/11  20:00:00,39.9401514517,1.78957360428,0.0,0.0,12.3080778603,20.4854999863,74.1478131632,54.5741491535,19.5736640097
 02/11  21:00:00,39.5641228646,1.85366591033,0.0,0.0,12.456681583,19.8967753704,74.6407819503,56.7137112098,17.9270707405
 02/11  22:00:00,34.1975669721,1.95061103991,0.0,0.0,9.18739968257,17.702556249,74.6127901917,59.9789059894,14.6338842023
 02/11  23:00:00,27.4756043836,2.16396101303,0.0,0.0,5.91811778209,14.0365255879,80.1668681286,67.4148048052,12.7520633233
 02/11  24:00:00,21.8213721993,2.40623790014,0.0,0.0,3.54045821811,10.5176760807,83.1476073261,76.0410066397,7.10660068634
 02/12  01:00:00,18.3473232044,2.63544446097,0.0,0.0,2.55330491699,7.80157382632,86.5213843206,84.3542741567,2.16711016392
 02/12  02:00:00,17.8155986918,2.69244456433,0.0,0.0,2.55330491699,7.21284921042,87.106369781,85.8802562572,1.22611352383
 02/12  03:00:00,17.5977727451,2.76898092563,0.0,0.0,2.55330491699,6.91848690247,88.8628289996,88.3425461288,0.520282870766
 02/12  04:00:00,17.5660292781,2.8844186126,0.0,0.0,2.55330491699,6.7713057485,93.1524287924,92.6321443563,0.520284436102
 02/12  05:00:00,19.7115890331,2.95348491981,0.0,0.0,3.82705111198,7.57405300124,96.4725835449,95.2464320946,1.22615145034
 02/12  06:00:00,24.2459838613,2.94926728609,0.0,0.0,6.02426329834,9.91545327661,101.968429505,95.3303501104,6.63807939469
 02/12  07:00:00,29.4304474077,2.81547975229,0.0,0.0,6.51253267309,14.7454349813,112.736091861,90.3322888685,22.4038029928
 02/12  08:00:00,31.1364886186,2.68875102364,0.0,0.0,6.01364874671,17.9699221805,108.790377742,84.9746944077,23.8156833345
 02/12  09:00:00,24.5265719003,2.74163572722,0.0,0.0,3.66783283761,18.1171033345,108.800566236,85.9261101687,22.8744560672
 02/12  10:00:00,21.6398070007,2.67850266813,0.0,0.0,3.10526160149,15.8560427302,103.070941724,83.0201676651,20.0507740589
 02/12  11:00:00,18.5302197135,2.48554208401,0.0,0.0,3.10526160149,12.9394160272,93.6562839032,75.4879645166,18.1683193866
 02/12  12:00:00,18.5173296106,2.32547082731,0.0,0.0,3.10526160149,13.0865971812,84.1468510626,69.5081341865,14.6387168761
 02/12  13:00:00,18.283652693,2.23897506374,0.0,0.0,3.10526160149,12.9394160272,79.423975139,66.6677129352,12.7562622038
 02/12  14:00:00,17.7814938983,2.17835973111,0.0,0.0,3.10526160149,12.4978725653,76.1222295376,64.777808338,11.3444211996
 02/12  15:00:00,17.5371547472,2.08120173402,0.0,0.0,3.10526160149,12.3506914113,71.3977974555,61.4652172601,9.93258019539
 02/12  16:00:00,18.8085336579,1.98757119134,0.0,0.0,4.02872759285,12.7922348732,69.76986809,58.4254468904,11.3444211996
 02/12  17:00:00,26.1338030416,1.86248718771,0.0,0.0,6.50191812146,17.7693977319,67.8278371556,54.6009612837,13.2268758719
 02/12  18:00:00,34.0431971627,1.64840749992,0.0,0.0,8.38069375907,23.1212625696,65.4391269584,47.976728074,17.4623988845
 02/12  19:00:00,40.6047363494,1.48488052368,0.0,0.0,10.6415932552,23.1212625696,63.4480052163,42.9266174894,20.5213877269
 02/12  20:00:00,39.6026397819,1.45206193442,0.0,0.0,12.3080778603,20.4854999863,61.4478181379,41.8676577471,19.5801603908
 02/12  21:00:00,39.2039126414,1.49345568718,0.0,0.0,12.456681583,19.8967753704,61.3405306887,43.4075181361,17.9330125525
 02/12  22:00:00,33.7958945388,1.54893860659,0.0,0.0,9.18739968257,17.702556249,60.0095816606,45.3708647845,14.6387168761
 02/12  23:00:00,26.980978099,1.66933472847,0.0,0.0,5.91811778209,14.0365255879,61.9259736768,49.169711473,12.7562622038
 02/12  24:00:00,21.2305852553,1.81545095613,0.0,0.0,3.54045821811,10.5176760807,60.8567767212,53.7478785343,7.10889818699
 02/13  01:00:00,17.7125985436,2.00071980022,0.0,0.0,2.55330491699,7.80157382632,62.1724298795,60.0047301504,2.1676997291
 02/13  02:00:00,17.2638271067,2.14067297925,0.0,0.0,2.55330491699,7.21284921042,66.2780296588,65.0516302771,1.22639938174
 02/13  03:00:00,17.067358523,2.23856670355,0.0,0.0,2.55330491699,6.91848690247,69.0428356129,68.5224819634,0.520353649503
 02/13  04:00:00,17.0133333135,2.33172264801,0.0,0.0,2.55330491699,6.7713057485,72.4413735677,71.9210185919,0.520354975745
 02/13  05:00:00,19.1588830161,2.40077890282,0.0,0.0,3.82705111198,7.57405300124,75.752421461,74.5259899457,1.2264315153
 02/13  06:00:00,23.6835563384,2.38683976313,0.0,0.0,6.02426329834,9.91545327661,80.908576674,74.2686537637,6.63992291031
 02/13  07:00:00,28.8952763105,2.28030865515,0.0,0.0,6.51253267309,14.7454349813,93.1872977531,70.777179745,22.4101180081
 02/13  08:00:00,30.9597507143,2.31848375694,0.0,0.0,6.01364874671,18.163451543,95.5301049791,71.7077099483,23.8223950308
 02/13  09:00:00,25.9240282868,2.69267854497,0.0,0.0,4.35151303671,18.8798367041,99.9890221842,77.1081228987,22.8808992855
 02/13  10:00:00,23.0909067457,2.68318884438,0.0,0.0,3.78894180059,16.6187760998,95.6439074953,75.5874956204,20.0564118749
 02/13  11:00:00,20.0833436747,2.59225247658,0.0,0.0,3.78894180059,13.7021493968,89.83725809,71.6638378223,18.1734202677
 02/13  12:00:00,20.1466712816,2.50839892961,0.0,0.0,3.78894180059,13.8493305508,82.9495276805,68.3067166761,14.6428110044
 02/13  13:00:00,19.721237607,2.39340647317,0.0,0.0,3.69398621738,13.6338449159,76.7743060907,64.0144866934,12.7598193972
 02/13  14:00:00,19.3719500759,2.32240233996,0.0,0.0,3.78894180059,13.2606059349,72.5212943023,61.1737186104,11.3475756919
 02/13  15:00:00,19.1808088014,2.27844221952,0.0,0.0,3.78894180059,13.1134247809,69.5144872393,59.5791552527,9.93533198653
 02/13  16:00:00,20.4762220494,2.2088460141,0.0,0.0,4.71240779196,13.5549682428,68.5811497673,57.2335740754,11.3475756919
 02/13  17:00:00,27.8035763045,2.08584688186,0.0,0.0,7.18559832057,18.5321311015,66.5427978553,53.3122305563,13.230567299
 02/13  18:00:00,34.1807389853,1.59241996007,0.0,0.0,8.38069375907,23.3147919321,64.3910132051,46.9237147901,17.467298415
 02/13  19:00:00,40.5711137162,1.45125789048,0.0,0.0,10.6415932552,23.1212625696,63.0522919611,42.5251321845,20.5271597766
 02/13  20:00:00,39.5865207301,1.43594288267,0.0,0.0,12.3080778603,20.4854999863,61.664079949,42.078415976,19.5856639731
 02/13  21:00:00,39.1449874962,1.43453054193,0.0,0.0,12.456681583,19.8967753704,59.8898604503,41.9518141334,17.9380463168
 02/13  22:00:00,33.7338647948,1.48690886256,0.0,0.0,9.18739968257,17.702556249,58.2403852551,43.5975742507,14.6428110044
 02/13  23:00:00,26.9450824905,1.63343911993,0.0,0.0,5.91811778209,14.0365255879,61.0495288057,48.2897094084,12.7598193972
 02/13  24:00:00,21.2069518196,1.79181752042,0.0,0.0,3.54045821811,10.5176760807,60.3960221192,53.2851775434,7.11084457584
 02/14  01:00:00,17.628995493,1.91711674958,0.0,0.0,2.55330491699,7.80157382632,59.2641088729,57.0959165001,2.16819237277
 02/14  02:00:00,17.0832689569,1.9601148294,0.0,0.0,2.55330491699,7.21284921042,59.5432497797,58.3166130188,1.22663676087
 02/14  03:00:00,16.8209485477,1.99215672823,0.0,0.0,2.55330491699,6.91848690247,59.8226265099,59.3022142027,0.520412307209
 02/14  04:00:00,16.695506134,2.01389546849,0.0,0.0,2.55330491699,6.7713057485,60.4921058096,59.9716924157,0.5204133939
 02/14  05:00:00,18.7815443631,2.02344024979,0.0,0.0,3.82705111198,7.57405300124,61.6117434382,60.3850803479,1.22666309037
 02/14  06:00:00,23.3124923064,2.0157757312,0.0,0.0,6.02426329834,9.91545327661,67.1619603271,60.5205212901,6.64143903709
 02/14  07:00:00,28.5369797461,1.92201209077,0.0,0.0,6.51253267309,14.7454349813,80.1223385191,57.7070454449,22.4152930741
 02/14  08:00:00,29.6801530848,1.93171946078,0.0,0.0,6.01364874671,18.163451543,81.8948819289,58.0669879197,23.8278940092
 02/14  09:00:00,25.6099967329,2.37864699115,0.0,0.0,4.35151303671,18.8798367041,87.5735217143,64.6873434198,22.8861782946
 02/14  10:00:00,22.8405832844,2.43286538308,0.0,0.0,3.78894180059,16.6187760998,85.9085312227,65.8475002149,20.0610310078
 02/14  11:00:00,19.8932112299,2.40212003173,0.0,0.0,3.78894180059,13.7021493968,82.6715459,64.4939464167,18.1775994833
 02/14  12:00:00,20.0117994521,2.37352710013,0.0,0.0,3.78894180059,13.8493305508,77.9755971345,63.3294317598,14.6461653747
 02/14  13:00:00,19.6428252113,2.31499407746,0.0,0.0,3.69398621738,13.6338449159,73.9289241959,61.1661903457,12.7627338502
 02/14  14:00:00,19.3570194603,2.30747172436,0.0,0.0,3.78894180059,13.2606059349,71.9845821809,60.6344219741,11.3501602068
 02/14  15:00:00,19.2014623228,2.29909574085,0.0,0.0,3.78894180059,13.1134247809,70.3465668005,60.4089802372,9.93758656334
 02/14  16:00:00,20.5585039087,2.2911278734,0.0,0.0,4.71240779196,13.5549682428,71.6179351575,60.2677749508,11.3501602068
 02/14  17:00:00,27.9789997536,2.26127033095,0.0,0.0,7.18559832057,18.5321311015,72.9090755742,59.6754838428,13.2335917313
 02/14  18:00:00,34.4597511469,1.87143212171,0.0,0.0,8.38069375907,23.3147919321,74.466852167,56.9955395054,17.4713126616
 02/14  19:00:00,40.9359767284,1.81612090268,0.0,0.0,10.6415932552,23.1212625696,76.0084705394,55.4765816504,20.531888889
 02/14  20:00:00,40.0448011558,1.89422330837,0.0,0.0,12.3080778603,20.4854999863,77.9558031997,58.365630073,19.5901731267
 02/14  21:00:00,39.7384156978,2.02795874355,0.0,0.0,12.456681583,19.8967753704,81.2396292685,63.2974587259,17.9421705427
 02/14  22:00:00,34.4495031424,2.20254721021,0.0,0.0,9.18739968257,17.702556249,84.3338029841,69.6876376094,14.6461653747
 02/14  23:00:00,27.7761088776,2.46446550712,0.0,0.0,5.91811778209,14.0365255879,91.8964399624,79.1337061122,12.7627338502
 02/14  24:00:00,22.1241073833,2.70897308415,0.0,0.0,3.54045821811,10.5176760807,94.9949132988,87.8824740223,7.11243927651
 02/15  01:00:00,18.7253205534,3.01344181,0.0,0.0,2.55330491699,7.80157382632,100.865422196,98.6968342486,2.1685879472
 02/15  02:00:00,18.2805402459,3.15738611843,0.0,0.0,2.55330491699,7.21284921042,105.380420634,104.153595043,1.22682559064
 02/15  03:00:00,18.0669601772,3.23816835773,0.0,0.0,2.55330491699,6.91848690247,107.977971829,107.457513003,0.520458826488
 02/15  04:00:00,17.9989012897,3.31729062417,0.0,0.0,2.55330491699,6.7713057485,110.845074157,110.324614484,0.520459673254
 02/15  05:00:00,20.1298836257,3.37177951247,0.0,0.0,3.82705111198,7.57405300124,113.600164754,112.373318647,1.22684610702
 02/15  06:00:00,24.6772729131,3.38055633788,0.0,0.0,6.02426329834,9.91545327661,119.639138264,112.996510936,6.64262732727
 02/15  07:00:00,29.9133539123,3.29838625698,0.0,0.0,6.51253267309,14.7454349813,132.532316368,110.112989709,22.4193266592
 02/15  08:00:00,31.1411840882,3.35759823115,0.0,0.0351522329827,6.01364874671,18.163451543,135.376394959,111.544216317,23.8321786412
 02/15  09:00:00,27.1078378429,3.7764328331,0.0,0.100055268015,4.35151303671,18.8798367041,142.332416758,119.442125227,22.8902915312
 02/15  10:00:00,24.3840547613,3.8347988302,0.0,0.141538029805,3.78894180059,16.6187760998,141.140036598,121.075406508,20.0646300898
 02/15  11:00:00,21.3916879427,3.77385383097,0.0,0.126742913575,3.78894180059,13.7021493968,136.261408561,118.080552766,18.1808557956
 02/15  12:00:00,21.4388369969,3.70720995634,0.0,0.0933546885823,3.78894180059,13.8493305508,129.557876042,114.909097048,14.6487789938
 02/15  13:00:00,21.0003316907,3.62761757684,0.0,0.0448829799586,3.69398621738,13.6338449159,124.204366877,111.439362177,12.7650046995
 02/15  14:00:00,20.5211062377,3.47060329983,0.0,0.000955201902042,3.78894180059,13.2606059349,116.234916637,104.882742658,11.3521739788
 02/15  15:00:00,20.0110743704,3.10870778851,0.0,0.0,3.78894180059,13.1134247809,101.316269457,91.3769261987,9.93934325813
 02/15  16:00:00,21.2317447289,2.96436869366,0.0,0.0,4.71240779196,13.5549682428,97.64325473,86.2910807511,11.3521739788
 02/15  17:00:00,28.568737462,2.8510080394,0.0,0.0,7.18559832057,18.5321311015,95.3530346921,82.117086419,13.2359482731
 02/15  18:00:00,35.0065235407,2.41820451549,0.0,0.0,8.38069375907,23.3147919321,94.5006564332,77.026215998,17.4744404352
 02/15  19:00:00,41.4742112802,2.35435545451,0.0,0.0,10.6415932552,23.1212625696,95.491323116,74.9557494526,20.5355736634
 02/15  20:00:00,40.4691824375,2.31860459006,0.0,0.0,12.3080778603,20.4854999863,93.0209553118,73.4272687955,19.5936865163
 02/15  21:00:00,39.9735627302,2.26310577598,0.0,0.0,12.456681583,19.8967753704,88.7925354628,70.847151454,17.9453840088
 02/15  22:00:00,34.5348885108,2.28793257857,0.0,0.0,9.18739968257,17.702556249,85.9562171366,71.3074381428,14.6487789938
 02/15  23:00:00,27.745007595,2.43336422452,0.0,0.0,5.91811778209,14.0365255879,88.9442810862,76.1792763867,12.7650046995
 02/15  24:00:00,21.9793434345,2.5642091354,0.0,0.0,3.54045821811,10.5176760807,87.5013579282,80.3876761115,7.11368181673
 02/16  01:00:00,18.5546162791,2.84273753573,0.0,0.0,2.55330491699,7.80157382632,91.2956693404,89.1267830069,2.16888633344
 02/16  02:00:00,17.9784856005,2.85533147309,0.0,0.0,2.55330491699,7.21284921042,90.4319158632,89.2049500483,1.22696581489
 02/16  03:00:00,17.5492513508,2.72045953128,0.0,0.0,2.55330491699,6.91848690247,85.2823149515,84.761821758,0.520493193536
 02/16  04:00:00,17.4076600767,2.72604941124,0.0,0.0,2.55330491699,6.7713057485,85.4859054169,84.9654116168,0.520493800088
 02/16  05:00:00,19.4764760311,2.71837191788,0.0,0.0,3.82705111198,7.57405300124,86.1434995531,84.916519042,1.22698051109
 02/16  06:00:00,23.943138866,2.6464222908,0.0,0.0,6.02426329834,9.91545327661,89.3153756444,82.6718882142,6.64348743021
 02/16  07:00:00,29.1406115764,2.52564392098,0.0,0.0,6.51253267309,14.7454349813,101.289167363,78.8669497934,22.4222175695
 02/16  08:00:00,30.2721478766,2.52371425255,0.0,0.0,6.01364874671,18.163451543,102.411928215,78.5766805573,23.835247658
 02/16  09:00:00,26.0924256763,2.86107593451,0.0,0.0,4.35151303671,18.8798367041,104.576037178,81.6827994006,22.8932377772
 02/16  10:00:00,23.2404287355,2.83271083427,0.0,0.0,3.78894180059,16.6187760998,99.7590884423,79.6918803872,20.0672080551
 02/16  11:00:00,20.2301546409,2.7390634427,0.0,0.0,3.78894180059,13.7021493968,94.0912680178,75.9080797775,18.1831882403
 02/16  12:00:00,20.2710334824,2.63276113042,0.0,0.0,3.78894180059,13.8493305508,86.3529566467,71.7023055591,14.6506510876
 02/16  13:00:00,19.8488412781,2.5210101442,0.0,0.0,3.69398621738,13.6338449159,80.3182931304,67.5516618575,12.7666312728
 02/16  14:00:00,19.4690291936,2.41948145765,0.0,0.0,3.78894180059,13.2606059349,74.8782648248,63.5246484131,11.3536164118
 02/16  15:00:00,19.204235622,2.30186904013,0.0,0.0,3.78894180059,13.1134247809,69.0370687164,59.0964671657,9.94060155069
 02/16  16:00:00,20.5114495586,2.24407352332,0.0,0.0,4.71240779196,13.5549682428,68.6201461037,57.2665296919,11.3536164118
 02/16  17:00:00,27.8453766708,2.12764724821,0.0,0.0,7.18559832057,18.5321311015,66.9170212867,53.6793850602,13.2376362265
 02/16  18:00:00,33.3218800331,1.62639434119,0.0,0.0,8.38069375907,23.3147919321,64.8150697745,47.3383889648,17.4766808098
 02/16  19:00:00,40.6044851704,1.48462934472,0.0,0.0,10.6415932552,23.1212625696,63.5764694425,43.0382564338,20.5382130088
 02/16  20:00:00,39.6094391779,1.45886133041,0.0,0.0,12.3080778603,20.4854999863,61.9015193796,42.3053162782,19.5962031014
 02/16  21:00:00,39.1741254207,1.46366846644,0.0,0.0,12.456681583,19.8967753704,60.4224225628,42.4747367993,17.9476857635
 02/16  22:00:00,33.7612544755,1.51429854323,0.0,0.0,9.18739968257,17.702556249,58.7741408562,44.1234897686,14.6506510876
 02/16  23:00:00,26.9578218247,1.64617845416,0.0,0.0,5.91811778209,14.0365255879,61.0862829756,48.3196517027,12.7666312728
 02/16  24:00:00,21.2366208452,1.8214865461,0.0,0.0,3.54045821811,10.5176760807,61.1762192522,54.0616474236,7.11457182853
 02/17  01:00:00,17.9332627454,2.22138400197,0.0,0.0,2.55330491699,7.80157382632,69.2054127938,67.0363253525,2.16908744129
 02/17  02:00:00,17.4899920676,2.3668379401,0.0,0.0,2.55330491699,7.21284921042,73.4745610827,72.2475036909,1.2270573918
 02/17  03:00:00,17.1195939062,2.29080208677,0.0,0.0,2.55330491699,6.91848690247,70.636429174,70.1159137759,0.520515398151
 02/17  04:00:00,17.022210045,2.3405993795,0.0,0.0,2.55330491699,6.7713057485,72.3391897653,71.818674001,0.520515764281
 02/17  05:00:00,19.1968414254,2.43873731213,0.0,0.0,3.82705111198,7.57405300124,76.9962093136,75.7691430508,1.22706626281
 02/17  06:00:00,23.7918668735,2.49515029825,0.0,0.0,6.02426329834,9.91545327661,85.0826870717,78.4386679793,6.64401909244
 02/17  07:00:00,29.1256070108,2.51063935541,0.0,0.0,6.51253267309,14.7454349813,102.259447868,79.8354829181,22.42396495
 02/17  08:00:00,30.4386996233,2.6902659993,0.0,0.0,6.01364874671,18.163451543,110.960547488,87.1234473372,23.8371001507
 02/17  09:00:00,26.1747883462,2.94343860443,0.0,0.0,4.35151303671,18.8798367041,110.700040255,87.8050240946,22.8950161601
 02/17  10:00:00,22.983913773,2.57619587171,0.0,0.0,3.78894180059,16.6187760998,92.5391521737,72.4703880336,20.0687641401
 02/17  11:00:00,19.6876368125,2.1965456143,0.0,0.0,3.78894180059,13.7021493968,75.9999063296,57.8153102029,18.1845961267
 02/17  12:00:00,19.6264550855,1.98818273348,0.0,0.0,3.78894180059,13.8493305508,65.2100443192,50.5582632175,14.6517811017
 02/17  13:00:00,19.1028462053,1.77501507143,0.0,0.0,3.69398621738,13.6338449159,56.4537293366,43.6861162482,12.7676130884
 02/17  14:00:00,18.651444638,1.60189690205,0.0,0.0,3.78894180059,13.2606059349,49.6872192351,38.3327321567,11.3544870784
 02/17  15:00:00,18.3560287727,1.45366219085,0.0,0.0,3.78894180059,13.1134247809,43.7387135596,33.7973524912,9.94136106837
 02/17  16:00:00,19.5668910094,1.2995149741,0.0,0.0,4.71240779196,13.5549682428,40.3743042149,29.0198171365,11.3544870784
 02/17  17:00:00,26.934892459,1.21716303641,0.0,0.0,7.18559832057,18.5321311015,39.8559711509,26.6173160592,13.2386550917
 02/17  18:00:00,32.587825521,0.892339829108,0.0,0.0,8.38069375907,23.3147919321,43.6874998681,26.2094667464,17.4780331217
 02/17  19:00:00,40.1120675361,0.992211710392,0.0,0.0,10.6415932552,23.1212625696,50.0097723139,29.4699661705,20.5398061434
 02/17  20:00:00,39.2928885837,1.14231073628,0.0,0.0,12.3080778603,20.4854999863,54.0198906226,34.4221684858,19.5977221367
 02/17  21:00:00,38.9956035926,1.28514663833,0.0,0.0,12.456681583,19.8967753704,56.9599227644,39.0108476393,17.9490751251
 02/17  22:00:00,33.7049373173,1.45798138506,0.0,0.0,9.18739968257,17.702556249,59.2593435391,44.6075624374,14.6517811017
 02/17  23:00:00,27.0479263298,1.73628295923,0.0,0.0,5.91811778209,14.0365255879,66.6000404286,53.8324273402,12.7676130884
 02/17  24:00:00,21.402622604,1.98748830484,0.0,0.0,3.54045821811,10.5176760807,69.1946419311,62.0795328827,7.11510904836
 02/18  01:00:00,17.9733625137,2.26148377032,0.0,0.0,2.55330491699,7.80157382632,73.8013580217,71.6321668124,2.16919120937
 02/18  02:00:00,17.592296158,2.46914203055,0.0,0.0,2.55330491699,7.21284921042,80.3180362423,79.0909359483,1.22710029401
 02/18  03:00:00,17.3453550309,2.51656321141,0.0,0.0,2.55330491699,6.91848690247,80.6332968796,80.1127714458,0.520525433729
 02/18  04:00:00,17.1619476866,2.48033702114,0.0,0.0,2.55330491699,6.7713057485,78.3467597204,77.8262341611,0.520525559315
 02/18  05:00:00,19.1855245379,2.42742042464,0.0,0.0,3.82705111198,7.57405300124,76.4592917537,75.2321884169,1.22710333683
 02/18  06:00:00,23.6079636887,2.31124711345,0.0,0.0,6.02426329834,9.91545327661,77.4192482923,70.7750261346,6.64422215776
 02/18  07:00:00,28.7540238219,2.13905616653,0.0,0.0,6.51253267309,14.7454349813,87.1710126583,64.7464443745,22.4245682838
 02/18  08:00:00,29.5493063743,1.9944021127,0.0,0.0,6.01364874671,17.9699221805,83.1900321491,59.3522965784,23.8377355708
 02/18  09:00:00,23.8317472209,2.04681104782,0.0,0.0,3.66783283761,18.1171033345,83.5408185136,60.6451923604,22.8956261532
 02/18  10:00:00,20.9744113956,2.01310706301,0.0,0.0,3.10526160149,15.8560427302,79.3132373835,59.2439394994,20.0692978841
