Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/18  11:00:00,17.8996034401,1.85492581067,0.0,0.0,3.10526160149,12.9394160272,71.910280779,53.725201741,18.185079038
 02/18  12:00:00,17.827989856,1.6361310727,0.0,0.0,3.10526160149,13.0865971812,60.9904018992,46.3382331977,14.6521687015
 02/18  13:00:00,17.6002759364,1.55559830722,0.0,0.0,3.10526160149,12.9394160272,56.5369579551,43.7690080997,12.7679498554
 02/18  14:00:00,17.1140549802,1.51092081294,0.0,0.0,3.10526160149,12.4978725653,53.8882688226,42.5334831018,11.3547857208
 02/18  15:00:00,16.8985522598,1.44259924656,0.0,0.0,3.10526160149,12.3506914113,50.380641785,40.4390201987,9.94162158627
 02/18  16:00:00,18.2126723725,1.39170990596,0.0,0.0,4.02872759285,12.7922348732,50.3906741241,39.0358884033,11.3547857208
 02/18  17:00:00,25.5970833922,1.32576753826,0.0,0.0,6.50191812146,17.7693977319,50.6157103331,37.3767057661,13.2390045669
 02/18  18:00:00,32.6718818517,1.16992552221,0.0,0.0,8.38069375907,23.1212625696,50.3817038607,32.90320689,17.4784969707
 02/18  19:00:00,40.1796333709,1.05977754526,0.0,0.0,10.6415932552,23.1212625696,50.2507646379,29.7104120423,20.5403525956
 02/18  20:00:00,39.2288824459,1.07830459841,0.0,0.0,12.3080778603,20.4854999863,49.9954898981,30.3972467256,19.5982431725
 02/18  21:00:00,38.8160158165,1.10555886231,0.0,0.0,12.456681583,19.8967753704,49.2132663531,31.2637146709,17.9495516822
 02/18  22:00:00,33.3712817313,1.12432579911,0.0,0.0,9.18739968257,17.702556249,46.3991900466,31.7470213451,14.6521687015
 02/18  23:00:00,26.5490422157,1.23739884514,0.0,0.0,5.91811778209,14.0365255879,47.9112829782,35.1433331228,12.7679498554
 02/18  24:00:00,20.753877256,1.33874295684,0.0,0.0,3.54045821811,10.5176760807,45.1528131954,38.0375198783,7.11529331712
 02/19  01:00:00,17.2745585196,1.56267977621,0.0,0.0,2.55330491699,7.80157382632,46.9265211444,44.7573235393,2.16919760511
 02/19  02:00:00,16.7420181814,1.61886405394,0.0,0.0,2.55330491699,7.21284921042,47.740093307,46.5129987984,1.22709450854
 02/19  03:00:00,16.3906443218,1.56185250233,0.0,0.0,2.55330491699,6.91848690247,45.3061817596,44.7856584623,0.520523297274
 02/19  04:00:00,16.2338414508,1.55223078527,0.0,0.0,2.55330491699,6.7713057485,44.8841303767,44.3636071944,0.520523182275
 02/19  05:00:00,18.2810116175,1.52290750426,0.0,0.0,3.82705111198,7.57405300124,44.6110957673,43.3840040451,1.22709172222
 02/19  06:00:00,22.7446692328,1.44795265758,0.0,0.0,6.02426329834,9.91545327661,47.7704225803,41.126326013,6.64409656728
 02/19  07:00:00,27.9230166661,1.30804901074,0.0,0.0,6.51253267309,14.7454349813,59.3436816242,36.919654231,22.4240273932
 02/19  08:00:00,28.8212923257,1.26638806406,0.0,0.0,6.01364874671,17.9699221805,59.5521566165,35.7150028866,23.83715373
 02/19  09:00:00,23.144384313,1.35944813987,0.0,0.0,3.66783283761,18.1171033345,61.3001514973,38.4050839213,22.8950675759
 02/19  10:00:00,20.3301315402,1.36882720761,0.0,0.0,3.10526160149,15.8560427302,58.5543102081,38.4855010791,20.0688091289
 02/19  11:00:00,17.3900346346,1.34535700511,0.0,0.0,3.10526160149,12.9394160272,55.9268550006,37.7422181697,18.1846368309
 02/19  12:00:00,17.5384097767,1.34655099338,0.0,0.0,3.10526160149,13.0865971812,52.5502762523,37.8984624801,14.6518137722
 02/19  13:00:00,17.390596865,1.34591923574,0.0,0.0,3.10526160149,12.9394160272,50.7422505169,37.9746090427,12.7676414742
 02/19  14:00:00,16.9542937511,1.35115958383,0.0,0.0,3.10526160149,12.4978725653,49.5154353447,38.1609230939,11.3545122507
 02/19  15:00:00,16.8071463581,1.35119334492,0.0,0.0,3.10526160149,12.3506914113,48.1269771011,38.1855940739,9.94138302722
 02/19  16:00:00,18.1313510295,1.31038856291,0.0,0.0,4.02872759285,12.7922348732,48.3260334715,36.9715212208,11.3545122507
 02/19  17:00:00,25.4829499452,1.21163409129,0.0,0.0,6.50191812146,17.7693977319,47.2499740786,34.0112895299,13.2386845487
 02/19  18:00:00,32.527414665,1.02545833556,0.0,0.0,8.38069375907,23.1212625696,45.918860337,28.4407881178,17.4780722192
 02/19  19:00:00,40.0529083041,0.933052478377,0.0,0.0,10.6415932552,23.1212625696,46.3284069411,25.7885547377,20.5398522034
 02/19  20:00:00,39.104497235,0.953919387594,0.0,0.0,12.3080778603,20.4854999863,46.1073510271,26.5095849727,19.5977660544
 02/19  21:00:00,38.682158814,0.971701859738,0.0,0.0,12.456681583,19.8967753704,44.9893942702,27.0402789765,17.9491152937
 02/19  22:00:00,33.2556217904,1.0086658582,0.0,0.0,9.18739968257,17.702556249,42.7777823158,28.1259685436,14.6518137722
 02/19  23:00:00,26.4736475233,1.16200415279,0.0,0.0,5.91811778209,14.0365255879,45.5804111388,32.8127696646,12.7676414742
 02/19  24:00:00,20.7460347915,1.33090049234,0.0,0.0,3.54045821811,10.5176760807,45.1644937969,38.0493692167,7.11512458023
 02/20  01:00:00,17.209344251,1.49746550756,0.0,0.0,2.55330491699,7.80157382632,45.5405695289,43.3714629041,2.16910662478
 02/20  02:00:00,16.688695856,1.56554172851,0.0,0.0,2.55330491699,7.21284921042,46.6574874175,45.4304473807,1.22704003683
 02/20  03:00:00,16.4255636798,1.5967718603,0.0,0.0,2.55330491699,6.91848690247,46.7645883094,46.24407932,0.52050898939
 02/20  04:00:00,16.3369779055,1.65536724005,0.0,0.0,2.55330491699,6.7713057485,48.647025681,48.1265170472,0.520508633851
 02/20  05:00:00,18.4297547132,1.67165059996,0.0,0.0,3.82705111198,7.57405300124,49.9081916126,48.6811601902,1.22703142244
 02/20  06:00:00,22.9104509682,1.61373439296,0.0,0.0,6.02426329834,9.91545327661,53.4977683337,46.8541259743,6.64364235947
 02/20  07:00:00,28.2350756636,1.62010800827,0.0,0.0,6.51253267309,14.7454349813,69.4334304983,47.011088059,22.4223424392
 02/20  08:00:00,28.2379255629,1.57585463462,0.0,0.0,6.01364874671,17.9699221805,69.5064240774,45.6710692768,23.8353548007
 02/20  09:00:00,23.3302985329,1.54536235985,0.0,0.0,3.66783283761,18.1171033345,67.7498835296,44.856542936,22.8933405937
 02/20  10:00:00,20.467535522,1.50623118939,0.0,0.0,3.10526160149,15.8560427302,63.5408525404,43.4735545209,20.0672980194
 02/20  11:00:00,17.521898641,1.47722101158,0.0,0.0,3.10526160149,12.9394160272,60.5207123325,42.3374426958,18.1832696366
 02/20  12:00:00,17.6007273144,1.40886853108,0.0,0.0,3.10526160149,13.0865971812,54.6930208435,40.0423044247,14.6507164189
 02/20  13:00:00,17.3961540062,1.35147637693,0.0,0.0,3.10526160149,12.9394160272,50.9936023622,38.2269143261,12.7666880361
 02/20  14:00:00,16.9598494312,1.356715264,0.0,0.0,3.10526160149,12.4978725653,49.9956116052,38.6419448562,11.353666749
 02/20  15:00:00,16.7406217821,1.28466876891,0.0,0.0,3.10526160149,12.3506914113,46.6391846252,36.6985391634,9.94064546187
 02/20  16:00:00,18.0915515957,1.27058912913,0.0,0.0,4.02872759285,12.7922348732,47.6642912335,36.3106244845,11.353666749
 02/20  17:00:00,25.4299542895,1.15863843562,0.0,0.0,6.50191812146,17.7693977319,45.9983323506,32.7606372189,13.2376951318
 02/20  18:00:00,32.4420184564,0.940062126992,0.0,0.0,8.38069375907,23.1212625696,43.5672635773,26.0905045842,17.4767589931
 02/20  19:00:00,39.9622556004,0.842399774704,0.0,0.0,10.6415932552,23.1212625696,43.7749722945,23.2366671794,20.5383051151
 02/20  20:00:00,38.9975174721,0.846939624614,0.0,0.0,12.3080778603,20.4854999863,42.9491838667,23.3528929429,19.5962909237
 02/20  21:00:00,38.5527952186,0.842338264382,0.0,0.0,12.456681583,19.8967753704,41.0752231783,23.1274570895,17.9477660888
 02/20  22:00:00,33.0891706384,0.842214706199,0.0,0.0,9.18739968257,17.702556249,37.6172086228,22.9664922039,14.6507164189
 02/20  23:00:00,26.2508098022,0.939166431696,0.0,0.0,5.91811778209,14.0365255879,38.4356429995,25.6689549634,12.7666880361
 02/20  24:00:00,20.4985774015,1.08344310238,0.0,0.0,3.54045821811,10.5176760807,37.0206076485,29.9060047608,7.11460288767
 02/21  01:00:00,16.9376686684,1.22578992505,0.0,0.0,2.55330491699,7.80157382632,36.3443059919,34.1753876984,2.16891829351
 02/21  02:00:00,16.4168888415,1.29373471402,0.0,0.0,2.55330491699,7.21284921042,37.4541630234,36.2272261287,1.22693689476
 02/21  03:00:00,16.1984628813,1.36967106179,0.0,0.0,2.55330491699,6.91848690247,39.1736138859,38.6531313716,0.52048251429
 02/21  04:00:00,16.0796999103,1.39808924476,0.0,0.0,2.55330491699,6.7713057485,40.0251617835,39.5046798651,0.520481918338
 02/21  05:00:00,18.1999389889,1.44183487562,0.0,0.0,3.82705111198,7.57405300124,42.2547155999,41.0277931445,1.2269224554
 02/21  06:00:00,22.7755864681,1.47886989289,0.0,0.0,6.02426329834,9.91545327661,49.2872012075,42.6443415375,6.64285967006
 02/21  07:00:00,28.0431473306,1.42817967527,0.0,0.0,6.51253267309,14.7454349813,63.853366424,41.4338525023,22.4195139217
 02/21  08:00:00,28.2383292669,1.38272897618,0.0,0.0,6.01364874671,18.163451543,63.6614168681,39.8290775525,23.8323393156
 02/21  09:00:00,24.9900027418,1.75865299998,0.0,0.0,4.35151303671,18.8798367041,66.2542758786,43.3638301608,22.8904457179
 02/21  10:00:00,22.1284220705,1.72070416918,0.0,0.0,3.78894180059,16.6187760998,61.1318327393,41.0670677362,20.0647650031
 02/21  11:00:00,19.1171589105,1.62606771239,0.0,0.0,3.78894180059,13.7021493968,55.7514121365,37.5704342765,18.1809778599
 02/21  12:00:00,19.2202647241,1.58199237207,0.0,0.0,3.78894180059,13.8493305508,50.693798426,36.0449214594,14.6488769665
 02/21  13:00:00,18.837661037,1.50982990314,0.0,0.0,3.69398621738,13.6338449159,46.5468890258,33.7817992024,12.7650898234
 02/21  14:00:00,18.5026974898,1.45314975387,0.0,0.0,3.78894180059,13.2606059349,43.0842913591,31.732041893,11.352249466
 02/21  15:00:00,18.2955194741,1.39315289221,0.0,0.0,3.78894180059,13.1134247809,39.9312004555,29.9917913469,9.93940910865
 02/21  16:00:00,19.4353354573,1.16795942208,0.0,0.0,4.71240779196,13.5549682428,34.8678426355,23.5155931695,11.352249466
 02/21  17:00:00,26.8729906217,1.15526119904,0.0,0.0,7.18559832057,18.5321311015,36.3739589962,23.137922387,13.2360366092
 02/21  18:00:00,32.4260581596,0.73057246769,0.0,0.0,8.38069375907,23.3147919321,37.2802398411,19.8056821598,17.4745576813
 02/21  19:00:00,39.7852168266,0.665361000861,0.0,0.0,10.6415932552,23.1212625696,38.5964990655,18.0607872766,20.5357117889
 02/21  20:00:00,38.8416138315,0.691035984028,0.0,0.0,12.3080778603,20.4854999863,38.4552711962,18.8614529789,19.5938182173
 02/21  21:00:00,38.3761412045,0.665684250261,0.0,0.0,12.456681583,19.8967753704,35.9227556826,17.9772512155,17.9455044671
 02/21  22:00:00,32.905124178,0.658168245739,0.0,0.0,9.18739968257,17.702556249,32.2498745487,17.6009975822,14.6488769665
 02/21  23:00:00,26.0830227613,0.771379390769,0.0,0.0,5.91811778209,14.0365255879,33.5464614415,20.7813716181,12.7650898234
 02/21  24:00:00,20.3550347242,0.93990042506,0.0,0.0,3.54045821811,10.5176760807,32.8423472796,25.7286188856,7.11372839393
 02/22  01:00:00,16.8435372042,1.13165846079,0.0,0.0,2.55330491699,7.80157382632,33.7444068321,31.5757741669,2.16863266522
 02/22  02:00:00,16.3790693608,1.2559152334,0.0,0.0,2.55330491699,7.21284921042,36.7326515885,35.5058664759,1.22678511261
 02/22  03:00:00,16.1841765443,1.35538472482,0.0,0.0,2.55330491699,6.91848690247,39.1995776097,38.6791337299,0.520443879786
 02/22  04:00:00,16.1090714575,1.427460792,0.0,0.0,2.55330491699,6.7713057485,41.4496878315,40.9292447879,0.520443043634
 02/22  05:00:00,18.2122430206,1.4541389073,0.0,0.0,3.82705111198,7.57405300124,42.9803720508,41.7536071974,1.22676485341
 02/22  06:00:00,22.7166315278,1.41991495255,0.0,0.0,6.02426329834,9.91545327661,47.4215458045,40.7797970724,6.64174873211
 02/22  07:00:00,27.9641760021,1.34920834671,0.0,0.0,6.51253267309,14.7454349813,61.1478482514,38.7323055723,22.4155426791
 02/22  08:00:00,28.2038358689,1.34823557821,0.0,0.0,6.01364874671,18.163451543,62.6100174781,38.7819093104,23.8281081677
 02/22  09:00:00,25.0444420042,1.81309226243,0.0,0.0,4.35151303671,18.8798367041,68.0639335629,45.1775497571,22.8863838058
 02/22  10:00:00,22.2034014242,1.79568352289,0.0,0.0,3.78894180059,16.6187760998,64.5104183496,44.4492075195,20.06121083
 02/22  11:00:00,19.3474651308,1.85637393265,0.0,0.0,3.78894180059,13.7021493968,64.7472871201,46.5695249405,18.1777621795
 02/22  12:00:00,19.5555710638,1.9172987118,0.0,0.0,3.78894180059,13.8493305508,63.3801161374,48.7338201775,14.6462959599
 02/22  13:00:00,19.2322566196,1.90442548577,0.0,0.0,3.69398621738,13.6338449159,61.4168943005,48.6540469911,12.7628473094
 02/22  14:00:00,19.0586713501,2.00912361415,0.0,0.0,3.78894180059,13.2606059349,63.4997680759,52.1495072544,11.3502608216
 02/22  15:00:00,19.0530925279,2.15072594605,0.0,0.0,3.78894180059,13.1134247809,66.9285216729,56.9908473392,9.9376743337
 02/22  16:00:00,20.485626641,2.21825060578,0.0,0.0,4.71240779196,13.5549682428,70.7331375525,59.382876731,11.3502608216
 02/22  17:00:00,27.9418012492,2.22407182656,0.0,0.0,7.18559832057,18.5321311015,72.9411168565,59.7074073845,13.233709472
 02/22  18:00:00,33.50959182,1.81410612814,0.0,0.0,8.38069375907,23.3147919321,73.4032643258,55.9317953902,17.4714689356
 02/22  19:00:00,40.8859688597,1.76611303403,0.0,0.0,10.6415932552,23.1212625696,74.8182224993,54.2861495067,20.5320729926
 02/22  20:00:00,40.0065988538,1.85602100636,0.0,0.0,12.3080778603,20.4854999863,76.9941120128,57.4037633454,19.5903486674
 02/22  21:00:00,39.6407135784,1.93025662419,0.0,0.0,12.456681583,19.8967753704,77.8193362835,59.8770051852,17.9423310982
 02/22  22:00:00,34.2806286314,2.03367269917,0.0,0.0,9.18739968257,17.702556249,78.0248870663,63.3785911064,14.6462959599
 02/22  23:00:00,27.5730888444,2.26144547385,0.0,0.0,5.91811778209,14.0365255879,84.1656640368,71.4028167274,12.7628473094
 02/22  24:00:00,21.9666905256,2.55155622642,0.0,0.0,3.54045821811,10.5176760807,89.2635782592,82.1510769012,7.11250135798
 02/23  01:00:00,18.5237498245,2.81187108106,0.0,0.0,2.55330491699,7.80157382632,93.9612782894,91.7930284667,2.16824982268
 02/23  02:00:00,18.1290816502,3.00592752279,0.0,0.0,2.55330491699,7.21284921042,100.398391259,99.1718065239,1.22658473505
 02/23  03:00:00,17.9573891489,3.12859732946,0.0,0.0,2.55330491699,6.91848690247,104.117450785,103.597057688,0.520393097295
 02/23  04:00:00,17.8715604624,3.18994979686,0.0,0.0,2.55330491699,6.7713057485,105.955892973,105.435500952,0.520392021236
 02/23  05:00:00,19.9858784656,3.22777435234,0.0,0.0,3.82705111198,7.57405300124,107.821778931,106.595220268,1.22655866318
 02/23  06:00:00,24.4681648106,3.17144823542,0.0,0.0,6.02426329834,9.91545327661,110.875492025,104.23518215,6.64030987584
 02/23  07:00:00,29.6927040757,3.0774316169,0.0,0.000304803416946,6.51253267309,14.7454349813,123.27453309,100.864103202,22.4104298883
 02/23  08:00:00,30.0719574805,3.16297338447,0.0,0.0533838053642,6.01364874671,18.163451543,127.509981012,103.687318402,23.8226626101
 02/23  09:00:00,26.6695349743,3.41158154426,0.0,0.0266036882666,4.35151303671,18.8798367041,126.517008672,103.635852611,22.8811560603
 02/23  10:00:00,23.5326921912,3.12497428994,0.0,0.0,3.78894180059,16.6187760998,111.137382854,91.0807463015,20.0566365527
 02/23  11:00:00,20.376652182,2.88556098385,0.0,0.0,3.78894180059,13.7021493968,99.4285057814,81.2548822337,18.1736235477
 02/23  12:00:00,20.1635707438,2.52529839186,0.0,0.0,3.78894180059,13.8493305508,82.932163685,68.2891895217,14.6429741633
 02/23  13:00:00,19.5492694381,2.22143830427,0.0,0.0,3.69398621738,13.6338449159,70.7681149731,58.0081538148,12.7599611583
 02/23  14:00:00,19.1254434433,2.07589570736,0.0,0.0,3.78894180059,13.2606059349,64.5268887092,53.1791873047,11.3477014045
 02/23  15:00:00,19.0010714622,2.09870488029,0.0,0.0,3.78894180059,13.1134247809,63.7854366809,53.8499950301,9.93544165074
 02/23  16:00:00,20.277806143,2.01043010772,0.0,0.0,4.71240779196,13.5549682428,62.2797816456,50.9320802411,11.3477014045
 02/23  17:00:00,27.6473028093,1.92957338672,0.0,0.0,7.18559832057,18.5321311015,61.788824053,48.5581096434,13.2307144095
 02/23  18:00:00,33.2159180579,1.52043236597,0.0,0.0,8.38069375907,23.3147919321,62.8860881707,45.4185944999,17.4674936708
 02/23  19:00:00,39.6699442871,1.44292179476,0.0,0.0,10.6415932552,23.1212625696,63.5030433173,42.9756535133,20.527389804
 02/23  20:00:00,39.683035626,1.53245777852,0.0,0.0,12.3080778603,20.4854999863,65.5083682687,45.9224849672,19.5858833015
 02/23  21:00:00,39.3107622119,1.60030525769,0.0,0.0,12.456681583,19.8967753704,66.1633291243,48.2250822022,17.9382469221
 02/23  22:00:00,33.9026313446,1.65567541241,0.0,0.0,9.18739968257,17.702556249,64.6727286164,50.0297544531,14.6429741633
 02/23  23:00:00,27.1362903961,1.82464702561,0.0,0.0,5.91811778209,14.0365255879,68.2388381726,55.4788770143,12.7599611583
 02/23  24:00:00,21.3957552028,1.98062090369,0.0,0.0,3.54045821811,10.5176760807,67.4655895413,60.3546673981,7.11092214321
 02/24  01:00:00,17.8946058642,2.18272712079,0.0,0.0,2.55330491699,7.80157382632,68.7609614073,66.5931915298,2.16776987745
 02/24  02:00:00,17.3445129316,2.22135880415,0.0,0.0,2.55330491699,7.21284921042,68.8729510897,67.6466152685,1.22633582116
 02/24  03:00:00,17.0638822348,2.23509041534,0.0,0.0,2.55330491699,6.91848690247,68.7186789026,68.1983487207,0.520330181828
 02/24  04:00:00,16.959528495,2.27791782951,0.0,0.0,2.55330491699,6.7713057485,70.1824773216,69.6621484554,0.520328866241
 02/24  05:00:00,19.0386785927,2.28057447945,0.0,0.0,3.82705111198,7.57405300124,70.9469925527,69.7206886068,1.22630394582
 02/24  06:00:00,23.5150543901,2.21833781488,0.0,0.0,6.02426329834,9.91545327661,74.3070765587,67.6685330301,6.63854352862
 02/24  07:00:00,28.9706253188,2.35565766345,0.0,0.0,6.51253267309,14.7454349813,94.479677176,72.0755001118,22.4041770642
 02/24  08:00:00,29.2103081042,2.35470781347,0.0,0.0,6.01364874671,18.163451543,95.8137660789,71.9977618236,23.8160042554
 02/24  09:00:00,25.7594244341,2.52807469234,0.0,0.0,4.35151303671,18.8798367041,92.4866317906,69.611867761,22.8747640296
 02/24  10:00:00,22.8905292201,2.48281131886,0.0,0.0,3.78894180059,16.6187760998,87.1195950017,67.0685514758,20.0510435259
 02/24  11:00:00,19.8738237691,2.38273257091,0.0,0.0,3.78894180059,13.7021493968,81.3084455732,63.1398823832,18.1685631901
 02/24  12:00:00,19.9453393651,2.30706701316,0.0,0.0,3.78894180059,13.8493305508,74.8923569662,60.2534444057,14.6389125605
 02/24  13:00:00,19.7432190808,2.41538794691,0.0,0.0,3.69398621738,13.6338449159,76.2447173519,63.4882851273,12.7564322247
 02/24  14:00:00,19.4240441875,2.37449645155,0.0,0.0,3.78894180059,13.2606059349,73.260358622,61.9157866492,11.3445719728
 02/24  15:00:00,19.136259362,2.2338927801,0.0,0.0,3.78894180059,13.1134247809,67.3698249866,57.4371132656,9.93271172097
 02/24  16:00:00,20.4783776895,2.21100165425,0.0,0.0,4.71240779196,13.5549682428,68.087105632,56.7425336592,11.3445719728
 02/24  17:00:00,27.8233971079,2.10566768532,0.0,0.0,7.18559832057,18.5321311015,66.8237700112,53.5967177026,13.2270523086
 02/24  18:00:00,33.3112895197,1.61580382785,0.0,0.0,8.38069375907,23.3147919321,65.0905514216,47.6279183574,17.4626330642
 02/24  19:00:00,39.7064311401,1.47940864778,0.0,0.0,10.6415932552,23.1212625696,63.8968024797,43.3751388698,20.5216636098
 02/24  20:00:00,39.646297326,1.49571947851,0.0,0.0,12.3080778603,20.4854999863,63.597457338,44.0170338961,19.5804234419
 02/24  21:00:00,39.2647933649,1.55433641066,0.0,0.0,12.456681583,19.8967753704,63.9784215219,46.0451683738,17.9332531481
 02/24  22:00:00,33.8854344257,1.63847849349,0.0,0.0,9.18739968257,17.702556249,63.4954946886,48.8565821281,14.6389125605
 02/24  23:00:00,27.1094530581,1.79780968758,0.0,0.0,5.91811778209,14.0365255879,66.7663327585,54.0099005338,12.7564322247
 02/24  24:00:00,21.4103945479,1.99526024879,0.0,0.0,3.54045821811,10.5176760807,67.7044401624,60.5954489451,7.10899121727
 02/25  01:00:00,17.8631346356,2.15125589218,0.0,0.0,2.55330491699,7.80157382632,67.8340695479,65.6668765781,2.16719296984
 02/25  02:00:00,17.3435590011,2.22040487369,0.0,0.0,2.55330491699,7.21284921042,68.9552933355,67.7292548911,1.2260384444
 02/25  03:00:00,17.121430089,2.29263826957,0.0,0.0,2.55330491699,6.91848690247,70.6719574313,70.1517022793,0.520255151991
 02/25  04:00:00,17.0456935736,2.36408290811,0.0,0.0,2.55330491699,6.7713057485,73.2351683345,72.7149147371,0.520253597337
 02/25  05:00:00,19.1411966344,2.38309252118,0.0,0.0,3.82705111198,7.57405300124,74.6492336649,73.4232328882,1.22600077678
 02/25  06:00:00,23.6362442051,2.33952762988,0.0,0.0,6.02426329834,9.91545327661,78.7433433708,72.106893156,6.63645021475
 02/25  07:00:00,28.8497111492,2.23474349379,0.0,0.0,6.51253267309,14.7454349813,91.1262363462,68.7294502868,22.3967860594
 02/25  08:00:00,28.8565675507,2.1944966224,0.0,0.0,6.01364874671,17.9699221805,91.2626247578,67.4544896825,23.8081350754
 02/25  09:00:00,24.0194798418,2.23454366867,0.0,0.0,3.66783283761,18.1171033345,91.6366558004,68.7694461937,22.8672096067
 02/25  10:00:00,21.1557855307,2.19448119813,0.0,0.0,3.10526160149,15.8560427302,87.1325620713,67.0881286655,20.0444334058
 02/25  11:00:00,18.1167110516,2.07203342213,0.0,0.0,3.10526160149,12.9394160272,80.970906497,62.8083238917,18.1625826052
 02/25  12:00:00,18.0371347499,1.84527596657,0.0,0.0,3.10526160149,13.0865971812,69.9425472479,55.3084348937,14.6341123542
 02/25  13:00:00,17.627784336,1.58310670681,0.0,0.0,3.10526160149,12.9394160272,59.7278238654,46.9755623117,12.7522615537
 02/25  14:00:00,17.1090664256,1.50593225839,0.0,0.0,3.10526160149,12.4978725653,56.0815058459,44.7406323927,11.3408734532
 02/25  15:00:00,16.8345010864,1.37854807319,0.0,0.0,3.10526160149,12.3506914113,50.9624557527,41.0329703998,9.92948535282
 02/25  16:00:00,18.0837319392,1.26276947263,0.0,0.0,4.02872759285,12.7922348732,48.9772500341,37.6363765808,11.3408734532
 02/25  17:00:00,25.4445254526,1.17320959866,0.0,0.0,6.50191812146,17.7693977319,48.2040199894,34.9812957356,13.2227242538
 02/25  18:00:00,32.6475570693,1.1456007398,0.0,0.0,8.38069375907,23.1212625696,51.6225510069,34.1656624519,17.456888555
 02/25  19:00:00,39.4693273459,1.24230485358,0.0,0.0,10.6415932552,23.1212625696,57.9442223518,37.4293262459,20.5148961059
 02/25  20:00:00,39.4995918885,1.34901404104,0.0,0.0,12.3080778603,20.4854999863,60.5472631415,40.9732924358,19.5739707056
 02/25  21:00:00,39.1622526347,1.45179568044,0.0,0.0,12.456681583,19.8967753704,62.141926672,44.2145754168,17.9273512552
 02/25  22:00:00,33.9232938136,1.67633788137,0.0,0.0,9.18739968257,17.702556249,66.5637105672,51.929598213,14.6341123542
 02/25  23:00:00,27.2713631419,1.95971977141,0.0,0.0,5.91811778209,14.0365255879,74.386853018,61.6345914643,12.7522615537
 02/25  24:00:00,21.7563025261,2.34116822693,0.0,0.0,3.54045821811,10.5176760807,82.823089769,75.716380617,7.106709152
 02/26  01:00:00,18.3982550582,2.68637631479,0.0,0.0,2.55330491699,7.80157382632,90.8873308469,88.7208115781,2.16651926889
 02/26  02:00:00,18.0312630681,2.90810894064,0.0,0.0,2.55330491699,7.21284921042,98.2544972791,97.0288045866,1.22569269257
 02/26  03:00:00,17.9792351814,3.15044336196,0.0,0.0,2.55330491699,6.91848690247,107.04439597,106.52422794,0.520168029977
 02/26  04:00:00,18.0460771075,3.36446644198,0.0,0.0,2.55330491699,6.7713057485,115.436216309,114.916050072,0.520166236801
 02/26  05:00:00,20.2896684103,3.5310368565,0.0,0.000527440534223,3.82705111198,7.57405300124,122.701897438,121.476248192,1.2256492459
 02/26  06:00:00,24.969011163,3.56846850585,0.0,0.10382608197,6.02426329834,9.91545327661,129.386521825,122.75249127,6.6340305554
 02/26  07:00:00,30.3542105126,3.50565251351,0.0,0.233590343713,6.51253267309,14.7454349813,142.560373138,120.172114074,22.3882590636
 02/26  08:00:00,29.655160713,3.54556016128,0.0,0.340362956787,6.01364874671,17.9699221805,145.61621001,121.81715261,23.7990574005
 02/26  09:00:00,25.6519958743,3.54723524415,0.0,0.31982445707,3.66783283761,18.1171033345,143.59096107,120.732466042,22.8584950286
 02/26  10:00:00,22.3838504657,3.25999062835,0.0,0.162555504736,3.10526160149,15.8560427302,127.314760169,107.277952019,20.03680815
 02/26  11:00:00,18.796849641,2.74886818329,0.0,0.00330382829255,3.10526160149,12.9394160272,104.389424653,86.2337410892,18.1556835643
 02/26  12:00:00,18.5218708343,2.33001205101,0.0,0.0,3.10526160149,13.0865971812,84.6371223472,70.0085473811,14.628574966
 02/26  13:00:00,18.1329950208,2.08831739156,0.0,0.0,3.10526160149,12.9394160272,74.5474939838,61.8000436034,12.7474503803
 02/26  14:00:00,17.6872725533,2.08413838603,0.0,0.0,3.10526160149,12.4978725653,73.6214462471,62.2848393061,11.3366069411
 02/26  15:00:00,17.4842169833,2.02826397009,0.0,0.0,3.10526160149,12.3506914113,70.6240477919,60.6982842901,9.92576350177
 02/26  16:00:00,18.6998350754,1.87887260884,0.0,0.0,4.02872759285,12.7922348732,67.4638241957,56.1272172547,11.3366069411
 02/26  17:00:00,26.0634435995,1.79212774559,0.0,0.0,6.50191812146,17.7693977319,66.7650056615,53.5472741348,13.2177315268
 02/26  18:00:00,33.1513953807,1.64943905124,0.0,0.0,8.38069375907,23.1212625696,66.6641642803,49.2139024357,17.4502618446
 02/26  19:00:00,39.8180460896,1.59102359719,0.0,0.0,10.6415932552,23.1212625696,68.276248301,47.7691590046,20.5070892964
 02/26  20:00:00,39.8090782377,1.65850039022,0.0,0.0,12.3080778603,20.4854999863,69.8483288022,50.2818017986,19.5665270035
 02/26  21:00:00,39.4886584022,1.77820144794,0.0,0.0,12.456681583,19.8967753704,72.4884934057,54.5679504146,17.920542991
 02/26  22:00:00,34.1138048307,1.86684889847,0.0,0.0,9.18739968257,17.702556249,72.1524839755,57.5239090095,14.628574966
 02/26  23:00:00,27.2852507586,1.97360738808,0.0,0.0,5.91811778209,14.0365255879,73.3873980603,60.63994768,12.7474503803
 02/26  24:00:00,21.5312809904,2.11614669126,0.0,0.0,3.54045821811,10.5176760807,72.1728427389,65.0687661157,7.1040766232
 02/27  01:00:00,18.0482346414,2.336355898,0.0,0.0,2.55330491699,7.80157382632,74.2321043916,72.0663554193,2.16574897232
 02/27  02:00:00,17.5310178104,2.40786368296,0.0,0.0,2.55330491699,7.21284921042,75.7644450294,74.5391463616,1.22529866779
 02/27  03:00:00,17.2782066281,2.44941480863,0.0,0.0,2.55330491699,6.91848690247,76.6218611838,76.1017923422,0.52006884156
 02/27  04:00:00,17.1711476635,2.48953699795,0.0,0.0,2.55330491699,6.7713057485,77.9007161551,77.3806493446,0.520066810489
 02/27  05:00:00,19.4003795424,2.64227542915,0.0,0.0,3.82705111198,7.57405300124,84.7687837134,83.543534256,1.2252494573
 02/27  06:00:00,24.0464239549,2.74970737972,0.0,0.0,6.02426329834,9.91545327661,95.1538773444,88.5225920761,6.63128526834
 02/27  07:00:00,29.307209095,2.69224143964,0.0,0.0,6.51253267309,14.7454349813,109.242046345,86.8634477423,22.3785986026
 02/27  08:00:00,28.6465786334,2.68381167607,0.0,0.0,6.01364874671,18.163451543,109.696834781,85.9080608622,23.7887739189
 02/27  09:00:00,26.1140358993,2.88268615751,0.0,0.0,4.35151303671,18.8798367041,108.410539378,85.5619165015,22.8486228762
 02/27  10:00:00,23.1271069385,2.71938903719,0.0,0.0,3.78894180059,16.6187760998,98.0792008257,78.0510308092,20.0281700166
 02/27  11:00:00,19.8758192025,2.38472800439,0.0,0.0,3.78894180059,13.7021493968,82.4801636125,64.3322955022,18.1478681102
 02/27  12:00:00,19.8403535959,2.20208124391,0.0,0.0,3.78894180059,13.8493305508,72.0194036132,57.3971015774,14.6223020358
 02/27  13:00:00,19.343747053,2.01591591912,0.0,0.0,3.69398621738,13.6338449159,64.2324395581,51.4904394286,12.7420001295
 02/27  14:00:00,18.8365314977,1.78698376177,0.0,0.0,3.78894180059,13.2606059349,55.3326025955,44.0008288958,11.3317736997
 02/27  15:00:00,18.5046098485,1.6022432666,0.0,0.0,3.78894180059,13.1134247809,47.8993317731,37.9777845031,9.92154726999
 02/27  16:00:00,19.7618886096,1.49451257434,0.0,0.0,4.71240779196,13.5549682428,46.0146453684,34.6828716686,11.3317736997
 02/27  17:00:00,27.2459901799,1.52826075724,0.0,0.0,7.18559832057,18.5321311015,49.0722224994,35.8601468933,13.2120756061
 02/27  18:00:00,32.8633360325,1.16785034058,0.0,0.0,8.38069375907,23.3147919321,51.7854636285,34.3427087331,17.4427548954
 02/27  19:00:00,39.5043698542,1.27734736183,0.0,0.0,10.6415932552,23.1212625696,58.9363960086,38.4381505155,20.4982454932
 02/27  20:00:00,39.6629880066,1.51241015911,0.0,0.0,12.3080778603,20.4854999863,66.3398655909,46.7817710509,19.55809454
 02/27  21:00:00,39.4453955535,1.73493859931,0.0,0.0,12.456681583,19.8967753704,72.7376429086,54.8248125366,17.9128303719
 02/27  22:00:00,34.1956704444,1.94871451216,0.0,0.0,9.18739968257,17.702556249,76.96437669,62.3420746542,14.6223020358
 02/27  23:00:00,27.5979734375,2.28633006696,0.0,0.0,5.91811778209,14.0365255879,87.2718634332,74.5298633037,12.7420001295
 02/27  24:00:00,21.9509419473,2.53580764821,0.0,0.0,3.54045821811,10.5176760807,90.2725238658,83.1714294553,7.10109441048
 02/28  01:00:00,18.3121799455,2.60030120208,0.0,0.0,2.55330491699,7.80157382632,86.1762022579,84.0113199515,2.16488230645
 02/28  02:00:00,17.770233598,2.64707947059,0.0,0.0,2.55330491699,7.21284921042,85.9314528181,84.7065963316,1.2248564865
 02/28  03:00:00,17.4966550711,2.66786325162,0.0,0.0,2.55330491699,6.91848690247,85.1807659306,84.6608083145,0.519957616089
 02/28  04:00:00,17.3226815157,2.64107085025,0.0,0.0,2.55330491699,6.7713057485,83.3798136727,82.8598583249,0.519955347833
 02/28  05:00:00,19.3543589036,2.59625479036,0.0,0.0,3.82705111198,7.57405300124,82.0862460052,80.8614444758,1.22480152944
 02/28  06:00:00,23.7957953129,2.49907873769,0.0,0.0,6.02426329834,9.91545327661,83.9509520385,77.3227368707,6.62821516779
 02/28  07:00:00,28.9750479897,2.36008033433,0.0,0.0,6.51253267309,14.7454349813,94.9899449205,72.6221373823,22.3678075382
 02/28  08:00:00,28.2856842762,2.3229173188,0.0,0.0,6.01364874671,18.163451543,94.8984496232,71.1211619471,23.7772876761
 02/28  09:00:00,25.8968161861,2.66546644436,0.0,0.0,4.35151303671,18.8798367041,97.2996273557,74.4620312828,22.8375960729
 02/28  10:00:00,22.9181108165,2.51039291523,0.0,0.0,3.78894180059,16.6187760998,87.8732131239,67.8546915602,20.0185215637
 02/28  11:00:00,19.7617475422,2.27065634399,0.0,0.0,3.78894180059,13.7021493968,76.9777956277,58.8386570701,18.1391385576
 02/28  12:00:00,19.8308027626,2.1925304106,0.0,0.0,3.78894180059,13.8493305508,70.5695191673,55.954223746,14.6152954213
 02/28  13:00:00,19.3940315875,2.06620045365,0.0,0.0,3.69398621738,13.6338449159,64.4939455025,51.7580330874,12.7359124152
 02/28  14:00:00,19.009452613,1.95990487708,0.0,0.0,3.78894180059,13.2606059349,59.2607556871,47.9343805265,11.3263751606
 02/28  15:00:00,18.8184301141,1.91606353218,0.0,0.0,3.78894180059,13.1134247809,56.4392750937,46.5224371877,9.91683790609
 02/28  16:00:00,20.0968595947,1.82948355949,0.0,0.0,4.71240779196,13.5549682428,55.1122589746,43.785883814,11.3263751606
 02/28  17:00:00,27.409862637,1.69213321442,0.0,0.0,7.18559832057,18.5321311015,52.7502606453,39.5445024785,13.2057581667
 02/28  18:00:00,32.8929478683,1.19746217645,0.0,0.0,8.38069375907,23.3147919321,51.3079935081,33.8736235777,17.4343699304
 02/28  19:00:00,39.3045538656,1.07753137322,0.0,0.0,10.6415932552,23.1212625696,50.8093618872,30.320994572,20.4883673152
 02/28  20:00:00,39.2925089141,1.14193106665,0.0,0.0,12.3080778603,20.4854999863,52.1303442254,32.5816684132,19.5486758122
 02/28  21:00:00,38.9235635364,1.2131065822,0.0,0.0,12.456681583,19.8967753704,52.8947897,34.9905740181,17.9042156819
 02/28  22:00:00,33.4688774792,1.221921547,0.0,0.0,9.18739968257,17.702556249,49.7071645724,35.0918691511,14.6152954213
 02/28  23:00:00,26.5975037367,1.28586036622,0.0,0.0,5.91811778209,14.0365255879,49.4590585907,36.7231461755,12.7359124152
 02/28  24:00:00,20.7800728296,1.36493853045,0.0,0.0,3.54045821811,10.5176760807,45.8690881565,38.7713247595,7.09776339699
 03/01  01:00:00,17.1264670039,1.41458826047,0.0,0.0,2.55330491699,7.80157382632,41.9790316713,39.8151121451,2.16391952617
 03/01  02:00:00,16.5073842153,1.38423008783,0.0,0.0,2.55330491699,7.21284921042,39.6681454168,38.4437791374,1.22436627938
 03/01  03:00:00,16.1570730514,1.3282812319,0.0,0.0,2.55330491699,6.91848690247,36.9582969661,36.4384625796,0.519834386476
 03/01  04:00:00,15.9338406239,1.25222995838,0.0,0.0,2.55330491699,6.7713057485,34.458921896,33.9390900142,0.519831881825
 03/01  05:00:00,17.9406762895,1.18257217621,0.0,0.0,3.82705111198,7.57405300124,33.103709087,31.8794034921,1.22430559498
 03/01  06:00:00,22.3673989358,1.07068236056,0.0,0.0,6.02426329834,9.91545327661,35.3940345793,28.7692134152,6.62482116413
 03/01  07:00:00,27.553586543,0.938618887591,0.0,0.0,6.51253267309,14.7454349813,47.5402489225,25.1843598555,22.355889067
 03/01  08:00:00,26.8323570838,0.869590126434,0.0,0.0,6.01364874671,18.163451543,47.1383558202,23.3737537466,23.7646020736
 03/01  09:00:00,24.4773254154,1.24597567365,0.0,0.0,4.35151303671,18.8798367041,48.8294162976,26.0039984133,22.8254178843
 03/01  10:00:00,21.8473347512,1.43961684988,0.0,0.0,3.78894180059,16.6187760998,51.7901064462,31.7822407976,20.0078656487
 03/01  11:00:00,18.9587993861,1.46770818796,0.0,0.0,3.78894180059,13.7021493968,50.7563861162,32.6268886246,18.1294974916
 03/01  12:00:00,19.0537345828,1.41546223085,0.0,0.0,3.78894180059,13.8493305508,45.5204049221,30.9128477249,14.6075571972
 03/01  13:00:00,18.6829394765,1.35510834265,0.0,0.0,3.69398621738,13.6338449159,41.6558248478,28.9266358076,12.7291890402
 03/01  14:00:00,18.4403697465,1.39082201054,0.0,0.0,3.78894180059,13.2606059349,41.3462624731,30.0258495507,11.3204129225
 03/01  15:00:00,18.343275088,1.44090850613,0.0,0.0,3.78894180059,13.1134247809,41.6599998031,31.7483629984,9.9116368047
 03/01  16:00:00,19.6831212171,1.41574518182,0.0,0.0,4.71240779196,13.5549682428,42.4245962835,31.1041833611,11.3204129225
 03/01  17:00:00,27.0516837069,1.33395428426,0.0,0.0,7.18559832057,18.5321311015,41.8462614826,28.6474804032,13.1987810795
 03/01  18:00:00,32.5684885295,0.873002837653,0.0,0.0,8.38069375907,23.3147919321,41.4599419632,24.0348325305,17.4251094328
 03/01  19:00:00,39.1325033438,0.905480851431,0.0,0.0,10.6415932552,23.1212625696,45.526673406,25.0492157181,20.4774576879
 03/01  20:00:00,39.1178389686,0.967261121163,0.0,0.0,12.3080778603,20.4854999863,46.5584942007,27.0202205913,19.5382736094
 03/01  21:00:00,38.6361695083,0.925712554075,0.0,0.0,12.456681583,19.8967753704,43.711806372,25.8171049,17.894701472
 03/01  22:00:00,33.2669556945,1.01999976233,0.0,0.0,9.18739968257,17.702556249,43.326098223,28.7185410257,14.6075571972
 03/01  23:00:00,26.5069034989,1.1952601284,0.0,0.0,5.91811778209,14.0365255879,46.8326987522,34.103509712,12.7291890402
 03/01  24:00:00,20.7590211908,1.34388689164,0.0,0.0,3.54045821811,10.5176760807,45.6945461428,38.6004615737,7.09408456918
 03/02  01:00:00,17.1970001354,1.48512139198,0.0,0.0,2.55330491699,7.80157382632,45.0263856212,42.8635247063,2.16286091484
 03/02  02:00:00,16.7158839968,1.59272986934,0.0,0.0,2.55330491699,7.21284921042,47.512974288,46.2891460966,1.22382819135
 03/02  03:00:00,16.4982733427,1.66948152325,0.0,0.0,2.55330491699,6.91848690247,49.2576591268,48.7379599376,0.519699189187
 03/02  04:00:00,16.3894944829,1.70788381742,0.0,0.0,2.55330491699,6.7713057485,50.3878645728,49.8681681238,0.519696449017
 03/02  05:00:00,18.4768775078,1.71877339454,0.0,0.0,3.82705111198,7.57405300124,51.3789610621,50.1551992613,1.22376180083
 03/02  06:00:00,22.95908566,1.66236908481,0.0,0.0,6.02426329834,9.91545327661,54.9989008549,48.3777965912,6.62110426367
 03/02  07:00:00,28.3136808204,1.69871316507,0.0,0.0,6.51253267309,14.7454349813,71.8112798319,49.4684331127,22.3428467192
 03/02  08:00:00,27.6042263254,1.64145936804,0.0,0.0,6.01364874671,18.163451543,71.4820580687,47.7313372005,23.7507208681
 03/02  09:00:00,25.0364669334,1.80511719157,0.0,0.0,4.35151303671,18.8798367041,67.0319885331,44.2198966163,22.8120919168
 03/02  10:00:00,22.1177768194,1.71005891811,0.0,0.0,3.78894180059,16.6187760998,60.5590418402,40.5628364132,19.9962054271
 03/02  11:00:00,18.9748708558,1.48377965762,0.0,0.0,3.78894180059,13.7021493968,51.6598354661,33.5408876988,18.1189477674
 03/02  12:00:00,18.9386862362,1.30041388424,0.0,0.0,3.78894180059,13.8493305508,42.5674778667,27.9683882114,14.5990896554
 03/02  13:00:00,18.4657002179,1.137869084,0.0,0.0,3.69398621738,13.6338449159,35.8545820319,23.1327500363,12.7218319957
 03/02  14:00:00,18.1044615145,1.05491377857,0.0,0.0,3.78894180059,13.2606059349,32.1191366686,20.8052479177,11.3138887509
 03/02  15:00:00,17.8592867122,0.956920130319,0.0,0.0,3.78894180059,13.1134247809,27.9109739899,18.0050284838,9.90594550607
 03/02  16:00:00,19.1382708376,0.870894802321,0.0,0.0,4.71240779196,13.5549682428,26.8460841886,15.5321954377,11.3138887509
 03/02  17:00:00,26.5221680625,0.804438639828,0.0,0.0,7.18559832057,18.5321311015,26.8891476711,13.6980012605,13.1911464106
 03/02  18:00:00,32.1117371686,0.41625147676,0.0,0.0,8.38069375907,23.3147919321,28.7099442494,11.2949681044,17.414976145
 03/02  19:00:00,37.7605221205,0.426332961495,0.0,0.0,10.6415932552,23.1212625696,32.0337453963,11.5682255543,20.465519842
 03/02  20:00:00,38.6611896171,0.510611769689,0.0,0.0,12.3080778603,20.4854999863,33.5236931533,13.9968021412,19.5268910121
 03/02  21:00:00,38.314159737,0.60370278278,0.0,0.0,12.456681583,19.8967753704,34.5840122884,16.6997217285,17.8842905599
 03/02  22:00:00,32.9714109215,0.724454989315,0.0,0.0,9.18739968257,17.702556249,34.8999123401,20.3008226848,14.5990896554
 03/02  23:00:00,26.2588909768,0.947247606251,0.0,0.0,5.91811778209,14.0365255879,39.8424488,27.1206168043,12.7218319957
 03/02  24:00:00,20.5988842507,1.18374995154,0.0,0.0,3.54045821811,10.5176760807,41.552406676,34.4623476596,7.09005901649
 03/03  01:00:00,17.0883126871,1.37643394367,0.0,0.0,2.55330491699,7.80157382632,42.5615474455,40.3998406613,2.1617067842
 03/03  02:00:00,16.637620784,1.51446665655,0.0,0.0,2.55330491699,7.21284921042,45.9395279363,44.7162855548,1.2232423815
 03/03  03:00:00,16.4447553246,1.61596350514,0.0,0.0,2.55330491699,6.91848690247,48.4248593374,47.9053072732,0.519552064234
 03/03  04:00:00,16.3760254415,1.69441477605,0.0,0.0,2.55330491699,6.7713057485,50.8146635035,50.295114414,0.5195490895
 03/03  05:00:00,18.5396438858,1.78153977253,0.0,0.0,3.82705111198,7.57405300124,54.4001215812,53.1769512732,1.22317030808
 03/03  06:00:00,23.123685181,1.82696860581,0.0,0.0,6.02426329834,9.91545327661,61.5004057127,54.8833401443,6.61706556832
 03/03  07:00:00,28.3885823928,1.77361473744,0.0,0.0,6.51253267309,14.7454349813,75.5066500331,53.1779656752,22.328684358
 03/03  08:00:00,27.6786380657,1.71587110837,0.0,0.0,6.01364874671,18.163451543,74.8375905213,51.1019423509,23.7356481704
 03/03  09:00:00,25.0514301894,1.8200804476,0.0,0.0,4.35151303671,18.8798367041,67.3424432711,44.5448211543,22.7976221168
 03/03  10:00:00,21.9355511924,1.52783329114,0.0,0.0,3.78894180059,16.6187760998,54.3347423195,34.3511979675,19.983544352
 03/03  11:00:00,18.7808223508,1.28973115259,0.0,0.0,3.78894180059,13.7021493968,45.0766606018,26.9691680928,18.107492509
 03/03  12:00:00,18.7595332022,1.12126085022,0.0,0.0,3.78894180059,13.8493305508,36.6829983338,22.0931030306,14.5898953033
 03/03  13:00:00,18.2806833867,0.952852252861,0.0,0.0,3.69398621738,13.6338449159,30.0283191288,17.3144756686,12.7138434602
 03/03  14:00:00,17.8627029632,0.813155227279,0.0,0.0,3.78894180059,13.2606059349,24.7328116029,13.4260070249,11.3068045779
 03/03  15:00:00,17.5714424274,0.66727329797,0.0018025475065,0.0,3.78894180059,13.1134247809,19.3319496383,9.43218394269,9.89976569564
 03/03  16:00:00,18.8354235246,0.555301865342,0.0127456240214,0.0,4.71240779196,13.5549682428,17.7173895583,6.41058498033,11.3068045779
 03/03  17:00:00,26.2232552888,0.499341215477,0.00618465069925,0.0,7.18559832057,18.5321311015,18.1464563254,4.96359990438,13.182856421
 03/03  18:00:00,31.8575340094,0.162048317475,0.0,0.0,8.38069375907,23.3147919321,21.5953159612,4.19134289332,17.4039730678
 03/03  19:00:00,37.5436661363,0.209476977297,0.0,0.0,10.6415932552,23.1212625696,25.9544764419,5.50191912907,20.4525573128
 03/03  20:00:00,38.4524654517,0.301887604256,0.0,0.0,12.3080778603,20.4854999863,27.5847194012,8.07018800993,19.5145313913
 03/03  21:00:00,38.0805893925,0.370132438319,0.0,0.0,12.456681583,19.8967753704,27.8208950915,9.94790906292,17.8729860286
 03/03  22:00:00,32.6917038883,0.444747956132,0.0,0.0,9.18739968257,17.702556249,26.5676318763,11.9777365731,14.5898953033
 03/03  23:00:00,25.8753672258,0.563723855265,0.0,0.0,5.91811778209,14.0365255879,27.975945575,15.2621021148,12.7138434602
 03/03  24:00:00,20.1050363617,0.689902062599,0.0,0.0,3.54045821811,10.5176760807,25.8556559939,18.7699680628,7.08568793106
 03/04  01:00:00,16.5026887535,0.790810010114,0.0,0.0,2.55330491699,7.80157382632,23.7305524681,21.5700949938,2.16045747433
 03/04  02:00:00,15.9683378237,0.845183696213,0.0,0.0,2.55330491699,7.21284921042,24.2258761711,23.003267148,1.22260902306
 03/04  03:00:00,15.7326001824,0.903808362919,0.0,0.0,2.55330491699,6.91848690247,25.1513806982,24.631987643,0.519393055163
 03/04  04:00:00,15.5954176227,0.913806957204,0.0,0.0,2.55330491699,6.7713057485,25.2932043438,24.7738144969,0.519389846901
 03/04  05:00:00,17.6638453339,0.905741220672,0.0,0.0,3.82705111198,7.57405300124,25.662737333,24.440206041,1.22253129191
 03/04  06:00:00,22.1987739587,0.902057383469,0.0,0.0,6.02426329834,9.91545327661,31.0256381874,24.4129319121,6.61270627527
 03/04  07:00:00,27.409448759,0.794481103646,0.0,0.0,6.51253267309,14.7454349813,43.5994318271,21.2860256488,22.3134061783
 03/04  08:00:00,25.6153233252,0.738919063552,0.0,0.0,6.01364874671,17.9699221805,43.4140813122,19.694692868,23.7193884442
 03/04  09:00:00,22.5498128056,0.764876632546,0.0,0.0,3.66783283761,18.1171033345,43.3028194736,20.5208067043,22.7820127693
 03/04  10:00:00,19.6892371379,0.727932805273,0.0,0.0,3.10526160149,15.8560427302,39.3327643511,19.3628781782,19.969886173
 03/04  11:00:00,16.5773441256,0.53266649615,0.0,0.0,3.10526160149,12.9394160272,32.0094229531,13.9142878442,18.0951351089
 03/04  12:00:00,16.6116649929,0.419806209583,0.0,0.0,3.10526160149,13.0865971812,25.4741985227,10.8942216589,14.5799768637
 03/04  13:00:00,16.367041817,0.314040968473,0.00832321935044,0.0,3.10526160149,12.9394160272,20.7443577984,8.03913199877,12.7052257996
 03/04  14:00:00,15.9644477505,0.272811591582,0.0885019916461,0.0,3.10526160149,12.4978725653,17.6333454179,6.33418291634,11.2991625016
 03/04  15:00:00,15.8274077233,0.241809228892,0.12964548125,0.0,3.10526160149,12.3506914113,15.0959910519,5.20289184839,9.89309920348
 03/04  16:00:00,17.1483959648,0.19783715457,0.129596343663,0.0,4.02872759285,12.7922348732,15.3536480732,4.05448557163,11.2991625016
 03/04  17:00:00,24.5452228844,0.159037523069,0.114869507419,0.0,6.50191812146,17.7693977319,16.3256081774,3.15169461174,13.1739135657
 03/04  18:00:00,31.7487859833,0.132299691793,0.11452996203,0.0,8.38069375907,23.1212625696,19.8166922173,2.42458875745,17.3921034599
 03/04  19:00:00,37.5830589764,0.142804281568,0.106065535816,0.0,10.6415932552,23.1212625696,23.2096852375,2.77111129849,20.438573939
 03/04  20:00:00,38.3939519105,0.17597993055,0.0673941325328,0.0,12.3080778603,20.4854999863,23.4932544986,3.9920560916,19.501198407
 03/04  21:00:00,37.9826304916,0.248952428658,0.0232211086736,0.0,12.456681583,19.8967753704,24.247113452,6.38632222611,17.8607912259
 03/04  22:00:00,32.5863348271,0.339378894913,0.0,0.0,9.18739968257,17.702556249,23.6844360776,9.10445921383,14.5799768637
 03/04  23:00:00,25.7981883289,0.486544958362,0.0,0.0,5.91811778209,14.0365255879,25.9557161432,13.2504903436,12.7052257996
 03/04  24:00:00,20.0455720061,0.630437706983,0.0,0.0,3.54045821811,10.5176760807,24.3909402797,17.3099676723,7.08097260734
 03/05  01:00:00,16.5243435871,0.812464843707,0.0,0.0,2.55330491699,7.80157382632,24.8370228905,22.677909537,2.15911335347
 03/05  02:00:00,16.0750327272,0.951878599772,0.0,0.0,2.55330491699,7.21284921042,28.0909597627,26.8690314594,1.22192830334
 03/05  03:00:00,15.8877786721,1.05898685259,0.0,0.0,2.55330491699,6.91848690247,30.6322582616,30.1130360525,0.519222209035
 03/05  04:00:00,15.8288463102,1.14723564467,0.0,0.0,2.55330491699,6.7713057485,33.3013693932,32.7821506249,0.519218768363
 03/05  05:00:00,17.9540576998,1.1959535865,0.0,0.0,3.82705111198,7.57405300124,35.3772003441,34.1553554025,1.2218449416
 03/05  06:00:00,22.5549101319,1.2581935567,0.0,0.0,6.02426329834,9.91545327661,42.8400309373,36.2320032607,6.60802767666
 03/05  07:00:00,27.854984638,1.24001698264,0.0,0.0,6.51253267309,14.7454349813,58.0488171158,35.7518004105,22.2970167053
 03/05  08:00:00,26.114877238,1.23847297639,0.0,0.0,6.01364874671,17.9699221805,59.3681577588,35.6662112543,23.7019465045
 03/05  09:00:00,22.8942378545,1.10930168138,0.0,0.0,3.66783283761,18.1171033345,54.1551773347,31.3899088378,22.765268497
 03/05  10:00:00,19.784491656,0.82318732337,0.0,0.0,3.10526160149,15.8560427302,42.2144597365,22.2592248018,19.9552349347
 03/05  11:00:00,16.6362648901,0.591587260669,0.0,0.0,3.10526160149,12.9394160272,33.5508369514,15.4689577248,18.0818792266
 03/05  12:00:00,16.716921185,0.486904874261,0.0381575274629,0.0,3.10526160149,13.0865971812,26.9204938974,12.3511566234,14.569337274
 03/05  13:00:00,16.603167727,0.410193686026,0.148296411715,0.0,3.10526160149,12.9394160272,22.1244721686,9.42849060263,12.6959815659
 03/05  14:00:00,16.182002384,0.32412247231,0.254745744484,0.0,3.10526160149,12.4978725653,17.5762959902,6.2853312053,11.2909647849
 03/05  15:00:00,16.0326293698,0.268778381326,0.307897975283,0.0,3.10526160149,12.3506914113,14.2983907196,4.41244271573,9.88594800383
 03/05  16:00:00,17.3697592176,0.228492780838,0.320303970235,0.0,4.02872759285,12.7922348732,14.5443423832,3.25337759832,11.2909647849
 03/05  17:00:00,24.7900305908,0.185491537003,0.333223199855,0.0,6.50191812146,17.7693977319,15.174325311,2.0100048181,13.1643204929
 03/05  18:00:00,31.968649111,0.15263655599,0.314056225567,0.0,8.38069375907,23.1212625696,18.6391357217,1.25976488564,17.3793708361
 03/05  19:00:00,37.7064663498,0.145402386074,0.226874804684,0.0,10.6415932552,23.1212625696,22.1758533272,1.75227946551,20.4235738617
 03/05  20:00:00,38.4695238284,0.171222303869,0.147723677054,0.0,12.3080778603,20.4854999863,22.6057374626,3.11884145492,19.4868960077
 03/05  21:00:00,38.0195886206,0.213320920796,0.0958107456175,0.0,12.456681583,19.8967753704,22.6141898654,4.76648010233,17.8477097631
 03/05  22:00:00,32.5775015443,0.271851570479,0.0586940415857,0.0,9.18739968257,17.702556249,21.2959726733,6.72663539934,14.569337274
 03/05  23:00:00,25.7876385133,0.474568090712,0.00142705203179,0.0,5.91811778209,14.0365255879,25.8264526902,13.1304711243,12.6959815659
 03/05  24:00:00,20.1361242248,0.72098992566,0.0,0.0,3.54045821811,10.5176760807,27.508653961,20.4327395193,7.07591444174
 03/06  01:00:00,16.6060011396,0.894122396229,0.0,0.0,2.55330491699,7.80157382632,27.7093770761,25.5517022582,2.15767481798
 03/06  02:00:00,16.1340867109,1.01093258345,0.0,0.0,2.55330491699,7.21284921042,30.1958951969,28.9746947732,1.22120042368
 03/06  03:00:00,15.9680683095,1.13927649004,0.0,0.0,2.55330491699,6.91848690247,33.4086063742,32.8895667978,0.51903957642
 03/06  04:00:00,15.9267395589,1.24512889339,0.0,0.0,2.55330491699,6.7713057485,36.617577196,36.0985412914,0.519035904535
 03/06  05:00:00,18.0620243483,1.30392023503,0.0,0.0,3.82705111198,7.57405300124,38.9924284683,37.7713170078,1.22111146044
 03/06  06:00:00,22.6074144407,1.31069786551,0.0,0.0,6.02426329834,9.91545327661,44.4479709717,37.8449398126,6.60303115915
 03/06  07:00:00,27.8740207365,1.25905308112,0.0,0.0,6.51253267309,14.7454349813,58.3975614562,36.1180406627,22.2795207935
 03/06  08:00:00,26.2943552723,1.22442164829,0.0,0.0,6.01364874671,18.163451543,58.5748017474,34.8914742307,23.6833275167
 03/06  09:00:00,24.6085970194,1.37724727761,0.0,0.0,4.35151303671,18.8798367041,52.7523688907,30.0049746323,22.7473942584
 03/06  10:00:00,21.5462747472,1.13855684595,0.0,0.0,3.78894180059,16.6187760998,42.1215478469,22.181952871,19.9395949759
 03/06  11:00:00,18.4054812468,0.90746016207,0.00692988662203,0.0,3.78894180059,13.7021493968,33.5317143095,15.4639855218,18.0677287877
