Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/06  12:00:00,18.521702148,0.730608566132,0.15282122994,0.0,3.78894180059,13.8493305508,24.0504108052,9.49243112032,14.5579796849
 03/06  13:00:00,18.3026048649,0.6073072768,0.367466454213,0.0,3.69398621738,13.6338449159,17.5075759255,4.82146242879,12.6861134967
 03/06  14:00:00,18.3628280589,0.591289394371,0.721990928622,0.0,3.78894180059,13.2606059349,13.8188337888,2.53661993318,11.2822138556
 03/06  15:00:00,18.6240384347,0.604265152731,1.1174067001,0.0,3.78894180059,13.1134247809,10.6602228054,0.781908590994,9.87831421444
 03/06  16:00:00,20.254672907,0.620802262239,1.36649460953,0.0,4.71240779196,13.5549682428,11.2914956539,0.00928179828629,11.2822138556
 03/06  17:00:00,27.2852957493,0.558694311361,1.00887201527,0.0,7.18559832057,18.5321311015,13.159494033,0.00541398921365,13.1540800438
 03/06  18:00:00,32.5805505571,0.206670976088,0.678393889091,0.0,8.38069375907,23.3147919321,17.3657789672,0.0,17.3657789672
 03/06  19:00:00,38.0261151661,0.168949383618,0.522976623482,0.0,10.6415932552,23.1212625696,20.449333692,0.0417721689953,20.407561523
 03/06  20:00:00,38.6044544266,0.125961401301,0.327915177839,0.0,12.3080778603,20.4854999863,19.8874039051,0.415775476236,19.4716284289
 03/06  21:00:00,38.0502688675,0.13438949781,0.205422415477,0.0,12.456681583,19.8967753704,19.4870137397,1.65326822547,17.8337455142
 03/06  22:00:00,32.5501301454,0.171712524772,0.13146168837,0.0,9.18739968257,17.702556249,17.8706220203,3.31264233545,14.5579796849
 03/06  23:00:00,25.6065838099,0.247489586838,0.0474508525613,0.0,5.91811778209,14.0365255879,18.9436458139,6.2575323172,12.6861134967
 03/06  24:00:00,19.7951229582,0.379795765386,0.000192893707732,0.0,3.54045821811,10.5176760807,17.4674953796,10.3969804475,7.07051493217
 03/07  01:00:00,16.2414056477,0.529526904343,0.0,0.0,2.55330491699,7.80157382632,16.7042217476,14.5480794554,2.15614229221
 03/07  02:00:00,15.8167042089,0.693550081475,0.0,0.0,2.55330491699,7.21284921042,20.5101416094,19.28971601,1.22042559939
 03/07  03:00:00,15.6508632474,0.822071427896,0.0,0.0,2.55330491699,6.91848690247,23.5598244347,23.0409792233,0.518845211378
 03/07  04:00:00,15.5249560624,0.843345396855,0.0,0.0,2.55330491699,6.7713057485,23.8994760928,23.3806347833,0.518841309558
 03/07  05:00:00,17.5880499645,0.829945851257,0.0,0.0,3.82705111198,7.57405300124,23.9159703451,22.6956392795,1.22033106567
 03/07  06:00:00,22.0586555555,0.761938980273,0.0,0.0,6.02426329834,9.91545327661,27.074135099,20.4764168955,6.59771820356
 03/07  07:00:00,27.2497205518,0.634752896398,0.0,0.0,6.51253267309,14.7454349813,38.9162835554,16.6553599305,22.2609236249
 03/07  08:00:00,25.5505066918,0.480573067816,0.0,0.0,6.01364874671,18.163451543,35.8724084446,12.20887145,23.6635369947
 03/07  09:00:00,23.9039550655,0.645561001007,0.027044322724,0.0,4.35151303671,18.8798367041,30.8858049317,8.15740958483,22.7283953469
 03/07  10:00:00,21.1601248852,0.572854213142,0.179552770827,0.0,3.78894180059,16.6187760998,25.1943153536,5.27134442522,19.9229709284
 03/07  11:00:00,18.6646783514,0.563718926807,0.609868226401,0.0,3.78894180059,13.7021493968,20.7022464832,2.64955850037,18.0526879828
 03/07  12:00:00,19.4365334773,0.633832423282,1.16442870201,0.0,3.78894180059,13.8493305508,15.8963851511,1.35047769125,14.5459074599
 03/07  13:00:00,19.6368364945,0.699352262991,1.6096530977,0.0,3.69398621738,13.6338449159,13.1124941556,0.436869641302,12.6756245143
 03/07  14:00:00,19.7613523729,0.751568068659,1.96023656829,0.0,3.78894180059,13.2606059349,11.2887405146,0.0158282094774,11.2729123052
 03/07  15:00:00,19.6180244372,0.760731403455,1.95492645185,0.0,3.78894180059,13.1134247809,9.87020009599,0.0,9.87020009599
 03/07  16:00:00,21.0247266148,0.781578074693,1.97577250484,0.0,4.71240779196,13.5549682428,11.2729123052,0.0,11.2729123052
 03/07  17:00:00,28.5597417754,0.804242417174,2.03776993559,0.0,7.18559832057,18.5321311015,13.1431952507,0.0,13.1431952507
 03/07  18:00:00,34.0179286067,0.497411468117,1.82503144669,0.0,8.38069375907,23.3147919321,17.3513318782,0.0,17.3513318782
 03/07  19:00:00,39.196451318,0.41123128191,1.45103087702,0.0,10.6415932552,23.1212625696,20.3905416648,0.0,20.3905416648
 03/07  20:00:00,39.3767890358,0.284556309715,0.941654878598,0.0,12.3080778603,20.4854999863,19.455400192,0.0,19.455400192
 03/07  21:00:00,38.5388175712,0.201315579841,0.627045037152,0.0,12.456681583,19.8967753704,17.8189026146,0.0,17.8189026146
 03/07  22:00:00,32.8335707285,0.148492587929,0.438122208311,0.0,9.18739968257,17.702556249,14.6649301852,0.119022725324,14.5459074599
 03/07  23:00:00,25.664301138,0.12673065248,0.225927114958,0.0,5.91811778209,14.0365255879,14.0199944043,1.34436988995,12.6756245143
 03/07  24:00:00,19.7026405828,0.163416526983,0.124089756642,0.0,3.54045821811,10.5176760807,10.2780286707,3.21325299301,7.06477567765
 03/08  01:00:00,15.9910037885,0.237818907196,0.0413061379008,0.0,2.55330491699,7.80157382632,8.16946697134,6.01495074299,2.15451622835
 03/08  02:00:00,15.4782401122,0.354057678503,0.00102830624923,0.0,2.55330491699,7.21284921042,10.802952438,9.58334837834,1.21960405968
 03/08  03:00:00,15.2567849757,0.427993156213,0.0,0.0,2.55330491699,6.91848690247,12.0588307785,11.5401916071,0.518639171443
 03/08  04:00:00,15.1656975232,0.484086857751,0.0,0.0,2.55330491699,6.7713057485,13.5004425344,12.9818074933,0.518635041044
 03/08  05:00:00,17.2948029871,0.536698873814,0.0,0.0,3.82705111198,7.57405300124,15.5849744226,14.3654704341,1.21950398844
 03/08  06:00:00,21.8475256504,0.550809075206,0.0,0.0,6.02426329834,9.91545327661,21.2925996486,14.7005092642,6.59209038437
 03/08  07:00:00,27.1487725688,0.533804913418,0.0,0.0,6.51253267309,14.7454349813,36.4332950856,14.1920643779,22.2412307077
 03/08  08:00:00,25.5892643252,0.519330701174,0.0,0.0,6.01364874671,18.163451543,37.3819964545,13.7394156554,23.6425807991
 03/08  09:00:00,24.0101667767,0.750850852775,0.0279661821796,0.0,4.35151303671,18.8798367041,34.0112606908,11.302983302,22.7082773888
 03/08  10:00:00,21.2954558435,0.607241711066,0.280496231129,0.0,3.78894180059,16.6187760998,25.5089092228,5.60354150777,19.905367715
 03/08  11:00:00,19.0698487619,0.607268623052,0.971488940646,0.0,3.78894180059,13.7021493968,19.8600286358,1.82326736977,18.036761266
 03/08  12:00:00,20.1797455109,0.724371114486,1.81710204442,0.0,3.78894180059,13.8493305508,15.0052384273,0.472114253238,14.533124174
 03/08  13:00:00,20.5462528429,0.813454075664,2.4049676334,0.0,3.69398621738,13.6338449159,12.664517725,0.0,12.664517725
 03/08  14:00:00,21.2919769264,0.97492921699,3.26749997345,0.0,3.78894180059,13.2606059349,11.2630628882,0.0,11.2630628882
 03/08  15:00:00,22.440387244,1.19036335846,4.34765730366,0.0,3.78894180059,13.1134247809,9.86160805139,0.0,9.86160805139
 03/08  16:00:00,24.1920548589,1.2541212089,4.67055761471,0.0,4.71240779196,13.5549682428,11.2630628882,0.0,11.2630628882
 03/08  17:00:00,30.8027858523,1.13217941108,3.95287701862,0.0,7.18559832057,18.5321311015,13.1316693372,0.0,13.1316693372
 03/08  18:00:00,36.3738961269,0.889341049038,3.78906938603,0.0,8.38069375907,23.3147919321,17.3360338476,0.0,17.3360338476
 03/08  19:00:00,41.3258313971,0.801718474591,3.1899237635,0.0,10.6415932552,23.1212625696,20.3725193273,0.0,20.3725193273
 03/08  20:00:00,41.3579636649,0.669037882433,2.53834793503,0.0,12.3080778603,20.4854999863,19.4382161028,0.0,19.4382161028
 03/08  21:00:00,40.2508586488,0.54381353464,1.99658815994,0.0,12.456681583,19.8967753704,17.8031854599,0.0,17.8031854599
 03/08  22:00:00,33.9093974576,0.365928472763,1.29651305267,0.0,9.18739968257,17.702556249,14.533124174,0.0,14.533124174
 03/08  23:00:00,26.400198993,0.243760538173,0.844795084333,0.0,5.91811778209,14.0365255879,12.664517725,0.0,12.664517725
 03/08  24:00:00,20.3253365357,0.201262432379,0.708939804147,0.0,3.54045821811,10.5176760807,7.05869837781,0.0,7.05869837781
 03/09  01:00:00,16.2513641607,0.118400270225,0.421085147042,0.0,2.55330491699,7.80157382632,2.15279710633,0.0,2.15279710633
 03/09  02:00:00,15.4663352464,0.0770044848926,0.266176634037,0.0,2.55330491699,7.21284921042,1.24082223065,0.0220861830403,1.21873604761
 03/09  03:00:00,15.1501360478,0.0738821309229,0.247462097355,0.0,2.55330491699,6.91848690247,0.577624762008,0.0592032444021,0.518421517606
 03/09  04:00:00,14.9321045182,0.0613889531998,0.189104899529,0.0,2.55330491699,6.7713057485,0.679579411184,0.161162251121,0.518417160064
 03/09  05:00:00,17.0020764715,0.0599372267454,0.18403513153,0.0,3.82705111198,7.57405300124,1.38446253945,0.165832065755,1.2186304737
 03/09  06:00:00,21.5233634035,0.0706790465452,0.15596778173,0.0,6.02426329834,9.91545327661,7.19258259195,0.606433222628,6.58614936932
 03/09  07:00:00,26.8467936525,0.109155193874,0.122670803236,0.0,6.51253267309,14.7454349813,24.0227656327,1.80231775837,22.2204478744
 03/09  08:00:00,24.4434803525,0.180667437587,0.0857126242398,0.0,6.01364874671,18.163451543,27.6099818122,3.98951667622,23.620465136
 03/09  09:00:00,23.857266967,0.614502633069,0.0114145921228,0.0,4.35151303671,18.8798367041,30.889769601,8.20272325904,22.6870463419
 03/09  10:00:00,21.1636622778,0.75594437649,0.0,0.0,3.78894180059,16.6187760998,32.2168284507,12.3300379018,19.886790549
 03/09  11:00:00,18.3723497541,0.881258555935,0.0,0.0,3.78894180059,13.7021493968,34.0263470959,16.006393742,18.0199533538
 03/09  12:00:00,18.625804366,0.987532014041,0.0,0.0,3.78894180059,13.8493305508,33.7308632902,19.2112296772,14.5196336129
 03/09  13:00:00,18.383047463,1.05521632919,0.0,0.0,3.69398621738,13.6338449159,33.8535056818,21.200709264,12.6527964178
 03/09  14:00:00,18.2006406519,1.15109291598,0.0,0.0,3.78894180059,13.2606059349,35.4120518661,24.1593833447,11.2526685214
 03/09  15:00:00,18.1312373308,1.22887074886,0.0,0.0,3.78894180059,13.1134247809,36.4080201071,26.555479482,9.85254062509
 03/09  16:00:00,19.5893553258,1.32197929059,0.0,0.0,4.71240779196,13.5549682428,40.6159440647,29.3632755433,11.2526685214
 03/09  17:00:00,26.996618219,1.27888879636,0.0,0.0,7.18559832057,18.5321311015,41.0644735559,27.9449678393,13.1195057166
 03/09  18:00:00,32.5921466988,0.896661006959,0.0,0.0,8.38069375907,23.3147919321,42.8431907794,25.5233013738,17.3198894057
 03/09  19:00:00,37.3975813282,0.956225502502,0.0,0.0,10.6415932552,23.1212625696,47.735672752,27.3821729042,20.3534998478
 03/09  20:00:00,39.1572291502,1.00665130275,0.0,0.0,12.3080778603,20.4854999863,48.3668963281,28.9468150779,19.4200812502
 03/09  21:00:00,38.7467196793,1.03626272504,0.0,0.0,12.456681583,19.8967753704,47.5909640502,29.8043653458,17.7865987044
 03/09  22:00:00,33.3580377668,1.1110818346,0.0,0.0,9.18739968257,17.702556249,46.5713204206,32.0516868077,14.5196336129
 03/09  23:00:00,26.5823348117,1.27069144116,0.0,0.0,5.91811778209,14.0365255879,49.7352421181,37.0824457003,12.6527964178
 03/09  24:00:00,20.8911586316,1.47602433247,0.0,0.0,3.54045821811,10.5176760807,50.6391038161,43.5868189837,7.05228483238
 03/10  01:00:00,17.3762546769,1.66437593353,0.0,0.0,2.55330491699,7.80157382632,51.723345135,49.5723597014,2.15098543363
 03/10  02:00:00,16.9035240969,1.78036996944,0.0,0.0,2.55330491699,7.21284921042,54.4244968708,53.2066750508,1.21782181998
 03/10  03:00:00,16.7256797142,1.89688789474,0.0,0.0,2.55330491699,6.91848690247,57.5209768197,57.0027845054,0.518192314299
 03/10  04:00:00,16.666971119,1.98536045347,0.0,0.0,2.55330491699,6.7713057485,60.398283202,59.8800954709,0.518187731127
 03/10  05:00:00,18.7802471645,2.02214305122,0.0,0.0,3.82705111198,7.57405300124,62.2174136842,60.999702904,1.21771078016
 03/10  06:00:00,23.2982684721,2.00155189683,0.0,0.0,6.02426329834,9.91545327661,66.888233279,60.3083363602,6.57989691887
 03/10  07:00:00,28.6583848729,2.04341721749,0.0,0.0,6.51253267309,14.7454349813,83.7016755531,61.5030942727,22.1985812804
 03/10  08:00:00,26.1846138686,2.00751357793,0.0,0.0,6.01364874671,18.163451543,83.7903990511,60.1932024963,23.5971965548
 03/10  09:00:00,25.4834325203,2.25208277853,0.0,0.0,4.35151303671,18.8798367041,82.3541370753,59.6894285818,22.6647084935
 03/10  10:00:00,22.615607023,2.20788912173,0.0,0.0,3.78894180059,16.6187760998,77.5256008667,57.6583559351,19.8672449316
 03/10  11:00:00,19.5000486826,2.00895748446,0.0,0.0,3.78894180059,13.7021493968,68.8786509367,50.8763817128,18.0022692239
 03/10  12:00:00,19.4641951677,1.82592281576,0.0,0.0,3.78894180059,13.8493305508,59.5406676748,45.035227903,14.5054397718
 03/10  13:00:00,19.0069766278,1.6791454939,0.0,0.0,3.69398621738,13.6338449159,53.1636139713,40.5231499073,12.640464064
 03/10  14:00:00,18.5467101688,1.49716243285,0.0,0.0,3.78894180059,13.2606059349,45.9615018414,34.7197695582,11.2417322832
 03/10  15:00:00,18.1863210537,1.28395447184,0.0,0.0,3.78894180059,13.1134247809,37.7496695999,27.9066690976,9.84300050234
 03/10  16:00:00,19.4146850854,1.14730905017,0.0,0.0,4.71240779196,13.5549682428,35.0647331985,23.8230009153,11.2417322832
 03/10  17:00:00,26.7805263238,1.0627969012,0.0,0.0,7.18559832057,18.5321311015,34.5080872994,21.4013793085,13.1067079909
 03/10  18:00:00,32.3865958227,0.691110130804,0.0,0.0,8.38069375907,23.3147919321,36.8609425641,19.5580392306,17.3029033334
 03/10  19:00:00,37.1877490582,0.746393232551,0.0,0.0,10.6415932552,23.1212625696,41.7182710184,21.3847821598,20.3334888586
 03/10  20:00:00,39.0102540904,0.859676242928,0.0,0.0,12.3080778603,20.4854999863,44.4170913131,25.0160903084,19.4010010047
 03/10  21:00:00,38.6899030703,0.979446116111,0.0,0.0,12.456681583,19.8967753704,46.5904690541,28.8213217938,17.7691472604
 03/10  22:00:00,33.3869338408,1.13997790858,0.0,0.0,9.18739968257,17.702556249,48.4088062764,33.9033665047,14.5054397718
 03/10  23:00:00,26.7237980965,1.41215472602,0.0,0.0,5.91811778209,14.0365255879,55.3660350667,42.7255710027,12.640464064
 03/10  24:00:00,21.08522617,1.67009187086,0.0,0.0,3.54045821811,10.5176760807,58.0862418546,51.0407049139,7.04553694068
 03/11  01:00:00,17.6594580652,1.94757932176,0.0,0.0,2.55330491699,7.80157382632,62.5150769541,60.3659952089,2.1490817452
 03/11  02:00:00,17.2503932631,2.12723913563,0.0,0.0,2.55330491699,7.21284921042,67.6418731956,66.4250115483,1.2168616473
 03/11  03:00:00,17.0562722199,2.2274804004,0.0,0.0,2.55330491699,6.91848690247,70.0811031412,69.5631515118,0.517951629374
 03/11  04:00:00,17.0286600517,2.34704938624,0.0,0.0,2.55330491699,6.7713057485,74.1712954311,73.6533486089,0.517946822163
 03/11  05:00:00,19.1901363902,2.43203227698,0.0,0.0,3.82705111198,7.57405300124,77.7907032255,76.5739580453,1.21674518021
 03/11  06:00:00,23.7270975073,2.43038093209,0.0,0.0,6.02426329834,9.91545327661,82.9877929467,76.414458061,6.57333488569
 03/11  07:00:00,29.0146470972,2.39967944185,0.0,0.0,6.51253267309,14.7454349813,97.707030026,75.5313926238,22.1756374022
 03/11  08:00:00,26.31762645,2.33405552174,0.0,0.0,6.01364874671,17.9699221805,96.5586743349,72.9858923888,23.5727819461
 03/11  09:00:00,23.876209308,2.09127313495,0.0,0.0,3.66783283761,18.1171033345,86.4477289312,63.8064584724,22.6412704588
 03/11  10:00:00,20.6884768217,1.72717248915,0.0,0.0,3.10526160149,15.8560427302,70.6704736769,50.8237370257,19.8467366512
 03/11  11:00:00,17.4322653341,1.38758770461,0.0,0.0,3.10526160149,12.9394160272,57.6168670846,39.6331529716,17.983714113
 03/11  12:00:00,17.3344328057,1.14257402241,0.0,0.0,3.10526160149,13.0865971812,46.5603299395,32.0697830856,14.4905468539
 03/11  13:00:00,17.0220098988,0.977332269559,0.0,0.0,3.10526160149,12.9394160272,39.9882193382,27.3606950225,12.6275243157
 03/11  14:00:00,16.4167995694,0.813665402169,0.0,0.0,3.10526160149,12.4978725653,33.8853847213,22.6551273093,11.230257412
 03/11  15:00:00,16.1264697763,0.670516763128,0.0,0.0,3.10526160149,12.3506914113,28.4179772583,18.5849867499,9.83299050834
 03/11  16:00:00,17.4123199009,0.591357434355,0.0,0.0,4.02872759285,12.7922348732,27.7327006222,16.5024432102,11.230257412
 03/11  17:00:00,24.748598978,0.477283124117,0.0,0.0,6.50191812146,17.7693977319,26.2971446435,13.2038646933,13.0932799502
 03/11  18:00:00,31.8872717781,0.385315448648,0.0,0.0,8.38069375907,23.1212625696,27.8017746598,10.5166939987,17.2850806612
 03/11  19:00:00,36.8779395514,0.436583725669,0.0,0.0,10.6415932552,23.1212625696,32.3449785053,12.0324862195,20.3124922858
 03/11  20:00:00,38.721578486,0.571000638585,0.0,0.0,12.3080778603,20.4854999863,35.4219418582,16.0409608415,19.3809810167
 03/11  21:00:00,38.4033185406,0.692861586391,0.0,0.0,12.456681583,19.8967753704,37.451571664,19.7007353682,17.7508362958
 03/11  22:00:00,33.0777086896,0.830752757402,0.0,0.0,9.18739968257,17.702556249,38.4146883397,23.9241414858,14.4905468539
 03/11  23:00:00,26.3243438191,1.01270044853,0.0,0.0,5.91811778209,14.0365255879,42.1875561973,29.5600318816,12.6275243157
 03/11  24:00:00,20.6865163718,1.27138207267,0.0,0.0,3.54045821811,10.5176760807,44.8511021981,37.8126454971,7.03845670102
 03/12  01:00:00,16.658432377,1.53527824956,0.0,0.0,2.55330491699,7.21284921042,47.427186102,46.2110686311,1.21611747089
 03/12  02:00:00,16.5012573551,1.67246553561,0.0,0.0,2.55330491699,6.91848690247,50.8502661699,50.3325115109,0.517754658999
 03/12  03:00:00,16.494103254,1.81249258849,0.0,0.0,2.55330491699,6.7713057485,55.3226224633,54.8048764229,0.517746040395
 03/12  04:00:00,18.6539686874,1.89586457413,0.0,0.0,3.82705111198,7.57405300124,58.6851222375,57.4692135732,1.21590866429
 03/12  05:00:00,23.1521321596,1.85541558433,0.0,0.0,6.02426329834,9.91545327661,62.3754761306,55.8085374047,6.56693872592
 03/12  06:00:00,28.3819647557,1.76699710033,0.0,0.0,6.51253267309,14.7454349813,74.876554458,52.7248397827,22.1517146753
 03/12  07:00:00,31.1168230478,1.77625211958,0.0,0.0,6.01364874671,17.9699221805,76.5461255516,52.9988968477,23.5472287039
 03/12  08:00:00,23.678204035,1.89326786188,0.0,0.0,3.66783283761,18.1171033345,79.4114372265,56.7946980475,22.6167391789
 03/12  09:00:00,20.6083796199,1.64707528735,0.0,0.0,3.10526160149,15.8560427302,68.2117297867,48.3864580056,19.8252717812
 03/12  10:00:00,17.3718334138,1.32715578433,0.0,0.0,3.10526160149,12.9394160272,55.6256395381,37.6613460219,17.9642935163
 03/12  11:00:00,17.5053046336,1.31344585036,0.0,0.0,3.10526160149,13.0865971812,51.4148147646,36.9398554949,14.4749592697
 03/12  12:00:00,17.3498367437,1.30515911451,0.0,0.0,3.10526160149,12.9394160272,49.415771854,36.8017908492,12.6139810048
 03/12  13:00:00,16.7307959644,1.12766179717,0.0,0.0,3.10526160149,12.4978725653,42.7643286373,31.5460813312,11.2182473061
 03/12  14:00:00,16.4821711178,1.02621810456,0.0,0.0,3.10526160149,12.3506914113,38.3851992534,28.5626856459,9.82251360747
 03/12  15:00:00,17.8202931839,0.999330717351,0.0,0.0,4.02872759285,12.7922348732,39.0375901196,27.8193428135,11.2182473061
 03/12  16:00:00,25.0990280036,0.827712149663,0.0,0.0,6.50191812146,17.7693977319,35.9365635653,22.8573379943,13.079225571
 03/12  17:00:00,32.1176424106,0.615686081127,0.0,0.0,8.38069375907,23.1212625696,33.9558073815,16.6893807146,17.266426667
 03/12  18:00:00,34.3215377814,0.558681955715,0.0,0.0,10.6415932552,23.1212625696,35.4116314889,15.1211151415,20.2905163474
 03/12  19:00:00,36.1570567475,0.684978900097,0.0,0.0,12.3080778603,20.4854999863,38.3226259521,18.9625987372,19.3600272149
 03/12  20:00:00,38.5199830817,0.809526127449,0.0,0.0,12.456681583,19.8967753704,40.540466993,22.8087957598,17.7316712332
 03/12  21:00:00,33.1885702422,0.941614309976,0.0,0.0,9.18739968257,17.702556249,41.3795694137,26.9046101441,14.4749592697
 03/12  22:00:00,26.4814773392,1.16983396863,0.0,0.0,5.91811778209,14.0365255879,46.6768877817,34.0629067769,12.6139810048
 03/12  23:00:00,20.8687826633,1.45364836421,0.0,0.0,3.54045821811,10.5176760807,50.2740282346,43.2429820245,7.03104621016
 03/12  24:00:00,17.4191227247,1.70724398135,0.0,0.0,2.55330491699,7.80157382632,53.745553061,51.5995747962,2.14597826487
 03/13  01:00:00,16.9965925373,1.87343840982,0.0,0.0,2.55330491699,7.21284921042,58.3514769412,57.1363992362,1.21507770494
 03/13  02:00:00,16.9070877568,2.07829593735,0.0,0.0,2.55330491699,6.91848690247,64.883729994,64.3662363544,0.517493639636
 03/13  03:00:00,16.9151411333,2.23353046779,0.0,0.0,2.55330491699,6.7713057485,70.2903090858,69.7728244411,0.51748464463
 03/13  04:00:00,19.0967385512,2.33863443794,0.0,0.0,3.82705111198,7.57405300124,74.6562100848,73.4413503043,1.21485978051
 03/13  05:00:00,23.6595677746,2.36285119939,0.0,0.0,6.02426329834,9.91545327661,80.8634157342,74.3036313945,6.55978433969
 03/13  06:00:00,28.9000849303,2.28511727496,0.0,0.0,6.51253267309,14.7454349813,93.6473697944,71.5207287494,22.1266410451
 03/13  07:00:00,31.7895637439,2.25546345317,0.0,0.0,6.01364874671,18.163451543,93.2294169472,69.7088728713,23.5205440759
 03/13  08:00:00,25.8055686129,2.5742188711,0.0,0.0,4.35151303671,18.8798367041,94.2169834012,71.625861483,22.5911219182
 03/13  09:00:00,22.8854511165,2.47773321519,0.0,0.0,3.78894180059,16.6187760998,86.6320967456,66.8292400676,19.802856678
 03/13  10:00:00,19.8227912947,2.3317000965,0.0,0.0,3.78894180059,13.7021493968,78.9340277798,60.990014595,17.9440131848
 03/13  11:00:00,19.7784834276,2.14021107559,0.0,0.0,3.78894180059,13.8493305508,68.6621025745,54.2034209393,14.4586816352
 03/13  12:00:00,19.3036710965,1.97583996268,0.0,0.0,3.69398621738,13.6338449159,61.4394154365,48.8395772944,12.5998381421
 03/13  13:00:00,18.9634275548,1.91387981889,0.0,0.0,3.78894180059,13.2606059349,57.9174566055,46.7117510833,11.2057055222
 03/13  14:00:00,18.7194955624,1.81712898051,0.0,0.0,3.78894180059,13.1134247809,53.3954238619,43.5838509596,9.81157290235
 03/13  15:00:00,19.9710304112,1.70365437598,0.0,0.0,4.71240779196,13.5549682428,51.2247630241,40.0190575019,11.2057055222
 03/13  16:00:00,27.2536371284,1.53590770581,0.0,0.0,7.18559832057,18.5321311015,48.0103024098,34.9457533944,13.0645490154
 03/13  17:00:00,32.6313514423,0.935865750463,0.0,0.0,8.38069375907,23.3147919321,43.4858220772,26.2388752023,17.2469468749
 03/13  18:00:00,34.5346696101,0.771813784384,0.0,0.0,10.6415932552,23.1212625696,41.5878321674,21.3202646161,20.2675675513
 03/13  19:00:00,36.2484754571,0.7763976097,0.0,0.0,12.3080778603,20.4854999863,40.7870927437,21.448946939,19.3381458047
 03/13  20:00:00,38.5121878637,0.801730909454,0.0,0.0,12.456681583,19.8967753704,39.9211752929,22.2095175447,17.7116577482
 03/13  21:00:00,33.1307531653,0.88379723308,0.0,0.0,9.18739968257,17.702556249,39.1499218241,24.6912401889,14.4586816352
 03/13  22:00:00,26.3205297782,1.00888640771,0.0,0.0,5.91811778209,14.0365255879,40.9837278785,28.3838897364,12.5998381421
 03/13  23:00:00,20.5176618601,1.10252756095,0.0,0.0,3.54045821811,10.5176760807,37.951428654,30.9281209914,7.02330766264
 03/13  24:00:00,16.9303011855,1.21842244215,0.0,0.0,2.55330491699,7.80157382632,36.3587856068,34.2149421136,2.14384349314
 03/14  01:00:00,16.3842172139,1.26106308646,0.0,0.0,2.55330491699,7.21284921042,36.503886136,35.2898933499,1.21399278609
 03/14  02:00:00,16.1125697974,1.28377797793,0.0,0.0,2.55330491699,6.91848690247,36.3419011324,35.8246797906,0.517221341757
 03/14  03:00:00,15.9879553358,1.30634467026,0.0,0.0,2.55330491699,6.7713057485,36.9873882042,36.4701762306,0.517211973681
 03/14  04:00:00,18.0888127829,1.33070866964,0.0,0.0,3.82705111198,7.57405300124,38.5502719324,37.3365061077,1.21376582472
 03/14  05:00:00,22.6240659168,1.32734934158,0.0,0.0,6.02426329834,9.91545327661,44.0516431529,37.4993168326,6.55232632026
 03/14  06:00:00,27.8522627936,1.23729513821,0.0,0.0,6.51253267309,14.7454349813,56.9703050504,34.8697936059,22.1005114445
 03/14  07:00:00,30.7140118143,1.1799115236,0.0,0.0,6.01364874671,18.163451543,56.5207514622,33.0280153417,23.4927361205
 03/14  08:00:00,24.7227158557,1.4913661139,0.0,0.0,4.35151303671,18.8798367041,56.3213722466,33.7569459835,22.5644262631
 03/14  09:00:00,21.8819754709,1.47425756961,0.0,0.0,3.78894180059,16.6187760998,52.3781984777,32.598700498,19.7794979798
 03/14  10:00:00,18.9169965941,1.42590539591,0.0,0.0,3.78894180059,13.7021493968,48.9971248676,31.0742457431,17.9228791245
 03/14  11:00:00,19.0367928952,1.39852054319,0.0,0.0,3.78894180059,13.8493305508,44.621489107,30.1797703359,14.441718771
 03/14  12:00:00,18.6910226952,1.3631915613,0.0,0.0,3.69398621738,13.6338449159,41.8301539797,29.2450540639,12.5850999158
 03/14  13:00:00,18.3755808015,1.32603306557,0.0,0.0,3.78894180059,13.2606059349,39.3727440232,28.1801082488,11.1926357744
 03/14  14:00:00,18.191918158,1.28955157614,0.0,0.0,3.78894180059,13.1134247809,36.8683991228,27.0682274898,9.80017163298
 03/14  15:00:00,19.5557343944,1.28835835914,0.0,0.0,4.71240779196,13.5549682428,38.3665294729,27.1738936985,11.1926357744
 03/14  16:00:00,26.9594326893,1.24170326672,0.0,0.0,7.18559832057,18.5321311015,39.0270069228,25.9777522932,13.0492546296
 03/14  17:00:00,32.5239941674,0.828508475517,0.0,0.0,8.38069375907,23.3147919321,40.1965954177,22.9699483638,17.2266470538
 03/14  18:00:00,34.5180686435,0.755212817831,0.0,0.0,10.6415932552,23.1212625696,41.1242232124,20.8805705188,20.2436526936
 03/14  19:00:00,36.2819350654,0.809857217909,0.0,0.0,12.3080778603,20.4854999863,41.8791242073,22.5637809413,19.315343266
 03/14  20:00:00,38.6101665075,0.89970955329,0.0,0.0,12.456681583,19.8967753704,43.0256223084,25.3348205407,17.6908017676
 03/14  21:00:00,33.2693927731,1.02243684091,0.0,0.0,9.18739968257,17.702556249,43.59554475,29.153825979,14.441718771
 03/14  22:00:00,26.6340099551,1.3223665846,0.0,0.0,5.91811778209,14.0365255879,51.065271958,38.4801720422,12.5850999158
 03/14  23:00:00,20.9003724017,1.48523810252,0.0,0.0,3.54045821811,10.5176760807,50.4843513702,43.4691080201,7.01524335016
 03/14  24:00:00,17.2698781055,1.55799936211,0.0,0.0,2.55330491699,7.80157382632,47.8826523912,45.741033536,2.14161885522
 03/15  01:00:00,16.9284931138,1.8053389863,0.0,0.0,2.55330491699,7.21284921042,54.8010222835,53.5881592488,1.21286303469
 03/15  02:00:00,16.6975872556,1.86879543613,0.0,0.0,2.55330491699,6.91848690247,56.0942677564,55.5773299106,0.516937845839
 03/15  03:00:00,16.4923768398,1.81076617425,0.0,0.0,2.55330491699,6.7713057485,54.2120543465,53.6951262383,0.51692810816
 03/15  04:00:00,18.5886503943,1.83054628108,0.0,0.0,3.82705111198,7.57405300124,55.4808731279,54.2682460074,1.21262712053
 03/15  05:00:00,23.0448798638,1.74816328862,0.0,0.0,6.02426329834,9.91545327661,57.9523292044,51.4077623276,6.54456687686
 03/15  06:00:00,28.2212414124,1.60627375703,0.0,0.0,6.51253267309,14.7454349813,68.8583306469,46.7849970342,22.0733336127
 03/15  07:00:00,30.2230793858,1.58181242846,0.0,0.0,6.01364874671,18.163451543,69.5217976593,46.0579845865,23.4638130728
 03/15  08:00:00,25.2551050737,2.02375533192,0.0,0.0,4.35151303671,18.8798367041,74.1196536507,51.5829935314,22.5366601193
 03/15  09:00:00,22.4327717994,2.02505389812,0.0,0.0,3.78894180059,16.6187760998,70.5624849877,50.8072823838,19.7552026039
 03/15  10:00:00,19.4869501627,1.9958589645,0.0,0.0,3.78894180059,13.7021493968,67.5076264378,49.6067288437,17.900897594
 03/15  11:00:00,19.5726713778,1.93439902582,0.0,0.0,3.78894180059,13.8493305508,61.8224614091,47.3983857086,14.4240757005
 03/15  12:00:00,19.1408535888,1.81302245498,0.0,0.0,3.69398621738,13.6338449159,55.7523478732,43.1825771826,12.5697706906
 03/15  13:00:00,18.7233511787,1.6738034428,0.0,0.0,3.78894180059,13.2606059349,49.3816855155,38.2026435823,11.1790419331
 03/15  14:00:00,18.5296765228,1.62730994094,0.0,0.0,3.78894180059,13.1134247809,46.6222342028,36.833921027,9.78831317572
 03/15  15:00:00,19.7696210773,1.50224504205,0.0,0.0,4.71240779196,13.5549682428,44.0740121187,32.8949701856,11.1790419331
 03/15  16:00:00,27.0752732728,1.35754385015,0.0,0.0,7.18559832057,18.5321311015,41.7602476734,28.7269007304,13.033346943
 03/15  17:00:00,32.6359855499,0.940499857974,0.0,0.0,8.38069375907,23.3147919321,43.0938908259,25.8883576106,17.2055332153
 03/15  18:00:00,34.6438899577,0.881034131989,0.0,0.0,10.6415932552,23.1212625696,44.6029170712,24.3841382148,20.2187788564
 03/15  19:00:00,36.5026644153,1.03058656786,0.0,0.0,12.3080778603,20.4854999863,48.4604452199,29.1688188685,19.2916263514
 03/15  20:00:00,38.8054929463,1.09503599203,0.0,0.0,12.456681583,19.8967753704,48.9177711041,31.2486616363,17.6691094678
 03/15  21:00:00,33.3712245662,1.12426863398,0.0,0.0,9.18739968257,17.702556249,46.5150891692,32.0910134687,14.4240757005
 03/15  22:00:00,26.6232160333,1.31157266279,0.0,0.0,5.91811778209,14.0365255879,50.5347292279,37.9649585373,12.5697706906
 03/15  23:00:00,20.8861711858,1.47103688665,0.0,0.0,3.54045821811,10.5176760807,49.80682302,42.7999673591,7.00685566088
 03/15  24:00:00,17.3421609432,1.63028219978,0.0,0.0,2.55330491699,7.80157382632,49.8742260367,47.7349210268,2.1393050099
 03/16  01:00:00,16.857762568,1.73460844058,0.0,0.0,2.55330491699,7.21284921042,52.2555043786,51.0438155943,1.21168878436
 03/16  02:00:00,16.6107200914,1.78192827195,0.0,0.0,2.55330491699,6.91848690247,52.9692645836,52.4526213479,0.51664323568
 03/16  03:00:00,16.4950218078,1.81341114234,0.0,0.0,2.55330491699,6.7713057485,53.8978996489,53.3812665169,0.516633131996
 03/16  04:00:00,18.7119086198,1.95380450652,0.0,0.0,3.82705111198,7.57405300124,59.8146235282,58.6031795233,1.21144400483
 03/16  05:00:00,23.4246259157,2.12790934045,0.0,0.0,6.02426329834,9.91545327661,72.2336590205,65.6971507125,6.53650830794
 03/16  06:00:00,28.6986076309,2.08363997555,0.0,0.0,6.51253267309,14.7454349813,86.5473453758,64.5022297767,22.045115599
 03/16  07:00:00,30.8946703441,2.25340338678,0.0,0.0,6.01364874671,18.163451543,93.7732893436,70.3395058456,23.433783498
 03/16  08:00:00,25.8992644533,2.66791471148,0.0,0.0,4.35151303671,18.8798367041,98.6821425953,76.1743108858,22.5078317095
 03/16  09:00:00,22.8304662632,2.42274836188,0.0,0.0,3.78894180059,16.6187760998,85.7334893128,66.0035115675,19.7299777453
 03/16  10:00:00,19.5117681426,2.02067694444,0.0,0.0,3.78894180059,13.7021493968,68.8377060196,50.9596309167,17.8780751029
 03/16  11:00:00,19.339396414,1.70112406198,0.0,0.0,3.78894180059,13.8493305508,54.6515610273,40.2458033789,14.4057576484
 03/16  12:00:00,18.9186200803,1.59078894648,0.0,0.0,3.69398621738,13.6338449159,49.4504291417,36.8965741357,12.553855006
 03/16  13:00:00,18.4908903422,1.44134260622,0.0,0.0,3.78894180059,13.2606059349,43.7630307495,32.5981027253,11.1649280242
 03/16  14:00:00,18.2760191953,1.37365261337,0.0,0.0,3.78894180059,13.1134247809,40.2106997846,30.4346987422,9.77600104236
 03/16  15:00:00,19.5872167149,1.31984067962,0.0,0.0,4.71240779196,13.5549682428,40.1728042245,29.0078762004,11.1649280242
 03/16  16:00:00,26.8806941105,1.16296468786,0.0,0.0,7.18559832057,18.5321311015,37.4280874225,24.411256756,13.0168306666
 03/16  17:00:00,32.3318171104,0.6363314185,0.0,0.0,8.38069375907,23.3147919321,34.9340129091,17.7504012971,17.183611612
 03/16  18:00:00,34.3469062632,0.584050437462,0.0,0.0,10.6415932552,23.1212625696,36.3571337816,16.1641803756,20.1929534059
 03/16  19:00:00,36.1641543544,0.692076506971,0.0,0.0,12.3080778603,20.4854999863,38.7331294258,19.4661273411,19.2670020847
 03/16  20:00:00,38.5582095728,0.847752618535,0.0,0.0,12.456681583,19.8967753704,41.9908305047,24.3442432321,17.6465872726
 03/16  21:00:00,33.220339244,0.973383311736,0.0,0.0,9.18739968257,17.702556249,42.6052523227,28.1994946743,14.4057576484
 03/16  22:00:00,26.5237599797,1.21211660913,0.0,0.0,5.91811778209,14.0365255879,48.3094935032,35.7556384973,12.553855006
 03/16  23:00:00,20.8950075734,1.47987327428,0.0,0.0,3.54045821811,10.5176760807,51.360071367,44.3619242882,6.99814707874
 03/16  24:00:00,17.3980206675,1.68614192411,0.0,0.0,2.55330491699,7.80157382632,52.9527999019,50.8158972595,2.13690264241
 03/17  01:00:00,16.9205413883,1.79738726088,0.0,0.0,2.55330491699,7.21284921042,55.4260911624,54.2156207805,1.21047038196
 03/17  02:00:00,16.7156473264,1.88685550692,0.0,0.0,2.55330491699,6.91848690247,57.4495552042,56.9332176059,0.516337598372
 03/17  03:00:00,16.6477039513,1.96609328579,0.0,0.0,2.55330491699,6.7713057485,59.8407311665,59.3244040341,0.516327132415
 03/17  04:00:00,18.7592417692,2.00113765593,0.0,0.0,3.82705111198,7.57405300124,61.5466882777,60.33647145,1.21021682765
 03/17  05:00:00,23.2957722747,1.99905569945,0.0,0.0,6.02426329834,9.91545327661,66.9714376817,60.4432846811,6.52815300056
 03/17  06:00:00,28.5727613817,1.95779372633,0.0,0.0,6.51253267309,14.7454349813,81.465378888,59.4495131271,22.015865761
 03/17  07:00:00,30.6227637684,1.98149681099,0.0,0.0,6.01364874671,18.163451543,83.7524687292,60.3498124401,23.4026562892
 03/17  08:00:00,25.5588787841,2.32752904228,0.0,0.0,4.35151303671,18.8798367041,85.3262266893,62.8482771183,22.477949571
 03/17  09:00:00,22.5442616001,2.13654369886,0.0,0.0,3.78894180059,16.6187760998,74.895110622,55.1912797479,19.7038308741
 03/17  10:00:00,19.35291419,1.86182299189,0.0,0.0,3.78894180059,13.7021493968,63.4046306744,45.5502122645,17.8544184099
 03/17  11:00:00,19.3991072945,1.76083494252,0.0,0.0,3.78894180059,13.8493305508,56.7792508402,42.3924808007,14.3867700395
 03/17  12:00:00,18.9188989668,1.5910678329,0.0,0.0,3.69398621738,13.6338449159,50.0218186193,37.484461044,12.5373575753
 03/17  13:00:00,18.4524846107,1.40293687474,0.0,0.0,3.78894180059,13.2606059349,42.854740953,31.7044427258,11.1502982272
 03/17  14:00:00,18.1080439982,1.20567741634,0.0,0.0,3.78894180059,13.1134247809,35.3343265597,25.5710876807,9.76323887901
 03/17  15:00:00,19.3531907595,1.08581472429,0.0,0.0,4.71240779196,13.5549682428,32.9910732205,21.8407749933,11.1502982272
 03/17  16:00:00,26.5989597657,0.881230343122,0.0,0.0,7.18559832057,18.5321311015,28.9600622814,15.96035159,12.9997106914
 03/17  17:00:00,32.1021863342,0.4067006423,0.0,0.0,8.38069375907,23.3147919321,28.2516895821,11.0908008463,17.1608887358
 03/17  18:00:00,34.1268060669,0.363950241179,0.0,0.0,10.6415932552,23.1212625696,30.0616794388,9.89549544867,20.1661839901
 03/17  19:00:00,35.0841479998,0.504903485737,0.0,0.0,12.3080778603,20.4854999863,33.3422749112,14.1007971532,19.241477758
 03/17  20:00:00,38.3711368163,0.660679862072,0.0,0.0,12.456681583,19.8967753704,36.5021526902,18.8789108384,17.6232418518
 03/17  21:00:00,33.0300696894,0.783113757193,0.0,0.0,9.18739968257,17.702556249,36.9937220737,22.6069520342,14.3867700395
 03/17  22:00:00,26.2917870899,0.980143719394,0.0,0.0,5.91811778209,14.0365255879,41.0871942922,28.5498367169,12.5373575753
 03/17  23:00:00,20.5962949173,1.18116061816,0.0,0.0,3.54045821811,10.5176760807,41.5835456108,34.5944254281,6.98912018272
 03/17  24:00:00,17.0713515683,1.3594728249,0.0,0.0,2.55330491699,7.80157382632,42.0803838176,39.9459713534,2.1344124642
 03/18  01:00:00,16.6024283832,1.47927425571,0.0,0.0,2.55330491699,7.21284921042,44.7295646564,43.520356469,1.20920818742
 03/18  02:00:00,16.4076062954,1.57881447589,0.0,0.0,2.55330491699,6.91848690247,47.0285309727,46.5125099484,0.516021024276
 03/18  03:00:00,16.3351301453,1.65351947984,0.0,0.0,2.55330491699,6.7713057485,49.249918657,48.7339084571,0.516010199907
 03/18  04:00:00,18.4433627101,1.68525859686,0.0,0.0,3.82705111198,7.57405300124,50.8546921573,49.6457462052,1.20894595208
 03/18  05:00:00,22.9950915346,1.69837495939,0.0,0.0,6.02426329834,9.91545327661,56.7063115019,50.1868080723,6.51950342959
 03/18  06:00:00,28.2933395052,1.6783718498,0.0,0.0,6.51253267309,14.7454349813,71.7891535958,49.8035608343,21.9855927615
 03/18  07:00:00,30.1799058784,1.73216828348,0.0,0.0,6.01364874671,17.9699221805,75.2406908193,51.870250155,23.3704406643
 03/18  08:00:00,23.5602264721,1.77529029903,0.0,0.0,3.66783283761,18.1171033345,75.5646535513,53.1176309984,22.447022553
 03/18  09:00:00,20.4881817106,1.52687737799,0.0,0.0,3.10526160149,15.8560427302,64.2085011442,44.5317314108,19.6767697333
 03/18  10:00:00,17.2632802247,1.21860259522,0.0,0.0,3.10526160149,12.9394160272,52.3457408432,34.5158063226,17.8299345206
 03/18  11:00:00,17.1737620726,0.981903289338,0.0,0.0,3.10526160149,13.0865971812,41.5951344323,27.2280159355,14.3671184968
 03/18  12:00:00,16.8533668611,0.80868923191,0.0,0.0,3.10526160149,12.9394160272,34.6763063132,22.1560230291,12.5202832841
 03/18  13:00:00,16.2433997721,0.64026560484,0.0,0.0,3.10526160149,12.4978725653,28.4810534179,17.3458965433,11.1351568746
 03/18  14:00:00,15.952346376,0.4963933628,0.0,0.0,3.10526160149,12.3506914113,23.09695539,13.3469249249,9.75003046507
 03/18  15:00:00,17.1812774889,0.360315022338,0.0,0.0,4.02872759285,12.7922348732,20.802355689,9.66719881446,11.1351568746
 03/18  16:00:00,24.4903051161,0.218989262182,0.0,0.0,6.50191812146,17.7693977319,18.7815434681,5.79955138078,12.9819920873
 03/18  17:00:00,31.6335817233,0.131625393814,0.0,0.0,8.38069375907,23.1212625696,20.5596473021,3.42227598625,17.1373713159
 03/18  18:00:00,33.8803437242,0.117487898479,0.0,0.0,10.6415932552,23.1212625696,23.1911467598,3.05266822328,20.1384785365
 03/18  19:00:00,34.7527813596,0.173536845463,0.0,0.0,12.3080778603,20.4854999863,23.8228363714,4.60777544125,19.2150609301
 03/18  20:00:00,37.9579389898,0.24748203556,0.0,0.0,12.456681583,19.8967753704,24.259125329,6.66004520994,17.599080119
 03/18  21:00:00,32.6269579663,0.380002034043,0.0,0.0,9.18739968257,17.702556249,24.7819901264,10.4148716296,14.3671184968
 03/18  22:00:00,25.8280041383,0.516360767779,0.0,0.0,5.91811778209,14.0365255879,26.7685519258,14.2482686417,12.5202832841
 03/18  23:00:00,20.0555711714,0.640436872257,0.0,0.0,3.54045821811,10.5176760807,24.7021416766,17.7223640306,6.97977764602
 03/18  24:00:00,16.4956854873,0.783806743938,0.0,0.0,2.55330491699,7.80157382632,24.0080309262,21.8761957135,2.1318352127
 03/19  01:00:00,15.9895996875,0.866445560012,0.0,0.0,2.55330491699,7.21284921042,25.4158246845,24.2079221108,1.20790257368
 03/19  02:00:00,15.8030448732,0.974253053763,0.0,0.0,2.55330491699,6.91848690247,27.9184310962,27.4027374892,0.515693606997
 03/19  03:00:00,15.7484948278,1.06688416233,0.0,0.0,2.55330491699,6.7713057485,30.6439275243,30.1282450961,0.515682428205
 03/19  04:00:00,17.8627480665,1.10464395325,0.0,0.0,3.82705111198,7.57405300124,32.365068235,31.1574364809,1.20763175415
 03/19  05:00:00,22.3777076346,1.08099105935,0.0,0.0,6.02426329834,9.91545327661,36.8783040034,30.3677418464,6.51056215706
 03/19  06:00:00,27.6186934683,1.00372581292,0.0,0.0,6.51253267309,14.7454349813,49.9466908096,27.992385243,21.9543055666
 03/19  07:00:00,29.4515059992,1.00376840426,0.0,0.0,6.01364874671,17.9699221805,51.311254528,27.9741083643,23.3371461637
 03/19  08:00:00,22.9162306343,1.13129446123,0.0,0.0,3.66783283761,18.1171033345,54.2149722981,31.7999124838,22.4150598143
 03/19  09:00:00,20.1073336715,1.14602933891,0.0,0.0,3.10526160149,15.8560427302,51.7518007131,32.1029983761,19.6488023369
 03/19  10:00:00,17.0447679866,1.00009035713,0.0,0.0,3.10526160149,12.9394160272,45.4369103257,27.6322796399,17.8046306858
 03/19  11:00:00,17.0584258574,0.866567074123,0.0,0.0,3.10526160149,13.0865971812,37.9805989402,23.6337901003,14.3468088399
 03/19  12:00:00,16.8700475499,0.825369920699,0.0,0.0,3.10526160149,12.9394160272,34.8326865568,22.330049368,12.5026371888
 03/19  13:00:00,16.2945718925,0.691437725305,0.0,0.0,3.10526160149,12.4978725653,29.6802232534,18.560714803,11.1195084504
 03/19  14:00:00,16.085750637,0.62979762381,0.0,0.0,3.10526160149,12.3506914113,26.5571982935,16.8208185814,9.73637971208
 03/19  15:00:00,17.4785382555,0.657575788966,0.0,0.0,4.02872759285,12.7922348732,28.8680698903,17.7485614399,11.1195084504
 03/19  16:00:00,24.8748418083,0.603525954398,0.0,0.0,6.50191812146,17.7693977319,29.2812166444,16.3175365429,12.9636801016
 03/19  17:00:00,32.0176528832,0.515696553731,0.0,0.0,8.38069375907,23.1212625696,30.9849484934,13.8718821768,17.1130663166
 03/19  18:00:00,34.2659616049,0.503105779208,0.0,0.0,10.6415932552,23.1212625696,33.6844862694,13.5746410197,20.1098452497
 03/19  19:00:00,35.1247371805,0.545492666404,0.0,0.0,12.3080778603,20.4854999863,33.9981455397,14.8103861155,19.1877594242
 03/19  20:00:00,38.322481141,0.612024186798,0.0,0.0,12.456681583,19.8967753704,34.3357301019,16.7616208725,17.5741092294
 03/19  21:00:00,32.9503161037,0.703360171464,0.0,0.0,9.18739968257,17.702556249,33.7704727941,19.4236639542,14.3468088399
 03/19  22:00:00,26.1514027128,0.839759342244,0.0,0.0,5.91811778209,14.0365255879,35.8680835021,23.3654463133,12.5026371888
 03/19  23:00:00,20.3711926734,0.956058374294,0.0,0.0,3.54045821811,10.5176760807,33.6078189542,26.6376967188,6.97012223537
 03/19  24:00:00,16.7857882389,1.07390949552,0.0,0.0,2.55330491699,7.80157382632,32.1322051627,30.0030335115,2.12917165114
 03/20  01:00:00,16.2693063564,1.14615222895,0.0,0.0,2.55330491699,7.21284921042,33.2824301354,32.0758762088,1.20655392656
 03/20  02:00:00,16.0233381492,1.1945463297,0.0,0.0,2.55330491699,6.91848690247,33.9765801622,33.4612247188,0.515355443355
 03/20  03:00:00,15.9074221716,1.22581150608,0.0,0.0,2.55330491699,6.7713057485,34.8745120526,34.3591681383,0.515343914255
 03/20  04:00:00,17.9920480402,1.23394392692,0.0,0.0,3.82705111198,7.57405300124,35.7882414347,34.581966812,1.20627462275
 03/20  05:00:00,22.4450249107,1.14830833546,0.0,0.0,6.02426329834,9.91545327661,38.4016135297,31.9002816983,6.50133183134
 03/20  06:00:00,27.6386675384,1.02369988307,0.0,0.0,6.51253267309,14.7454349813,50.0687921578,28.1467787153,21.9220134425
 03/20  07:00:00,28.753887823,1.00545419898,0.0,0.0,6.01364874671,18.163451543,50.9449224775,27.6421398302,23.3027826473
 03/20  08:00:00,24.6539448189,1.4225950771,0.0,0.0,4.35151303671,18.8798367041,54.2012772125,31.8192063921,22.3820708204
 03/20  09:00:00,21.8319935714,1.42427567011,0.0,0.0,3.78894180059,16.6187760998,50.8087601006,31.1888231334,19.6199369672
 03/20  10:00:00,18.8727764472,1.38168524901,0.0,0.0,3.78894180059,13.7021493968,47.4593004229,29.6807860239,17.7785143989
 03/20  11:00:00,19.0080642402,1.36979188822,0.0,0.0,3.78894180059,13.8493305508,43.5730923005,29.2472452171,14.3258470833
 03/20  12:00:00,18.6892515557,1.36142042189,0.0,0.0,3.69398621738,13.6338449159,41.571825192,29.0874006769,12.484424515
 03/20  13:00:00,18.4562970819,1.40674934601,0.0,0.0,3.78894180059,13.2606059349,41.3253033745,30.2219457857,11.1033575888
 03/20  14:00:00,18.2659817672,1.36361518534,0.0,0.0,3.78894180059,13.1134247809,38.632221608,28.9099309454,9.72229066258
 03/20  15:00:00,19.5333902957,1.26601426048,0.0,0.0,4.71240779196,13.5549682428,37.2310598299,26.1277022411,11.1033575888
 03/20  16:00:00,26.8858374927,1.16810807011,0.0,0.0,7.18559832057,18.5321311015,36.2719092804,23.3271291233,12.9447801571
 03/20  17:00:00,32.3815630612,0.686077369282,0.0,0.0,8.38069375907,23.3147919321,35.4770881335,18.3891071977,17.0879809358
 03/20  18:00:00,34.3309207948,0.568064969135,0.0,0.0,10.6415932552,23.1212625696,35.1682675973,15.087974988,20.0802926093
 03/20  19:00:00,35.1455655179,0.566321003798,0.0,0.0,12.3080778603,20.4854999863,34.2283588526,15.0687775274,19.1595813252
 03/20  20:00:00,38.2872170194,0.576760065171,0.0,0.0,12.456681583,19.8967753704,32.922895697,15.3745591191,17.5483365779
 03/20  21:00:00,32.8833689014,0.636412969159,0.0,0.0,9.18739968257,17.702556249,31.436719929,17.1108728457,14.3258470833
 03/20  22:00:00,26.0704739792,0.758830608683,0.0,0.0,5.91811778209,14.0365255879,33.1047500149,20.6203254998,12.484424515
 03/20  23:00:00,20.2862000037,0.871065704538,0.0,0.0,3.54045821811,10.5176760807,30.7532238608,23.7930670507,6.96015681012
 03/20  24:00:00,16.6632912779,0.951412534489,0.0,0.0,2.55330491699,7.80157382632,28.0999699312,25.9735473629,2.12642256831
 03/21  01:00:00,16.1051677289,0.982013601448,0.0,0.0,2.55330491699,7.21284921042,27.9517886403,26.7466259957,1.20516264464
 03/21  02:00:00,15.8405980921,1.01180627264,0.0,0.0,2.55330491699,6.91848690247,28.0986421011,27.5836354677,0.515006633356
 03/21  03:00:00,15.7130274135,1.03141674796,0.0,0.0,2.55330491699,6.7713057485,28.6473140407,28.1323192825,0.514994758187
 03/21  04:00:00,17.7924180525,1.03431393926,0.0,0.0,3.82705111198,7.57405300124,29.4052656905,28.200390731,1.20487495947
 03/21  05:00:00,22.2744612526,0.977744677352,0.0,0.0,6.02426329834,9.91545327661,33.057961325,26.5661461386,6.49181518639
 03/21  06:00:00,27.4869804626,0.872012807257,0.0,0.0,6.51253267309,14.7454349813,45.439553939,23.5508279858,21.8887259532
 03/21  07:00:00,28.6900420564,0.941608432354,0.0,0.0,6.01364874671,18.163451543,48.8105493704,25.5431890788,23.2673602916
 03/21  08:00:00,24.5845993891,1.35324964734,0.0,0.0,4.35151303671,18.8798367041,51.4142489691,29.0661836285,22.3480653406
 03/21  09:00:00,21.6883163033,1.280598402,0.0,0.0,3.78894180059,16.6187760998,46.120212828,26.5300306556,19.5901821724
 03/21  10:00:00,18.6516452075,1.16055400932,0.0,0.0,3.78894180059,13.7021493968,40.6969051005,22.9453117064,17.7515933941
 03/21  11:00:00,18.6604972592,1.02222490725,0.0,0.0,3.78894180059,13.8493305508,33.2273055953,18.9230661605,14.3042394347
 03/21  12:00:00,18.2200184416,0.892187307768,0.0,0.0,3.69398621738,13.6338449159,27.7103166976,15.2446660412,12.4656506564
 03/21  13:00:00,17.8395079907,0.789960254735,0.0,0.0,3.78894180059,13.2606059349,23.5536312356,12.4669221629,11.0867090727
 03/21  14:00:00,17.635496856,0.733130274113,0.0,0.0,3.78894180059,13.1134247809,20.6593311195,10.9515636306,9.70776748891
 03/21  15:00:00,18.9166031234,0.649227088116,0.0,0.0,4.71240779196,13.5549682428,19.8249268227,8.73821775001,11.0867090727
 03/21  16:00:00,26.2304113575,0.51268193493,0.0,0.0,7.18559832057,18.5321311015,18.1049534424,5.1796555914,12.925297851
 03/21  17:00:00,31.8270910522,0.131605360309,0.0,0.0,8.38069375907,23.3147919321,20.3547423421,3.29261973985,17.0621226022
 03/21  18:00:00,33.8832469406,0.120391114899,0.0,0.0,10.6415932552,23.1212625696,23.0831039915,3.03327462446,20.049829367
 03/21  19:00:00,34.7255118582,0.146267344054,0.0,0.0,12.3080778603,20.4854999863,22.8503181897,3.7197832119,19.1305349778
 03/21  20:00:00,37.8822133486,0.171756394371,0.0,0.0,12.456681583,19.8967753704,21.9178737891,4.39610399233,17.5217697968
 03/21  21:00:00,32.4550719232,0.208115990954,0.0,0.0,9.18739968257,17.702556249,19.6542859521,5.35004651735,14.3042394347
 03/21  22:00:00,25.6038753822,0.292232011709,0.0,0.0,5.91811778209,14.0365255879,20.0372048625,7.57155420612,12.4656506564
 03/21  23:00:00,19.8395344721,0.424400172969,0.0,0.0,3.54045821811,10.5176760807,18.1463825811,11.1964982597,6.94988432143
 03/21  24:00:00,16.2651521245,0.55327338116,0.0,0.0,2.55330491699,7.80157382632,16.8394081864,14.7158194081,2.12358877832
 03/22  01:00:00,15.7404190457,0.617264918242,0.0,0.0,2.55330491699,7.21284921042,17.6397997943,16.4360706551,1.20372913916
 03/22  02:00:00,15.4895995856,0.66080776612,0.0,0.0,2.55330491699,6.91848690247,18.1139029067,17.5992556265,0.514647280163
 03/22  03:00:00,15.3247181873,0.643107521764,0.0,0.0,2.55330491699,6.7713057485,17.4558017113,16.941166648,0.514635063287
 03/22  04:00:00,17.402762575,0.644658461728,0.0,0.0,3.82705111198,7.57405300124,18.1360511442,16.9326179657,1.20343317851
 03/22  05:00:00,21.8953707272,0.598654151994,0.0,0.0,6.02426329834,9.91545327661,22.1333044156,15.6512893747,6.48201504094
 03/22  06:00:00,27.1033321243,0.488364468957,0.0,0.0,6.51253267309,14.7454349813,34.4802144019,12.6257614447,21.8544529572
 03/22  07:00:00,28.2131254217,0.464691797635,0.0,0.0,6.01364874671,18.163451543,35.2340184339,12.0031288474,23.2308895864
 03/22  08:00:00,24.1215949195,0.890245177699,0.0,0.0,4.35151303671,18.8798367041,37.6705596475,15.3575062021,22.3130534454
 03/22  09:00:00,21.3214620983,0.913744197047,0.0,0.0,3.78894180059,16.6187760998,35.4695588379,15.9100120738,19.5595467641
 03/22  10:00:00,18.3604364509,0.86934525278,0.0,0.0,3.78894180059,13.7021493968,32.3922634937,14.66838785,17.7238756437
 03/22  11:00:00,18.4272596189,0.788987266966,0.0,0.0,3.78894180059,13.8493305508,26.7040225725,12.4220302796,14.2819922929
