Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/22  12:00:00,18.0069633885,0.679132254694,0.0,0.0,3.69398621738,13.6338449159,21.8697827564,9.42346158381,12.4463211726
 03/22  13:00:00,17.6474268247,0.597879088801,0.0,0.0,3.78894180059,13.2606059349,18.3443167788,7.27474894656,11.0695678323
 03/22  14:00:00,17.4243162959,0.521949713972,0.0,0.0,3.78894180059,13.1134247809,15.0102286009,5.31741410897,9.69281449198
 03/22  15:00:00,18.6995714972,0.432195461933,0.0,0.0,4.71240779196,13.5549682428,14.1384535104,3.06888567816,11.0695678323
 03/22  16:00:00,26.0626752399,0.343720801278,0.00122501600878,0.0,7.18559832057,18.5321311015,13.7966346887,0.891395736027,12.9052389527
 03/22  17:00:00,31.7049926465,0.00950695465637,0.0,0.0,8.38069375907,23.3147919321,17.2674636726,0.231964699067,17.0354989735
 03/22  18:00:00,33.7689086968,0.00605287110181,0.0,0.0,10.6415932552,23.1212625696,20.1672430452,0.148778501057,20.0184645442
 03/22  19:00:00,34.5865290175,0.00728450338746,0.0,0.0,12.3080778603,20.4854999863,19.2800686703,0.179439686386,19.100628984
 03/22  20:00:00,37.7270575769,0.0166006226287,0.0,0.0,12.456681583,19.8967753704,17.9051631263,0.410746372715,17.4944167536
 03/22  21:00:00,32.2822978225,0.0353418903321,0.0,0.0,9.18739968257,17.702556249,15.1610967622,0.879104469239,14.2819922929
 03/22  22:00:00,25.3903908196,0.0787474491213,0.0,0.0,5.91811778209,14.0365255879,14.4144506245,1.96812945194,12.4463211726
 03/22  23:00:00,19.5971109027,0.181976603575,0.0,0.0,3.54045821811,10.5176760807,11.5617573856,4.62244957424,6.9393078114
 03/22  24:00:00,16.0152022172,0.303323473855,0.0,0.0,2.55330491699,7.80157382632,9.97138491134,7.85071379095,2.12067112039
 03/23  01:00:00,15.5096008179,0.386446690481,0.0,0.0,2.55330491699,7.21284921042,11.3277740752,10.1255202413,1.20225383391
 03/23  02:00:00,15.2801303124,0.451338492893,0.0,0.0,2.55330491699,6.91848690247,12.4047325527,11.8904550627,0.514277490069
 03/23  03:00:00,15.1843132604,0.50270259487,0.0,0.0,2.55330491699,6.7713057485,13.7760113514,13.2617464154,0.514264935966
 03/23  04:00:00,17.2932422387,0.535138125462,0.0,0.0,3.82705111198,7.57405300124,15.3169463665,14.11499666,1.20194970657
 03/23  05:00:00,21.8224565086,0.525739933403,0.0,0.0,6.02426329834,9.91545327661,20.2905116362,13.8185773385,6.47193429766
 03/23  06:00:00,27.119718869,0.504751213607,0.0,0.0,6.51253267309,14.7454349813,35.0653131092,13.2461085042,21.819204605
 03/23  07:00:00,28.3583450923,0.609911468277,0.0,0.0,6.01364874671,18.163451543,39.5555779403,16.362196608,23.1933813324
 03/23  08:00:00,24.2769179191,1.04556817736,0.0,0.0,4.35151303671,18.8798367041,42.4285645817,20.1515190786,22.2770455031
 03/23  09:00:00,21.3564437315,0.948725830214,0.0,0.0,3.78894180059,16.6187760998,36.6013671261,17.0733273116,19.5280398146
 03/23  10:00:00,18.3355067965,0.844415598299,0.0,0.0,3.78894180059,13.7021493968,31.6554717344,13.9601023784,17.695369356
 03/23  11:00:00,18.3318720538,0.693599701801,0.0,0.0,3.78894180059,13.8493305508,24.0146152922,9.75550304588,14.2591122463
 03/23  12:00:00,17.8638880907,0.536056956844,0.0,0.0,3.69398621738,13.6338449159,18.0527395137,5.62629772592,12.4264417878
 03/23  13:00:00,17.470270077,0.38549132678,0.0352310142879,0.0,3.78894180059,13.2606059349,12.9404638519,1.88852490807,11.0519389439
 03/23  14:00:00,17.4353890421,0.353744282795,0.179278177435,0.0,3.78894180059,13.1134247809,10.3445686236,0.667132523659,9.67743609997
 03/23  15:00:00,18.9524515254,0.357787417437,0.327288072699,0.0,4.71240779196,13.5549682428,11.0877412129,0.0358022690201,11.0519389439
 03/23  16:00:00,26.4316551759,0.363107585974,0.350818167312,0.0,7.18559832057,18.5321311015,12.8846094024,0.0,12.8846094024
 03/23  17:00:00,32.1304997505,0.0908995541433,0.344114504456,0.0,8.38069375907,23.3147919321,17.0081179341,0.0,17.0081179341
 03/23  18:00:00,34.3914407165,0.135504666204,0.493080224604,0.0,10.6415932552,23.1212625696,19.9862074292,0.0,19.9862074292
 03/23  19:00:00,34.8987390156,0.0722076937437,0.2472868077,0.0,12.3080778603,20.4854999863,19.0698721999,0.0,19.0698721999
 03/23  20:00:00,37.8709523086,0.0378068769018,0.122688477473,0.0,12.456681583,19.8967753704,17.4662855487,0.0,17.4662855487
 03/23  21:00:00,32.3477168538,0.0246104093537,0.0761505122123,0.0,9.18739968257,17.702556249,14.2785445145,0.0194322681709,14.2591122463
 03/23  22:00:00,25.3409559487,0.0268896710881,0.00242290705666,0.0,5.91811778209,14.0365255879,13.124114717,0.697672929215,12.4264417878
 03/23  23:00:00,19.5257588836,0.110624584509,0.0,0.0,3.54045821811,10.5176760807,9.88806381905,2.95963340687,6.92843041218
 03/23  24:00:00,15.9540877549,0.242209011527,0.0,0.0,2.55330491699,7.80157382632,8.65675499256,6.53908453403,2.11767045853
 03/24  01:00:00,15.4811170057,0.357962878272,0.0,0.0,2.55330491699,7.21284921042,10.8604738726,9.65973670758,1.20073716505
 03/24  02:00:00,15.2973805977,0.468588778246,0.0,0.0,2.55330491699,6.91848690247,13.2338990852,12.7200017127,0.513897372457
 03/24  03:00:00,15.2458320046,0.564221339114,0.0,0.0,2.55330491699,6.7713057485,15.8893586136,15.3754741279,0.513884485728
 03/24  04:00:00,17.4004384411,0.642334327791,0.0,0.0,3.82705111198,7.57405300124,18.7795165754,17.5790915927,1.20042498268
 03/24  05:00:00,21.9709501859,0.674233610725,0.0,0.0,6.02426329834,9.91545327661,24.9166038762,18.4550279339,6.46157594227
 03/24  06:00:00,27.2444407858,0.629473130456,0.0,0.0,6.51253267309,14.7454349813,38.8071750453,17.0241837094,21.7829913359
 03/24  07:00:00,28.3550949034,0.606661279408,0.0,0.0,6.01364874671,18.163451543,39.3996224845,16.2447758474,23.1548466371
 03/24  08:00:00,24.1310732341,0.899723492269,0.0,0.0,4.35151303671,18.8798367041,37.9487615069,15.7087093296,22.2400521773
 03/24  09:00:00,21.2330957788,0.825377877487,0.0,0.0,3.78894180059,16.6187760998,32.9103068775,13.4146362231,19.4956706544
 03/24  10:00:00,18.2098058338,0.718714635647,0.0,0.0,3.78894180059,13.7021493968,28.0796181704,10.4135351973,17.6660829731
 03/24  11:00:00,18.2364587537,0.598186401762,0.0,0.0,3.78894180059,13.8493305508,21.4434355789,7.20782950837,14.2356060705
 03/24  12:00:00,17.802651413,0.474820279121,0.0,0.0,3.69398621738,13.6338449159,16.4896023568,4.08358396765,12.4060183891
 03/24  13:00:00,17.6904343855,0.407136968182,0.233749681375,0.0,3.78894180059,13.2606059349,12.3672100354,1.33338240736,11.0338276281
 03/24  14:00:00,17.579732872,0.371999400877,0.305366889265,0.0,3.78894180059,13.1134247809,9.95495791229,0.29332104524,9.66163686705
 03/24  15:00:00,19.2235210372,0.41018177321,0.545963228707,0.0,4.71240779196,13.5549682428,11.0338276281,0.0,11.0338276281
 03/24  16:00:00,26.9062931417,0.455066925785,0.733496793277,0.0,7.18559832057,18.5321311015,12.8634153095,0.0,12.8634153095
 03/24  17:00:00,32.5953980788,0.183563134408,0.71634925252,0.0,8.38069375907,23.3147919321,16.9799875925,0.0,16.9799875925
 03/24  18:00:00,34.7719027605,0.209135070366,0.799911864462,0.0,10.6415932552,23.1212625696,19.9530675748,0.0,19.9530675748
 03/24  19:00:00,34.5965740695,0.191508213932,0.718654674788,0.0,12.3080778603,20.4854999863,19.0382737341,0.0,19.0382737341
 03/24  20:00:00,38.3205723918,0.133969340045,0.476146097576,0.0,12.456681583,19.8967753704,17.4373845129,0.0,17.4373845129
 03/24  21:00:00,32.6572285496,0.0924656226277,0.31780699475,0.0,9.18739968257,17.702556249,14.2356060705,0.0,14.2356060705
 03/24  22:00:00,25.5667595709,0.0574698146497,0.197646385685,0.0,5.91811778209,14.0365255879,12.4060183891,0.0,12.4060183891
 03/24  23:00:00,19.5633443183,0.0341749644554,0.114035054672,0.0,3.54045821811,10.5176760807,6.93695361626,0.019698271272,6.91725534499
 03/24  24:00:00,15.7970099705,0.033416268926,0.0517149581768,0.0,2.55330491699,7.80157382632,2.57945489805,0.46486721667,2.11458768138
 03/25  01:00:00,15.1982409804,0.0330687219057,0.0420181310232,0.0,2.55330491699,7.21284921042,1.72951231154,0.530332730494,1.19917958105
 03/25  02:00:00,14.9053030018,0.0383210904012,0.0381900919422,0.0,2.55330491699,6.91848690247,1.20019683759,0.68668979781,0.513507039778
 03/25  03:00:00,14.7607604489,0.0669009110842,0.0122488722757,0.0,2.55330491699,6.7713057485,2.09096161582,1.57746779068,0.513493825138
 03/25  04:00:00,16.851628713,0.0884842086284,0.00504039108487,0.0,3.82705111198,7.57405300124,3.36401978236,2.16516032425,1.19885945811
 03/25  05:00:00,21.4253305661,0.0918541719149,0.0367598189457,0.0,6.02426329834,9.91545327661,8.47032881933,2.01938577663,6.45094304271
 03/25  06:00:00,26.8046032182,0.0879461029742,0.101689459842,0.0,6.51253267309,14.7454349813,23.2031985792,1.4573747044,21.7458238748
 03/25  07:00:00,26.8656123412,0.111782824172,0.0917585887558,0.0,6.01364874671,17.9699221805,25.2372008174,2.12190390501,23.1152969124
 03/25  08:00:00,21.9611507263,0.170266831232,0.00594772194556,0.0,3.66783283761,18.1171033345,26.4828891626,4.28080473954,22.202084423
 03/25  09:00:00,19.1511872128,0.170372435442,0.0195104447973,0.0,3.10526160149,15.8560427302,23.6457991167,4.18335024723,19.4624488695
 03/25  10:00:00,16.3399631799,0.149154024225,0.146131526232,0.0,3.10526160149,12.9394160272,20.28807415,2.65204898235,17.6360251676
 03/25  11:00:00,16.5357927218,0.154749649379,0.189184289191,0.0,3.10526160149,13.0865971812,16.6616291507,2.45014842405,14.2114807266
 03/25  12:00:00,16.3491607904,0.168237182086,0.136245979064,0.0,3.10526160149,12.9394160272,15.5752867933,3.19022976856,12.3850570248
 03/25  13:00:00,15.9928154569,0.164023872112,0.22565741756,0.0,3.10526160149,12.4978725653,13.4033324772,2.38809322879,11.0152392484
 03/25  14:00:00,16.0902295905,0.200069813581,0.434206763703,0.0,3.10526160149,12.3506914113,11.3168601761,1.67143870412,9.645421472
 03/25  15:00:00,17.190884231,0.138743809354,0.231177955081,0.0,4.02872759285,12.7922348732,12.7000039123,1.6847646639,11.0152392484
 03/25  16:00:00,24.5948733596,0.126251698719,0.19730580699,0.0,6.50191812146,17.7693977319,14.4526210271,1.61095807688,12.8416629502
 03/25  17:00:00,31.8723403598,0.130684342149,0.239699688254,0.0,8.38069375907,23.1212625696,18.2991921366,1.34807585722,16.9511162794
 03/25  18:00:00,34.1783508871,0.163297002843,0.25219805853,0.0,10.6415932552,23.1212625696,21.9393874539,2.02033265894,19.9190547949
 03/25  19:00:00,34.0650670729,0.199313742585,0.179342149564,0.0,12.3080778603,20.4854999863,22.5722729581,3.56643001405,19.005842944
 03/25  20:00:00,38.0955198325,0.229027321412,0.15603555684,0.0,12.456681583,19.8967753704,21.9585724402,4.55085023535,17.4077222049
 03/25  21:00:00,32.6437643514,0.26432876326,0.132479655913,0.0,9.18739968257,17.702556249,19.9021996943,5.69071896766,14.2114807266
 03/25  22:00:00,25.7149557907,0.334125539493,0.069186880642,0.0,5.91811778209,14.0365255879,20.5043350241,8.11927799929,12.3850570248
 03/25  23:00:00,19.8493177563,0.43084904666,0.00333441049584,0.0,3.54045821811,10.5176760807,18.3055679229,11.3997820037,6.90578591922
 03/25  24:00:00,16.2417638873,0.529885143872,0.0,0.0,2.55330491699,7.80157382632,16.2849298903,14.1735061884,2.11142370185
 03/26  01:00:00,15.6947584132,0.571604285734,0.0,0.0,2.55330491699,7.21284921042,16.4448294956,15.2472479531,1.19758154251
 03/26  02:00:00,15.4543795337,0.625587714264,0.0,0.0,2.55330491699,6.91848690247,17.2375773713,16.7244707638,0.513106607512
 03/26  03:00:00,15.3584513447,0.676840679227,0.0,0.0,2.55330491699,6.7713057485,18.6681609396,18.1550678698,0.513093069788
 03/26  04:00:00,17.4584128311,0.700308717795,0.0,0.0,3.82705111198,7.57405300124,19.974226123,18.7769725268,1.19725359622
 03/26  05:00:00,22.0120826418,0.715366066533,0.0,0.0,6.02426329834,9.91545327661,25.6803238068,19.2402850586,6.44003874818
 03/26  06:00:00,27.3233916379,0.708423982555,0.0,0.0,6.51253267309,14.7454349813,40.8348871283,19.1271738991,21.7077132293
 03/26  07:00:00,27.4364217718,0.774350843554,0.0,0.0,6.01364874671,17.9699221805,44.1456174392,21.0708735688,23.0747438704
 03/26  08:00:00,22.5666482827,0.781712109619,0.0,0.0,3.66783283761,18.1171033345,43.3340742393,21.170920755,22.1631534842
 03/26  09:00:00,19.5865326801,0.625228347497,0.0,0.0,3.10526160149,15.8560427302,35.9446989475,16.5163146495,19.428384298
 03/26  10:00:00,16.5370493548,0.492371725326,0.0,0.0,3.10526160149,12.9394160272,30.3546137777,12.7494089367,17.605204841
 03/26  11:00:00,16.6932358483,0.413932728761,0.0874443362363,0.0,3.10526160149,13.0865971812,24.0984697942,9.91172643492,14.1867433593
 03/26  12:00:00,16.6486247917,0.348673419075,0.255273743368,0.0,3.10526160149,12.9394160272,19.1999966342,6.83643273194,12.3635639023
 03/26  13:00:00,16.3400957678,0.305647227769,0.431314372791,0.0,3.10526160149,12.4978725653,15.3707921475,4.37461283788,10.9961793096
 03/26  14:00:00,16.3032776789,0.299934911643,0.547389754081,0.0,3.10526160149,12.3506914113,12.9426420418,3.31384732492,9.62879471688
 03/26  15:00:00,17.7905275,0.292668086578,0.676896946888,0.0,4.02872759285,12.7922348732,13.0987521648,2.10257285519,10.9961793096
 03/26  16:00:00,25.321464367,0.27275996694,0.777388546143,0.0,6.50191812146,17.7693977319,13.6296712547,0.81031248815,12.8193587665
 03/26  17:00:00,32.6148559421,0.265171143011,0.847728469612,0.0,8.38069375907,23.1212625696,16.9876447152,0.0661321705635,16.9215125447
 03/26  18:00:00,34.9450843991,0.281098829138,0.901129744315,0.0,10.6415932552,23.1212625696,19.8841791622,0.0,19.8841791622
 03/26  19:00:00,34.5945319034,0.225506356972,0.682614365651,0.0,12.3080778603,20.4854999863,19.0774824904,0.1048930566,18.9725894338
 03/26  20:00:00,38.3532884905,0.175589613388,0.467241922889,0.0,12.456681583,19.8967753704,17.8547235782,0.477416169233,17.3773074089
 03/26  21:00:00,32.7882052661,0.160234508114,0.381014825765,0.0,9.18739968257,17.702556249,15.0373050508,0.850561691503,14.1867433593
 03/26  22:00:00,25.651935231,0.155554954552,0.184736905945,0.0,5.91811778209,14.0365255879,14.7959618526,2.43239795033,12.3635639023
 03/26  23:00:00,19.7183643778,0.199116413391,0.104113665233,0.0,3.54045821811,10.5176760807,11.174886862,4.28086133051,6.89402553145
 03/26  24:00:00,16.0337313033,0.255219320787,0.0666332391031,0.0,2.55330491699,7.80157382632,8.17683053804,6.06865108109,2.10817945695
 03/27  01:00:00,15.4666151125,0.336211696485,0.00724928855232,0.0,2.55330491699,7.21284921042,9.90950906613,8.71356554407,1.19594352206
 03/27  02:00:00,15.2202329132,0.391441093751,0.0,0.0,2.55330491699,6.91848690247,10.746117097,10.2334209028,0.512696194133
 03/27  03:00:00,15.0955333171,0.413922651607,0.0,0.0,2.55330491699,6.7713057485,11.3499665785,10.8372842403,0.512682338266
 03/27  04:00:00,17.2458685199,0.487764406649,0.0,0.0,3.82705111198,7.57405300124,14.0360070493,12.8403991769,1.19560787233
 03/27  05:00:00,21.8166539936,0.51993741836,0.0,0.0,6.02426329834,9.91545327661,20.2043881205,13.7755218323,6.42886628823
 03/27  06:00:00,27.0940837757,0.479116120318,0.0,0.0,6.51253267309,14.7454349813,34.3420439661,12.6733732799,21.6686706861
 03/27  07:00:00,27.4069010945,0.551300803798,0.0,0.0,6.01364874671,18.163451543,37.7083597494,14.6751602288,23.0331995206
 03/27  08:00:00,24.1632365484,0.931886806583,0.0,0.0,4.35151303671,18.8798367041,38.968011065,16.8447401752,22.1232708899
 03/27  09:00:00,21.3383013108,0.930583409506,0.0,0.0,3.78894180059,16.6187760998,36.1136982799,16.720211252,19.3934870279
 03/27  10:00:00,18.466757629,0.975666430803,0.0,0.0,3.78894180059,13.7021493968,35.5907495579,18.0171184374,17.5736311205
 03/27  11:00:00,18.5867579611,0.948485609078,0.0,0.0,3.78894180059,13.8493305508,31.410522749,17.2491214549,14.1614012941
 03/27  12:00:00,18.2143378579,0.886506724095,0.0,0.0,3.69398621738,13.6338449159,27.8048187244,15.4632733378,12.3415453866
 03/27  13:00:00,17.9042053214,0.854657585509,0.0,0.0,3.78894180059,13.2606059349,25.4150437051,14.438390249,10.9766534561
 03/27  14:00:00,17.7172685367,0.814901954769,0.0,0.0,3.78894180059,13.1134247809,22.8905206101,13.2787590846,9.61176152552
 03/27  15:00:00,18.9718461731,0.704470137892,0.0,0.0,4.71240779196,13.5549682428,21.2164483609,10.2397949048,10.9766534561
 03/27  16:00:00,26.3878388432,0.616633579721,0.0534758408561,0.0,7.18559832057,18.5321311015,20.2339608119,7.43745144843,12.7965093635
 03/27  17:00:00,32.0647115808,0.24843510933,0.1207907796,0.0,8.38069375907,23.3147919321,22.1938661771,5.30268102186,16.8911851552
 03/27  18:00:00,34.134797225,0.203022861924,0.168918537377,0.0,10.6415932552,23.1212625696,23.6163073651,3.76785636036,19.8484510047
 03/27  19:00:00,34.0541904096,0.218508251023,0.149270977812,0.0,12.3080778603,20.4854999863,23.2601202317,4.3215971807,18.938523051
 03/27  20:00:00,38.089407585,0.270406677579,0.108543953245,0.0,12.456681583,19.8967753704,23.3767458946,6.03059676252,17.346149132
 03/27  21:00:00,32.6442225844,0.327377425327,0.069889226905,0.0,9.18739968257,17.702556249,22.0763132078,7.91491191369,14.1614012941
 03/27  22:00:00,25.7189119313,0.393634482416,0.0136340783439,0.0,5.91811778209,14.0365255879,22.5729171089,10.2313717223,12.3415453866
 03/27  23:00:00,19.9187466415,0.503612342324,0.0,0.0,3.54045821811,10.5176760807,20.2966391453,13.4146614809,6.88197766439
 03/27  24:00:00,16.3676211661,0.655742422691,0.0,0.0,2.55330491699,7.80157382632,19.9227726439,17.8179167365,2.10485590742
 03/28  01:00:00,15.8677127709,0.744558643449,0.0,0.0,2.55330491699,7.21284921042,21.5805040355,20.3862380313,1.19426600418
 03/28  02:00:00,15.6246479029,0.795856083391,0.0,0.0,2.55330491699,6.91848690247,22.3112007229,21.7989248018,0.512275921077
 03/28  03:00:00,15.5564991462,0.874888480664,0.0,0.0,2.55330491699,6.7713057485,24.6160426423,24.1037808902,0.512261752116
 03/28  04:00:00,17.6924472462,0.934343132981,0.0,0.0,3.82705111198,7.57405300124,27.0241386453,25.8302158717,1.19392277356
 03/28  05:00:00,22.2219684243,0.925251849083,0.0,0.0,6.02426329834,9.91545327661,31.9236782824,25.5062493106,6.41742897181
 03/28  06:00:00,27.4694286757,0.854461020364,0.0,0.0,6.51253267309,14.7454349813,44.9398766276,23.3111688195,21.6287078082
 03/28  07:00:00,27.7614168467,0.905816556049,0.0,0.0,6.01364874671,18.163451543,47.8382600233,24.8475838574,22.990676166
 03/28  08:00:00,24.4917353943,1.26038565255,0.0,0.0,4.35151303671,18.8798367041,48.4520096837,26.3695612329,22.0824484508
 03/28  09:00:00,21.6088285537,1.20111065244,0.0,0.0,3.78894180059,16.6187760998,43.6562726361,24.2985052424,19.3577673937
 03/28  10:00:00,18.5763247649,1.08523356672,0.0,0.0,3.78894180059,13.7021493968,38.4293328486,20.8880194924,17.5413133562
 03/28  11:00:00,18.5687452085,0.930472856508,0.0,0.0,3.78894180059,13.8493305508,30.6606764592,16.5252144233,14.1354620359
 03/28  12:00:00,18.1687132911,0.840882157258,0.0,0.0,3.69398621738,13.6338449159,26.3947017825,14.0756937841,12.3190079984
 03/28  13:00:00,17.767338135,0.715981104264,0.00180929481405,0.0,3.78894180059,13.2606059349,21.5506310295,10.5939635592,10.9566674703
 03/28  14:00:00,17.5509070447,0.61028768821,0.0382527746147,0.0,3.78894180059,13.1134247809,17.0404899252,7.44616298306,9.59432694215
 03/28  15:00:00,18.8406540193,0.558167314896,0.015110669134,0.0,4.71240779196,13.5549682428,17.2122926383,6.25562516801,10.9566674703
 03/28  16:00:00,26.3238816946,0.536819862637,0.0693324093719,0.0,7.18559832057,18.5321311015,18.1062878836,5.33316637588,12.7731215078
 03/28  17:00:00,31.9939506072,0.198831916715,0.0996329985667,0.0,8.38069375907,23.3147919321,21.1267535995,4.26661050742,16.8601430921
 03/28  18:00:00,34.0710550567,0.147719560268,0.160479670739,0.0,10.6415932552,23.1212625696,22.2634752052,2.45159430211,19.811880903
 03/28  19:00:00,33.991651487,0.186066424403,0.119173881854,0.0,12.3080778603,20.4854999863,22.6748053307,3.77115144639,18.9036538843
 03/28  20:00:00,38.0436911415,0.275235107566,0.0579990796834,0.0,12.456681583,19.8967753704,24.0000116774,6.68575507588,17.3142566015
 03/28  21:00:00,32.6063266124,0.338767127524,0.02060355262,0.0,9.18739968257,17.702556249,22.8910597771,8.75559774119,14.1354620359
 03/28  22:00:00,25.747829158,0.436185787442,0.0,0.0,5.91811778209,14.0365255879,23.9790779651,11.6600699667,12.3190079984
 03/28  23:00:00,19.9720842451,0.556949945985,0.0,0.0,3.54045821811,10.5176760807,21.9285444562,15.0588985703,6.86964588591
 03/28  24:00:00,16.3771898473,0.665311103954,0.0,0.0,2.55330491699,7.80157382632,20.1869742878,18.0855202503,2.10145403749
 03/29  01:00:00,15.8653293506,0.742175223198,0.0,0.0,2.55330491699,7.21284921042,21.4132948472,20.2207453621,1.19254948509
 03/29  02:00:00,15.6328196655,0.80402784598,0.0,0.0,2.55330491699,6.91848690247,22.4462408095,21.9343948968,0.511845912707
 03/29  03:00:00,15.5477557115,0.866145045976,0.0,0.0,2.55330491699,6.7713057485,24.2243402536,23.7125088178,0.511831435807
 03/29  04:00:00,17.6694439304,0.911339817175,0.0,0.0,3.82705111198,7.57405300124,26.2504406366,25.0582418378,1.19219879872
 03/29  05:00:00,22.19974127,0.903024694824,0.0,0.0,6.02426329834,9.91545327661,31.2239917727,24.8182615864,6.40573018628
 03/29  06:00:00,27.4587497113,0.843782055958,0.0,0.0,6.51253267309,14.7454349813,44.6700332571,23.0821968265,21.5878364306
 03/29  07:00:00,27.693968323,0.838368032277,0.0,0.0,6.01364874671,18.163451543,45.882195142,22.9350087426,22.9471863994
 03/29  08:00:00,24.4606645898,1.229314848,0.0,0.0,4.35151303671,18.8798367041,47.5734352782,25.532737022,22.0406982562
 03/29  09:00:00,21.6679191423,1.26020124107,0.0,0.0,3.78894180059,16.6187760998,45.5907068265,26.2694708531,19.3212359734
 03/29  10:00:00,18.7332961166,1.2422049185,0.0,0.0,3.78894180059,13.7021493968,43.2400077251,25.7317466064,17.5082611188
 03/29  11:00:00,18.8662372615,1.22796490951,0.0,0.0,3.78894180059,13.8493305508,39.4603065928,25.3513733264,14.1089332664
 03/29  12:00:00,18.4861933268,1.15836219293,0.0,0.0,3.69398621738,13.6338449159,35.5829838331,23.2870254213,12.2959584118
 03/29  13:00:00,18.1442300833,1.09468234738,0.0,0.0,3.78894180059,13.2606059349,32.279173326,21.3429460551,10.9362272708
 03/29  14:00:00,17.9433972798,1.04103069793,0.0,0.0,3.78894180059,13.1134247809,29.379709234,19.8032131042,9.57649612986
 03/29  15:00:00,19.2680171079,1.00064107266,0.0,0.0,4.71240779196,13.5549682428,29.6280136168,18.691786346,10.9362272708
 03/29  16:00:00,26.6350921161,0.917362693444,0.0,0.0,7.18559832057,18.5321311015,29.1068955294,16.357693404,12.7492021254
 03/29  17:00:00,32.1759369402,0.48045124837,0.0,0.0,8.38069375907,23.3147919321,29.5214478853,12.6930523371,16.8283955483
 03/29  18:00:00,34.1898596306,0.427003804956,0.0,0.0,10.6415932552,23.1212625696,30.9858785186,11.2113988316,19.774479687
 03/29  19:00:00,34.1489482258,0.462537045037,0.0,0.0,12.3080778603,20.4854999863,31.1161856017,12.248193342,18.8679922597
 03/29  20:00:00,38.2374745083,0.527017554048,0.0,0.0,12.456681583,19.8967753704,31.4086691834,14.1270299215,17.2816392619
 03/29  21:00:00,32.8710004568,0.624044524604,0.0,0.0,9.18739968257,17.702556249,31.0972743688,16.9883411025,14.1089332664
 03/29  22:00:00,26.0708432615,0.759199891023,0.0,0.0,5.91811778209,14.0365255879,33.233034544,20.9370761323,12.2959584118
 03/29  23:00:00,20.3488253077,0.933691008523,0.0,0.0,3.54045821811,10.5176760807,32.9488476401,26.0918137922,6.85703384795
 03/29  24:00:00,16.8087400332,1.09686128977,0.0,0.0,2.55330491699,7.80157382632,33.0051614285,30.9071865739,2.09797485461
 03/30  01:00:00,16.336432092,1.21327796454,0.0,0.0,2.55330491699,7.21284921042,35.5967939224,34.4059994498,1.19079447259
 03/30  02:00:00,16.1311717345,1.30237991501,0.0,0.0,2.55330491699,6.91848690247,37.5884918697,37.0770855734,0.511406296272
 03/30  03:00:00,16.0392524236,1.35764175811,0.0,0.0,2.55330491699,6.7713057485,39.1676022584,38.6562107417,0.511391516693
 03/30  04:00:00,18.1771685466,1.41906443337,0.0,0.0,3.82705111198,7.57405300124,41.7816911397,40.5912546816,1.19043645813
 03/30  05:00:00,22.7200307945,1.4233142193,0.0,0.0,6.02426329834,9.91545327661,47.1731544262,40.7793810299,6.39377339638
 03/30  06:00:00,27.8997922502,1.28482459481,0.0,0.0,6.51253267309,14.7454349813,57.8728889804,36.3268203225,21.5460686579
 03/30  07:00:00,27.1438025021,1.18103554477,0.0,0.0,6.01364874671,18.163451543,55.8671068537,32.9643637538,22.9027430999
 03/30  08:00:00,24.7075110695,1.47616132769,0.0,0.0,4.35151303671,18.8798367041,54.8062047904,32.8081721204,21.99803267
 03/30  09:00:00,21.743108591,1.3353906897,0.0,0.0,3.78894180059,16.6187760998,47.4589062679,28.1750026824,19.2839035854
 03/30  10:00:00,18.6226489588,1.13155776064,0.0,0.0,3.78894180059,13.7021493968,39.6652432323,22.190759036,17.4744841963
 03/30  11:00:00,18.599457786,0.96118543398,0.0,0.0,3.78894180059,13.8493305508,31.4319369907,17.3501141489,14.0818228418
 03/30  12:00:00,18.1462580297,0.818426895863,0.0,0.0,3.69398621738,13.6338449159,25.6639967141,13.3915932614,12.2724034527
 03/30  13:00:00,17.7319094362,0.682361700259,0.0,0.0,3.78894180059,13.2606059349,20.6411863073,9.72584739639,10.9153389109
 03/30  14:00:00,17.4892103381,0.580828033463,0.00601572269376,0.0,3.78894180059,13.1134247809,16.5700193006,7.01174493155,9.55827436907
 03/30  15:00:00,18.8363590997,0.505687098052,0.0632959663734,0.0,4.71240779196,13.5549682428,15.5735864307,4.65824751981,10.9153389109
 03/30  16:00:00,26.279058941,0.453543054493,0.107786463886,0.0,7.18559832057,18.5321311015,15.71131456,2.98655626003,12.7247583
 03/30  17:00:00,31.9128084594,0.102153717971,0.115169049566,0.0,8.38069375907,23.3147919321,18.4453958862,1.64944396081,16.7959519254
 03/30  18:00:00,33.9753409808,0.0829792347583,0.129505920353,0.0,10.6415932552,23.1212625696,20.7768206087,1.04056217602,19.7362584327
 03/30  19:00:00,33.879138497,0.0946338810586,0.0980934351807,0.0,12.3080778603,20.4854999863,20.42520198,1.59365324183,18.8315487381
 03/30  20:00:00,37.8942188313,0.144921316165,0.0388405609629,0.0,12.456681583,19.8967753704,20.6909595975,3.4426528248,17.2483067727
 03/30  21:00:00,32.4813332295,0.233221341505,0.00115595582834,0.0,9.18739968257,17.702556249,20.2789247871,6.19710194534,14.0818228418
 03/30  22:00:00,25.7158899916,0.404246621119,0.0,0.0,5.91811778209,14.0365255879,23.2819925019,11.0095890492,12.2724034527
 03/30  23:00:00,20.0409184352,0.625784136114,0.0,0.0,3.54045821811,10.5176760807,24.3504524054,17.5063071199,6.84414528544
 03/30  24:00:00,16.5177687325,0.805889989086,0.0,0.0,2.55330491699,7.80157382632,24.9277460775,22.8333266884,2.09441938909
 03/31  01:00:00,16.0801496032,0.956995475743,0.0,0.0,2.55330491699,7.21284921042,28.6089702917,27.4199688058,1.18900148593
 03/31  02:00:00,16.0151924161,1.18640059665,0.0,0.0,2.55330491699,6.91848690247,35.3104859347,34.7995287328,0.510957201873
 03/31  03:00:00,16.0438413704,1.36223070486,0.0,0.0,2.55330491699,6.7713057485,40.8664019693,40.3554598443,0.510942124976
 03/31  04:00:00,18.2121693237,1.45406521045,0.0,0.0,3.82705111198,7.57405300124,44.2798568281,43.0912205546,1.1886362735
 03/31  05:00:00,22.7818075331,1.48509095788,0.0,0.0,6.02426329834,9.91545327661,50.280006282,43.8984441387,6.38156214327
 03/31  06:00:00,28.1040676947,1.48910003931,0.0,0.0,6.51253267309,14.7454349813,65.513641533,44.0102246734,21.5034168596
 03/31  07:00:00,27.4284941141,1.46572715671,0.0,0.0,6.01364874671,18.163451543,65.8519559711,42.994596542,22.8573594291
 03/31  08:00:00,24.9243291811,1.6929794393,0.0,0.0,4.35151303671,18.8798367041,62.205858904,40.2513945768,21.9544643272
 03/31  09:00:00,21.8370263039,1.42930840267,0.0,0.0,3.78894180059,16.6187760998,50.3212331496,31.0754518641,19.2457812854
 03/31  10:00:00,18.6053298046,1.11423860649,0.0,0.0,3.78894180059,13.7021493968,38.8403024752,21.4003098836,17.4399925916
 03/31  11:00:00,18.5244853054,0.88621295345,0.0,0.0,3.78894180059,13.8493305508,29.0251301076,14.970991317,14.0541387906
 03/31  12:00:00,18.0138059495,0.683209173165,0.00276564252071,0.0,3.69398621738,13.6338449159,21.7642579083,9.51590781155,12.2483500968
 03/31  13:00:00,17.7320365595,0.5393810273,0.143107796275,0.0,3.78894180059,13.2606059349,15.8269975806,4.93298900424,10.8940085764
 03/31  14:00:00,17.6934985035,0.488493495059,0.302638426525,0.0,3.78894180059,13.1134247809,12.3976032515,2.85793619549,9.53966705599
 03/31  15:00:00,19.0888358389,0.445495675721,0.375964127896,0.0,4.71240779196,13.5549682428,12.3123809102,1.41837233378,10.8940085764
 03/31  16:00:00,26.6161018239,0.425136848976,0.47323555229,0.0,7.18559832057,18.5321311015,12.9153838862,0.21558661598,12.6997972702
 03/31  17:00:00,32.3595754817,0.150150160659,0.513939629209,0.0,8.38069375907,23.3147919321,16.7628218314,0.0,16.7628218314
 03/31  18:00:00,34.4834523958,0.164392916127,0.55620365404,0.0,10.6415932552,23.1212625696,19.6972284589,0.0,19.6972284589
 03/31  19:00:00,34.2254850626,0.125419485268,0.41365439655,0.0,12.3080778603,20.4854999863,18.794334112,0.0,18.794334112
 03/31  20:00:00,38.0240689833,0.0756311306504,0.237980898416,0.0,12.456681583,19.8967753704,17.2191878732,0.00491886838664,17.2142690049
 03/31  21:00:00,32.445154554,0.0664115560204,0.13178706572,0.0,9.18739968257,17.702556249,14.6337644047,0.579625614069,14.0541387906
 03/31  22:00:00,25.465605151,0.108455051293,0.0455067292019,0.0,5.91811778209,14.0365255879,14.6935313682,2.44518127141,12.2483500968
 03/31  23:00:00,19.5924762657,0.177341966532,0.0,0.0,3.54045821811,10.5176760807,11.5853742228,4.7543902076,6.83098401521
 03/31  24:00:00,16.0216986806,0.30981993718,0.0,0.0,2.55330491699,7.80157382632,10.4327960881,8.3420073943,2.09078869385
 04/01  01:00:00,15.5487736827,0.425619555292,0.0,0.0,2.55330491699,7.21284921042,12.6952960112,11.5081249556,1.18717105561
 04/01  02:00:00,15.3640641796,0.535272360158,0.0,0.0,2.55330491699,6.91848690247,15.1045059511,14.5940071886,0.510498762425
 04/01  03:00:00,15.3206965716,0.639085906151,0.0,0.0,2.55330491699,6.7713057485,18.0677145463,17.5572311526,0.51048339367
 04/01  04:00:00,17.4760611804,0.717957067087,0.0,0.0,3.82705111198,7.57405300124,21.0195833489,19.8327845712,1.18679877773
 04/01  05:00:00,22.0466716381,0.749955062915,0.0,0.0,6.02426329834,9.91545327661,27.1280431146,20.7589430712,6.3691000434
 04/01  06:00:00,27.3405287752,0.725561119846,0.0,0.0,6.51253267309,14.7454349813,41.4704360316,20.0105423642,21.4598936674
 04/01  07:00:00,26.5119151821,0.742677587137,0.0,0.0,6.01364874671,17.9699221805,43.2931461294,20.4820973026,22.8110488268
 04/01  08:00:00,22.635531975,0.850595801941,0.0,0.0,3.66783283761,18.1171033345,45.5383126842,23.6283065541,21.9100061301
 04/01  09:00:00,19.8460701054,0.884765772788,0.0,0.0,3.10526160149,15.8560427302,43.7447255135,24.5378451505,19.206880363
 04/01  10:00:00,16.9287927089,0.884115079483,0.0,0.0,3.10526160149,12.9394160272,41.8487173219,24.443920803,17.4047965189
 04/01  11:00:00,17.0976368532,0.905778069909,0.0,0.0,3.10526160149,13.0865971812,39.1391982854,25.1133089742,14.0258893112
 04/01  12:00:00,16.9204681589,0.875790529707,0.0,0.0,3.10526160149,12.9394160272,36.3982369016,24.1744314345,12.2238054671
 04/01  13:00:00,16.434748617,0.83161444975,0.0,0.0,3.10526160149,12.4978725653,33.7048890255,22.8326464414,10.8722425841
 04/01  14:00:00,16.3187694314,0.862816418194,0.0,0.0,3.10526160149,12.3506914113,33.3007702945,23.7800905935,9.52067970099
 04/01  15:00:00,17.6848017869,0.86383932035,0.0,0.0,4.02872759285,12.7922348732,34.7764741548,23.9042315708,10.8722425841
 04/01  16:00:00,25.0633776031,0.792061749215,0.0,0.0,6.50191812146,17.7693977319,34.5294146755,21.8550882473,12.6743264282
 04/01  17:00:00,32.1409219732,0.638965643739,0.0,0.0,8.38069375907,23.1212625696,34.1254448786,17.3964298012,16.7290150774
 04/01  18:00:00,34.3013606187,0.538504793029,0.0,0.0,10.6415932552,23.1212625696,34.1393396188,14.4819382948,19.657401324
 04/01  19:00:00,33.3761937052,0.582615857763,0.0,0.0,12.3080778603,20.4854999863,34.5266996148,15.7703402128,18.756359402
 04/01  20:00:00,38.3981245848,0.687667630578,0.0,0.0,12.456681583,19.8967753704,36.1021927285,18.9226566901,17.1795360384
 04/01  21:00:00,33.0232570469,0.776301114644,0.0,0.0,9.18739968257,17.702556249,35.6053054839,21.5794161727,14.0258893112
 04/01  22:00:00,26.2437511755,0.932107804986,0.0,0.0,5.91811778209,14.0365255879,38.475200396,26.2513949288,12.2238054671
 04/01  23:00:00,20.5205627419,1.10542844273,0.0,0.0,3.54045821811,10.5176760807,38.2239347263,31.4063807914,6.81755393485
 04/01  24:00:00,16.9974578585,1.28557911507,0.0,0.0,2.55330491699,7.80157382632,38.9585107721,36.8714269281,2.0870838441
 04/02  01:00:00,16.5924123922,1.46925826473,0.0,0.0,2.55330491699,7.21284921042,44.0204538454,42.8351501222,1.18530372328
 04/02  02:00:00,16.4314964381,1.60270461863,0.0,0.0,2.55330491699,6.91848690247,47.6455639026,47.135532789,0.510031113613
 04/02  03:00:00,16.3583969736,1.67678630806,0.0,0.0,2.55330491699,6.7713057485,49.8949381312,49.3849226726,0.510015458557
 04/02  04:00:00,18.4856344415,1.72753032819,0.0,0.0,3.82705111198,7.57405300124,52.2030389057,51.0181143909,1.18492451481
 04/02  05:00:00,22.9963534799,1.69963690472,0.0,0.0,6.02426329834,9.91545327661,56.4011095039,50.0447187164,6.35639078752
 04/02  06:00:00,28.2784609602,1.6634933048,0.0,0.0,6.51253267309,14.7454349813,70.4884134652,49.0729014946,21.4155119706
 04/02  07:00:00,27.4081450247,1.63890742981,0.0,0.0,6.01364874671,17.9699221805,71.1329175284,48.3690925209,22.7638250076
 04/02  08:00:00,23.3718510852,1.58691491216,0.0,0.0,3.66783283761,18.1171033345,68.3075279271,46.4428566823,21.8646712447
 04/02  09:00:00,20.334742287,1.37343795444,0.0,0.0,3.10526160149,15.8560427302,58.2967752889,39.1295629507,19.1672123382
 04/02  10:00:00,17.1367209015,1.09204327206,0.0,0.0,3.10526160149,12.9394160272,47.532732719,30.1638263178,17.3689064013
 04/02  11:00:00,17.0534872592,0.861628475972,0.0,0.0,3.10526160149,13.0865971812,37.3109624141,23.3138796447,13.9970827694
 04/02  12:00:00,16.7143322147,0.669654585431,0.0,0.0,3.10526160149,12.9394160272,30.0324767291,17.8336998967,12.1987768325
 04/02  13:00:00,16.1166335002,0.513499332938,0.0,0.0,3.10526160149,12.4978725653,24.4111030922,13.5610557125,10.8500473797
 04/02  14:00:00,15.8398566322,0.383903619017,0.0,0.0,3.10526160149,12.3506914113,19.5803787773,10.0790608503,9.501317927
 04/02  15:00:00,17.0710520125,0.250089545898,0.0,0.0,4.02872759285,12.7922348732,17.3819901555,6.53194277577,10.8500473797
 04/02  16:00:00,24.4255683933,0.154252539372,0.0,0.0,6.50191812146,17.7693977319,16.6618825461,4.01352922936,12.6483533167
 04/02  17:00:00,31.5835546301,0.0815983006513,0.0,0.0,8.38069375907,23.1212625696,18.7729800869,2.07843841203,16.6945416749
 04/02  18:00:00,33.8350187339,0.0629026475123,0.00926026070472,0.0,10.6415932552,23.1212625696,21.1497117834,1.53292296095,19.6167888225
 04/02  19:00:00,32.8769008643,0.0833230168717,0.0,0.0,12.3080778603,20.4854999863,20.8662524951,2.14861664109,18.717635854
 04/02  20:00:00,37.8632263398,0.152769385551,0.0,0.0,12.456681583,19.8967753704,21.1552679918,4.01114983267,17.1441181591
 04/02  21:00:00,32.5518545797,0.304898647449,0.0,0.0,9.18739968257,17.702556249,22.2513714823,8.25428871284,13.9970827694
 04/02  22:00:00,25.7921849873,0.480541616792,0.0,0.0,5.91811778209,14.0365255879,25.4759370622,13.2771602297,12.1987768325
 04/02  23:00:00,20.0707397184,0.655605419277,0.0,0.0,3.54045821811,10.5176760807,25.1649848791,18.3611258576,6.80385902153
 04/02  24:00:00,16.5545478992,0.842669155796,0.0,0.0,2.55330491699,7.80157382632,25.9513505776,23.8680446406,2.08330593698
 04/03  01:00:00,16.0947992231,0.97164509562,0.0,0.0,2.55330491699,7.21284921042,28.7916758224,27.6082757809,1.18340004155
 04/03  02:00:00,15.9262099286,1.09741810909,0.0,0.0,2.55330491699,6.91848690247,31.7977082291,31.2881538352,0.509554393857
 04/03  03:00:00,15.91303825,1.23142758451,0.0,0.0,2.55330491699,6.7713057485,35.8467908875,35.3372524294,0.509538458151
 04/03  04:00:00,18.041223977,1.28311986373,0.0,0.0,3.82705111198,7.57405300124,37.94819074,36.7651767004,1.18301403962
 04/03  05:00:00,22.5870724072,1.29035583197,0.0,0.0,6.02426329834,9.91545327661,43.329062575,36.9856244355,6.34343813951
 04/03  06:00:00,27.8837154723,1.26874781695,0.0,0.0,6.51253267309,14.7454349813,57.788354926,36.4180700129,21.3702849131
 04/03  07:00:00,27.2160021551,1.25323519774,0.0,0.0,6.01364874671,18.163451543,58.6082214858,35.8925195296,22.7157019562
 04/03  08:00:00,24.7183687203,1.48701897852,0.0,0.0,4.35151303671,18.8798367041,55.6966362723,33.8781631759,21.8184730964
 04/03  09:00:00,21.6738063214,1.26608842011,0.0,0.0,3.78894180059,16.6187760998,45.0582745125,25.931485554,19.1267889585
 04/03  10:00:00,18.6124780813,1.12138688311,0.0,0.0,3.78894180059,13.7021493968,38.9186810911,21.5863482239,17.3323328672
 04/03  11:00:00,18.5590615856,0.920789233611,0.0,0.0,3.78894180059,13.8493305508,29.8492498674,15.8815221714,13.967727696
 04/03  12:00:00,18.0373681571,0.709537023221,0.0,0.0,3.69398621738,13.6338449159,22.3143913378,10.141119733,12.1732716047
 04/03  13:00:00,17.6129485639,0.563400828002,0.0,0.0,3.78894180059,13.2606059349,17.1882986237,6.36086908743,10.8274295363
 04/03  14:00:00,17.3579701988,0.455603616856,0.0,0.0,3.78894180059,13.1134247809,13.1230343095,3.6414468417,9.48158746782
 04/03  15:00:00,18.6427729493,0.367525192593,0.00787172149765,0.0,4.71240779196,13.5549682428,12.2344411591,1.40701162277,10.8274295363
 04/03  16:00:00,26.13330445,0.336826914155,0.0787481132639,0.0,7.18559832057,18.5321311015,12.8241259275,0.202240299884,12.6218856276
 04/03  17:00:00,31.9388816679,0.0518041028947,0.191591873144,0.0,8.38069375907,23.3147919321,16.659411833,0.0,16.659411833
 04/03  18:00:00,34.1295864455,0.0789144976858,0.28781612218,0.0,10.6415932552,23.1212625696,19.5754029813,0.0,19.5754029813
 04/03  19:00:00,33.0301268292,0.0529959279879,0.18355305374,0.0,12.3080778603,20.4854999863,18.6781749356,0.0,18.6781749356
 04/03  20:00:00,37.8305298369,0.0305810497491,0.0894918329296,0.0,12.456681583,19.8967753704,17.1650436475,0.0570177917651,17.1080258558
 04/03  21:00:00,32.3156521537,0.046433163398,0.022263058088,0.0,9.18739968257,17.702556249,14.9897387685,1.02201107244,13.967727696
 04/03  22:00:00,25.4102015277,0.0985581571684,0.0,0.0,5.91811778209,14.0365255879,14.7445800364,2.57130843166,12.1732716047
 04/03  23:00:00,19.5896972451,0.17456294597,0.0,0.0,3.54045821811,10.5176760807,11.3318565793,4.54195324837,6.7899033309
 04/03  24:00:00,16.0060471716,0.294168428244,0.0,0.0,2.55330491699,7.80157382632,9.78794200332,7.70848591203,2.07945609128
 04/04  01:00:00,15.5079456311,0.384791503628,0.0,0.0,2.55330491699,7.21284921042,11.3224033138,10.14094274,1.1814605738
 04/04  02:00:00,15.3124699084,0.483678088895,0.0,0.0,2.55330491699,6.91848690247,13.3841271813,12.875058437,0.509068744271
 04/04  03:00:00,15.2875801645,0.605969499009,0.0,0.0,2.55330491699,6.7713057485,16.8899539671,16.3809014334,0.509052533655
 04/04  04:00:00,17.3847701784,0.626666065182,0.0,0.0,3.82705111198,7.57405300124,18.0235059797,16.8424380619,1.18106791777
 04/04  05:00:00,21.827114291,0.530397715735,0.0,0.0,6.02426329834,9.91545327661,20.2278397128,13.8975937775,6.33024593533
 04/04  06:00:00,27.1261414882,0.511173832835,0.0,0.0,6.51253267309,14.7454349813,34.7009177045,13.3766918156,21.3242258889
 04/04  07:00:00,26.4944431467,0.531676189372,0.0,0.0,6.01364874671,18.163451543,36.6386134464,13.9719195225,22.6666939239
 04/04  08:00:00,24.0821228696,0.850773127824,0.0,0.0,4.35151303671,18.8798367041,35.9804141963,14.2089888298,21.7714253664
 04/04  09:00:00,21.1609024919,0.753184590588,0.0,0.0,3.78894180059,16.6187760998,30.4000604197,11.314438225,19.0856221947
 04/04  10:00:00,18.0905762222,0.599485024012,0.0,0.0,3.78894180059,13.7021493968,24.4718400148,7.17675326725,17.2950867476
 04/04  11:00:00,18.1421108164,0.503838464444,0.0,0.0,3.78894180059,13.8493305508,18.6617441814,4.72391139716,13.9378327842
 04/04  12:00:00,17.7429364399,0.415105306031,0.0,0.0,3.69398621738,13.6338449159,14.7110618261,2.56376448899,12.1472973371
 04/04  13:00:00,17.389504718,0.339956982051,0.0,0.0,3.78894180059,13.2606059349,11.5760986811,0.771702929305,10.8043957518
 04/04  14:00:00,17.3006888853,0.319911188354,0.0784111150938,0.0,3.78894180059,13.1134247809,9.46462060911,0.00312644266096,9.46149416645
 04/04  15:00:00,18.7144959697,0.327356384133,0.119763550282,0.0,4.71240779196,13.5549682428,10.8077386558,0.00334290405201,10.8043957518
 04/04  16:00:00,26.2142337605,0.337301349834,0.159202988008,0.0,7.18559832057,18.5321311015,12.5949311989,0.0,12.5949311989
 04/04  17:00:00,31.9754000522,0.0583364924079,0.221577867961,0.0,8.38069375907,23.3147919321,16.6236359549,0.0,16.6236359549
 04/04  18:00:00,34.0949844806,0.0706607147101,0.261467940218,0.0,10.6415932552,23.1212625696,19.5332560565,0.0,19.5332560565
 04/04  19:00:00,33.0871605149,0.063776237863,0.229806429617,0.0,12.3080778603,20.4854999863,18.6379883329,0.0,18.6379883329
 04/04  20:00:00,37.9592691825,0.0551919310563,0.193620297181,0.0,12.456681583,19.8967753704,17.0712698167,0.0,17.0712698167
 04/04  21:00:00,32.4259240256,0.0420732293005,0.136894864064,0.0,9.18739968257,17.702556249,13.9742519273,0.0364191431144,13.9378327842
 04/04  22:00:00,25.4276217985,0.0543049691282,0.0616734588877,0.0,5.91811778209,14.0365255879,13.034401871,0.887104533903,12.1472973371
 04/04  23:00:00,19.523760497,0.105341650008,0.00328454789094,0.0,3.54045821811,10.5176760807,9.41596930649,2.64027831071,6.77569099578
 04/04  24:00:00,15.9088464674,0.196967724048,0.0,0.0,2.55330491699,7.80157382632,7.10562656204,5.03009111493,2.07553544711
 04/05  01:00:00,15.3845516963,0.261397568848,0.0,0.0,2.55330491699,7.21284921042,7.89550816261,6.71602226851,1.1794858941
 04/05  02:00:00,15.1302413249,0.301449505469,0.0,0.0,2.55330491699,6.91848690247,8.26030703196,7.75173272334,0.508574308616
 04/05  03:00:00,15.0106578993,0.32904723379,0.0,0.0,2.55330491699,6.7713057485,8.95603547354,8.44747764461,0.508557828923
 04/05  04:00:00,17.1044077255,0.346303612281,0.0,0.0,3.82705111198,7.57405300124,10.0567875265,8.87770080106,1.17908672545
 04/05  05:00:00,21.6421435508,0.34542697562,0.0,0.0,6.02426329834,9.91545327661,15.1643520163,8.84753393451,6.31681808183
 04/05  06:00:00,26.929795384,0.314827728621,0.0,0.0,6.51253267309,14.7454349813,29.324083458,8.04673491962,21.2773485383
 04/05  07:00:00,25.3843716472,0.31443802318,0.0,0.0,6.01364874671,18.163451543,30.6599519616,8.04313653757,22.616815424
 04/05  08:00:00,23.8942612886,0.662911546806,0.0,0.0,4.35151303671,18.8798367041,30.8460889503,9.1225469629,21.7235419874
 04/05  09:00:00,21.0003234375,0.592605536186,0.0,0.0,3.78894180059,16.6187760998,26.2709419966,7.22721775854,19.043724238
 04/05  10:00:00,18.0105540314,0.519462833249,0.0,0.0,3.78894180059,13.7021493968,22.5538161442,5.29663707169,17.2571790725
 04/05  11:00:00,18.1665317779,0.453527164697,0.074732261203,0.0,3.78894180059,13.8493305508,17.0390744778,3.13166759071,13.9074068871
 04/05  12:00:00,17.9593584816,0.395723040042,0.23580430767,0.0,3.69398621738,13.6338449159,12.9727801091,0.851918387502,12.1208617216
 04/05  13:00:00,17.9014197707,0.395741016489,0.45613101826,0.0,3.78894180059,13.2606059349,10.8243396444,0.0433867969,10.7809528475
 04/05  14:00:00,18.1362060779,0.457094984799,0.776744511215,0.0,3.78894180059,13.1134247809,9.44104397332,0.0,9.44104397332
 04/05  15:00:00,19.4792783279,0.449849831626,0.762052461077,0.0,4.71240779196,13.5549682428,10.7809528475,0.0,10.7809528475
 04/05  16:00:00,27.1158530326,0.485213496025,0.912910113958,0.0,7.18559832057,18.5321311015,12.567498013,0.0,12.567498013
 04/05  17:00:00,33.0849855713,0.272489254883,1.11701062454,0.0,8.38069375907,23.3147919321,16.5872246354,0.0,16.5872246354
 04/05  18:00:00,35.5748857192,0.360189194138,1.45184069937,0.0,10.6415932552,23.1212625696,19.4903605294,0.0,19.4903605294
 04/05  19:00:00,34.513467874,0.344401141996,1.3754888846,0.0,12.3080778603,20.4854999863,18.5970879466,0.0,18.5970879466
 04/05  20:00:00,39.3086020804,0.322842438618,1.27530268761,0.0,12.456681583,19.8967753704,17.0338609268,0.0,17.0338609268
 04/05  21:00:00,33.6893793376,0.293730532831,1.14869287256,0.0,9.18739968257,17.702556249,13.9074068871,0.0,13.9074068871
 04/05  22:00:00,26.3680968552,0.216908049315,0.839545435358,0.0,5.91811778209,14.0365255879,12.1208617216,0.0,12.1208617216
 04/05  23:00:00,20.1103090727,0.14373182452,0.551442949013,0.0,3.54045821811,10.5176760807,6.76122622503,0.0,6.76122622503
 04/05  24:00:00,16.1167115488,0.0837624704729,0.321070334933,0.0,2.55330491699,7.80157382632,2.07154516553,0.0,2.07154516553
 04/06  01:00:00,15.4278664525,0.0629679431438,0.241744381917,0.0,2.55330491699,7.21284921042,1.17747658694,0.0,1.17747658694
 04/06  02:00:00,15.0882913838,0.0536757331427,0.20582383118,0.0,2.55330491699,6.91848690247,0.508071233265,0.0,0.508071233265
 04/06  03:00:00,14.9251534392,0.0504315402611,0.193111233457,0.0,2.55330491699,6.7713057485,0.508054490409,0.0,0.508054490409
 04/06  04:00:00,17.0410384714,0.0582697060222,0.224664652086,0.0,3.82705111198,7.57405300124,1.17707104923,0.0,1.17707104923
 04/06  05:00:00,21.6989675429,0.0835869618406,0.318664005854,0.0,6.02426329834,9.91545327661,6.30315855563,0.0,6.30315855563
 04/06  06:00:00,27.2704285539,0.137352492599,0.518108405955,0.0,6.51253267309,14.7454349813,21.2296667442,0.0,21.2296667442
 04/06  07:00:00,25.8098313897,0.155409981144,0.584487784577,0.0,6.01364874671,18.163451543,22.5660812275,0.0,22.5660812275
 04/06  08:00:00,24.0983783504,0.423143968318,0.443884640276,0.0,4.35151303671,18.8798367041,21.6748371397,0.0,21.6748371397
 04/06  09:00:00,21.6084192603,0.473372413263,0.727328945785,0.0,3.78894180059,16.6187760998,19.0011074962,0.0,19.0011074962
 04/06  10:00:00,19.1715540172,0.552220398694,1.12824242035,0.0,3.78894180059,13.7021493968,17.218621068,0.0,17.218621068
 04/06  11:00:00,19.6570592163,0.607645363259,1.41114150108,0.0,3.78894180059,13.8493305508,13.8764590151,0.0,13.8764590151
 04/06  12:00:00,19.5395628732,0.644742259637,1.56698947973,0.0,3.69398621738,13.6338449159,12.0939725869,0.0,12.0939725869
 04/06  13:00:00,19.4164133853,0.666675354062,1.70019029531,0.0,3.78894180059,13.2606059349,10.7571077657,0.0,10.7571077657
 04/06  14:00:00,19.5447082238,0.710639308004,1.93170233385,0.0,3.78894180059,13.1134247809,9.42024294457,0.0,9.42024294457
 04/06  15:00:00,21.6472398,0.835692685343,2.54417107937,0.0,4.71240779196,13.5549682428,10.7571077657,0.0,10.7571077657
 04/06  16:00:00,29.9840537543,0.998373174036,3.26795115763,0.0,7.18559832057,18.5321311015,12.5395941939,0.0,12.5395941939
 04/06  17:00:00,36.6695627439,0.927546210975,4.04653084104,0.0,8.38069375907,23.3147919321,16.5501886574,0.0,16.5501886574
 04/06  18:00:00,40.2939186849,1.20006432488,5.33099853437,0.0,10.6415932552,23.1212625696,19.4467291033,0.0,19.4467291033
 04/06  19:00:00,39.2699366719,1.20101378593,5.27534503849,0.0,12.3080778603,20.4854999863,18.5554858891,0.0,18.5554858891
 04/06  20:00:00,43.0994481948,1.03178704811,4.35720419251,0.0,12.456681583,19.8967753704,16.9958102645,0.0,16.9958102645
 04/06  21:00:00,37.127549,0.942375395349,3.93821767242,0.0,9.18739968257,17.702556249,13.8764590151,0.0,13.8764590151
 04/06  22:00:00,29.972406824,0.881320444208,3.77944300924,0.0,5.91811778209,14.0365255879,12.0939725869,0.0,12.0939725869
 04/06  23:00:00,23.0084001805,0.686924378649,2.90634150269,0.0,3.54045821811,10.5176760807,6.74651330226,0.0,6.74651330226
 04/06  24:00:00,18.3351927392,0.508313500685,2.11500049512,0.0,2.55330491699,7.80157382632,2.06748642821,0.0,2.06748642821
 04/07  01:00:00,17.556877179,0.469363812931,1.96435923863,0.0,2.55330491699,7.21284921042,1.17543324713,0.0,1.17543324713
 04/07  02:00:00,17.0672412627,0.432284661547,1.80616478164,0.0,2.55330491699,6.91848690247,0.507559667152,0.0,0.507559667152
 04/07  03:00:00,16.6908059929,0.390003777738,1.61919154968,0.0,2.55330491699,6.7713057485,0.507542667134,0.0,0.507542667134
