Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/07  04:00:00,18.508430361,0.34411853522,1.40620771252,0.0,3.82705111198,7.57405300124,1.17502148593,0.0,1.17502148593
 04/07  05:00:00,23.1615590034,0.370126324178,1.49471610397,0.0,6.02426329834,9.91545327661,6.28927140194,0.0,6.28927140194
 04/07  06:00:00,28.9237220262,0.460642617468,1.84811175334,0.0,6.51253267309,14.7454349813,21.1811946272,0.0,21.1811946272
 04/07  07:00:00,27.7687665584,0.537687738436,2.16114519591,0.0,6.01364874671,18.163451543,22.5145063589,0.0,22.5145063589
 04/07  08:00:00,26.3791942832,0.840318140116,2.30752640131,0.0,4.35151303671,18.8798367041,21.6253252466,0.0,21.6253252466
 04/07  09:00:00,23.8130869568,0.872807681152,2.53256137442,0.0,3.78894180059,16.6187760998,18.9577845897,0.0,18.9577845897
 04/07  10:00:00,21.6419653503,0.99943678934,3.1514373628,0.0,3.78894180059,13.7021493968,17.1794241526,0.0,17.1794241526
 04/07  11:00:00,22.7124990773,1.1557869813,3.91843974401,0.0,3.78894180059,13.8493305508,13.844998333,0.0,13.844998333
 04/07  12:00:00,22.7675424922,1.21767477719,4.22203658121,0.0,3.69398621738,13.6338449159,12.0666378959,0.0,12.0666378959
 04/07  13:00:00,23.2973841217,1.33685587602,4.91098050979,0.0,3.78894180059,13.2606059349,10.7328675681,0.0,10.7328675681
 04/07  14:00:00,24.3103947216,1.50478051391,5.90324762577,0.0,3.78894180059,13.1134247809,9.39909724023,0.0,9.39909724023
 04/07  15:00:00,27.1162012141,1.7182118725,7.13061330636,0.0,4.71240779196,13.5549682428,10.7328675681,0.0,10.7328675681
 04/07  16:00:00,36.6863157756,2.06640905551,8.90217729749,0.0,7.18559832057,18.5321311015,12.5112280052,0.0,12.5112280052
 04/07  17:00:00,43.0854027567,1.97873816255,9.41117890223,0.0,8.38069375907,23.3147919321,16.5125389887,0.0,16.5125389887
 04/07  18:00:00,45.562107044,2.07835847408,9.72089274424,0.0,10.6415932552,23.1212625696,19.402374699,0.0,19.402374699
 04/07  19:00:00,43.4929782248,1.93361012949,8.76579024788,0.0,12.3080778603,20.4854999863,18.5131944805,0.0,18.5131944805
 04/07  20:00:00,47.1376017253,1.76171785172,7.6654269194,0.0,12.456681583,19.8967753704,16.957129098,0.0,16.957129098
 04/07  21:00:00,40.5088229658,1.57940330332,6.68246373025,0.0,9.18739968257,17.702556249,13.844998333,0.0,13.844998333
 04/07  22:00:00,32.3179382482,1.34853056161,5.65776431609,0.0,5.91811778209,14.0365255879,12.0666378959,0.0,12.0666378959
 04/07  23:00:00,25.2754218524,1.13115230417,4.72913524908,0.0,3.54045821811,10.5176760807,6.73155658455,0.0,6.73155658455
 04/07  24:00:00,18.7609348911,0.626515120528,2.42254102716,0.0,2.55330491699,7.80157382632,2.06336043712,0.0,2.06336043712
 04/08  01:00:00,16.4926076799,0.302473539646,1.06698001275,0.0,2.55330491699,7.21284921042,1.17335647957,0.0,1.17335647957
 04/08  02:00:00,15.9017489227,0.239064097316,0.833893005915,0.0,2.55330491699,6.91848690247,0.507039761736,0.0,0.507039761736
 04/08  03:00:00,15.6126519666,0.207535447463,0.723505853624,0.0,2.55330491699,6.7713057485,0.507022510634,0.0,0.507022510634
 04/08  04:00:00,17.6542785624,0.198620134262,0.697554314844,0.0,3.82705111198,7.57405300124,1.1729386424,0.0,1.1729386424
 04/08  05:00:00,22.383752149,0.238044067716,0.848991506047,0.0,6.02426329834,9.91545327661,6.27516073333,0.0,6.27516073333
 04/08  06:00:00,27.8896921062,0.281834376701,0.992890074101,0.0,6.51253267309,14.7454349813,21.1319465424,0.0,21.1319465424
 04/08  07:00:00,26.1298557626,0.27942936911,0.97402213191,0.0,6.01364874671,17.9699221805,22.4621060916,0.0,22.4621060916
 04/08  08:00:00,22.6253867109,0.187900746127,0.652549791706,0.0,3.66783283761,18.1171033345,21.5750209707,0.0,21.5750209707
 04/08  09:00:00,19.4403108031,0.110175200662,0.368831269919,0.0,3.10526160149,15.8560427302,18.9137683483,0.0,18.9137683483
 04/08  10:00:00,16.3906147414,0.0817997474433,0.264137364556,0.0,3.10526160149,12.9394160272,17.1395999342,0.0,17.1395999342
 04/08  11:00:00,16.5323258222,0.0807536362429,0.259713402708,0.0,3.10526160149,13.0865971812,13.8130341577,0.0,13.8130341577
 04/08  12:00:00,16.3897897714,0.0818716641744,0.263240478045,0.0,3.10526160149,12.9394160272,12.0388657436,0.0,12.0388657436
 04/08  13:00:00,15.9191091782,0.0757150551595,0.24025995577,0.0,3.10526160149,12.4978725653,10.7543312219,0.0460917889423,10.708239433
 04/08  14:00:00,15.8276723438,0.0869274379921,0.284791892582,0.0,3.10526160149,12.3506914113,9.41623401075,0.0386208883654,9.37761312238
 04/08  15:00:00,17.2349256328,0.0963768383819,0.317586327843,0.0,4.02872759285,12.7922348732,10.7339175608,0.0256781278103,10.708239433
 04/08  16:00:00,24.8242134423,0.129379345282,0.423518243123,0.0,6.50191812146,17.7693977319,12.5028547947,0.0204469476186,12.4824078471
 04/08  17:00:00,32.3856065028,0.208261022218,0.675389151107,0.0,8.38069375907,23.1212625696,16.4773680824,0.0030813035035,16.4742867789
 04/08  18:00:00,34.7487882914,0.2381586852,0.747773780489,0.0,10.6415932552,23.1212625696,19.4026483164,0.0453378645459,19.3573104518
 04/08  19:00:00,33.5903991354,0.214417894357,0.58240339361,0.0,12.3080778603,20.4854999863,19.1181382576,0.647912012878,18.4702262448
 04/08  20:00:00,38.3163588339,0.194861020158,0.411040859508,0.0,12.456681583,19.8967753704,18.3989731012,1.48114421876,16.9178288824
 04/08  21:00:00,32.7773802091,0.204537707511,0.325886569339,0.0,9.18739968257,17.702556249,16.2324901024,2.41945594469,13.8130341577
 04/08  22:00:00,25.7648466447,0.255668010374,0.197535263832,0.0,5.91811778209,14.0365255879,16.9181751346,4.87930939107,12.0388657436
 04/08  23:00:00,19.795467626,0.31840688295,0.0619264438956,0.0,3.54045821811,10.5176760807,14.4881250913,7.77176459011,6.7163605012
 04/08  24:00:00,16.0971028772,0.38522413383,0.0,0.0,2.55330491699,7.80157382632,12.1646264017,10.1054579875,2.05916841412
 04/09  01:00:00,15.5858790849,0.462724957438,0.0,0.0,2.55330491699,7.21284921042,13.398416619,12.2271697198,1.17124689913
 04/09  02:00:00,15.3697247534,0.540932933937,0.0,0.0,2.55330491699,6.91848690247,14.955583813,14.4490721421,0.50651167095
 04/09  03:00:00,15.275699135,0.594088469469,0.0,0.0,2.55330491699,6.7713057485,16.4377848211,15.9312906461,0.506494174921
 04/09  04:00:00,17.3931821113,0.635077998004,0.0,0.0,3.82705111198,7.57405300124,18.2504789214,17.0796557861,1.17082313536
 04/09  05:00:00,21.9394357516,0.642719176367,0.0,0.0,6.02426329834,9.91545327661,23.5339319371,17.2731012085,6.26083072855
 04/09  06:00:00,27.2383204971,0.623352841773,0.0,0.0,6.51253267309,14.7454349813,37.7934067125,16.711469638,21.0819370744
 04/09  07:00:00,25.5687694493,0.692365187761,0.0,0.0,6.01364874671,17.9699221805,41.1178943795,18.7089984361,22.4088959434
 04/09  08:00:00,22.531899749,0.746963575946,0.0,0.0,3.66783283761,18.1171033345,41.8184727192,20.2945335101,21.5239392091
 04/09  09:00:00,19.6530848391,0.691780506485,0.0,0.0,3.10526160149,15.8560427302,37.5962771424,18.7272053355,18.8690718069
 04/09  10:00:00,16.7023033485,0.657625719038,0.0,0.0,3.10526160149,12.9394160272,34.8690554955,17.7698952893,17.0991602062
 04/09  11:00:00,16.8367763954,0.644917612171,0.0,0.0,3.10526160149,13.0865971812,31.2191727563,17.4385968013,13.780575955
 04/09  12:00:00,16.6304371787,0.585759549517,0.0,0.0,3.10526160149,12.9394160272,27.8126025074,15.801938153,12.0106643543
 04/09  13:00:00,16.1692941642,0.566159996918,0.0,0.0,3.10526160149,12.4978725653,25.9432100939,15.25997944,10.6832306539
 04/09  14:00:00,15.988025654,0.532072640821,0.0,0.0,3.10526160149,12.3506914113,23.6819565273,14.326159574,9.35579695336
 04/09  15:00:00,17.327617173,0.506654706451,0.0,0.0,4.02872759285,12.7922348732,24.3252894022,13.6420587484,10.6832306539
 04/09  16:00:00,24.7346678051,0.463351951155,0.0,0.0,6.50191812146,17.7693977319,24.8801493282,12.4270070737,12.4531422545
 04/09  17:00:00,31.9428736335,0.424180224361,0.0167370797315,0.0,8.38069375907,23.1212625696,27.6137999659,11.17835661,16.435443356
 04/09  18:00:00,34.2160138933,0.398567205756,0.0545908618558,0.0,10.6415932552,23.1212625696,29.4107551715,10.0992054644,19.3115497071
 04/09  19:00:00,33.2662285544,0.464902108572,0.00774859836804,0.0,12.3080778603,20.4854999863,30.8635624527,12.4369685459,18.4265939067
 04/09  20:00:00,37.3377075183,0.520083897385,0.0,0.0,12.456681583,19.8967753704,30.9594055184,14.0814842623,16.8779212562
 04/09  21:00:00,32.7808264157,0.533870483529,0.0,0.0,9.18739968257,17.702556249,28.1960796598,14.4155037048,13.780575955
 04/09  22:00:00,25.9419724655,0.630329094961,0.0,0.0,5.91811778209,14.0365255879,29.1750547413,17.164390387,12.0106643543
 04/09  23:00:00,20.1636664206,0.748532121508,0.0,0.0,3.54045821811,10.5176760807,27.2714128104,20.570483258,6.70092955238
 04/09  24:00:00,16.5804753527,0.868596609337,0.0,0.0,2.55330491699,7.80157382632,26.1249545381,24.0700429375,2.05491160066
 04/10  01:00:00,16.1314572047,1.0083030773,0.0,0.0,2.55330491699,7.21284921042,29.2973322253,28.1282270948,1.16910513042
 04/10  02:00:00,15.8940911647,1.06529934519,0.0,0.0,2.55330491699,6.91848690247,30.2553718687,29.7493963176,0.505975551156
 04/10  03:00:00,15.7172737692,1.03566310366,0.0,0.0,2.55330491699,6.7713057485,29.331486948,28.8255291315,0.505957816432
 04/10  04:00:00,17.8221957605,1.06409164719,0.0,0.0,3.82705111198,7.57405300124,30.8445713066,29.6758957154,1.16867559124
 04/10  05:00:00,22.3561956735,1.05947909829,0.0,0.0,6.02426329834,9.91545327661,35.8200434446,29.5737578134,6.24628563126
 04/10  06:00:00,27.6245555952,1.00958793988,0.0,0.0,6.51253267309,14.7454349813,49.134227939,28.1030469056,21.0311810333
 04/10  07:00:00,25.3128986627,1.13579837204,0.0,0.0,6.01364874671,18.163451543,54.3071449086,31.9522532366,22.354891672
 04/10  08:00:00,24.7791938972,1.54784415546,0.0,0.0,4.35151303671,18.8798367041,57.5672477292,36.09515264,21.4720950892
 04/10  09:00:00,21.8721583905,1.46444048927,0.0,0.0,3.78894180059,16.6187760998,51.527474069,32.703765867,18.823708202
 04/10  10:00:00,18.9144223393,1.42333114114,0.0,0.0,3.78894180059,13.7021493968,48.2513103526,31.1931934079,17.0581169446
 04/10  11:00:00,19.0358600075,1.39758765555,0.0,0.0,3.78894180059,13.8493305508,44.0244646006,30.2768312635,13.7476333371
 04/10  12:00:00,18.6632091872,1.33537805332,0.0,0.0,3.69398621738,13.6338449159,40.3957557724,28.4137136926,11.9820420798
 04/10  13:00:00,18.3876692605,1.33812152452,0.0,0.0,3.78894180059,13.2606059349,39.0532351382,28.3953865014,10.6578486368
 04/10  14:00:00,18.1271517046,1.22478512271,0.0,0.0,3.78894180059,13.1134247809,34.3020214027,24.9683662089,9.33365519381
 04/10  15:00:00,19.3010310145,1.03365497922,0.0,0.0,4.71240779196,13.5549682428,30.1339521819,19.4761035451,10.6578486368
 04/10  16:00:00,26.6534733979,0.93574397533,0.0,0.0,7.18559832057,18.5321311015,29.1921487736,16.7687088795,12.4234398941
 04/10  17:00:00,32.2037571893,0.508271497462,0.0,0.0,8.38069375907,23.3147919321,29.8497360958,13.4537158726,16.3960202231
 04/10  18:00:00,34.2067910337,0.443935207974,0.0,0.0,10.6415932552,23.1212625696,31.0117581086,11.7466520923,19.2651060163
 04/10  19:00:00,33.2714747798,0.477896932367,0.0,0.0,12.3080778603,20.4854999863,31.1619999988,12.7796896112,18.3823103876
 04/10  20:00:00,37.380135632,0.562512011161,0.0,0.0,12.456681583,19.8967753704,32.1106556889,15.2732376515,16.8374180375
 04/10  21:00:00,32.9117564009,0.664800468737,0.0,0.0,9.18739968257,17.702556249,32.0525543808,18.3049210436,13.7476333371
 04/10  22:00:00,26.1301918418,0.818548471251,0.0,0.0,5.91811778209,14.0365255879,34.8635522186,22.8815101387,11.9820420798
 04/10  23:00:00,20.3848692971,0.969734997959,0.0,0.0,3.54045821811,10.5176760807,33.9862187851,27.3009504772,6.68526830782
 04/10  24:00:00,16.8633420491,1.15146330576,0.0,0.0,2.55330491699,7.80157382632,34.7579627805,32.7073715231,2.05059125733
 04/11  01:00:00,16.4005864374,1.27743230998,0.0,0.0,2.55330491699,7.21284921042,37.63755389,36.4706220823,1.16693180762
 04/11  02:00:00,16.197342126,1.36855030652,0.0,0.0,2.55330491699,6.91848690247,39.6978383277,39.1924067666,0.505431561104
 04/11  03:00:00,16.1206032511,1.43899258559,0.0,0.0,2.55330491699,6.7713057485,41.8033713802,41.2979577862,0.505413593987
 04/11  04:00:00,18.2874139111,1.52930979781,0.0,0.0,3.82705111198,7.57405300124,45.4223409645,44.2558443185,1.16649664595
 04/11  05:00:00,22.8319055988,1.53518902356,0.0,0.0,6.02426329834,9.91545327661,50.7128077616,44.4812780128,6.23152974882
 04/11  06:00:00,28.0919858341,1.47701817871,0.0,0.0,6.51253267309,14.7454349813,63.683899544,42.7042060938,20.9796934503
 04/11  07:00:00,25.5863170524,1.40921676177,0.0,0.0,6.01364874671,18.163451543,62.9402543459,40.6401450755,22.3001092703
 04/11  08:00:00,24.9050814813,1.67373173952,0.0,0.0,4.35151303671,18.8798367041,60.9896529325,39.5701489683,21.4195039642
 04/11  09:00:00,21.9257830102,1.51806510897,0.0,0.0,3.78894180059,16.6187760998,52.5201538783,33.7424629108,18.7776909675
 04/11  10:00:00,18.8646592132,1.37356801509,0.0,0.0,3.78894180059,13.7021493968,46.5081179091,29.4916356051,17.0164823039
 04/11  11:00:00,18.9032215874,1.26494923545,0.0,0.0,3.78894180059,13.8493305508,40.1774567019,26.4632406422,13.7142160597
 04/11  12:00:00,18.4906817642,1.16285063034,0.0,0.0,3.69398621738,13.6338449159,35.2879219856,23.3349145894,11.9530073962
 04/11  13:00:00,18.062941247,1.01339351107,0.0,0.0,3.78894180059,13.2606059349,29.5471109396,18.9150100412,10.6321008985
 04/11  14:00:00,17.827375024,0.925008442064,0.0,0.0,3.78894180059,13.1134247809,25.727202541,16.4160081402,9.31119440081
 04/11  15:00:00,19.1014705832,0.834094547952,0.0,0.0,4.71240779196,13.5549682428,24.4829242471,13.8508233486,10.6321008985
 04/11  16:00:00,26.4589303887,0.741200966043,0.0,0.0,7.18559832057,18.5321311015,23.7024923065,11.3091827445,12.3933095621
 04/11  17:00:00,32.0338252774,0.338339585536,0.0,0.0,8.38069375907,23.3147919321,25.084256247,8.7282271919,16.3560290551
 04/11  18:00:00,34.0430538811,0.280198055473,0.0,0.0,10.6415932552,23.1212625696,26.4182800096,7.20028687623,19.2179931334
 04/11  19:00:00,33.0884413564,0.294863508979,0.0,0.0,12.3080778603,20.4854999863,25.95047996,7.61309115841,18.3373888016
 04/11  20:00:00,37.1916493429,0.374025721988,0.0,0.0,12.456681583,19.8967753704,26.6208706556,9.82453943456,16.796331221
 04/11  21:00:00,32.7429246777,0.495968745483,0.0,0.0,9.18739968257,17.702556249,27.0625887534,13.3483726937,13.7142160597
 04/11  22:00:00,25.9749866413,0.663343270832,0.0,0.0,5.91811778209,14.0365255879,30.2067420607,18.2537346645,11.9530073962
 04/11  23:00:00,20.2805035973,0.865369298133,0.0,0.0,3.54045821811,10.5176760807,30.8941964826,24.2248150771,6.66938140545
 04/11  24:00:00,16.7848345612,1.07295581783,0.0,0.0,2.55330491699,7.80157382632,32.5007132411,30.4545045776,2.04620866357
 04/12  01:00:00,16.3549047752,1.23175064777,0.0,0.0,2.55330491699,7.21284921042,36.4724624089,35.3077348346,1.1647275743
 04/12  02:00:00,16.170608741,1.34181692149,0.0,0.0,2.55330491699,6.91848690247,39.0995915236,38.5947116617,0.504879861879
 04/12  03:00:00,16.1155286911,1.43391802561,0.0,0.0,2.55330491699,6.7713057485,41.8505569473,41.3456952785,0.50486166874
 04/12  04:00:00,18.2714659419,1.51336182865,0.0,0.0,3.82705111198,7.57405300124,44.9687283821,43.8044414374,1.1642869447
 04/12  05:00:00,22.8380426293,1.54132605411,0.0,0.0,6.02426329834,9.91545327661,50.9477762025,44.7312087515,6.21656745094
 04/12  06:00:00,28.1135066303,1.49853897495,0.0,0.0,6.51253267309,14.7454349813,64.3395387356,43.4120491626,20.927489573
 04/12  07:00:00,25.6331737741,1.45607348343,0.0,0.0,6.01364874671,18.163451543,64.1738409675,41.9292760059,22.2445649616
 04/12  08:00:00,24.9079974404,1.67664769862,0.0,0.0,4.35151303671,18.8798367041,60.5024303964,39.1362489881,21.3661814083
 04/12  09:00:00,21.9064322306,1.49871432931,0.0,0.0,3.78894180059,16.6187760998,51.3047448182,32.5737110871,18.7310337311
 04/12  10:00:00,18.8708375078,1.37974630965,0.0,0.0,3.78894180059,13.7021493968,45.8417130453,28.8674444315,16.9742686139
 04/12  11:00:00,18.9007274116,1.26245505968,0.0,0.0,3.78894180059,13.8493305508,39.132959293,25.452625274,13.680334019
 04/12  12:00:00,18.4717005408,1.14386940696,0.0,0.0,3.69398621738,13.6338449159,34.0240808935,22.1005119917,11.9235689018
 04/12  13:00:00,18.0945169394,1.04496920343,0.0,0.0,3.78894180059,13.2606059349,29.9450690121,19.3390739482,10.6059950638
 04/12  14:00:00,17.8786453457,0.976278763768,0.0,0.0,3.78894180059,13.1134247809,26.7830473895,17.4946261636,9.28842122591
 04/12  15:00:00,19.2268945469,0.959518511624,0.0,0.0,4.71240779196,13.5549682428,27.814391169,17.2083961052,10.6059950638
 04/12  16:00:00,26.6374213835,0.919691960935,0.0,0.0,7.18559832057,18.5321311015,28.6150158362,16.2522556551,12.3627601811
 04/12  17:00:00,32.1892904617,0.493804769863,0.0,0.0,8.38069375907,23.3147919321,29.3104296458,12.9949479509,16.3154816949
 04/12  18:00:00,34.1944297947,0.431573969064,0.0,0.0,10.6415932552,23.1212625696,30.4753062207,11.3050812103,19.1702250104
 04/12  19:00:00,33.2606232642,0.467045416774,0.0,0.0,12.3080778603,20.4854999863,30.6167324361,12.3248899843,18.2918424518
 04/12  20:00:00,37.3311380073,0.513514386448,0.0,0.0,12.456681583,19.8967753704,30.4063460482,13.651673074,16.7546729742
 04/12  21:00:00,32.8299981579,0.583042225736,0.0,0.0,9.18739968257,17.702556249,29.3072404111,15.626906392,13.680334019
 04/12  22:00:00,26.0240118628,0.712368492292,0.0,0.0,5.91811778209,14.0365255879,31.2386681759,19.3150992742,11.9235689018
 04/12  23:00:00,20.2686934161,0.853559117007,0.0,0.0,3.54045821811,10.5176760807,30.0256207003,23.3723471503,6.65327355003
 04/12  24:00:00,16.6994998034,0.987621060007,0.0,0.0,2.55330491699,7.80157382632,29.2481241187,27.2063590015,2.04176511725
 04/13  01:00:00,16.1760040037,1.05284987628,0.0,0.0,2.55330491699,7.21284921042,30.1856266753,29.023133592,1.16249308323
 04/13  02:00:00,15.9240654269,1.09527360743,0.0,0.0,2.55330491699,6.91848690247,30.7046720886,30.2003514717,0.504320616858
 04/13  03:00:00,15.8063771761,1.12476651058,0.0,0.0,2.55330491699,6.7713057485,31.5221433398,31.0178411356,0.504302204134
 04/13  04:00:00,17.8968685372,1.1387644239,0.0,0.0,3.82705111198,7.57405300124,32.5583644405,31.3963172986,1.16204714186
 04/13  05:00:00,22.3993212349,1.10260465965,0.0,0.0,6.02426329834,9.91545327661,36.5408616455,30.339458477,6.20140316846
 04/13  06:00:00,27.6135087987,0.998541143328,0.0,0.0,6.51253267309,14.7454349813,48.1710803899,27.2964955285,20.8745848613
 04/13  07:00:00,25.1370358969,0.959935606221,0.0,0.0,6.01364874671,18.163451543,48.3695836243,26.1813084295,22.1882751948
 04/13  08:00:00,24.5621102245,1.33076048278,0.0,0.0,4.35151303671,18.8798367041,49.5251925083,28.2130492956,21.3121432127
 04/13  09:00:00,21.6968127838,1.28909488253,0.0,0.0,3.78894180059,16.6187760998,45.3008895473,26.6171392374,18.6837503099
 04/13  10:00:00,18.5330137972,1.04192259907,0.0,0.0,3.78894180059,13.7021493968,36.2760227437,19.3445343681,16.9314883756
 04/13  11:00:00,18.6625670521,1.02429470017,0.0,0.0,3.78894180059,13.8493305508,32.4768885819,18.830891333,13.6459972488
 04/13  12:00:00,18.2929233681,0.965092234246,0.0,0.0,3.69398621738,13.6338449159,29.1537006631,17.2599653485,11.8937353146
 04/13  13:00:00,17.8391717047,0.789623968809,0.0,0.0,3.78894180059,13.2606059349,23.0461627981,12.4666239343,10.5795388639
 04/13  14:00:00,17.5971026156,0.694736033675,0.0,0.0,3.78894180059,13.1134247809,19.2094962907,9.9441538775,9.26534241316
 04/13  15:00:00,18.8554187695,0.588042734297,0.0,0.0,4.71240779196,13.5549682428,17.7267523982,7.14721353434,10.5795388639
 04/13  16:00:00,26.2116074926,0.493878069966,0.0,0.0,7.18559832057,18.5321311015,17.0509647842,4.71916398611,12.3318007981
 04/13  17:00:00,31.7988592288,0.103373536891,0.0,0.0,8.38069375907,23.3147919321,18.8676661589,2.59327600863,16.2743901503
 04/13  18:00:00,33.8244979715,0.0616421458328,0.0,0.0,10.6415932552,23.1212625696,20.6683493194,1.54653352596,19.1218157935
 04/13  19:00:00,32.8773783091,0.0838004616729,0.0,0.0,12.3080778603,20.4854999863,20.3663652229,2.12068039659,18.2456848263
 04/13  20:00:00,36.9536642777,0.136040656816,0.0,0.0,12.456681583,19.8967753704,20.1865198409,3.47406420712,16.7124556338
 04/13  21:00:00,32.4516495317,0.204693599508,0.0,0.0,9.18739968257,17.702556249,18.9241242796,5.27812703071,13.6459972488
 04/13  22:00:00,25.629674299,0.318030928515,0.0,0.0,5.91811778209,14.0365255879,20.2232147481,8.32947943357,11.8937353146
 04/13  23:00:00,19.8652258967,0.450091597523,0.0,0.0,3.54045821811,10.5176760807,18.6008209743,11.9638714625,6.63694951175
 04/13  24:00:00,16.3186193825,0.606740639124,0.0,0.0,2.55330491699,7.80157382632,18.3975730201,16.3603110858,2.03726193427
 04/14  01:00:00,15.8153174005,0.69216327304,0.0,0.0,2.55330491699,7.21284921042,19.8397671296,18.6795381334,1.16022899617
 04/14  02:00:00,15.6159843283,0.787192508877,0.0,0.0,2.55330491699,6.91848690247,21.8515079111,21.3477539194,0.503753991657
 04/14  03:00:00,15.5555960145,0.873985348959,0.0,0.0,2.55330491699,6.7713057485,24.3205389566,23.8168035908,0.503735365847
 04/14  04:00:00,17.68786412,0.929760006696,0.0,0.0,3.82705111198,7.57405300124,26.5822335176,25.4224556169,1.15977790069
 04/14  05:00:00,22.2172128232,0.920496248018,0.0,0.0,6.02426329834,9.91545327661,31.358436006,25.172394614,6.186041392
 04/14  06:00:00,27.4383195216,0.823351866242,0.0,0.0,6.51253267309,14.7454349813,43.1480998642,22.3271048816,20.8209949826
 04/14  07:00:00,24.957992934,0.780892643324,0.0,0.0,6.01364874671,18.163451543,43.189553929,21.0582972894,22.1312566395
 04/14  08:00:00,24.3907732267,1.15942348489,0.0,0.0,4.35151303671,18.8798367041,44.4050227015,23.1476173214,21.2574053801
 04/14  09:00:00,21.5681133137,1.16039541246,0.0,0.0,3.78894180059,16.6187760998,41.6137227515,22.9778680452,18.6358547063
 04/14  10:00:00,18.5699513758,1.07886017764,0.0,0.0,3.78894180059,13.7021493968,37.4242437601,20.536089502,16.8881542581
 04/14  11:00:00,18.6450376717,1.00676531972,0.0,0.0,3.78894180059,13.8493305508,32.0764786358,18.4652627181,13.6112159177
 04/14  12:00:00,18.3355442642,1.00771313038,0.0,0.0,3.69398621738,13.6338449159,30.4652448081,18.6017293386,11.8635154695
 04/14  13:00:00,18.1115221299,1.06197439396,0.0,0.0,3.78894180059,13.2606059349,30.8186106327,20.2658704994,10.5527401333
 04/14  14:00:00,17.9912704822,1.08890390029,0.0,0.0,3.78894180059,13.1134247809,30.4126371116,21.1706723145,9.24196479714
 04/14  15:00:00,19.3341514561,1.06677542088,0.0,0.0,4.71240779196,13.5549682428,31.1716152252,20.6188750919,10.5527401333
 04/14  16:00:00,26.6798817513,0.962152328643,0.0,0.0,7.18559832057,18.5321311015,29.885601176,17.5851605945,12.3004405815
 04/14  17:00:00,32.196230974,0.500745282121,0.0,0.0,8.38069375907,23.3147919321,29.4349405876,13.2021739976,16.23276659
 04/14  18:00:00,34.1717969621,0.408941136476,0.0,0.0,10.6415932552,23.1212625696,29.7280645009,10.6552846825,19.0727798184
 04/14  19:00:00,33.2587395446,0.465161697151,0.0,0.0,12.3080778603,20.4854999863,30.4010909839,12.2021613896,18.1989295943
 04/14  20:00:00,37.2988324896,0.481208868703,0.0,0.0,12.456681583,19.8967753704,29.3206168308,12.6509251287,16.6696917021
 04/14  21:00:00,32.6972001634,0.450244231203,0.0,0.0,9.18739968257,17.702556249,25.3896823143,11.7784663966,13.6112159177
 04/14  22:00:00,25.8687161018,0.557072731263,0.0,0.0,5.91811778209,14.0365255879,26.6454734591,14.7819579896,11.8635154695
 04/14  23:00:00,20.0956928011,0.680558501943,0.0,0.0,3.54045821811,10.5176760807,24.8749448167,18.2545306919,6.6204141248
 04/14  24:00:00,16.4939874564,0.782108713041,0.0,0.0,2.55330491699,7.80157382632,23.1132141466,21.0805136983,2.03270044822
 04/15  01:00:00,15.9661900137,0.843035886223,0.0,0.0,2.55330491699,7.21284921042,23.8575794442,22.6996434605,1.1579359837
 04/15  02:00:00,15.6860838024,0.857291982926,0.0,0.0,2.55330491699,6.91848690247,23.5326651012,23.0294849471,0.503180154086
 04/15  03:00:00,15.5421645308,0.860553865347,0.0,0.0,2.55330491699,6.7713057485,23.6098706715,23.1067093497,0.50316132175
 04/15  04:00:00,17.6155826168,0.857478503502,0.0,0.0,3.82705111198,7.57405300124,24.1714603292,23.0139804359,1.15747989322
 04/15  05:00:00,22.1076468397,0.810930264495,0.0,0.0,6.02426329834,9.91545327661,27.8830360191,21.7125493484,6.17048667063
 04/15  06:00:00,27.3363668469,0.721399191517,0.0,0.0,6.51253267309,14.7454349813,39.9851595744,19.2184237673,20.7667358071
 04/15  07:00:00,24.6935662149,0.709995286646,0.0,0.0,6.01364874671,17.9699221805,41.0330656391,18.9595394577,22.0735261814
 04/15  08:00:00,22.5800946175,0.795158444417,0.0,0.0,3.66783283761,18.1171033345,42.5618441407,21.35986002,21.2019841206
 04/15  09:00:00,19.8077259432,0.846421610673,0.0,0.0,3.10526160149,15.8560427302,41.4627223374,22.8753612331,18.5873611043
 04/15  10:00:00,16.8949156527,0.850238023217,0.0,0.0,3.10526160149,12.9394160272,39.9053392386,23.0610601442,16.8442790944
 04/15  11:00:00,17.0281783452,0.836319561914,0.0,0.0,3.10526160149,13.0865971812,36.2560064835,22.6800061577,13.5760003257
 04/15  12:00:00,16.8554961167,0.810818487465,0.0,0.0,3.10526160149,12.9394160272,33.7644732946,21.9315549788,11.8329183158
 04/15  13:00:00,16.4825631318,0.879428964606,0.0,0.0,3.10526160149,12.4978725653,34.3202668939,23.7946600855,10.5256068084
 04/15  14:00:00,16.3134915212,0.85753850805,0.0,0.0,3.10526160149,12.3506914113,32.3675180072,23.1492227063,9.2182953009
 04/15  15:00:00,17.5642210821,0.743258615549,0.0,0.0,4.02872759285,12.7922348732,30.4305947485,19.9049879401,10.5256068084
 04/15  16:00:00,24.9482599943,0.676944140399,0.0,0.0,6.50191812146,17.7693977319,30.339525562,18.0708367437,12.2686888183
 04/15  17:00:00,32.0497441381,0.547787808641,0.0,0.0,8.38069375907,23.1212625696,30.6840205295,14.4933971888,16.1906233406
 04/15  18:00:00,34.2378682975,0.475012471825,0.0,0.0,10.6415932552,23.1212625696,31.5141148136,12.4909832068,19.0231316068
 04/15  19:00:00,33.3872104405,0.593632593095,0.0,0.0,12.3080778603,20.4854999863,34.0884854427,15.9368948409,18.1515906018
 04/15  20:00:00,37.443915327,0.626291706096,0.0,0.0,12.456681583,19.8967753704,33.5013516968,16.8749578537,16.6263938431
 04/15  21:00:00,32.8539741867,0.607018254466,0.0,0.0,9.18739968257,17.702556249,29.8749841651,16.2989838394,13.5760003257
 04/15  22:00:00,26.0401361913,0.72849282082,0.0,0.0,5.91811778209,14.0365255879,31.601304262,19.7683859462,11.8329183158
 04/15  23:00:00,20.2499786919,0.83484439276,0.0,0.0,3.54045821811,10.5176760807,29.3595414975,22.7558692115,6.60367228601
 04/15  24:00:00,16.627276874,0.915398130612,0.0,0.0,2.55330491699,7.80157382632,26.9734106817,24.9453286718,2.02808200993
 04/16  01:00:00,16.072566686,0.94941255851,0.0,0.0,2.55330491699,7.21284921042,26.970547543,25.8149328179,1.15561472501
 04/16  02:00:00,15.8281444753,0.999352655828,0.0,0.0,2.55330491699,6.91848690247,27.7405289959,27.2379297218,0.502599274098
 04/16  03:00:00,15.6974851442,1.01587447872,0.0,0.0,2.55330491699,6.7713057485,28.1659932824,27.6634130406,0.502580241851
 04/16  04:00:00,17.7589123668,1.0008082535,0.0,0.0,3.82705111198,7.57405300124,28.3388771522,27.1837233522,1.15515379999
 04/16  05:00:00,22.2697748329,0.973058257726,0.0,0.0,6.02426329834,9.91545327661,32.6219238005,26.46718019,6.15474361053
 04/16  06:00:00,26.6008380434,0.878703721372,0.0,0.0,6.51253267309,14.7454349813,44.4957326911,23.783909288,20.7118234031
 04/16  07:00:00,24.8407026438,0.857131715565,0.0,0.0,6.01364874671,17.9699221805,45.2191243809,23.2040234642,22.0151009167
 04/16  08:00:00,22.7337394215,0.948803248435,0.0,0.0,3.66783283761,18.1171033345,46.9535370189,25.807641172,21.1458958468
 04/16  09:00:00,19.9279618828,0.966657550269,0.0,0.0,3.10526160149,15.8560427302,44.815039321,26.2767554563,18.5382838647
 04/16  10:00:00,16.9870796588,0.942402029345,0.0,0.0,3.10526160149,12.9394160272,42.3968584842,25.5969826066,16.7998758776
 04/16  11:00:00,17.1142059173,0.922347134008,0.0,0.0,3.10526160149,13.0865971812,38.583815904,25.0434550022,13.5403609017
 04/16  12:00:00,16.9168827355,0.872205106317,0.0,0.0,3.10526160149,12.9394160272,35.3395907043,23.5376377897,11.8019529146
 04/16  13:00:00,16.4401763301,0.837042162906,0.0,0.0,3.10526160149,12.4978725653,32.9940170806,22.4958701563,10.4981469243
 04/16  14:00:00,16.2750483835,0.819095370314,0.0,0.0,3.10526160149,12.3506914113,31.2059338486,22.0115929147,9.19434093396
 04/16  15:00:00,17.5753762334,0.754413766859,0.0,0.0,4.02872759285,12.7922348732,30.6709915182,20.1728445939,10.4981469243
 04/16  16:00:00,24.932759211,0.661443357099,0.0,0.0,6.50191812146,17.7693977319,29.8556429407,17.6190880292,12.2365549114
 04/16  17:00:00,32.055444696,0.553488366593,0.0,0.0,8.38069375907,23.1212625696,30.8560290989,14.7080562164,16.1479728824
 04/16  18:00:00,34.2379133982,0.475057572499,0.0,0.0,10.6415932552,23.1212625696,31.5149800973,12.5420942358,18.9728858615
 04/16  19:00:00,33.2776473164,0.484069468986,0.0,0.0,12.3080778603,20.4854999863,30.9031621452,12.7994802773,18.1036818679
 04/16  20:00:00,37.3413747773,0.523751156448,0.0,0.0,12.456681583,19.8967753704,30.5463626628,13.9637877836,16.5825748792
 04/16  21:00:00,32.8205566171,0.57360068489,0.0,0.0,9.18739968257,17.702556249,28.9178048014,15.3774438997,13.5403609017
 04/16  22:00:00,25.991461995,0.679818624438,0.0,0.0,5.91811778209,14.0365255879,30.1709361153,18.3689832007,11.8019529146
 04/16  23:00:00,20.2296715483,0.814537249158,0.0,0.0,3.54045821811,10.5176760807,28.7923744579,22.2056455046,6.58672895329
 04/16  24:00:00,16.6539325075,0.942053764062,0.0,0.0,2.55330491699,7.80157382632,27.8496346529,25.8262266658,2.02340798711
 04/17  01:00:00,16.1470946394,1.02394051192,0.0,0.0,2.55330491699,7.21284921042,29.3434220781,28.1901561704,1.15326590767
 04/17  02:00:00,15.9374151358,1.1086233163,0.0,0.0,2.55330491699,6.91848690247,31.2453688723,30.7433573485,0.50201152374
 04/17  03:00:00,15.8332165034,1.15160583793,0.0,0.0,2.55330491699,6.7713057485,32.5232701197,32.0212778214,0.50199229825
 04/17  04:00:00,17.9207701955,1.1626660822,0.0,0.0,3.82705111198,7.57405300124,33.4813912526,32.3285909427,1.15280030987
 04/17  05:00:00,22.4381542363,1.14143766109,0.0,0.0,6.02426329834,9.91545327661,37.8838491093,31.7450322356,6.13881687365
 04/17  06:00:00,26.7811159875,1.05898166546,0.0,0.0,6.51253267309,14.7454349813,49.9978755041,29.3416014717,20.6562740324
 04/17  07:00:00,25.2116970824,1.0345967917,0.0,0.0,6.01364874671,18.163451543,50.6075764814,28.6515783339,21.9559981475
 04/17  08:00:00,24.674012873,1.44266313123,0.0,0.0,4.35151303671,18.8798367041,53.6880906151,32.5989334464,21.0891571687
 04/17  09:00:00,21.8685820795,1.46086417827,0.0,0.0,3.78894180059,16.6187760998,50.9531582941,32.4645207728,18.4886375213
 04/17  10:00:00,18.9095806396,1.41848944145,0.0,0.0,3.78894180059,13.7021493968,47.7381539885,30.9831962311,16.7549577574
 04/17  11:00:00,18.9331719227,1.29489957078,0.0,0.0,3.78894180059,13.8493305508,40.5291601695,27.0248519695,13.5043082
 04/17  12:00:00,18.4350220421,1.10719090825,0.0,0.0,3.69398621738,13.6338449159,33.099228427,21.3285999909,11.7706284361
 04/17  13:00:00,17.9557583244,0.906210588494,0.0,0.0,3.78894180059,13.2606059349,26.0949983762,15.6246297631,10.4703686131
 04/17  14:00:00,17.6622147699,0.759848187978,0.0,0.0,3.78894180059,13.1134247809,20.8214225367,11.6513137466,9.17010879016
 04/17  15:00:00,18.8735706776,0.606194642373,0.0,0.0,4.71240779196,13.5549682428,18.0638351732,7.59346656011,10.4703686131
 04/17  16:00:00,26.1727391898,0.455009767199,0.0,0.0,7.18559832057,18.5321311015,15.8871405586,3.68309218153,12.204048377
 04/17  17:00:00,31.7401526805,0.044666988604,0.0,0.0,8.38069375907,23.3147919321,17.2055131425,1.10068529658,16.1048278459
 04/17  18:00:00,33.7782482741,0.0153924484205,0.0,0.0,10.6415932552,23.1212625696,19.3013652231,0.379307760853,18.9220574623
 04/17  19:00:00,32.8132333113,0.0196554638341,0.0,0.0,12.3080778603,20.4854999863,18.5422834149,0.487065834585,18.0552175803
 04/17  20:00:00,35.9847750873,0.0599847997541,0.0,0.0,12.456681583,19.8967753704,18.0614449208,1.52319713393,16.5382477869
 04/17  21:00:00,32.4043118082,0.157355875976,0.0,0.0,9.18739968257,17.702556249,17.5819348063,4.0776266063,13.5043082
 04/17  22:00:00,25.6165907202,0.304947349666,0.0,0.0,5.91811778209,14.0365255879,19.8752499432,8.10462150717,11.7706284361
 04/17  23:00:00,19.9300901641,0.514955865011,0.0,0.0,3.54045821811,10.5176760807,20.7185588707,14.1489697264,6.56958914426
 04/17  24:00:00,16.4602825924,0.748403849022,0.0,0.0,2.55330491699,7.80157382632,23.0328156579,21.0141358939,2.01867976393
 04/18  01:00:00,16.0154759279,0.892321800473,0.0,0.0,2.55330491699,7.21284921042,26.310307348,25.1594171205,1.15089022749
 04/18  02:00:00,15.8246779952,0.995886175713,0.0,0.0,2.55330491699,6.91848690247,28.5762250912,28.0748080141,0.501417077098
 04/18  03:00:00,15.7868339985,1.10522333298,0.0,0.0,2.55330491699,6.7713057485,31.7870940398,31.2856963747,0.501397665085
 04/18  04:00:00,17.97287117,1.21476705671,0.0,0.0,3.82705111198,7.57405300124,35.8146119279,34.664191808,1.15042011987
 04/18  05:00:00,22.5372567013,1.24054012606,0.0,0.0,6.02426329834,9.91545327661,41.5486267385,35.4259155622,6.12271117627
 04/18  06:00:00,26.918321314,1.19618699195,0.0,0.0,6.51253267309,14.7454349813,54.6367872249,34.0366830796,20.6001041453
 04/18  07:00:00,25.2398775262,1.06277723552,0.0,0.0,6.01364874671,18.163451543,51.7143005402,29.8180651637,21.8962353765
 04/18  08:00:00,24.5780814242,1.34673168239,0.0,0.0,4.35151303671,18.8798367041,50.0136421083,28.9818572195,21.0317848889
 04/18  09:00:00,21.6361645731,1.22844667184,0.0,0.0,3.78894180059,16.6187760998,43.2588049725,24.8203681961,18.4384367764
 04/18  10:00:00,18.4788178459,0.987726647804,0.0,0.0,3.78894180059,13.7021493968,34.3649299293,17.6553918936,16.7095380358
 04/18  11:00:00,18.4582941491,0.82002179713,0.0,0.0,3.78894180059,13.8493305508,26.4711828431,13.0033299459,13.4678528971
 04/18  12:00:00,17.9950119887,0.667180854834,0.0,0.0,3.69398621738,13.6338449159,20.6816434538,8.94268929728,11.7389541565
 04/18  13:00:00,17.5777589293,0.528211193337,0.0,0.0,3.78894180059,13.2606059349,15.8473891122,5.4051090111,10.4422801011
 04/18  14:00:00,17.356404338,0.4540377561,0.0,0.0,3.78894180059,13.1134247809,12.7381915072,3.59258546154,9.14560604562
 04/18  15:00:00,18.6666427198,0.399266684584,0.0,0.0,4.71240779196,13.5549682428,12.6862959109,2.24401580987,10.4422801011
 04/18  16:00:00,26.0475221342,0.329792711635,0.0,0.0,7.18559832057,18.5321311015,12.719968598,0.54878975635,12.1711788417
 04/18  17:00:00,31.6962764937,0.000790801790543,0.0,0.0,8.38069375907,23.3147919321,16.0798121222,0.0186111141852,16.0612010081
 04/18  18:00:00,33.7628558257,0.0,0.0,0.0,10.6415932552,23.1212625696,18.8706614615,0.0,18.8706614615
 04/18  19:00:00,32.7935778474,0.0,0.0,0.0,12.3080778603,20.4854999863,18.0062120912,0.0,18.0062120912
 04/18  20:00:00,35.9338393663,0.00904907878019,0.0,0.0,12.456681583,19.8967753704,16.7180556946,0.224630001442,16.4934256932
 04/18  21:00:00,32.2870415642,0.0400856320339,0.0,0.0,9.18739968257,17.702556249,14.4694901674,1.00163727022,13.4678528971
 04/18  22:00:00,25.4125460476,0.100902677102,0.0,0.0,5.91811778209,14.0365255879,14.2912701793,2.55231602281,11.7389541565
 04/18  23:00:00,19.600656463,0.185522163826,0.0,0.0,3.54045821811,10.5176760807,11.2854959308,4.73323799608,6.55225793471
 04/18  24:00:00,15.9875928352,0.275714091857,0.0,0.0,2.55330491699,7.80157382632,9.10758649365,7.09368775304,2.01389874061
 04/19  01:00:00,15.463594557,0.340440429542,0.0,0.0,2.55330491699,7.21284921042,9.96836542649,8.81987703823,1.14848838826
 04/19  02:00:00,15.2565883101,0.427796490652,0.0,0.0,2.55330491699,6.91848690247,11.7225203386,11.2217042284,0.500816110251
 04/19  03:00:00,15.2122674122,0.53065674672,0.0,0.0,2.55330491699,6.7713057485,14.6309704056,14.1301738871,0.500796518481
 04/19  04:00:00,17.3403655244,0.582261411118,0.0,0.0,3.82705111198,7.57405300124,16.7244440809,15.576430146,1.14801393493
 04/19  05:00:00,21.868073197,0.571356621755,0.0,0.0,6.02426329834,9.91545327661,21.3325331143,15.2261018266,6.10643128766
 04/19  06:00:00,26.2415948847,0.519460562729,0.0,0.0,6.51253267309,14.7454349813,34.2770785306,13.7337481546,20.543330376
 04/19  07:00:00,24.691903524,0.514803233296,0.0,0.0,6.01364874671,18.163451543,35.4325523896,13.5967220877,21.835830302
 04/19  08:00:00,24.1187407507,0.887391008899,0.0,0.0,4.35151303671,18.8798367041,36.4094923745,15.435696377,20.9737959975
 04/19  09:00:00,21.3083174371,0.900599535802,0.0,0.0,3.78894180059,16.6187760998,34.0773182558,15.6896217593,18.3876964965
 04/19  10:00:00,18.3775466023,0.886455404145,0.0,0.0,3.78894180059,13.7021493968,31.9589989048,15.2953687414,16.6636301635
 04/19  11:00:00,18.5274283927,0.889156040721,0.0,0.0,3.78894180059,13.8493305508,28.8762600815,15.4452542924,13.4310057891
 04/19  12:00:00,18.1530235373,0.825192403496,0.0,0.0,3.69398621738,13.6338449159,25.3800460816,13.6731066255,11.7069394561
 04/19  13:00:00,17.8618825955,0.812334859539,0.0,0.0,3.78894180059,13.2606059349,23.7124924836,13.2986027772,10.4138897063
 04/19  14:00:00,17.6904232229,0.78805664097,0.0,0.0,3.78894180059,13.1134247809,21.7530079711,12.6321680145,9.1208399566
 04/19  15:00:00,18.9963880629,0.729012027617,0.0,0.0,4.71240779196,13.5549682428,21.4065488835,10.9926591771,10.4138897063
 04/19  16:00:00,26.3634984048,0.645768982158,0.0,0.0,7.18559832057,18.5321311015,20.8437760854,8.70582004609,12.1379560393
 04/19  17:00:00,31.9629053466,0.267419654727,0.0,0.0,8.38069375907,23.3147919321,22.8507751806,6.83366989205,16.0171052886
 04/19  18:00:00,33.9919413675,0.229085541829,0.0,0.0,10.6415932552,23.1212625696,24.6674381053,5.84872502562,18.8187130797
 04/19  19:00:00,33.0501816888,0.25660384137,0.0,0.0,12.3080778603,20.4854999863,24.5538341433,6.59715423011,17.9566799132
 04/19  20:00:00,36.2141486066,0.28935831909,0.0,0.0,12.456681583,19.8967753704,23.9228061444,7.47468427261,16.4481218718
 04/19  21:00:00,32.5648491601,0.317893227919,0.0,0.0,9.18739968257,17.702556249,21.6480233752,8.21701758609,13.4310057891
 04/19  22:00:00,25.7063132773,0.394669906742,0.0,0.0,5.91811778209,14.0365255879,21.9619219601,10.2549825041,11.7069394561
 04/19  23:00:00,19.9215125929,0.506378293746,0.0,0.0,3.54045821811,10.5176760807,19.8598642164,13.3251237593,6.53474045711
 04/19  24:00:00,16.370894651,0.659015907611,0.0,0.0,2.55330491699,7.80157382632,19.6158535643,17.6067872313,2.009066333
 04/20  01:00:00,15.9143285657,0.79117443821,0.0,0.0,2.55330491699,7.21284921042,22.5595103638,21.4134492623,1.14606110155
 04/20  02:00:00,15.7162719765,0.887480157033,0.0,0.0,2.55330491699,6.91848690247,24.7223128122,24.222104011,0.500208801213
 04/20  03:00:00,15.6390072405,0.957396574958,0.0,0.0,2.55330491699,6.7713057485,26.7705383407,26.2703493042,0.500189036497
 04/20  04:00:00,17.7440556784,0.985951565103,0.0,0.0,3.82705111198,7.57405300124,28.2330264675,27.0874439998,1.14558246767
 04/20  05:00:00,22.2731697594,0.976453184154,0.0,0.0,6.02426329834,9.91545327661,32.938939929,26.8489579004,6.08998202864
 04/20  06:00:00,26.6412638029,0.919129480852,0.0,0.0,6.51253267309,14.7454349813,45.7033169008,25.2173473635,20.4859695373
 04/20  07:00:00,25.0832342963,0.90613400564,0.0,0.0,6.01364874671,18.163451543,46.6235950865,24.8487942742,21.7748008123
 04/20  08:00:00,24.5300677181,1.29871797634,0.0,0.0,4.35151303671,18.8798367041,48.3968566095,27.4816489419,20.9152076676
 04/20  09:00:00,21.6212734444,1.21355554318,0.0,0.0,3.78894180059,16.6187760998,43.07206763,24.7356359223,18.3364317077
 04/20  10:00:00,18.5560357751,1.06494457691,0.0,0.0,3.78894180059,13.7021493968,36.957275765,20.3400280294,16.6172477356
 04/20  11:00:00,18.6604624579,1.02219010591,0.0,0.0,3.78894180059,13.8493305508,32.4742319813,19.0804541935,13.3937777878
 04/20  12:00:00,18.2892720784,0.961440944525,0.0,0.0,3.69398621738,13.6338449159,29.0881067221,17.4135129065,11.6745938156
 04/20  13:00:00,17.8860508468,0.836503110914,0.0,0.0,3.78894180059,13.2606059349,24.2697613092,13.8845554728,10.3852058365
 04/20  14:00:00,17.6469981539,0.744631571966,0.0,0.0,3.78894180059,13.1134247809,20.3886210769,11.2928032196,9.09581785735
 04/20  15:00:00,18.919893365,0.652517329731,0.0,0.0,4.71240779196,13.5549682428,19.2124981117,8.82729227521,10.3852058365
 04/20  16:00:00,26.2932829877,0.575553565084,0.0,0.0,7.18559832057,18.5321311015,18.9138998234,6.80951001476,12.1043898086
 04/20  17:00:00,31.8419682509,0.146482559009,0.0,0.0,8.38069375907,23.3147919321,19.6386782175,3.66612447147,15.972553746
 04/20  18:00:00,33.8493603774,0.0865045517806,0.0,0.0,10.6415932552,23.1212625696,20.9245908607,2.15836315997,18.7662277008
 04/20  19:00:00,32.870955313,0.0773774656018,0.0,0.0,12.3080778603,20.4854999863,19.8396687074,1.93303299269,17.9066357147
 04/20  20:00:00,36.0643214937,0.139531206183,0.0,0.0,12.456681583,19.8967753704,19.9487215275,3.54637178842,16.402349739
 04/20  21:00:00,32.4901181399,0.243162207743,0.0,0.0,9.18739968257,17.702556249,19.726751143,6.33297335524,13.3937777878
 04/20  22:00:00,25.7026953132,0.391051942696,0.0,0.0,5.91811778209,14.0365255879,22.1251683908,10.4505745752,11.6745938156
 04/20  23:00:00,19.9830475481,0.567913248959,0.0,0.0,3.54045821811,10.5176760807,22.0827837119,15.5657418128,6.5170418991
 04/20  24:00:00,16.3997889275,0.687910184068,0.0,0.0,2.55330491699,7.80157382632,20.8859362403,18.8817522681,2.00418397216
 04/21  01:00:00,15.9058417387,0.782687611287,0.0,0.0,2.55330491699,7.21284921042,22.5907203572,21.4471112706,1.14360908654
 04/21  02:00:00,15.7124799754,0.883688155942,0.0,0.0,2.55330491699,6.91848690247,24.7738625764,24.2742672465,0.499595329888
 04/21  03:00:00,15.654141521,0.972530855524,0.0,0.0,2.55330491699,6.7713057485,27.3051258265,26.8055504274,0.499575399077
 04/21  04:00:00,17.8817101111,1.1236059978,0.0,0.0,3.82705111198,7.57405300124,32.7208339999,31.5777075616,1.14312643826
 04/21  05:00:00,22.4358088586,1.13909228338,0.0,0.0,6.02426329834,9.91545327661,38.1151452291,32.041776959,6.07336827015
 04/21  06:00:00,25.8761450073,1.04684401859,0.0,0.0,6.51253267309,14.7454349813,49.563531795,29.1354931791,20.4280386159
 04/21  07:00:00,25.1373225876,0.960222296933,0.0,0.0,6.01364874671,18.163451543,48.2047749109,26.4916099301,21.7131649807
 04/21  08:00:00,24.419253651,1.18790390927,0.0,0.0,4.35151303671,18.8798367041,44.8148073714,23.9587701219,20.8560372495
 04/21  09:00:00,21.4500424466,1.04232454537,0.0,0.0,3.78894180059,16.6187760998,37.6851550192,19.4004974274,18.2846575918
 04/21  10:00:00,18.3751292234,0.884038025277,0.0,0.0,3.78894180059,13.7021493968,31.5270670184,14.9566625306,16.5704044878
 04/21  11:00:00,18.3775509143,0.739278562304,0.0,0.0,3.78894180059,13.8493305508,24.4158572375,11.0596773196,13.3561799179
 04/21  12:00:00,17.9311917309,0.603360597061,0.0,0.0,3.69398621738,13.6338449159,19.129300344,7.48737353011,11.6419268139
 04/21  13:00:00,17.5537777235,0.504229987585,0.0,0.0,3.78894180059,13.2606059349,15.2979774483,4.94174046237,10.3562369859
 04/21  14:00:00,17.3675778345,0.46362020598,0.00159104666024,0.0,3.78894180059,13.1134247809,12.9880893686,3.91754221066,9.07054715791
 04/21  15:00:00,18.6865705717,0.405390405239,0.0138041312467,0.0,4.71240779196,13.5549682428,12.7997927068,2.44355572087,10.3562369859
 04/21  16:00:00,26.0972299161,0.350606676248,0.0288938172096,0.0,7.18559832057,18.5321311015,13.1456344452,1.07514435532,12.0704900899
 04/21  17:00:00,31.6987175558,0.00323186394802,0.0,0.0,8.38069375907,23.3147919321,16.0072092886,0.0796497147821,15.9275595738
 04/21  18:00:00,33.7726737613,0.00217087302906,0.00764706262209,0.0,10.6415932552,23.1212625696,18.7132208678,0.0,18.7132208678
 04/21  19:00:00,32.8063575659,0.00286151795956,0.0099182004713,0.0,12.3080778603,20.4854999863,17.8560943158,0.0,17.8560943158
 04/21  20:00:00,35.9273916906,0.00260140310601,0.0,0.0,12.456681583,19.8967753704,16.4210298177,0.0649069678937,16.3561228498
 04/21  21:00:00,32.2709324923,0.0239765601101,0.0,0.0,9.18739968257,17.702556249,13.9556878708,0.599507952891,13.3561799179
 04/21  22:00:00,25.4311936116,0.119550241106,0.0,0.0,5.91811778209,14.0365255879,14.7113200207,3.06939320679,11.6419268139
 04/21  23:00:00,19.6900101931,0.274875893945,0.0,0.0,3.54045821811,10.5176760807,13.7090084267,7.20984092479,6.49916750194
 04/21  24:00:00,16.1607539538,0.448875210414,0.0,0.0,2.55330491699,7.80157382632,14.0938248222,12.0945717182,1.99925310398
 04/22  01:00:00,15.7278040401,0.604649912649,0.0,0.0,2.55330491699,7.21284921042,17.7386663893,16.5975333195,1.14113306974
 04/22  02:00:00,15.5643286221,0.735536802661,0.0,0.0,2.55330491699,6.91848690247,20.9267191927,20.4277433147,0.498975878008
 04/22  03:00:00,15.5354465494,0.85383588395,0.0,0.0,2.55330491699,6.7713057485,24.3907024043,23.8917466163,0.498955787992
 04/22  04:00:00,17.6934380376,0.935333924356,0.0,0.0,3.82705111198,7.57405300124,27.3685734905,26.2279269164,1.14064657413
 04/22  05:00:00,22.2667249112,0.970008335976,0.0,0.0,6.02426329834,9.91545327661,33.2820705011,27.2254755693,6.05659493185
 04/22  06:00:00,25.7476899518,0.918388963157,0.0,0.0,6.51253267309,14.7454349813,45.9825737292,25.613018962,20.3695547672
 04/22  07:00:00,24.7689808984,0.785409970126,0.0,0.0,6.01364874671,17.9699221805,43.1579501398,21.5070090797,21.6509410601
 04/22  08:00:00,22.4789575929,0.694021419836,0.0,0.0,3.66783283761,18.1171033345,39.3125798591,18.5162775933,20.7963022658
 04/22  09:00:00,19.5313275258,0.570023193253,0.0,0.0,3.10526160149,15.8560427302,32.9818375133,14.7494480322,18.2323894811
 04/22  10:00:00,16.4703316878,0.425654058356,0.0,0.0,3.10526160149,12.9394160272,27.2815325008,10.7584182084,16.5231142924
 04/22  11:00:00,16.5138207146,0.321961931357,0.0,0.0,3.10526160149,13.0865971812,21.347854934,8.02963162033,13.3182233137
 04/22  12:00:00,16.2623181136,0.217640484383,0.0,0.0,3.10526160149,12.9394160272,16.9780846346,5.36913650963,11.608948125
 04/22  13:00:00,15.7383911384,0.135256971131,0.0,0.0,3.10526160149,12.4978725653,13.639906157,3.31291442353,10.3269917335
 04/22  14:00:00,15.5390322921,0.0830792789174,0.0,0.0,3.10526160149,12.3506914113,11.0671560741,2.02212073212,9.04503534197
 04/22  15:00:00,16.8598228405,0.0369343210169,0.00192605291216,0.0,4.02872759285,12.7922348732,11.2052461897,0.878254456211,10.3269917335
 04/22  16:00:00,24.3445550892,0.018577255978,0.0546619793366,0.0,6.50191812146,17.7693977319,12.1157334492,0.0794665270426,12.0362669222
 04/22  17:00:00,31.6808909128,0.0391916508548,0.139742932541,0.0,8.38069375907,23.1212625696,15.8821360967,0.0,15.8821360967
 04/22  18:00:00,34.0386289031,0.0613877760894,0.214385301299,0.0,10.6415932552,23.1212625696,18.6597082783,0.0,18.6597082783
 04/22  19:00:00,33.0222174131,0.0517665656462,0.176873000062,0.0,12.3080778603,20.4854999863,17.8050706839,0.0,17.8050706839
 04/22  20:00:00,36.0577190825,0.0330571516401,0.0998716432916,0.0,12.456681583,19.8967753704,16.3573017544,0.0478468605901,16.3094548939
 04/22  21:00:00,32.3230231808,0.0416595336951,0.0344077148717,0.0,9.18739968257,17.702556249,14.0886278931,0.770404579383,13.3182233137
 04/22  22:00:00,25.4440338797,0.132390509213,0.0,0.0,5.91811778209,14.0365255879,15.0486889609,3.43974083592,11.608948125
 04/22  23:00:00,19.6996720389,0.284537739787,0.0,0.0,3.54045821811,10.5176760807,14.0135989946,7.53247643563,6.48112255896
 04/22  24:00:00,16.1852744668,0.473395723404,0.0,0.0,2.55330491699,7.80157382632,14.9024550674,12.9081798788,1.99427518868
 04/23  01:00:00,15.7531666675,0.630012540037,0.0,0.0,2.55330491699,7.21284921042,18.6488852705,17.5102514857,1.13863378484
 04/23  02:00:00,15.5806534204,0.751861600899,0.0,0.0,2.55330491699,6.91848690247,21.5767922288,21.0784415997,0.498350629087
 04/23  03:00:00,15.5499077092,0.868297043702,0.0,0.0,2.55330491699,6.7713057485,24.9969119793,24.4985815925,0.498330386789
