Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/23  04:00:00,17.7242981363,0.966194023073,0.0,0.0,3.82705111198,7.57405300124,28.5223882893,27.3842446796,1.13814360978
 04/23  05:00:00,22.3178100316,1.02109345635,0.0,0.0,6.02426329834,9.91545327661,35.0491749877,29.0095080071,6.03966698059
 04/23  06:00:00,25.8248486705,0.995547681814,0.0,0.0,6.51253267309,14.7454349813,48.4205866037,28.1100512932,20.3105353104
 04/23  07:00:00,24.9148077667,0.931236838463,0.0,0.0,6.01364874671,17.9699221805,47.484557717,25.8964102394,21.5881474776
 04/23  08:00:00,22.6434056348,0.858469461721,0.0,0.0,3.66783283761,18.1171033345,43.9072509001,23.1712304934,20.7360204067
 04/23  09:00:00,19.745549094,0.784244761441,0.0,0.0,3.10526160149,15.8560427302,38.870088443,20.6904455886,18.1796428543
 04/23  10:00:00,16.7714219112,0.726744281809,0.0,0.0,3.10526160149,12.9394160272,35.5401543216,19.0647631676,16.4753911539
 04/23  11:00:00,16.8573653472,0.665506563892,0.0,0.0,3.10526160149,13.0865971812,30.6985332341,17.4186140184,13.2799192157
 04/23  12:00:00,16.6314546817,0.586777052515,0.0,0.0,3.10526160149,12.9394160272,26.8567673958,15.2810998806,11.5756675152
 04/23  13:00:00,16.1403095229,0.537175355678,0.0,0.0,3.10526160149,12.4978725653,24.203249643,13.9057709031,10.2974787399
 04/23  14:00:00,15.9495335055,0.4935804923,0.0,0.0,3.10526160149,12.3506914113,21.7997861459,12.7804961813,9.01928996462
 04/23  15:00:00,17.249017225,0.428054758443,0.0,0.0,4.02872759285,12.7922348732,21.3553149906,11.0578362506,10.2974787399
 04/23  16:00:00,24.5743440531,0.303028199227,0.0,0.0,6.50191812146,17.7693977319,19.6872848361,7.68555439574,12.0017304403
 04/23  17:00:00,31.6973087406,0.19535241121,0.0,0.0,8.38069375907,23.1212625696,20.7435228261,4.9072260598,15.8362967663
 04/23  18:00:00,33.860914472,0.0980586462888,0.0,0.0,10.6415932552,23.1212625696,21.0404421887,2.43473640928,18.6057057794
 04/23  19:00:00,32.8711597583,0.0775819108313,0.0,0.0,12.3080778603,20.4854999863,19.675066207,1.92148627773,17.7535799292
 04/23  20:00:00,36.0613076145,0.136517326952,0.0,0.0,12.456681583,19.8967753704,19.698005262,3.43564557066,16.2623596914
 04/23  21:00:00,32.487553783,0.240597850844,0.0,0.0,9.18739968257,17.702556249,19.4993846921,6.21946547642,13.2799192157
 04/23  22:00:00,25.7020197809,0.390376410408,0.0,0.0,5.91811778209,14.0365255879,21.924961809,10.3492942938,11.5756675152
 04/23  23:00:00,19.9089071749,0.493772875795,0.0,0.0,3.54045821811,10.5176760807,19.7069163927,13.2440039787,6.462912414
 04/23  24:00:00,16.2878249966,0.575946253201,0.0,0.0,2.55330491699,7.80157382632,17.4641431802,15.4748914797,1.98925170041
 04/24  01:00:00,15.7879746138,0.664820486337,0.0,0.0,2.55330491699,7.21284921042,19.0954643621,17.9593523896,1.13611197245
 04/24  02:00:00,15.5927841503,0.76399233078,0.0,0.0,2.55330491699,6.91848690247,21.3315721119,20.8338523436,0.497719768361
 04/24  03:00:00,15.5405960422,0.858985376706,0.0,0.0,2.55330491699,6.7713057485,24.131479568,23.6337801873,0.497699380736
 04/24  04:00:00,17.6977713098,0.939667196523,0.0,0.0,3.82705111198,7.57405300124,27.2074391958,26.0718209092,1.13561828659
 04/24  05:00:00,22.2528209528,0.956104377532,0.0,0.0,6.02426329834,9.91545327661,32.5972917096,26.5747022806,6.02258942901
 04/24  06:00:00,25.7556692912,0.926368302493,0.0,0.0,6.51253267309,14.7454349813,46.0007506964,25.7497529731,20.2509977233
 04/24  07:00:00,25.0235229491,0.846422658405,0.0,0.0,6.01364874671,18.163451543,44.8501764388,23.32537361,21.5248028288
 04/24  08:00:00,24.2976908569,1.06634111512,0.0,0.0,4.35151303671,18.8798367041,41.3137419838,20.6385324599,20.675209524
 04/24  09:00:00,21.3128156854,0.905097784114,0.0,0.0,3.78894180059,16.6187760998,33.6824183542,15.5559850223,18.1264333319
 04/24  10:00:00,18.237577975,0.746486776905,0.0,0.0,3.78894180059,13.7021493968,27.5740934865,11.1468442814,16.4272492051
 04/24  11:00:00,18.2366628745,0.598390522512,0.0,0.0,3.78894180059,13.8493305508,20.496502455,7.25522348777,13.2412789672
 04/24  12:00:00,17.7968676267,0.46903649284,0.0,0.0,3.69398621738,13.6338449159,15.5220364734,3.97994163302,11.5420948404
 04/24  13:00:00,17.4452307188,0.389858112366,0.00582487050939,0.0,3.78894180059,13.2606059349,12.2448844428,1.97717769757,10.2677067452
 04/24  14:00:00,17.3380285236,0.366429387672,0.0692325540305,0.0,3.78894180059,13.1134247809,9.98973220508,0.996413554986,8.99331865009
 04/24  15:00:00,18.7601409111,0.344263163772,0.148501712104,0.0,4.71240779196,13.5549682428,10.3613312382,0.0936244929296,10.2677067452
 04/24  16:00:00,26.2814180493,0.353808167344,0.209880459394,0.0,7.18559832057,18.5321311015,11.9668908721,0.0,11.9668908721
 04/24  17:00:00,32.1343596276,0.0947024139173,0.344171521816,0.0,8.38069375907,23.3147919321,15.7900551575,0.0,15.7900551575
 04/24  18:00:00,34.5148308943,0.163213613295,0.588761455357,0.0,10.6415932552,23.1212625696,18.5512293636,0.0,18.5512293636
 04/24  19:00:00,33.484177447,0.151244311655,0.539355287928,0.0,12.3080778603,20.4854999863,17.7016373002,0.0,17.7016373002
 04/24  20:00:00,35.4033768454,0.0843291699522,0.287090721203,0.0,12.456681583,19.8967753704,16.2148511892,0.0,16.2148511892
 04/24  21:00:00,32.4174645636,0.0412048593619,0.12930377208,0.0,9.18739968257,17.702556249,13.2412789672,0.0,13.2412789672
 04/24  22:00:00,25.3604531983,0.0164288168826,0.0323810108695,0.0,5.91811778209,14.0365255879,11.6983445768,0.156249736442,11.5420948404
 04/24  23:00:00,19.4652210395,0.0500867403871,0.0,0.0,3.54045821811,10.5176760807,7.82874148865,1.38419902883,6.44454245982
 04/24  24:00:00,15.9105441694,0.19866542604,0.0,0.0,2.55330491699,7.80157382632,7.44860149902,5.46441737217,1.98418412685
 04/25  01:00:00,15.4815681568,0.358414029379,0.0,0.0,2.55330491699,7.21284921042,10.9967828922,9.86321451233,1.1335683799
 04/25  02:00:00,15.3245196689,0.495727849418,0.0,0.0,2.55330491699,6.91848690247,14.1951423396,13.6980588569,0.497083482735
 04/25  03:00:00,15.2939131959,0.61230253039,0.0,0.0,2.55330491699,6.7713057485,17.4822751365,16.9852121797,0.497062956767
 04/25  04:00:00,17.4772748666,0.719170753327,0.0,0.0,3.82705111198,7.57405300124,21.2139770014,20.0809056488,1.13307135255
 04/25  05:00:00,22.0516601544,0.754943579213,0.0,0.0,6.02426329834,9.91545327661,27.0313616686,21.0259943346,6.00536733399
 04/25  06:00:00,25.5540169247,0.724715936065,0.0,0.0,6.51253267309,14.7454349813,40.1857174682,19.9947578313,20.1909596369
 04/25  07:00:00,24.8205366386,0.64343634794,0.0,0.0,6.01364874671,18.163451543,38.7944710915,17.3335452188,21.4609258726
 04/25  08:00:00,24.0661710749,0.834821333122,0.0,0.0,4.35151303671,18.8798367041,34.3358755611,13.721987935,20.6138876262
 04/25  09:00:00,21.0542799157,0.646562014418,0.0,0.0,3.78894180059,16.6187760998,26.4511029628,8.37832629152,18.0727766713
 04/25  10:00:00,17.9964878201,0.505396621957,0.0,0.0,3.78894180059,13.7021493968,21.1424761916,4.76377348902,16.3787027026
 04/25  11:00:00,18.0630209754,0.424748623457,0.0,0.0,3.78894180059,13.8493305508,15.9973104465,2.79499643522,13.2023140113
 04/25  12:00:00,17.7217049945,0.356986227522,0.0368876331494,0.0,3.69398621738,13.6338449159,12.4617222205,0.953482177868,11.5082400426
 04/25  13:00:00,17.4995234338,0.331384943576,0.11859075435,0.0,3.78894180059,13.2606059349,10.3082681267,0.0705835606256,10.2376845661
 04/25  14:00:00,17.398409437,0.333107358841,0.1629354963,0.0,3.78894180059,13.1134247809,8.96712908956,0.0,8.96712908956
 04/25  15:00:00,18.8602968309,0.345914406275,0.247006389409,0.0,4.71240779196,13.5549682428,10.2376845661,0.0,10.2376845661
 04/25  16:00:00,26.4479727236,0.369335157768,0.360908143264,0.0,7.18559832057,18.5321311015,11.9317585348,0.0,11.9317585348
 04/25  17:00:00,32.4141384886,0.145107822037,0.573544974745,0.0,8.38069375907,23.3147919321,15.7434249643,0.0,15.7434249643
 04/25  18:00:00,34.7202445113,0.196263206514,0.761125479119,0.0,10.6415932552,23.1212625696,18.4962951635,0.0,18.4962951635
 04/25  19:00:00,33.6508915616,0.180172295829,0.677141418322,0.0,12.3080778603,20.4854999863,17.6492581791,0.0,17.6492581791
 04/25  20:00:00,35.6206145182,0.128927889005,0.459729674967,0.0,12.456681583,19.8967753704,16.1669434565,0.0,16.1669434565
 04/25  21:00:00,32.5865988433,0.0775055780536,0.262137333073,0.0,9.18739968257,17.702556249,13.2023140113,0.0,13.2023140113
 04/25  22:00:00,25.4600137414,0.0348595991834,0.113510771734,0.0,5.91811778209,14.0365255879,11.5082400426,0.0,11.5082400426
 04/25  23:00:00,19.4754512117,0.0372648302324,0.0230520823716,0.0,3.54045821811,10.5176760807,7.19019545407,0.764177317554,6.42601813652
 04/25  24:00:00,15.889335312,0.177456568635,0.0,0.0,2.55330491699,7.80157382632,6.59443596399,4.6153619953,1.97907396869
 04/26  01:00:00,15.4102024368,0.287048309361,0.0,0.0,2.55330491699,7.21284921042,8.68182947897,7.55082571797,1.13100376101
 04/26  02:00:00,15.2024212901,0.373629470607,0.0,0.0,2.55330491699,6.91848690247,10.397835281,9.90139332026,0.49644196073
 04/26  03:00:00,15.1119743874,0.430363721875,0.0,0.0,2.55330491699,6.7713057485,11.9063266594,11.409905356,0.496421303428
 04/26  04:00:00,17.2329954818,0.474891368561,0.0,0.0,3.82705111198,7.57405300124,13.7284178553,12.5979142932,1.1305035621
 04/26  05:00:00,21.7976520364,0.50093546114,0.0,0.0,6.02426329834,9.91545327661,19.2915689973,13.303563202,5.98800579524
 04/26  06:00:00,25.2989712105,0.46967022183,0.0,0.0,6.51253267309,14.7454349813,32.4895614463,12.3591226157,20.1304388306
 04/26  07:00:00,24.6200987112,0.442998420512,0.0,0.0,6.01364874671,18.163451543,32.9759614346,11.5794259089,21.3965355257
 04/26  08:00:00,23.9689375773,0.737587835573,0.0,0.0,4.35151303671,18.8798367041,31.6567800854,11.1047072122,20.5520728732
 04/26  09:00:00,21.0465634142,0.63884551293,0.0,0.0,3.78894180059,16.6187760998,26.3267655583,8.30807679589,18.0186887624
 04/26  10:00:00,18.0133827566,0.477234329982,0.0450572284801,0.0,3.78894180059,13.7021493968,20.1912839455,3.86151792231,16.3297660231
 04/26  11:00:00,18.2980921372,0.407522376906,0.252297408368,0.0,3.78894180059,13.8493305508,14.3104975279,1.14746164086,13.163035887
 04/26  12:00:00,18.2788697033,0.428374236581,0.52266433289,0.0,3.69398621738,13.6338449159,11.6408107938,0.16669764604,11.4741131477
 04/26  13:00:00,18.5209719361,0.510161244988,0.961262955182,0.0,3.78894180059,13.2606059349,10.2074210933,0.0,10.2074210933
 04/26  14:00:00,18.8010507795,0.583770897704,1.3149132999,0.0,3.78894180059,13.1134247809,8.9407290388,0.0,8.9407290388
 04/26  15:00:00,20.4216681183,0.633721813019,1.52057027008,0.0,4.71240779196,13.5549682428,10.2074210933,0.0,10.2074210933
 04/26  16:00:00,28.3107345449,0.731216100223,1.86178902211,0.0,7.18559832057,18.5321311015,11.8963438325,0.0,11.8963438325
 04/26  17:00:00,34.6669263176,0.609833750458,2.36160687524,0.0,8.38069375907,23.3147919321,15.6964199959,0.0,15.6964199959
 04/26  18:00:00,37.3522555425,0.742846857704,2.84655285917,0.0,10.6415932552,23.1212625696,18.4409194472,0.0,18.4409194472
 04/26  19:00:00,35.9081931386,0.654986412471,2.45962887874,0.0,12.3080778603,20.4854999863,17.5964580776,0.0,17.5964580776
 04/26  20:00:00,37.4915561785,0.529686479255,1.92991274508,0.0,12.456681583,19.8967753704,16.1186506807,0.0,16.1186506807
 04/26  21:00:00,33.9210273725,0.369993056036,1.30407838427,0.0,9.18739968257,17.702556249,13.163035887,0.0,13.163035887
 04/26  22:00:00,26.2273301513,0.207506760818,0.708180019944,0.0,5.91811778209,14.0365255879,11.4741131477,0.0,11.4741131477
 04/26  23:00:00,19.8293641719,0.0964448742505,0.317784998543,0.0,3.54045821811,10.5176760807,6.40734492989,0.0,6.40734492989
 04/26  24:00:00,15.8548099553,0.0369820368183,0.105949175123,0.0,2.55330491699,7.80157382632,2.07170679368,0.0977840544029,1.97392273928
 04/27  01:00:00,15.2044329674,0.0305075277646,0.0507713122321,0.0,2.55330491699,7.21284921042,1.51847670536,0.390057829494,1.12841887587
 04/27  02:00:00,14.8897243981,0.0405605081438,0.0203720705021,0.0,2.55330491699,6.91848690247,1.41143044828,0.915635055859,0.495795392423
 04/27  03:00:00,14.7588400021,0.0669948514231,0.0102344852039,0.0,2.55330491699,6.7713057485,2.17734125555,1.68156664473,0.495774610818
 04/27  04:00:00,16.8890885787,0.12827854279,0.00270592266125,0.0,3.82705111198,7.57405300124,4.44844289228,3.32052721644,1.12791567583
 04/27  05:00:00,21.4860281677,0.187876270037,0.00143532242109,0.0,6.02426329834,9.91545327661,10.8401565,4.86964654629,5.97050995368
 04/27  06:00:00,24.1772694212,0.195956323483,0.0448454423422,0.0,6.51253267309,14.7454349813,24.7260731198,4.65661989328,20.0694532265
 04/27  07:00:00,24.4599043891,0.160970809491,0.121833288913,0.0,6.01364874671,18.163451543,24.4417242224,3.11007336572,21.3316508567
 04/27  08:00:00,23.7941812939,0.472140551105,0.0906910010852,0.0,4.35151303671,18.8798367041,23.9272210989,3.43743752792,20.489783571
 04/27  09:00:00,20.9884059153,0.459730392349,0.12095762173,0.0,3.78894180059,16.6187760998,20.8711117901,2.90692616716,17.9641856229
 04/27  10:00:00,18.2068841285,0.420152579556,0.295640350795,0.0,3.78894180059,13.7021493968,17.1479287686,0.867475109796,16.2804536588
 04/27  11:00:00,18.7137754749,0.451593039453,0.623910083503,0.0,3.78894180059,13.8493305508,13.1304759583,0.00701973210295,13.1234562262
 04/27  12:00:00,18.8530205449,0.529357613528,0.99583179752,0.0,3.69398621738,13.6338449159,11.4397242621,0.0,11.4397242621
 04/27  13:00:00,18.9493442013,0.587003507243,1.31279295816,0.0,3.78894180059,13.2606059349,10.176925289,0.0,10.176925289
 04/27  14:00:00,19.5739733343,0.705555636193,1.96605111626,0.0,3.78894180059,13.1134247809,8.91412631595,0.0,8.91412631595
 04/27  15:00:00,21.1439754645,0.744192613754,2.13240681555,0.0,4.71240779196,13.5549682428,10.176925289,0.0,10.176925289
 04/27  16:00:00,28.5281222703,0.75426839416,2.0561244535,0.0,7.18559832057,18.5321311015,11.8606572531,0.0,11.8606572531
 04/27  17:00:00,34.41047152,0.536394696277,2.17859113184,0.0,8.38069375907,23.3147919321,15.6490541723,0.0,15.6490541723
 04/27  18:00:00,36.6688517392,0.586144006902,2.31985190659,0.0,10.6415932552,23.1212625696,18.385118614,0.0,18.385118614
 04/27  19:00:00,35.4412534568,0.544837770613,2.10283783877,0.0,12.3080778603,20.4854999863,17.5432526319,0.0,17.5432526319
 04/27  20:00:00,37.4417328924,0.502626152485,1.90714978573,0.0,12.456681583,19.8967753704,16.0699871633,0.0,16.0699871633
 04/27  21:00:00,34.3532238705,0.445713107634,1.66055483063,0.0,9.18739968257,17.702556249,13.1234562262,0.0,13.1234562262
 04/27  22:00:00,26.8914605149,0.338963969592,1.24085317479,0.0,5.91811778209,14.0365255879,11.4397242621,0.0,11.4397242621
 04/27  23:00:00,20.5363813981,0.241897503559,0.87934959537,0.0,3.54045821811,10.5176760807,6.38852836982,0.0,6.38852836982
 04/27  24:00:00,16.2856156865,0.126958954002,0.446777989067,0.0,2.55330491699,7.80157382632,1.96873196409,0.0,1.96873196409
 04/28  01:00:00,15.4452435089,0.0734781197079,0.248611261759,0.0,2.55330491699,7.21284921042,1.12581449062,0.0,1.12581449062
 04/28  02:00:00,15.0516122,0.0524358749339,0.170384505589,0.0,2.55330491699,6.91848690247,0.520365316268,0.0252213468719,0.495143969396
 04/28  03:00:00,14.8509965009,0.0441245874999,0.125261247936,0.0,2.55330491699,6.7713057485,0.654234918261,0.159111847725,0.495123070536
 04/28  04:00:00,16.9344555477,0.0580820814522,0.118269352992,0.0,3.82705111198,7.57405300124,1.69034599985,0.565037539504,1.12530846035
 04/28  05:00:00,21.5430475731,0.082788123945,0.163542873984,0.0,6.02426329834,9.91545327661,6.78509825674,0.832213266709,5.95288499003
 04/28  06:00:00,24.3298989026,0.109006992114,0.284424255181,0.0,6.51253267309,14.7454349813,20.5972549471,0.589234062634,20.0080208845
 04/28  07:00:00,24.661603956,0.128563361055,0.355940304325,0.0,6.01364874671,18.163451543,21.8576357087,0.591344628351,21.2662910804
 04/28  08:00:00,23.9242823516,0.429037174405,0.26389543545,0.0,4.35151303671,18.8798367041,21.552810807,1.12577264122,20.4270381658
 04/28  09:00:00,21.0894727745,0.435279287889,0.246475585315,0.0,3.78894180059,16.6187760998,19.340519374,1.43123598061,17.9092833934
 04/28  10:00:00,18.2319465236,0.43694594837,0.303909377059,0.0,3.78894180059,13.7021493968,17.3347488159,1.10396860288,16.2307802131
 04/28  11:00:00,18.5326613267,0.442423323275,0.451965651473,0.0,3.78894180059,13.8493305508,13.588049873,0.504463123054,13.08358675
 04/28  12:00:00,18.7587975089,0.526756573991,0.904209801119,0.0,3.69398621738,13.6338449159,11.4101725901,0.00508902045115,11.4050835696
 04/28  13:00:00,18.8145006602,0.579682180277,1.18527074396,0.0,3.78894180059,13.2606059349,10.1462061844,0.0,10.1462061844
 04/28  14:00:00,19.5674997776,0.740193261307,1.92493993437,0.0,3.78894180059,13.1134247809,8.88732879915,0.0,8.88732879915
 04/28  15:00:00,21.3474731288,0.820475955833,2.25962113772,0.0,4.71240779196,13.5549682428,10.1462061844,0.0,10.1462061844
 04/28  16:00:00,29.2222891776,0.908597515246,2.59596223971,0.0,7.18559832057,18.5321311015,11.8247093647,0.0,11.8247093647
 04/28  17:00:00,35.1450284207,0.70632187129,2.74322085759,0.0,8.38069375907,23.3147919321,15.6013415204,0.0,15.6013415204
 04/28  18:00:00,36.9943125981,0.680939293125,2.55051747933,0.0,10.6415932552,23.1212625696,18.3289091885,0.0,18.3289091885
 04/28  19:00:00,35.4930759994,0.58705693615,2.11244121584,0.0,12.3080778603,20.4854999863,17.4896575983,0.0,17.4896575983
 04/28  20:00:00,37.2252581522,0.492003227957,1.70129797001,0.0,12.456681583,19.8967753704,16.0209673155,0.0,16.0209673155
 04/28  21:00:00,33.9371336034,0.388467785162,1.30170988605,0.0,9.18739968257,17.702556249,13.08358675,0.0,13.08358675
 04/28  22:00:00,26.516243865,0.278133442894,0.926467051571,0.0,5.91811778209,14.0365255879,11.4050835696,0.0,11.4050835696
 04/28  23:00:00,20.2562640247,0.19223558225,0.648894143288,0.0,3.54045821811,10.5176760807,6.36957402867,0.0,6.36957402867
 04/28  24:00:00,16.2235110373,0.116502992754,0.395129301203,0.0,2.55330491699,7.80157382632,1.96350318032,0.0,1.96350318032
 04/29  01:00:00,15.5108836783,0.0890096622967,0.298719888532,0.0,2.55330491699,7.21284921042,1.15269038059,0.0294990033796,1.12319137721
 04/29  02:00:00,15.1498766442,0.077088328403,0.243996496305,0.0,2.55330491699,6.91848690247,0.633721033872,0.1392331492,0.494487884672
 04/29  03:00:00,14.9664488296,0.0769966319289,0.207841532124,0.0,2.55330491699,6.7713057485,0.900816743398,0.406349867776,0.494466875623
 04/29  04:00:00,17.0498378568,0.089288777657,0.202444965921,0.0,3.82705111198,7.57405300124,1.87457767969,0.751894991729,1.12268268797
 04/29  05:00:00,21.6516039913,0.110819838477,0.244067577604,0.0,6.02426329834,9.91545327661,6.90555799341,0.970421870226,5.93513612318
 04/29  06:00:00,24.38134967,0.14234922023,0.302532794441,0.0,6.51253267309,14.7454349813,21.2175216661,1.27136166953,19.9461599965
 04/29  07:00:00,24.4484479056,0.171827053714,0.293049923652,0.0,6.01364874671,17.9699221805,23.2556913768,2.05521582423,21.2004755526
 04/29  08:00:00,22.1686938737,0.197706617552,0.186051083051,0.0,3.66783283761,18.1171033345,23.9331907568,3.56933551756,20.3638552392
 04/29  09:00:00,19.3438445169,0.201663493646,0.180876690663,0.0,3.10526160149,15.8560427302,21.5646020693,3.71060373675,17.8539983326
 04/29  10:00:00,16.4888637036,0.179117069044,0.265069005165,0.0,3.10526160149,12.9394160272,18.7115261154,2.53076571921,16.1807603961
 04/29  11:00:00,16.6714741425,0.165739277801,0.3138760814,0.0,3.10526160149,13.0865971812,14.9053595353,1.86192026997,13.0434392653
 04/29  12:00:00,16.5479673715,0.159427788076,0.343861954218,0.0,3.10526160149,12.9394160272,12.870255269,1.50005394014,11.3702013289
 04/29  13:00:00,16.2512701465,0.15959501478,0.488540964449,0.0,3.10526160149,12.4978725653,10.7096279792,0.594355102681,10.1152728766
 04/29  14:00:00,16.2872402334,0.181045192425,0.650242027765,0.0,3.10526160149,12.3506914113,8.97661027142,0.116265847184,8.86034442423
 04/29  15:00:00,17.7993830386,0.210181870779,0.768238701251,0.0,4.02872759285,12.7922348732,10.1372231051,0.0219502285846,10.1152728766
 04/29  16:00:00,25.6206135411,0.286118232156,1.06317945508,0.0,6.50191812146,17.7693977319,11.788510813,0.0,11.788510813
 04/29  17:00:00,33.419553478,0.407678531242,1.50991861738,0.0,8.38069375907,23.1212625696,15.55329617,0.0,15.55329617
 04/29  18:00:00,36.0027895201,0.47985434959,1.76007934481,0.0,10.6415932552,23.1212625696,18.2723078167,0.0,18.2723078167
 04/29  19:00:00,35.1861645809,0.506076751279,1.88650998218,0.0,12.3080778603,20.4854999863,17.4356888485,0.0,17.4356888485
 04/29  20:00:00,37.5626477743,0.52759675971,2.00309406043,0.0,12.456681583,19.8967753704,15.9716056541,0.0,15.9716056541
 04/29  21:00:00,34.7260932128,0.514106424802,1.96503085584,0.0,9.18739968257,17.702556249,13.0434392653,0.0,13.0434392653
 04/29  22:00:00,27.4306706168,0.436215255966,1.68281199036,0.0,5.91811778209,14.0365255879,11.3702013289,0.0,11.3702013289
 04/29  23:00:00,21.1568420809,0.356567189626,1.38514059218,0.0,3.54045821811,10.5176760807,6.35048751958,0.0,6.35048751958
 04/29  24:00:00,16.9931842764,0.263705477809,1.0176000552,0.0,2.55330491699,7.80157382632,1.95823793644,0.0,1.95823793644
 04/30  01:00:00,16.1735672139,0.217202823758,0.833210262701,0.0,2.55330491699,7.21284921042,1.1205503132,0.0,1.1205503132
 04/30  02:00:00,15.9452142753,0.227069958254,0.889352497539,0.0,2.55330491699,6.91848690247,0.493827332665,0.0,0.493827332665
 04/30  03:00:00,15.773951211,0.221117310803,0.871223234679,0.0,2.55330491699,6.7713057485,0.493806220504,0.0,0.493806220504
 04/30  04:00:00,17.7506143059,0.203075083359,0.789435109295,0.0,3.82705111198,7.57405300124,1.12003913651,0.0,1.12003913651
 04/30  05:00:00,22.324416844,0.213800174329,0.813900094408,0.0,6.02426329834,9.91545327661,5.91726860872,0.0,5.91726860872
 04/30  06:00:00,25.0559338339,0.23955604704,0.879910131526,0.0,6.51253267309,14.7454349813,19.8838888816,0.0,19.8838888816
 04/30  07:00:00,25.1173603833,0.24746293962,0.886326515453,0.0,6.01364874671,17.9699221805,21.1342237639,0.0,21.1342237639
 04/30  08:00:00,22.573607958,0.176011465218,0.612660319769,0.0,3.66783283761,18.1171033345,20.3856292836,0.0853757813983,20.3002535022
 04/30  09:00:00,19.6260348763,0.157043585243,0.507686958507,0.0,3.10526160149,15.8560427302,18.1305685473,0.332221734681,17.7983468126
 04/30  10:00:00,16.7640548274,0.169753626543,0.549623571473,0.0,3.10526160149,12.9394160272,16.4825418064,0.352132785402,16.130409021
 04/30  11:00:00,16.8568465074,0.165917737328,0.499069986852,0.0,3.10526160149,13.0865971812,13.5586785728,0.555652911189,13.0030256616
 04/30  12:00:00,16.7037700663,0.166087478756,0.493004958349,0.0,3.10526160149,12.9394160272,11.9199961736,0.584908303718,11.3350878699
 04/30  13:00:00,16.2726712118,0.165905617646,0.503631426961,0.0,3.10526160149,12.4978725653,10.5988474091,0.514712883005,10.0841345261
 04/30  14:00:00,16.1124566133,0.163281821043,0.49322177906,0.0,3.10526160149,12.3506914113,9.34812364184,0.514942459481,8.83318118236
 04/30  15:00:00,17.4625056923,0.165470104387,0.476073121402,0.0,4.02872759285,12.7922348732,10.7214844826,0.637349956482,10.0841345261
 04/30  16:00:00,25.1265245702,0.20672565063,0.648483065674,0.0,6.50191812146,17.7693977319,12.1421605068,0.390088188962,11.7520723178
 04/30  17:00:00,32.7929340637,0.293476811121,0.997500923126,0.0,8.38069375907,23.1212625696,15.5049323491,0.0,15.5049323491
 04/30  18:00:00,35.418205681,0.373310313761,1.28203954156,0.0,10.6415932552,23.1212625696,18.2153312606,0.0,18.2153312606
 04/30  19:00:00,34.3556258177,0.353443198745,1.20860477155,0.0,12.3080778603,20.4854999863,17.3813623647,0.0,17.3813623647
 04/30  20:00:00,36.3027783029,0.297974240663,0.972847108042,0.0,12.456681583,19.8967753704,16.0622985309,0.140381733857,15.921916797
 04/30  21:00:00,33.3508197123,0.273375838401,0.830487941703,0.0,9.18739968257,17.702556249,13.5577644953,0.554738833734,13.0030256616
 04/30  22:00:00,26.0434481973,0.213087545649,0.518717281102,0.0,5.91811778209,14.0365255879,12.7044690549,1.369381185,11.3350878699
 04/30  23:00:00,19.9101015588,0.231652849971,0.263314409656,0.0,3.54045821811,10.5176760807,10.1122742815,3.78099978669,6.33127449484
 04/30  24:00:00,16.1017129929,0.286239680982,0.10359456853,0.0,2.55330491699,7.80157382632,8.43976828966,6.48683049798,1.95293779168
 05/01  01:00:00,15.4802954191,0.344741880379,0.0123994113162,0.0,2.55330491699,7.21284921042,9.93905441427,8.8211623328,1.11789208147
 05/01  02:00:00,15.2570397783,0.428247958866,0.0,0.0,2.55330491699,6.91848690247,11.7208031022,11.2276405931,0.493162509118
 05/01  03:00:00,15.1918804163,0.510269750837,0.0,0.0,2.55330491699,6.7713057485,14.0207354713,13.5275941704,0.493141300932
 05/01  04:00:00,17.3442987716,0.586194658329,0.0,0.0,3.82705111198,7.57405300124,16.8060154655,15.6886368764,1.11737858911
 05/01  05:00:00,21.9295124332,0.632795857957,0.0,0.0,6.02426329834,9.91545327661,22.9271313974,17.0278436601,5.89928773732
 05/01  06:00:00,24.5788183249,0.642350669587,0.0,0.0,6.51253267309,14.7454349813,37.1362022843,17.3149763044,19.82122598
 05/01  07:00:00,24.7262810444,0.549180753713,0.0,0.0,6.01364874671,18.163451543,35.5848529515,14.5172976173,21.0675553342
 05/01  08:00:00,23.9683048738,0.730188395853,0.00676673624071,0.0,4.35151303671,18.8798367041,30.9735126331,10.7372608433,20.2362517898
 05/01  09:00:00,21.3318880626,0.61689247415,0.307277687214,0.0,3.78894180059,16.6187760998,23.2643394175,5.52199410322,17.7423453143
 05/01  10:00:00,18.9110154748,0.593835992972,0.826088283705,0.0,3.78894180059,13.7021493968,17.972799496,1.89305849737,16.0797409986
 05/01  11:00:00,19.6905652236,0.640681466776,1.41161140485,0.0,3.78894180059,13.8493305508,13.1403072702,0.177949363428,12.9623579068
 05/01  12:00:00,20.1491458903,0.763117949559,2.05819680687,0.0,3.69398621738,13.6338449159,11.2997535911,0.0,11.2997535911
 05/01  13:00:00,20.5538241087,0.864565561952,2.63971081087,0.0,3.78894180059,13.2606059349,10.0528003544,0.0,10.0528003544
 05/01  14:00:00,21.008682168,0.95758809983,3.14872748633,0.0,3.78894180059,13.1134247809,8.80584711767,0.0,8.80584711767
 05/01  15:00:00,23.3005557001,1.12000987325,3.91316979158,0.0,4.71240779196,13.5549682428,10.0528003544,0.0,10.0528003544
 05/01  16:00:00,31.9068909283,1.33410788783,4.85505361789,0.0,7.18559832057,18.5321311015,11.71540467,0.0,11.71540467
 05/01  17:00:00,38.8355677938,1.30993328006,5.83014882193,0.0,8.38069375907,23.3147919321,15.4562643802,0.0,15.4562643802
 05/01  18:00:00,42.2019281122,1.54779311725,6.89127916929,0.0,10.6415932552,23.1212625696,18.1579963932,0.0,18.1579963932
 05/01  19:00:00,41.0133146145,1.53795757563,6.68177919143,0.0,12.3080778603,20.4854999863,17.3266942353,0.0,17.3266942353
 05/01  20:00:00,41.5268849797,1.28409568619,5.21083233929,0.0,12.456681583,19.8967753704,15.8719154592,0.0,15.8719154592
 05/01  21:00:00,36.2262038871,0.860274081032,3.11897387389,0.0,9.18739968257,17.702556249,12.9623579068,0.0,12.9623579068
 05/01  22:00:00,27.1998798765,0.440935321108,1.44730118494,0.0,5.91811778209,14.0365255879,11.2997535911,0.0,11.2997535911
 05/01  23:00:00,20.4130378876,0.240721076152,0.757182512349,0.0,3.54045821811,10.5176760807,6.31194064421,0.0,6.31194064421
 05/01  24:00:00,16.1460631156,0.107713198019,0.326471174197,0.0,2.55330491699,7.80157382632,1.94760431564,0.0,1.94760431564
 05/02  01:00:00,15.3067761945,0.0471036312746,0.13651843582,0.0,2.55330491699,7.21284921042,1.11521747007,0.0,1.11521747007
 05/02  02:00:00,14.9041325576,0.0219058473408,0.0534348907429,0.0,2.55330491699,6.91848690247,0.574386526462,0.0818929154151,0.492493611047
 05/02  03:00:00,14.7402697261,0.0388439571041,0.0198151035452,0.0,2.55330491699,6.7713057485,1.33422930504,0.84175699111,0.492472313928
 05/02  04:00:00,16.881102924,0.119124620235,0.00387419050597,0.0,3.82705111198,7.57405300124,4.20497274237,3.09027090844,1.11470183393
 05/02  05:00:00,21.4999154439,0.199815617716,0.00338325094242,0.0,6.02426329834,9.91545327661,11.0912883772,5.21008954398,5.88119883323
 05/02  06:00:00,24.2113259059,0.250516731977,0.024341518568,0.0,6.51253267309,14.7454349813,26.0940365474,6.33584669934,19.758189848
 05/02  07:00:00,24.5075738517,0.243211729684,0.0872618313991,0.0,6.01364874671,18.163451543,26.5083901033,5.5079000966,21.0004900067
 05/02  08:00:00,23.9452782811,0.512391164151,0.201537375226,0.0,4.35151303671,18.8798367041,23.7946502635,3.622781208,20.1718690555
 05/02  09:00:00,21.6614236348,0.528148326457,0.725557407104,0.0,3.78894180059,16.6187760998,18.6521430136,0.966132591861,17.6860104217
 05/02  10:00:00,19.7899382016,0.673503226149,1.62534377732,0.0,3.78894180059,13.7021493968,16.0342925091,0.00552117519691,16.0287713339
 05/02  11:00:00,21.1264716609,0.860024502751,2.6281748062,0.0,3.78894180059,13.8493305508,12.9214480444,0.0,12.9214480444
 05/02  12:00:00,21.6886714957,0.998090749947,3.36274961193,0.0,3.69398621738,13.6338449159,11.2642089566,0.0,11.2642089566
 05/02  13:00:00,22.3973788482,1.15220134454,4.19562976778,0.0,3.78894180059,13.2606059349,10.0212796407,0.0,10.0212796407
 05/02  14:00:00,23.4110666814,1.33705478343,5.17164531605,0.0,3.78894180059,13.1134247809,8.77835032489,0.0,8.77835032489
 05/02  15:00:00,25.483951748,1.48345988681,5.73311582591,0.0,4.71240779196,13.5549682428,10.0212796407,0.0,10.0212796407
 05/02  16:00:00,33.8894008801,1.68232561149,6.48934584596,0.0,7.18559832057,18.5321311015,11.6785187285,0.0,11.6785187285
 05/02  17:00:00,41.2766887327,1.73207148497,7.84913155587,0.0,8.38069375907,23.3147919321,15.407306676,0.0,15.407306676
 05/02  18:00:00,44.7071610338,1.98065127769,8.9636539304,0.0,10.6415932552,23.1212625696,18.1003201937,0.0,18.1003201937
 05/02  19:00:00,43.102885361,1.91328454511,8.39602296851,0.0,12.3080778603,20.4854999863,17.2717006498,0.0,17.2717006498
 05/02  20:00:00,42.5957474166,1.63085966776,6.82576412794,0.0,12.456681583,19.8967753704,15.821616448,0.0,15.821616448
 05/02  21:00:00,38.8249286524,1.32025943258,5.25771328764,0.0,9.18739968257,17.702556249,12.9214480444,0.0,12.9214480444
 05/02  22:00:00,30.1153305695,0.998468640018,3.80521855898,0.0,5.91811778209,14.0365255879,11.2642089566,0.0,11.2642089566
 05/02  23:00:00,21.9479190427,0.559847091249,1.97293765228,0.0,3.54045821811,10.5176760807,6.29249169322,0.0,6.29249169322
 05/02  24:00:00,16.7876613894,0.253971168704,0.821811477336,0.0,2.55330491699,7.80157382632,1.94223908778,0.0,1.94223908778
 05/03  01:00:00,15.699152319,0.141285993798,0.434712197734,0.0,2.55330491699,7.21284921042,1.11252727191,0.0,1.11252727191
 05/03  02:00:00,15.1658644854,0.0841174891845,0.252955176763,0.0,2.55330491699,6.91848690247,0.491820836682,0.0,0.491820836682
 05/03  03:00:00,14.9054118224,0.0562293478121,0.167571809132,0.0,2.55330491699,6.7713057485,0.491799457726,0.0,0.491799457726
 05/03  04:00:00,16.8907068251,0.0342077731434,0.0983949386931,0.0,3.82705111198,7.57405300124,1.11200966394,0.0,1.11200966394
 05/03  05:00:00,21.4334464005,0.0437983283532,0.092931496884,0.0,6.02426329834,9.91545327661,6.13568250868,0.272675256042,5.86300725264
 05/03  06:00:00,24.172840142,0.0930962663768,0.143276220329,0.0,6.51253267309,14.7454349813,20.7678560309,1.07305687834,19.6947991526
 05/03  07:00:00,24.6021992483,0.12567683816,0.2994221195,0.0,6.01364874671,18.163451543,21.598420648,0.665373005838,20.9330476422
 05/03  08:00:00,24.4162272721,0.500583747314,0.684293783067,0.0,4.35151303671,18.8798367041,20.3275831865,0.220458820801,20.1071243657
 05/03  09:00:00,22.57005722,0.659601190377,1.50273812842,0.0,3.78894180059,16.6187760998,17.6293588181,0.0,17.6293588181
 05/03  10:00:00,20.7432795112,0.835245968674,2.41694234437,0.0,3.78894180059,13.7021493968,15.9775151211,0.0,15.9775151211
 05/03  11:00:00,21.8367361062,0.979663567523,3.21880018674,0.0,3.78894180059,13.8493305508,12.8803081893,0.0,12.8803081893
 05/03  12:00:00,22.7335482142,1.16832867491,4.23738840547,0.0,3.69398621738,13.6338449159,11.2284644924,0.0,11.2284644924
 05/03  13:00:00,23.6807943284,1.3644404676,5.26680612483,0.0,3.78894180059,13.2606059349,9.98958171966,0.0,9.98958171966
 05/03  14:00:00,24.3604756472,1.51544397016,5.94266509517,0.0,3.78894180059,13.1134247809,8.75069894693,0.0,8.75069894693
 05/03  15:00:00,26.5169657447,1.67469446141,6.57489524801,0.0,4.71240779196,13.5549682428,9.98958171966,0.0,9.98958171966
 05/03  16:00:00,35.1931079687,1.90878523373,7.56659331242,0.0,7.18559832057,18.5321311015,11.6414254166,0.0,11.6414254166
 05/03  17:00:00,42.7333468499,1.98917654145,9.04868461657,0.0,8.38069375907,23.3147919321,15.3580737348,0.0,15.3580737348
 05/03  18:00:00,46.01046551,2.21247752804,10.0351321563,0.0,10.6415932552,23.1212625696,18.0423197423,0.0,18.0423197423
 05/03  19:00:00,44.3657015812,2.12946884792,9.44265488587,0.0,12.3080778603,20.4854999863,17.2163978939,0.0,17.2163978939
 05/03  20:00:00,44.1413819313,1.8921280552,8.11013025528,0.0,12.456681583,19.8967753704,15.771034659,0.0,15.771034659
 05/03  21:00:00,40.1086030134,1.54505877538,6.31658830582,0.0,9.18739968257,17.702556249,12.8803081893,0.0,12.8803081893
 05/03  22:00:00,31.0078403975,1.16309041082,4.53310661621,0.0,5.91811778209,14.0365255879,11.2284644924,0.0,11.2284644924
 05/03  23:00:00,23.453020501,0.846289532346,3.19159666952,0.0,3.54045821811,10.5176760807,6.27293340149,0.0,6.27293340149
 05/03  24:00:00,18.4030875623,0.575119921404,2.11608889749,0.0,2.55330491699,7.80157382632,1.93684369696,0.0,1.93684369696
 05/04  01:00:00,16.4846887148,0.308005292736,1.05352929458,0.0,2.55330491699,7.21284921042,1.10982228457,0.0,1.10982228457
 05/04  02:00:00,15.8686791135,0.238300888726,0.801586405317,0.0,2.55330491699,6.91848690247,0.491144385407,0.0,0.491144385407
 05/04  03:00:00,15.5889792834,0.207621988833,0.699746629093,0.0,2.55330491699,6.7713057485,0.491122931709,0.0,0.491122931709
 05/04  04:00:00,17.2958662303,0.128700243381,0.409061873665,0.0,3.82705111198,7.57405300124,1.10930287672,0.0,1.10930287672
 05/04  05:00:00,21.6995999078,0.0998031882713,0.303080144328,0.0,6.02426329834,9.91545327661,5.84471838214,0.0,5.84471838214
 05/04  06:00:00,23.5608376933,0.129404735372,0.387798635944,0.0,6.51253267309,14.7454349813,19.6310726653,0.0,19.6310726653
 05/04  07:00:00,25.1316967345,0.230389762475,0.724206681352,0.0,6.01364874671,18.163451543,20.865248213,0.0,20.865248213
 05/04  08:00:00,25.1249144971,0.632436601667,1.26112815372,0.0,4.35151303671,18.8798367041,20.0420368939,0.0,20.0420368939
 05/04  09:00:00,22.863663762,0.721982028243,1.73396383249,0.0,3.78894180059,16.6187760998,17.5724072802,0.0,17.5724072802
 05/04  10:00:00,21.164192758,0.907186536034,2.76591502384,0.0,3.78894180059,13.7021493968,15.9259875393,0.0,15.9259875393
 05/04  11:00:00,22.6401976151,1.11262202751,3.88930323567,0.0,3.78894180059,13.8493305508,12.8389505249,0.0,12.8389505249
 05/04  12:00:00,23.640077869,1.33119661756,4.98105011757,0.0,3.69398621738,13.6338449159,11.192530784,0.0,11.192530784
 05/04  13:00:00,24.7670539983,1.55674333614,6.1607629262,0.0,3.78894180059,13.2606059349,9.95771597822,0.0,9.95771597822
 05/04  14:00:00,25.7877136557,1.74572377695,7.13962329684,0.0,3.78894180059,13.1134247809,8.72290117249,0.0,8.72290117249
 05/04  15:00:00,28.129239665,1.92643763563,7.93542599419,0.0,4.71240779196,13.5549682428,9.95771597822,0.0,9.95771597822
 05/04  16:00:00,36.8790792685,2.17473038976,8.98661945611,0.0,7.18559832057,18.5321311015,11.6041357192,0.0,11.6041357192
 05/04  17:00:00,44.3993702085,2.24919107654,10.4546934401,0.0,8.38069375907,23.3147919321,15.3085801364,0.0,15.3085801364
 05/04  18:00:00,47.1782889349,2.40810742317,11.0073256861,0.0,10.6415932552,23.1212625696,17.9840122155,0.0,17.9840122155
 05/04  19:00:00,45.2139699884,2.28945462235,10.1309375187,0.0,12.3080778603,20.4854999863,17.160802345,0.0,17.160802345
 05/04  20:00:00,44.8325124938,2.028516091,8.66487278188,0.0,12.456681583,19.8967753704,15.7201850716,0.0,15.7201850716
 05/04  21:00:00,40.4539516543,1.63261101635,6.57438470572,0.0,9.18739968257,17.702556249,12.8389505249,0.0,12.8389505249
 05/04  22:00:00,31.3824082235,1.25014910867,4.82061574437,0.0,5.91811778209,14.0365255879,11.192530784,0.0,11.192530784
 05/04  23:00:00,23.7255255574,0.911601957137,3.39878930112,0.0,3.54045821811,10.5176760807,6.25327156103,0.0,6.25327156103
 05/04  24:00:00,18.6739365265,0.637050804087,2.32500697901,0.0,2.55330491699,7.80157382632,1.93141974097,0.0,1.93141974097
 05/05  01:00:00,17.0645439755,0.426743091913,1.51464675618,0.0,2.55330491699,7.21284921042,1.10710331005,0.0,1.10710331005
 05/05  02:00:00,16.183589765,0.303372432063,1.05142551348,0.0,2.55330491699,6.91848690247,0.490464457704,0.0,0.490464457704
 05/05  03:00:00,15.6828826681,0.229312101003,0.771959901612,0.0,2.55330491699,6.7713057485,0.490442936357,0.0,0.490442936357
 05/05  04:00:00,17.4239069702,0.158406049654,0.507396807305,0.0,3.82705111198,7.57405300124,1.10658227416,0.0,1.10658227416
 05/05  05:00:00,21.8581566036,0.137039174236,0.424400854127,0.0,6.02426329834,9.91545327661,5.82633763711,0.0,5.82633763711
 05/05  06:00:00,23.899209039,0.205926313369,0.649648403622,0.0,6.51253267309,14.7454349813,19.5670292575,0.0,19.5670292575
 05/05  07:00:00,25.7617421325,0.358950107003,1.22569173482,0.0,6.01364874671,18.163451543,20.7971117973,0.0,20.7971117973
 05/05  08:00:00,25.7280180761,0.739680288751,1.7569880456,0.0,4.35151303671,18.8798367041,19.9766259151,0.0,19.9766259151
 05/05  09:00:00,23.6000810104,0.843946484343,2.34841662483,0.0,3.78894180059,16.6187760998,17.5151726738,0.0,17.5151726738
 05/05  10:00:00,21.7757911466,1.01547547956,3.2692244689,0.0,3.78894180059,13.7021493968,15.8742038477,0.0,15.8742038477
 05/05  11:00:00,23.6130437937,1.2832668045,4.6915046372,0.0,3.78894180059,13.8493305508,12.7973872988,0.0,12.7973872988
 05/05  12:00:00,25.043783261,1.56490203662,6.15105009057,0.0,3.69398621738,13.6338449159,11.1564184727,0.0,11.1564184727
 05/05  13:00:00,26.2584031788,1.79451181528,7.41434362758,0.0,3.78894180059,13.2606059349,9.92569185317,0.0,9.92569185317
 05/05  14:00:00,27.0859444559,1.95290384669,8.23067402731,0.0,3.78894180059,13.1134247809,8.69496523362,0.0,8.69496523362
 05/05  15:00:00,29.1431200178,2.08476942078,8.79097456181,0.0,4.71240779196,13.5549682428,9.92569185317,0.0,9.92569185317
 05/05  16:00:00,36.5132695325,2.09207953604,8.70346057388,0.0,7.18559832057,18.5321311015,11.5666606792,0.0,11.5666606792
 05/05  17:00:00,41.6639816618,1.84942243256,8.11907353734,0.0,8.38069375907,23.3147919321,15.2588405379,0.0,15.2588405379
 05/05  18:00:00,42.4502274721,1.73956773983,6.94780390657,0.0,10.6415932552,23.1212625696,17.9254148803,0.0,17.9254148803
 05/05  19:00:00,40.9435062655,1.65558650594,6.49434191212,0.0,12.3080778603,20.4854999863,17.1049304672,0.0,17.1049304672
 05/05  20:00:00,42.1444308042,1.60125291763,6.40405426571,0.0,12.456681583,19.8967753704,15.6690827444,0.0,15.6690827444
 05/05  21:00:00,39.2800629747,1.40843191322,5.62467512928,0.0,9.18739968257,17.702556249,12.7973872988,0.0,12.7973872988
 05/05  22:00:00,30.5644301514,1.07399539191,4.178791389,0.0,5.91811778209,14.0365255879,11.1564184727,0.0,11.1564184727
 05/05  23:00:00,23.2507824193,0.795485332938,3.04016278721,0.0,3.54045821811,10.5176760807,6.23351199451,0.0,6.23351199451
 05/05  24:00:00,19.1145533399,0.69059312481,2.71208147174,0.0,2.55330491699,7.80157382632,1.92596882607,0.0,1.92596882607
 05/06  01:00:00,18.0662904119,0.594497037467,2.34863924696,0.0,2.55330491699,7.21284921042,1.10437115453,0.0,1.10437115453
 05/06  02:00:00,17.1816333604,0.47929155976,1.87354998115,0.0,2.55330491699,6.91848690247,0.48978125509,0.0,0.48978125509
 05/06  03:00:00,16.8111209644,0.433977352899,1.69553294596,0.0,2.55330491699,6.7713057485,0.489759673178,0.0,0.489759673178
 05/06  04:00:00,18.8147639193,0.419237834409,1.63742197166,0.0,3.82705111198,7.57405300124,1.1038486623,0.0,1.1038486623
 05/06  05:00:00,23.5412938833,0.457198548716,1.78737875936,0.0,6.02426329834,9.91545327661,5.80787046011,0.0,5.80787046011
 05/06  06:00:00,25.6251729022,0.529967354146,2.05157122603,0.0,6.51253267309,14.7454349813,19.5026878939,0.0,19.5026878939
 05/06  07:00:00,26.9742087996,0.609943451641,2.38069441974,0.0,6.01364874671,17.9699221805,20.7286585731,0.0,20.7286585731
 05/06  08:00:00,24.5350560887,0.556206475865,2.1939134398,0.0,3.66783283761,18.1171033345,19.9109108002,0.0,19.9109108002
 05/06  09:00:00,21.8464791418,0.576913275828,2.30826153346,0.0,3.10526160149,15.8560427302,17.4576719482,0.0,17.4576719482
 05/06  10:00:00,19.4683311877,0.672648472076,2.75100508617,0.0,3.10526160149,12.9394160272,15.8221793817,0.0,15.8221793817
 05/06  11:00:00,20.8325252723,0.87619104017,3.76447544886,0.0,3.10526160149,13.0865971812,12.7556308195,0.0,12.7556308195
 05/06  12:00:00,21.3373151739,0.978192536823,4.3144450079,0.0,3.10526160149,12.9394160272,11.120138253,0.0,11.120138253
 05/06  13:00:00,20.9198543359,0.983272947691,4.333447221,0.0,3.10526160149,12.4978725653,9.89351882814,0.0,9.89351882814
 05/06  14:00:00,20.9703568604,1.02067957519,4.49372427201,0.0,3.10526160149,12.3506914113,8.66689940327,0.0,8.66689940327
 05/06  15:00:00,23.3234454747,1.19215217232,5.31033083587,0.0,4.02872759285,12.7922348732,9.89351882814,0.0,9.89351882814
 05/06  16:00:00,29.5582735244,1.01796488776,4.26899278271,0.0,6.50191812146,17.7693977319,11.5290113946,0.0,11.5290113946
 05/06  17:00:00,36.837054775,1.07313619165,4.26196225391,0.0,8.38069375907,23.1212625696,15.2088696692,0.0,15.2088696692
 05/06  18:00:00,39.9859917984,1.25008635481,4.97304961791,0.0,10.6415932552,23.1212625696,17.8665450898,0.0,17.8665450898
 05/06  19:00:00,37.0698887026,0.893530095937,3.38278075921,0.0,12.3080778603,20.4854999863,17.0487988065,0.0,17.0487988065
 05/06  20:00:00,36.8202691507,0.586526652608,2.09461887723,0.0,12.456681583,19.8967753704,15.6177428109,0.0,15.6177428109
 05/06  21:00:00,34.7293250094,0.548503366913,1.93386571029,0.0,9.18739968257,17.702556249,12.7556308195,0.0,12.7556308195
 05/06  22:00:00,27.0914601848,0.397591065504,1.38222574882,0.0,5.91811778209,14.0365255879,11.120138253,0.0,11.120138253
 05/06  23:00:00,20.6333415136,0.2743104147,0.943896799762,0.0,3.54045821811,10.5176760807,6.21366055353,0.0,6.21366055353
 05/06  24:00:00,16.5094010425,0.179944175407,0.617578123747,0.0,2.55330491699,7.80157382632,1.92049256649,0.0,1.92049256649
 05/07  01:00:00,15.7858321611,0.148324084231,0.514353949396,0.0,2.55330491699,7.21284921042,1.10162662814,0.0,1.10162662814
 05/07  02:00:00,15.3979354093,0.126649065187,0.442494524673,0.0,2.55330491699,6.91848690247,0.489094980059,0.0,0.489094980059
 05/07  03:00:00,15.1546825877,0.10535363971,0.367718282452,0.0,2.55330491699,6.7713057485,0.48907334466,0.0,0.48907334466
 05/07  04:00:00,17.2189274828,0.102679356723,0.35814401281,0.0,3.82705111198,7.57405300124,1.10110285101,0.0,1.10110285101
 05/07  05:00:00,21.8804780175,0.130077771098,0.453683671216,0.0,6.02426329834,9.91545327661,5.78932231927,0.0,5.78932231927
 05/07  06:00:00,23.9348320524,0.199678743155,0.691518987298,0.0,6.51253267309,14.7454349813,19.4380676279,0.0,19.4380676279
 05/07  07:00:00,24.9466048308,0.213274895042,0.749759007552,0.0,6.01364874671,17.9699221805,20.6599088121,0.0,20.6599088121
 05/07  08:00:00,22.764470348,0.210724497837,0.768809677152,0.0,3.66783283761,18.1171033345,19.8449110101,0.0,19.8449110101
 05/07  09:00:00,20.5469465142,0.331999849672,1.25364233203,0.0,3.10526160149,15.8560427302,17.3999221318,0.0,17.3999221318
 05/07  10:00:00,17.9802826866,0.396504337271,1.53910071995,0.0,3.10526160149,12.9394160272,15.7699295478,0.0,15.7699295478
 05/07  11:00:00,18.3650648169,0.443030939008,1.73017509467,0.0,3.10526160149,13.0865971812,12.7136934528,0.0,12.7136934528
 05/07  12:00:00,18.0038145003,0.404217667955,1.55491920314,0.0,3.10526160149,12.9394160272,11.0837008688,0.0,11.0837008688
 05/07  13:00:00,17.4158008865,0.377117665806,1.43554905349,0.0,3.10526160149,12.4978725653,9.86120643086,0.0,9.86120643086
 05/07  14:00:00,17.3558980112,0.39168863145,1.50825636654,0.0,3.10526160149,12.3506914113,8.63871199288,0.0,8.63871199288
 05/07  15:00:00,18.853287973,0.416445557105,1.61587994933,0.0,4.02872759285,12.7922348732,9.86120643086,0.0,9.86120643086
 05/07  16:00:00,26.843838243,0.534198716158,2.03832367298,0.0,6.50191812146,17.7693977319,11.4911990148,0.0,11.4911990148
 05/07  17:00:00,34.591191275,0.641427606467,2.44780733909,0.0,8.38069375907,23.1212625696,15.1586823288,0.0,15.1586823288
 05/07  18:00:00,37.5858199472,0.784941471789,3.03802264972,0.0,10.6415932552,23.1212625696,17.8074202777,0.0,17.8074202777
 05/07  19:00:00,37.0295788156,0.859576864488,3.37642410371,0.0,12.3080778603,20.4854999863,16.9924239858,0.0,16.9924239858
 05/07  20:00:00,38.0080354781,0.792490092746,3.07642176449,0.0,12.456681583,19.8967753704,15.5661804748,0.0,15.5661804748
 05/07  21:00:00,35.2654197662,0.633536205661,2.38492762836,0.0,9.18739968257,17.702556249,12.7136934528,0.0,12.7136934528
 05/07  22:00:00,27.5552886044,0.479403135398,1.76424209852,0.0,5.91811778209,14.0365255879,11.0837008688,0.0,11.0837008688
 05/07  23:00:00,21.0363125801,0.352102876548,1.26907540441,0.0,3.54045821811,10.5176760807,6.19372311691,0.0,6.19372311691
 05/07  24:00:00,16.8602071344,0.251175886718,0.89715250433,0.0,2.55330491699,7.80157382632,1.91499258398,0.0,1.91499258398
 05/08  01:00:00,16.0164913857,0.196564975342,0.696772282905,0.0,2.55330491699,7.21284921042,1.09887054471,0.0,1.09887054471
 05/08  02:00:00,15.5135132129,0.151952337776,0.532769055647,0.0,2.55330491699,6.91848690247,0.488405836022,0.0,0.488405836022
 05/08  03:00:00,15.2313283004,0.122600187932,0.427117447009,0.0,2.55330491699,6.7713057485,0.4883841542,0.0,0.4883841542
 05/08  04:00:00,17.2736190279,0.115226672666,0.400288241993,0.0,3.82705111198,7.57405300124,1.0983456538,0.0,1.0983456538
 05/08  05:00:00,21.9622083913,0.148101671657,0.517390144458,0.0,6.02426329834,9.91545327661,5.7706987067,0.0,5.7706987067
 05/08  06:00:00,23.9623386297,0.205118500142,0.71358580757,0.0,6.51253267309,14.7454349813,19.373187595,0.0,19.373187595
 05/08  07:00:00,24.933536724,0.169057806008,0.587378627294,0.0,6.01364874671,18.163451543,20.590882874,0.0,20.590882874
 05/08  08:00:00,24.0212981354,0.414650931768,0.375297461876,0.0,4.35151303671,18.8798367041,19.7786460899,0.0,19.7786460899
 05/08  09:00:00,21.3835205934,0.452859353436,0.522943338751,0.0,3.78894180059,16.6187760998,17.3419403266,0.0,17.3419403266
 05/08  10:00:00,18.6431542974,0.484843051891,0.667220047394,0.0,3.78894180059,13.7021493968,15.7174698193,0.0,15.7174698193
 05/08  11:00:00,18.8375688229,0.49141024846,0.707886222477,0.0,3.78894180059,13.8493305508,12.6715876181,0.0,12.6715876181
 05/08  12:00:00,18.4957428889,0.487206406481,0.680705348617,0.0,3.69398621738,13.6338449159,11.0471171108,0.0,11.0471171108
 05/08  13:00:00,17.996149001,0.431707842736,0.514893422311,0.0,3.78894180059,13.2606059349,9.82876423035,0.0,9.82876423035
 05/08  14:00:00,17.9156162822,0.444301014882,0.568948685477,0.0,3.78894180059,13.1134247809,8.61041134988,0.0,8.61041134988
 05/08  15:00:00,19.6812469114,0.530543067277,0.883327808871,0.0,4.71240779196,13.5549682428,9.82876423035,0.0,9.82876423035
 05/08  16:00:00,27.2270625211,0.559103817919,0.950229280556,0.0,7.18559832057,18.5321311015,11.4532347376,0.0,11.4532347376
 05/08  17:00:00,32.9001186399,0.282097525324,0.922535422734,0.0,8.38069375907,23.3147919321,15.1082933791,0.0,15.1082933791
 05/08  18:00:00,35.1022513869,0.319216554852,1.0201790064,0.0,10.6415932552,23.1212625696,17.7480579534,0.0,17.7480579534
 05/08  19:00:00,33.9956165333,0.288779004194,0.913259681676,0.0,12.3080778603,20.4854999863,16.9358226998,0.0,16.9358226998
 05/08  20:00:00,35.2000631369,0.255956309133,0.804983206893,0.0,12.456681583,19.8967753704,15.5209794831,0.00656847717454,15.5144110059
