Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/08  21:00:00,33.021156276,0.208106092001,0.566094251798,0.0,9.18739968257,17.702556249,13.3056836525,0.634096034371,12.6715876181
 05/08  22:00:00,25.7805281371,0.174886036771,0.293998729786,0.0,5.91811778209,14.0365255879,13.0071128498,1.95999573894,11.0471171108
 05/08  23:00:00,19.7750914028,0.221184016997,0.138773086679,0.0,3.54045821811,10.5176760807,10.6283237911,4.45461820221,6.17370558894
 05/08  24:00:00,16.012933313,0.290025196313,0.011029373347,0.0,2.55330491699,7.80157382632,9.30937172218,7.39990121489,1.90947050729
 05/09  01:00:00,15.4843234866,0.361169359129,0.0,0.0,2.55330491699,7.21284921042,10.4853939352,9.38929021368,1.09610372152
 05/09  02:00:00,15.2448413949,0.416049575416,0.0,0.0,2.55330491699,6.91848690247,11.3139432154,10.8262291881,0.487714027249
 05/09  03:00:00,15.1481721939,0.466561528407,0.0,0.0,2.55330491699,6.7713057485,12.6316192872,12.1439269811,0.487692306051
 05/09  04:00:00,17.2609772785,0.50287316527,0.0,0.0,3.82705111198,7.57405300124,14.181959408,13.0863815204,1.09557788759
 05/09  05:00:00,21.8275358335,0.53081925832,0.0,0.0,6.02426329834,9.91545327661,19.6147203479,13.8627152111,5.7520051368
 05/09  06:00:00,23.5531541545,0.50951983255,0.0,0.0,6.51253267309,14.7454349813,32.6312666265,13.3231996188,19.3080670078
 05/09  07:00:00,24.6901108139,0.513010523236,0.0,0.0,6.01364874671,18.163451543,33.9146555145,13.3930543144,20.5216012001
 05/09  08:00:00,24.03748533,0.806135588297,0.0,0.0,4.35151303671,18.8798367041,32.6205545331,12.9084188696,19.7121356635
 05/09  09:00:00,21.1336868886,0.72596898735,0.0,0.0,3.78894180059,16.6187760998,27.9879071573,10.7041634539,17.2837437034
 05/09  10:00:00,18.165432434,0.671241952359,0.00309928356761,0.0,3.78894180059,13.7021493968,24.8915321105,9.2267163788,15.6648157317
 05/09  11:00:00,18.3462502205,0.611474353959,0.0965035145426,0.0,3.78894180059,13.8493305508,19.7450103992,7.11568461457,12.6293257846
 05/09  12:00:00,18.1126550987,0.579984610868,0.204839354036,0.0,3.69398621738,13.6338449159,16.4759036851,5.46550587223,11.0103978129
 05/09  13:00:00,17.9750922501,0.538655333189,0.386889181031,0.0,3.78894180059,13.2606059349,13.183607146,3.3874053119,9.79620183406
 05/09  14:00:00,18.0087920105,0.509520039584,0.596905389005,0.0,3.78894180059,13.1134247809,10.0003261839,1.41832032869,8.58200585524
 05/09  15:00:00,19.5695581379,0.518536789482,0.783645313198,0.0,4.71240779196,13.5549682428,10.2116547179,0.41545288384,9.79620183406
 05/09  16:00:00,27.4043212017,0.589430165727,1.09716161339,0.0,7.18559832057,18.5321311015,11.4151298058,0.0,11.4151298058
 05/09  17:00:00,33.502446986,0.408051981715,1.39890931247,0.0,8.38069375907,23.3147919321,15.0577177423,0.0,15.0577177423
 05/09  18:00:00,35.8976954425,0.485394619945,1.64944499688,0.0,10.6415932552,23.1212625696,17.6884756964,0.0,17.6884756964
 05/09  19:00:00,34.7145116891,0.444438135478,1.47649570618,0.0,12.3080778603,20.4854999863,16.8790117105,0.0,16.8790117105
 05/09  20:00:00,35.5304116347,0.332026186109,1.05926182776,0.0,12.456681583,19.8967753704,15.4624497352,0.0,15.4624497352
 05/09  21:00:00,33.1568885937,0.223980469689,0.685952191782,0.0,9.18739968257,17.702556249,12.6293257846,0.0,12.6293257846
 05/09  22:00:00,25.7389274624,0.110411845683,0.316872246225,0.0,5.91811778209,14.0365255879,11.0874135646,0.0770157517416,11.0103978129
 05/09  23:00:00,19.6245612837,0.0865049158635,0.12292206875,0.0,3.54045821811,10.5176760807,7.28713780052,1.13352390291,6.15361389761
 05/09  24:00:00,15.9010476496,0.15984947837,0.0293194278109,0.0,2.55330491699,7.80157382632,5.7983666918,3.89443872005,1.90392797175
 05/10  01:00:00,15.3732755812,0.248453766558,0.00166768716869,0.0,2.55330491699,7.21284921042,7.55860140165,6.46527442256,1.09332697909
 05/10  02:00:00,15.176919551,0.348127731494,0.0,0.0,2.55330491699,6.91848690247,9.61533227694,9.12831251814,0.487019758801
 05/10  03:00:00,15.1287556496,0.447144984135,0.0,0.0,2.55330491699,6.7713057485,12.314178637,11.8271806318,0.486998005257
 05/10  04:00:00,17.2694675632,0.511363449982,0.0,0.0,3.82705111198,7.57405300124,14.6740825906,13.5812822182,1.09280037242
 05/10  05:00:00,21.829995866,0.53327929075,0.0,0.0,6.02426329834,9.91545327661,19.8663824355,14.1331352908,5.73324714472
 05/10  06:00:00,23.5516690274,0.508034705386,0.0,0.0,6.51253267309,14.7454349813,32.6534724287,13.4107472786,19.2427251501
 05/10  07:00:00,24.6213431823,0.444242891652,0.0,0.0,6.01364874671,18.163451543,32.069271555,11.6171872475,20.4520843075
 05/10  08:00:00,23.9256652719,0.693902990113,0.000412540047139,0.0,4.35151303671,18.8798367041,29.5537883871,9.90838895983,19.6453994273
 05/10  09:00:00,21.0539839401,0.61458985692,0.0316761819367,0.0,3.78894180059,16.6187760998,24.7889789597,7.56362946303,17.2253494967
 05/10  10:00:00,18.3174046628,0.567138795933,0.259174668759,0.0,3.78894180059,13.7021493968,20.5623997342,4.9504168563,15.6119828779
 05/10  11:00:00,18.7188121069,0.541673978072,0.538865776889,0.0,3.78894180059,13.8493305508,15.1829662999,2.59604583207,12.5869204678
 05/10  12:00:00,18.5991475257,0.52943244409,0.741883947809,0.0,3.69398621738,13.6338449159,11.9429068882,0.969353039134,10.9735538491
 05/10  13:00:00,18.6817189138,0.57252180969,1.05964936819,0.0,3.78894180059,13.2606059349,10.0195284499,0.255999564906,9.76352888503
 05/10  14:00:00,18.8070372752,0.614012452009,1.29065824133,0.0,3.78894180059,13.1134247809,8.55350392098,0.0,8.55350392098
 05/10  15:00:00,20.4133828462,0.663127172006,1.482879639,0.0,4.71240779196,13.5549682428,9.76352888503,0.0,9.76352888503
 05/10  16:00:00,28.1514054434,0.73261714553,1.70105887522,0.0,7.18559832057,18.5321311015,11.3768955038,0.0,11.3768955038
 05/10  17:00:00,34.1985377762,0.549071381205,1.95398070315,0.0,8.38069375907,23.3147919321,15.0069703959,0.0,15.0069703959
 05/10  18:00:00,36.8532823068,0.678719562699,2.41170691849,0.0,10.6415932552,23.1212625696,17.6286911513,0.0,17.6286911513
 05/10  19:00:00,35.8277954718,0.672633123459,2.36158450093,0.0,12.3080778603,20.4854999863,16.822007842,0.0,16.822007842
 05/10  20:00:00,35.6542461921,0.546637291497,1.86131861306,0.0,12.456681583,19.8967753704,15.4103120506,0.0,15.4103120506
 05/10  21:00:00,33.9290249114,0.392834435242,1.28923454399,0.0,9.18739968257,17.702556249,12.5869204678,0.0,12.5869204678
 05/10  22:00:00,26.3524935508,0.248822316212,0.792027864135,0.0,5.91811778209,14.0365255879,10.9735538491,0.0,10.9735538491
 05/10  23:00:00,19.9323613396,0.125963713562,0.391263326887,0.0,3.54045821811,10.5176760807,6.13345399289,0.0,6.13345399289
 05/10  24:00:00,15.9532909755,0.0590549551154,0.182357276968,0.0,2.55330491699,7.80157382632,1.89836661873,0.0,1.89836661873
 05/11  01:00:00,15.2626489592,0.0369502370865,0.102544594703,0.0,2.55330491699,7.21284921042,1.1739339322,0.0833927912982,1.0905411409
 05/11  02:00:00,14.9189765374,0.0504090177458,0.0397757001539,0.0,2.55330491699,6.91848690247,1.43989416457,0.953570928089,0.486323236478
 05/11  03:00:00,14.8097018242,0.115212599787,0.0128785589494,0.0,2.55330491699,6.7713057485,3.33536564804,2.84906419044,0.486301457597
 05/11  04:00:00,16.9422608172,0.179185151941,0.00497155196596,0.0,3.82705111198,7.57405300124,5.64631594716,4.55630201593,1.09001393123
 05/11  05:00:00,21.5360622224,0.219918107289,0.0194275398956,0.0,6.02426329834,9.91545327661,11.1783526969,5.46392241223,5.71443028463
 05/11  06:00:00,22.4604672254,0.232780383221,0.0768858535367,0.0,6.51253267309,14.7454349813,24.4607879485,5.28360657747,19.1771813711
 05/11  07:00:00,24.5601836715,0.237305398368,0.145777982464,0.0,6.01364874671,18.163451543,25.1971174124,4.8147646295,20.3823527829
 05/11  08:00:00,23.8985350992,0.530842899081,0.136342458375,0.0,4.35151303671,18.8798367041,24.1296617634,4.55120461896,19.5784571445
 05/11  09:00:00,21.2051318299,0.49088899625,0.306524932414,0.0,3.78894180059,16.6187760998,19.7294300195,2.56265502034,17.1667749992
 05/11  10:00:00,18.702247185,0.503939297729,0.707216689189,0.0,3.78894180059,13.7021493968,16.1848662685,0.625879364493,15.558986904
 05/11  11:00:00,19.2890796182,0.567608065562,1.08319920072,0.0,3.78894180059,13.8493305508,12.5640132028,0.0196289771885,12.5443842256
 05/11  12:00:00,19.2003852593,0.614020577793,1.25853354767,0.0,3.69398621738,13.6338449159,10.9365961304,0.0,10.9365961304
 05/11  13:00:00,19.2352707931,0.672954922219,1.512768135,0.0,3.78894180059,13.2606059349,9.73075505905,0.0,9.73075505905
 05/11  14:00:00,19.3671663521,0.724558978398,1.74024079184,0.0,3.78894180059,13.1134247809,8.52491398768,0.0,8.52491398768
 05/11  15:00:00,20.9903275562,0.77426102405,1.94869049695,0.0,4.71240779196,13.5549682428,9.73075505905,0.0,9.73075505905
 05/11  16:00:00,28.7527701777,0.847672269795,2.18736848535,0.0,7.18559832057,18.5321311015,11.3385431542,0.0,11.3385431542
 05/11  17:00:00,34.7091597209,0.648350934213,2.36532309488,0.0,8.38069375907,23.3147919321,14.9560663683,0.0,14.9560663683
 05/11  18:00:00,37.1533747197,0.737120159999,2.65339873404,0.0,10.6415932552,23.1212625696,17.5687220229,0.0,17.5687220229
 05/11  19:00:00,35.8331832179,0.672406392109,2.36719897838,0.0,12.3080778603,20.4854999863,16.7648279754,0.0,16.7648279754
 05/11  20:00:00,35.6948202022,0.556488510801,1.89204140382,0.0,12.456681583,19.8967753704,15.3580133921,0.0,15.3580133921
 05/11  21:00:00,34.0892083518,0.429169699023,1.41308272056,0.0,9.18739968257,17.702556249,12.5443842256,0.0,12.5443842256
 05/11  22:00:00,26.5920325016,0.303642770334,0.976746360746,0.0,5.91811778209,14.0365255879,10.9365961304,0.0,10.9365961304
 05/11  23:00:00,20.1479598743,0.177086619243,0.555738955925,0.0,3.54045821811,10.5176760807,6.11323184494,0.0,6.11323184494
 05/11  24:00:00,16.0259325984,0.077647580611,0.236406274421,0.0,2.55330491699,7.80157382632,1.89278809516,0.0,1.89278809516
 05/12  01:00:00,15.2783449545,0.041598583033,0.113592244,0.0,2.55330491699,7.21284921042,1.16360033321,0.0758533000524,1.08774703316
 05/12  02:00:00,14.9308832298,0.0682855705296,0.0338058398318,0.0,2.55330491699,6.91848690247,1.94217445206,1.45654978531,0.485624666752
 05/12  03:00:00,14.8574991008,0.173952399519,0.00193603578979,0.0,2.55330491699,6.7713057485,5.00990849941,4.5243056299,0.485602869518
 05/12  04:00:00,17.0413281571,0.283224043862,0.0,0.0,3.82705111198,7.57405300124,8.54672464926,7.45950525962,1.08721938964
 05/12  05:00:00,21.6332105269,0.336493951647,0.0,0.0,6.02426329834,9.91545327661,14.5707488656,8.87518873751,5.69556012814
 05/12  06:00:00,22.4799486169,0.312845369222,0.0163022590145,0.0,6.51253267309,14.7454349813,27.1149883358,8.00353325602,19.1114550798
 05/12  07:00:00,24.5795223462,0.247250224423,0.155171831168,0.0,6.01364874671,18.163451543,25.3048034207,4.99237614388,20.3124272768
 05/12  08:00:00,23.9709669774,0.525045836697,0.21457139898,0.0,4.35151303671,18.8798367041,23.3616820156,3.85035337621,19.5113286394
 05/12  09:00:00,21.3547544045,0.528815323935,0.418221179325,0.0,3.78894180059,16.6187760998,19.9721549859,2.86411742871,17.1080375572
 05/12  10:00:00,18.6021941338,0.52766844865,0.583434487063,0.0,3.78894180059,13.7021493968,17.3527172013,1.84687369713,15.5058435041
 05/12  11:00:00,18.9286363016,0.529375811501,0.760988138116,0.0,3.78894180059,13.8493305508,13.2671149913,0.765385336662,12.5017296546
 05/12  12:00:00,18.9908039857,0.583766968725,1.07920588315,0.0,3.69398621738,13.6338449159,10.9991800391,0.0996444374785,10.8995356016
 05/12  13:00:00,18.9985118615,0.631519976839,1.31744414875,0.0,3.78894180059,13.2606059349,9.69789006177,0.0,9.69789006177
 05/12  14:00:00,19.0328214722,0.665380268303,1.46507462197,0.0,3.78894180059,13.1134247809,8.49624452197,0.0,8.49624452197
 05/12  15:00:00,20.7257953773,0.727668925567,1.73075041651,0.0,4.71240779196,13.5549682428,9.69789006177,0.0,9.69789006177
 05/12  16:00:00,28.4914841857,0.79953527873,1.97421948438,0.0,7.18559832057,18.5321311015,11.3000841148,0.0,11.3000841148
 05/12  17:00:00,34.5008537272,0.612308094113,2.19305994119,0.0,8.38069375907,23.3147919321,14.9050207342,0.0,14.9050207342
 05/12  18:00:00,37.1491876274,0.738576400339,2.64775540145,0.0,10.6415932552,23.1212625696,17.5085860705,0.0,17.5085860705
 05/12  19:00:00,36.1097966879,0.729553051226,2.58666578927,0.0,12.3080778603,20.4854999863,16.7074890439,0.0,16.7074890439
 05/12  20:00:00,35.9306176403,0.606317466884,2.07800988593,0.0,12.456681583,19.8967753704,15.3055692475,0.0,15.3055692475
 05/12  21:00:00,34.0630101788,0.427968638413,1.3880856082,0.0,9.18739968257,17.702556249,12.5017296546,0.0,12.5017296546
 05/12  22:00:00,26.395339566,0.266078006744,0.817618188765,0.0,5.91811778209,14.0365255879,10.8995356016,0.0,10.8995356016
 05/12  23:00:00,19.9546166576,0.135741254907,0.403741103558,0.0,3.54045821811,10.5176760807,6.09295344237,0.0,6.09295344237
 05/12  24:00:00,15.8619303438,0.0446986110368,0.105352989369,0.0,2.55330491699,7.80157382632,2.08060596041,0.193411907343,1.88719405307
 05/13  01:00:00,15.2308335199,0.0899331531907,0.0177462393042,0.0,2.55330491699,7.21284921042,3.27820207748,2.19325659292,1.08494548456
 05/13  02:00:00,15.0404416369,0.211477121107,0.000172696327419,0.0,2.55330491699,6.91848690247,6.08372309719,5.59879884048,0.484924256709
 05/13  03:00:00,15.027770532,0.34615986651,0.0,0.0,2.55330491699,6.7713057485,9.73057386541,9.24567141733,0.484902448078
 05/13  04:00:00,17.0933747238,0.335270610547,0.0,0.0,3.82705111198,7.57405300124,9.83754520463,8.75312762896,1.08441757567
 05/13  05:00:00,21.5986098389,0.301893263663,0.0,0.0,6.02426329834,9.91545327661,13.390661641,7.71401937839,5.67664226262
 05/13  06:00:00,22.4965166272,0.308326917725,0.0373887208347,0.0,6.51253267309,14.7454349813,26.5872743286,7.54170858943,19.0455657392
 05/13  07:00:00,24.3709668842,0.30155161782,0.085844338127,0.0,6.01364874671,17.9699221805,27.1967815629,6.95445306605,20.2423284968
 05/13  08:00:00,22.1333607892,0.272713828419,0.0757107877318,0.0,3.66783283761,18.1171033345,25.7282122957,6.284178504,19.4440337917
 05/13  09:00:00,19.3845324427,0.254012990347,0.169215119856,0.0,3.10526160149,15.8560427302,22.086614929,5.03746036359,17.0491545654
 05/13  10:00:00,16.5914635936,0.250777438491,0.296008525679,0.0,3.10526160149,12.9394160272,19.4357973419,3.98322892566,15.4525684163
 05/13  11:00:00,16.8680422772,0.235864887956,0.440318605964,0.0,3.10526160149,13.0865971812,15.0022762711,2.54330688436,12.4589693868
 05/13  12:00:00,16.8407562046,0.231671647448,0.564406927944,0.0,3.10526160149,12.9394160272,12.3647224346,1.50233919691,10.8623832377
 05/13  13:00:00,16.5493442847,0.246195314582,0.700014802942,0.0,3.10526160149,12.4978725653,10.5226970693,0.857753443432,9.66494362586
 05/13  14:00:00,16.5572441745,0.260115407162,0.841175754152,0.0,3.10526160149,12.3506914113,8.70705961865,0.239555604602,8.46750401405
 05/13  15:00:00,18.1672751335,0.304665992148,1.04164667482,0.0,4.02872759285,12.7922348732,9.66494362586,0.0,9.66494362586
 05/13  16:00:00,26.0216392677,0.393626999806,1.35669641403,0.0,6.50191812146,17.7693977319,11.2615297749,0.0,11.2615297749
 05/13  17:00:00,33.910624165,0.53534435355,1.87332348205,0.0,8.38069375907,23.1212625696,14.8538486104,0.0,14.8538486104
 05/13  18:00:00,36.723310496,0.65228313512,2.30817153521,0.0,10.6415932552,23.1212625696,17.4483011026,0.0,17.4483011026
 05/13  19:00:00,35.6517343872,0.636235579418,2.22192096034,0.0,12.3080778603,20.4854999863,16.6500080281,0.0,16.6500080281
 05/13  20:00:00,35.6143608857,0.539881131418,1.82818946673,0.0,12.456681583,19.8967753704,15.2529951476,0.0,15.2529951476
 05/13  21:00:00,33.9431451414,0.39859828202,1.29759092719,0.0,9.18739968257,17.702556249,12.4589693868,0.0,12.4589693868
 05/13  22:00:00,26.3122551323,0.242926393754,0.757685368083,0.0,5.91811778209,14.0365255879,10.8623832377,0.0,10.8623832377
 05/13  23:00:00,19.8773848753,0.114972139653,0.347278436566,0.0,3.54045821811,10.5176760807,6.07262479042,0.0,6.07262479042
 05/13  24:00:00,15.912173718,0.0582635279229,0.14203144667,0.0,2.55330491699,7.80157382632,2.145748998,0.26416284892,1.88158614908
 05/14  01:00:00,15.2770631927,0.0828954848496,0.07101358036,0.0,2.55330491699,7.21284921042,2.58361793087,1.50148060482,1.08213732605
 05/14  02:00:00,15.0322187958,0.187932853316,0.0154941230549,0.0,2.55330491699,6.91848690247,5.2283090328,4.74408681882,0.484222213985
 05/14  03:00:00,14.9879351328,0.30632446732,0.0,0.0,2.55330491699,6.7713057485,8.51745001003,8.03324960914,0.484200400884
 05/14  04:00:00,17.1901084383,0.432004325019,0.0,0.0,3.82705111198,7.57405300124,12.5840613804,11.5024520609,1.08160931952
 05/14  05:00:00,21.8066523245,0.509935749272,0.0,0.0,6.02426329834,9.91545327661,19.346351075,13.6886687855,5.65768228954
 05/14  06:00:00,22.6172465813,0.466445592672,0.0,0.0,6.51253267309,14.7454349813,31.3492394309,12.3697065704,18.9795328605
 05/14  07:00:00,24.383062907,0.364690647732,0.0348013310093,0.0,6.01364874671,17.9699221805,29.3125482267,9.14047102451,20.1720772021
 05/14  08:00:00,22.2087350242,0.291183874177,0.13261497696,0.0,3.66783283761,18.1171033345,25.6871493991,6.31055686927,19.3765925299
 05/14  09:00:00,19.6380562675,0.271206903065,0.405545031863,0.0,3.10526160149,15.8560427302,20.8323011343,3.84215767309,16.9901434613
 05/14  10:00:00,17.0826507856,0.269050907171,0.768922249014,0.0,3.10526160149,12.9394160272,16.943755452,1.54457803469,15.3991774173
 05/14  11:00:00,17.6771353483,0.309119432174,1.17615713286,0.0,3.10526160149,13.0865971812,12.5294699281,0.113353843142,12.416116085
 05/14  12:00:00,17.9320545751,0.382812105722,1.5045648402,0.0,3.10526160149,12.9394160272,10.825150041,0.0,10.825150041
 05/14  13:00:00,17.8631322665,0.451656748052,1.80834135119,0.0,3.10526160149,12.4978725653,9.63192550808,0.0,9.63192550808
 05/14  14:00:00,17.947495881,0.495797187347,1.99574568047,0.0,3.10526160149,12.3506914113,8.43870097514,0.0,8.43870097514
 05/14  15:00:00,19.5946330397,0.553014997456,2.22065557575,0.0,4.02872759285,12.7922348732,9.63192550808,0.0,9.63192550808
 05/14  16:00:00,27.6850289195,0.683397631549,2.73031543406,0.0,6.50191812146,17.7693977319,11.222891552,0.0,11.222891552
 05/14  17:00:00,36.0460675073,0.911943430363,3.63216774748,0.0,8.38069375907,23.1212625696,14.8025651509,0.0,14.8025651509
 05/14  18:00:00,39.3435110199,1.11888093811,4.46177425612,0.0,10.6415932552,23.1212625696,17.3878849722,0.0,17.3878849722
 05/14  19:00:00,38.3571683177,1.12641614547,4.43717432481,0.0,12.3080778603,20.4854999863,16.5924019503,0.0,16.5924019503
 05/14  20:00:00,37.9345407174,0.97548321852,3.71276721137,0.0,12.456681583,19.8967753704,15.2003066618,0.0,15.2003066618
 05/14  21:00:00,35.5917950366,0.720839535059,2.62399956939,0.0,9.18739968257,17.702556249,12.416116085,0.0,12.416116085
 05/14  22:00:00,27.3098430271,0.449388873189,1.54881078345,0.0,5.91811778209,14.0365255879,10.825150041,0.0,10.825150041
 05/14  23:00:00,20.4764110053,0.250656028645,0.810620677492,0.0,3.54045821811,10.5176760807,6.05225190924,0.0,6.05225190924
 05/14  24:00:00,16.1187783247,0.10039903062,0.306500550655,0.0,2.55330491699,7.80157382632,1.87596604393,0.0,1.87596604393
 05/15  01:00:00,15.3355270307,0.0531771190015,0.15919578428,0.0,2.55330491699,7.21284921042,1.07932339054,0.0,1.07932339054
 05/15  02:00:00,14.9343507807,0.028428728838,0.0771302323932,0.0,2.55330491699,6.91848690247,0.535943266457,0.05242451975,0.483518746707
 05/15  03:00:00,14.7607333325,0.0530290150731,0.0260936519238,0.0,2.55330491699,6.7713057485,1.60832624352,1.12482930749,0.483496936028
 05/15  04:00:00,16.9200479266,0.156931828943,0.00501198435489,0.0,3.82705111198,7.57405300124,5.11265249988,4.03385704659,1.07879545329
 05/15  05:00:00,21.5400896978,0.243143802648,0.000229319987904,0.0,6.02426329834,9.91545327661,11.9873063577,6.34862053487,5.63868582286
 05/15  06:00:00,22.4581792742,0.261872355974,0.0455059295915,0.0,6.51253267309,14.7454349813,25.2868228886,6.37344689119,18.9133759974
 05/15  07:00:00,24.546167383,0.269863349896,0.0992037424423,0.0,6.01364874671,18.163451543,26.1893457448,6.08765154781,20.1016941969
 05/15  08:00:00,24.0778857846,0.546625920815,0.299910122003,0.0,4.35151303671,18.8798367041,23.110438487,3.80141366082,19.3090248262
 05/15  09:00:00,21.9730835408,0.5778184198,0.987547219747,0.0,3.78894180059,16.6187760998,17.5780170668,0.646995346361,16.9310217205
 05/15  10:00:00,19.8656099852,0.692519171447,1.68199961561,0.0,3.78894180059,13.7021493968,15.3456863185,0.0,15.3456863185
 05/15  11:00:00,20.7670076164,0.81547230464,2.31326295982,0.0,3.78894180059,13.8493305508,12.3731824399,0.0,12.3731824399
 05/15  12:00:00,21.1327650447,0.927021826218,2.87791208462,0.0,3.69398621738,13.6338449159,10.7878470379,0.0,10.7878470379
 05/15  13:00:00,21.5272049736,1.02999448566,3.44766275203,0.0,3.78894180059,13.2606059349,9.59884548645,0.0,9.59884548645
 05/15  14:00:00,22.2239310606,1.1664164953,4.15514798344,0.0,3.78894180059,13.1134247809,8.40984393499,0.0,8.40984393499
 05/15  15:00:00,24.4863014116,1.33379809744,4.88512727895,0.0,4.71240779196,13.5549682428,9.59884548645,0.0,9.59884548645
 05/15  16:00:00,33.2076760288,1.57791763472,5.9120289715,0.0,7.18559832057,18.5321311015,11.1841808884,0.0,11.1841808884
 05/15  17:00:00,37.9966752286,1.2630018608,5.03818767595,0.0,8.38069375907,23.3147919321,14.7511855428,0.0,14.7511855428
 05/15  18:00:00,41.4503171478,1.49681565313,6.19064566903,0.0,10.6415932552,23.1212625696,17.3273555709,0.0,17.3273555709
 05/15  19:00:00,42.3065083562,1.7497675848,7.76316292403,0.0,12.3080778603,20.4854999863,16.53468787,0.0,16.53468787
 05/15  20:00:00,41.6336499078,1.59043675585,6.79692286444,0.0,12.456681583,19.8967753704,15.1475193933,0.0,15.1475193933
 05/15  21:00:00,38.5044626977,1.25073743641,5.00676932915,0.0,9.18739968257,17.702556249,12.3731824399,0.0,12.3731824399
 05/15  22:00:00,29.5495252829,0.883876100016,3.35400581238,0.0,5.91811778209,14.0365255879,10.7878470379,0.0,10.7878470379
 05/15  23:00:00,22.2710189578,0.605784920621,2.25009973808,0.0,3.54045821811,10.5176760807,6.03184083206,0.0,6.03184083206
 05/15  24:00:00,17.6760885507,0.417432996435,1.54677681087,0.0,2.55330491699,7.80157382632,1.87033540195,0.0,1.87033540195
 05/16  01:00:00,16.5254607325,0.304395769046,1.09791083604,0.0,2.55330491699,7.21284921042,1.07650451272,0.0,1.07650451272
 05/16  02:00:00,15.8921712353,0.234840584844,0.828538830974,0.0,2.55330491699,6.91848690247,0.482814063427,0.0,0.482814063427
 05/16  03:00:00,15.6998764464,0.222527050977,0.795738729904,0.0,2.55330491699,6.7713057485,0.482792262029,0.0,0.482792262029
 05/16  04:00:00,17.8805070954,0.240861748293,0.881541233863,0.0,3.82705111198,7.57405300124,1.07597681078,0.0,1.07597681078
 05/16  05:00:00,22.60914929,0.279399059015,1.03303365572,0.0,6.02426329834,9.91545327661,5.61965848731,0.0,5.61965848731
 05/16  06:00:00,23.7019575901,0.332665358663,1.21849124277,0.0,6.51253267309,14.7454349813,18.8471147403,0.0,18.8471147403
 05/16  07:00:00,25.8968648931,0.369873285816,1.34989131659,0.0,6.01364874671,18.163451543,20.0312003245,0.0,20.0312003245
 05/16  08:00:00,25.4032212903,0.678491439714,1.49338010885,0.0,4.35151303671,18.8798367041,19.2413506901,0.0,19.2413506901
 05/16  09:00:00,23.4442424672,0.812855668036,2.22366889794,0.0,3.78894180059,16.6187760998,16.8718068513,0.0,16.8718068513
 05/16  10:00:00,21.8628966901,1.02438787756,3.34741761443,0.0,3.78894180059,13.7021493968,15.2921109607,0.0,15.2921109607
 05/16  11:00:00,24.3792998192,1.39788495437,5.3431425129,0.0,3.78894180059,13.8493305508,12.3301811658,0.0,12.3301811658
 05/16  12:00:00,26.1546920772,1.72231760138,7.10454334198,0.0,3.69398621738,13.6338449159,10.7504852752,0.0,10.7504852752
 05/16  13:00:00,27.5818053821,1.97741465354,8.55484299261,0.0,3.78894180059,13.2606059349,9.56571335729,0.0,9.56571335729
 05/16  14:00:00,27.2558011564,1.95590200968,8.3975325648,0.0,3.78894180059,13.1134247809,8.38094143934,0.0,8.38094143934
 05/16  15:00:00,29.1705019281,2.06492377342,8.83820211945,0.0,4.71240779196,13.5549682428,9.56571335729,0.0,9.56571335729
 05/16  16:00:00,38.0859601775,2.31741822696,10.0508125279,0.0,7.18559832057,18.5321311015,11.1454092479,0.0,11.1454092479
 05/16  17:00:00,45.5661290763,2.39981434879,11.4708290357,0.0,8.38069375907,23.3147919321,14.6997250017,0.0,14.6997250017
 05/16  18:00:00,46.7582981427,2.34192712386,10.6535151932,0.0,10.6415932552,23.1212625696,17.266730824,0.0,17.266730824
 05/16  19:00:00,43.676836261,2.06095731307,8.82230110048,0.0,12.3080778603,20.4854999863,16.4768828787,0.0,16.4768828787
 05/16  20:00:00,42.5693115331,1.82924217549,7.49377907011,0.0,12.456681583,19.8967753704,15.0946489744,0.0,15.0946489744
 05/16  21:00:00,39.5197563958,1.4792727599,5.79352770375,0.0,9.18739968257,17.702556249,12.3301811658,0.0,12.3301811658
 05/16  22:00:00,30.7537118335,1.13307916414,4.30898929889,0.0,5.91811778209,14.0365255879,10.7504852752,0.0,10.7504852752
 05/16  23:00:00,23.5209713639,0.860051172067,3.24578589274,0.0,3.54045821811,10.5176760807,6.01139760343,0.0,6.01139760343
 05/16  24:00:00,19.0020787183,0.681316727592,2.60888324734,0.0,2.55330491699,7.80157382632,1.8646958906,0.0,1.8646958906
 05/17  01:00:00,17.6775050491,0.529588390717,2.02476253097,0.0,2.55330491699,7.21284921042,1.07368152873,0.0,1.07368152873
 05/17  02:00:00,17.0020318981,0.449337002101,1.72390307648,0.0,2.55330491699,6.91848690247,0.482108373066,0.0,0.482108373066
 05/17  03:00:00,17.1205676576,0.489215239966,1.94974175215,0.0,2.55330491699,6.7713057485,0.482086587768,0.0,0.482086587768
 05/17  04:00:00,19.3885156704,0.519732508734,2.11067904844,0.0,3.82705111198,7.57405300124,1.07315422721,0.0,1.07315422721
 05/17  05:00:00,23.9648306247,0.53233561502,2.13577843446,0.0,6.02426329834,9.91545327661,5.60060591675,0.0,5.60060591675
 05/17  06:00:00,25.2635473673,0.624347964907,2.4883984137,0.0,6.51253267309,14.7454349813,18.7807687104,0.0,18.7807687104
 05/17  07:00:00,27.4578136991,0.661074464087,2.61963894436,0.0,6.01364874671,18.163451543,19.9606164609,0.0,19.9606164609
 05/17  08:00:00,26.3144857542,0.831669485934,2.25146652652,0.0,4.35151303671,18.8798367041,19.1735901626,0.0,19.1735901626
 05/17  09:00:00,23.4385070912,0.813520082308,2.21726910762,0.0,3.78894180059,16.6187760998,16.8125163898,0.0,16.8125163898
 05/17  10:00:00,21.6099812296,0.997068421175,3.12182161033,0.0,3.78894180059,13.7021493968,15.2384672098,0.0,15.2384672098
 05/17  11:00:00,23.8256569598,1.34235469272,4.8450299151,0.0,3.78894180059,13.8493305508,12.2871249973,0.0,12.2871249973
 05/17  12:00:00,24.927724906,1.58821931965,6.01167445249,0.0,3.69398621738,13.6338449159,10.7130758174,0.0,10.7130758174
 05/17  13:00:00,25.2235331532,1.68998565734,6.48399975993,0.0,3.78894180059,13.2606059349,9.53253893237,0.0,9.53253893237
 05/17  14:00:00,25.7138665307,1.80948962713,7.00201032169,0.0,3.78894180059,13.1134247809,8.35200204739,0.0,8.35200204739
 05/17  15:00:00,28.4689974649,2.04887819628,8.1527432334,0.0,4.71240779196,13.5549682428,9.53253893237,0.0,9.53253893237
 05/17  16:00:00,37.1473993715,2.26047388187,9.16919606701,0.0,7.18559832057,18.5321311015,11.1065881123,0.0,11.1065881123
 05/17  17:00:00,44.689527629,2.34283824261,10.6512036946,0.0,8.38069375907,23.3147919321,14.6481987673,0.0,14.6481987673
 05/17  18:00:00,47.3840524323,2.46083620067,11.160360406,0.0,10.6415932552,23.1212625696,17.2060286848,0.0,17.2060286848
 05/17  19:00:00,44.6710971831,2.22918437946,9.64833495621,0.0,12.3080778603,20.4854999863,16.4190040948,0.0,16.4190040948
 05/17  20:00:00,43.2196039365,1.94063139175,8.03268225719,0.0,12.456681583,19.8967753704,15.0417110623,0.0,15.0417110623
 05/17  21:00:00,40.5017676331,1.64600955822,6.60880214267,0.0,9.18739968257,17.702556249,12.2871249973,0.0,12.2871249973
 05/17  22:00:00,31.6190434961,1.28350107337,5.02389905218,0.0,5.91811778209,14.0365255879,10.7130758174,0.0,10.7130758174
 05/17  23:00:00,24.1308353533,0.971671444366,3.74402960981,0.0,3.54045821811,10.5176760807,5.99092827742,0.0,5.99092827742
 05/17  24:00:00,19.089312316,0.702443780824,2.67498979174,0.0,2.55330491699,7.80157382632,1.85904917998,0.0,1.85904917998
 05/18  01:00:00,17.4148823277,0.477977183663,1.81375101662,0.0,2.55330491699,7.21284921042,1.07085527599,0.0,1.07085527599
 05/18  02:00:00,16.9228680791,0.43175326941,1.66232299022,0.0,2.55330491699,6.91848690247,0.481401884848,0.0,0.481401884848
 05/18  03:00:00,16.9633210347,0.462103205032,1.81960716421,0.0,2.55330491699,6.7713057485,0.481380122428,0.0,0.481380122428
 05/18  04:00:00,19.1188271604,0.474417983454,1.88630506368,0.0,3.82705111198,7.57405300124,1.07032853898,0.0,1.07032853898
 05/18  05:00:00,23.8166265859,0.50813189201,2.0117781187,0.0,6.02426329834,9.91545327661,5.58153375251,0.0,5.58153375251
 05/18  06:00:00,25.3403442544,0.641200243439,2.54834302234,0.0,6.51253267309,14.7454349813,18.714357554,0.0,18.714357554
 05/18  07:00:00,28.0774285149,0.780604746529,3.11972347773,0.0,6.01364874671,18.163451543,19.8899635089,0.0,19.8899635089
 05/18  08:00:00,26.3569479879,0.839677169667,2.28592107649,0.0,4.35151303671,18.8798367041,19.1057633105,0.0,19.1057633105
 05/18  09:00:00,22.6954488262,0.688710934206,1.59901999081,0.0,3.78894180059,16.6187760998,16.7531678941,0.0,16.7531678941
 05/18  10:00:00,19.5301490989,0.648169500539,1.39088840024,0.0,3.78894180059,13.7021493968,15.1847709518,0.0,15.1847709518
 05/18  11:00:00,19.574088906,0.629333325841,1.30648322821,0.0,3.78894180059,13.8493305508,12.244026685,0.0,12.244026685
 05/18  12:00:00,19.3469666736,0.64823763497,1.37089790479,0.0,3.69398621738,13.6338449159,10.6756297427,0.0,10.6756297427
 05/18  13:00:00,19.2259040478,0.672986394357,1.50336991755,0.0,3.78894180059,13.2606059349,9.49933203599,0.0,9.49933203599
 05/18  14:00:00,18.86496342,0.632231700673,1.33036513749,0.0,3.78894180059,13.1134247809,8.32303432926,0.0,8.32303432926
 05/18  15:00:00,20.0817516645,0.608508375456,1.20586725386,0.0,4.71240779196,13.5549682428,9.49933203599,0.0,9.49933203599
 05/18  16:00:00,27.5657123386,0.625232357859,1.22275055815,0.0,7.18559832057,18.5321311015,11.0677289783,0.0,11.0677289783
 05/18  17:00:00,33.4530285937,0.402931891826,1.35461101002,0.0,8.38069375907,23.3147919321,14.5966220984,0.0,14.5966220984
 05/18  18:00:00,35.7240461867,0.453257671518,1.50793268955,0.0,10.6415932552,23.1212625696,17.1452671297,0.0,17.1452671297
 05/18  19:00:00,34.5004028111,0.401173310263,1.30565165348,0.0,12.3080778603,20.4854999863,16.3610686585,0.0,16.3610686585
 05/18  20:00:00,34.8092106885,0.370776927332,1.19214347364,0.0,12.456681583,19.8967753704,14.988721334,0.0,14.988721334
 05/18  21:00:00,33.5080127733,0.299236282593,0.96182055856,0.0,9.18739968257,17.702556249,12.244026685,0.0,12.244026685
 05/18  22:00:00,26.1740260792,0.204497054464,0.657885654255,0.0,5.91811778209,14.0365255879,10.6756297427,0.0,10.6756297427
 05/18  23:00:00,19.8662689596,0.107954862296,0.343179798232,0.0,3.54045821811,10.5176760807,5.97043891582,0.0,5.97043891582
 05/18  24:00:00,15.9762528282,0.0637543483911,0.200619736444,0.0,2.55330491699,7.80157382632,1.8533969423,0.0,1.8533969423
 05/19  01:00:00,15.3259336039,0.0636105466206,0.139168929789,0.0,2.55330491699,7.21284921042,1.55124014115,0.483213548247,1.0680265929
 05/19  02:00:00,15.0109048136,0.0848021028221,0.0973108913015,0.0,2.55330491699,6.91848690247,1.82727330023,1.34657849199,0.480694808236
 05/19  03:00:00,14.8523506991,0.104607768068,0.0661322655795,0.0,2.55330491699,6.7713057485,2.57156055027,2.09088747484,0.480673075428
 05/19  04:00:00,16.9479213722,0.152563321998,0.0372539369694,0.0,3.82705111198,7.57405300124,4.61320678434,3.54570620092,1.06750058341
 05/19  05:00:00,21.5509259355,0.193179202286,0.0610301579693,0.0,6.02426329834,9.91545327661,9.9506760078,4.38822836609,5.56244764172
 05/19  06:00:00,22.5212642203,0.218922850818,0.151540380871,0.0,6.51253267309,14.7454349813,22.9538758546,4.30597491795,18.6479009367
 05/19  07:00:00,24.6125966132,0.236344058206,0.199152264336,0.0,6.01364874671,18.163451543,24.1902528089,4.37099041724,19.8192623917
 05/19  08:00:00,23.9126227982,0.55342195271,0.127851103742,0.0,4.35151303671,18.8798367041,24.2488220683,5.21093184841,19.0378902199
 05/19  09:00:00,21.100842839,0.546979170235,0.146145767559,0.0,3.78894180059,16.6187760998,21.6080775899,4.91429865008,16.6937789398
 05/19  10:00:00,18.2793994119,0.529396138393,0.25891207536,0.0,3.78894180059,13.7021493968,18.9939418556,3.86290376722,15.1310380884
 05/19  11:00:00,18.6014626633,0.512346989265,0.450843322111,0.0,3.78894180059,13.8493305508,14.5584407277,2.35754173565,12.200898992
 05/19  12:00:00,18.5808968736,0.527077450769,0.725988288962,0.0,3.69398621738,13.6338449159,11.5102008985,0.872042757903,10.6381581406
 05/19  13:00:00,18.6639366395,0.570345893937,1.04404300963,0.0,3.78894180059,13.2606059349,9.61450486657,0.148402364528,9.46610250204
 05/19  14:00:00,18.9351253877,0.643367713672,1.38939109215,0.0,3.78894180059,13.1134247809,8.29404686349,0.0,8.29404686349
 05/19  15:00:00,20.8005993552,0.737483151534,1.79574016845,0.0,4.71240779196,13.5549682428,9.46610250204,0.0,9.46610250204
 05/19  16:00:00,28.7753000334,0.844727673419,2.21284293741,0.0,7.18559832057,18.5321311015,11.0288433535,0.0,11.0288433535
 05/19  17:00:00,35.0588651392,0.707188348213,2.65619109911,0.0,8.38069375907,23.3147919321,14.5450102691,0.0,14.5450102691
 05/19  18:00:00,37.943355955,0.880113188329,3.30038694099,0.0,10.6415932552,23.1212625696,17.0844641527,0.0,17.0844641527
 05/19  19:00:00,36.9712861319,0.889099498468,3.28860878602,0.0,12.3080778603,20.4854999863,16.303093727,0.0,16.303093727
 05/19  20:00:00,35.6953608093,0.736224487151,2.60567936794,0.0,12.456681583,19.8967753704,14.935695482,0.0,14.935695482
 05/19  21:00:00,34.4562640751,0.506001095217,1.70330704766,0.0,9.18739968257,17.702556249,12.200898992,0.0,12.200898992
 05/19  22:00:00,26.7244628175,0.33368295791,1.07913648914,0.0,5.91811778209,14.0365255879,10.6381581406,0.0,10.6381581406
 05/19  23:00:00,20.1292753872,0.173975661043,0.540165427073,0.0,3.54045821811,10.5176760807,5.94993558637,0.0,5.94993558637
 05/19  24:00:00,16.0839683893,0.0910154539296,0.281074192011,0.0,2.55330491699,7.80157382632,1.84774085141,0.0,1.84774085141
 05/20  01:00:00,15.3318835865,0.0522948481586,0.156434610901,0.0,2.55330491699,7.21284921042,1.09001682087,0.024820502237,1.06519631863
 05/20  02:00:00,14.9334856511,0.0448400519217,0.0598537797003,0.0,2.55330491699,6.91848690247,1.10754571887,0.62755836599,0.479987352876
 05/20  03:00:00,14.7904774014,0.0845114094258,0.0243553264532,0.0,2.55330491699,6.7713057485,2.43038492274,1.95041926638,0.479965656368
 05/20  04:00:00,16.9198655944,0.126466083903,0.035295397199,0.0,3.82705111198,7.57405300124,3.98157967151,2.91690847298,1.06467119854
 05/20  05:00:00,21.5503971283,0.172596624341,0.0810839287686,0.0,6.02426329834,9.91545327661,9.24245729348,3.69910405786,5.54335323562
 05/20  06:00:00,21.6512942212,0.202848710641,0.190477855261,0.0,6.51253267309,14.7454349813,22.1593816337,3.57796309635,18.5814185373
 05/20  07:00:00,24.5280988015,0.201287624844,0.343240248434,0.0,6.01364874671,17.9699221805,22.1594942962,2.41096024956,19.7485340466
 05/20  08:00:00,22.3894241643,0.202361763789,0.402126227425,0.0,3.66783283761,18.1171033345,21.0834409607,2.11344996978,18.9699909909
 05/20  09:00:00,19.8441226641,0.221496620332,0.661321711258,0.0,3.10526160149,15.8560427302,17.52739136,0.893024245566,16.6343671144
 05/20  10:00:00,17.1652534257,0.240036897492,0.880538898796,0.0,3.10526160149,12.9394160272,15.1539702176,0.0766856854772,15.0772845321
 05/20  11:00:00,17.6631147018,0.304430154081,1.16682576447,0.0,3.10526160149,13.0865971812,12.1577546902,0.0,12.1577546902
 05/20  12:00:00,18.5834060489,0.500434314582,2.03829410516,0.0,3.10526160149,12.9394160272,10.6006721079,0.0,10.6006721079
 05/20  13:00:00,19.0962380249,0.658329504251,2.83477435342,0.0,3.10526160149,12.4978725653,9.43286017116,0.0,9.43286017116
 05/20  14:00:00,19.4696331362,0.740445581746,3.27323454123,0.0,3.10526160149,12.3506914113,8.26504823441,0.0,8.26504823441
 05/20  15:00:00,21.5809487776,0.875115272802,3.88487103829,0.0,4.02872759285,12.7922348732,9.43286017116,0.0,9.43286017116
 05/20  16:00:00,30.541537775,1.1408738544,5.12934806675,0.0,6.50191812146,17.7693977319,10.9899427535,0.0,10.9899427535
 05/20  17:00:00,40.3905792978,1.57863767442,7.30998529397,0.0,8.38069375907,23.1212625696,14.4933785637,0.0,14.4933785637
 05/20  18:00:00,42.2167335846,1.57962069967,6.8742570593,0.0,10.6415932552,23.1212625696,17.02363776,0.0,17.02363776
 05/20  19:00:00,39.0915510356,1.26307472241,5.03489846582,0.0,12.3080778603,20.4854999863,16.2450964688,0.0,16.2450964688
 05/20  20:00:00,37.6585352174,1.09566040593,4.20941785731,0.0,12.456681583,19.8967753704,14.8826492093,0.0,14.8826492093
 05/20  21:00:00,36.3704805462,0.874572814391,3.24895179963,0.0,9.18739968257,17.702556249,12.1577546902,0.0,12.1577546902
 05/20  22:00:00,28.0360175871,0.591313752398,2.13306046423,0.0,5.91811778209,14.0365255879,10.6006721079,0.0,10.6006721079
 05/20  23:00:00,21.3009272277,0.412733901935,1.47305902663,0.0,3.54045821811,10.5176760807,5.92942436093,0.0,5.92942436093
 05/20  24:00:00,17.1356078514,0.311711299337,1.11201780863,0.0,2.55330491699,7.80157382632,1.84208258232,0.0,1.84208258232
 05/21  01:00:00,16.2911057445,0.256018239557,0.911933377447,0.0,2.55330491699,7.21284921042,1.06236529281,0.0,1.06236529281
 05/21  02:00:00,15.7998837949,0.213238530481,0.757853444913,0.0,2.55330491699,6.91848690247,0.479279728528,0.0,0.479279728528
 05/21  03:00:00,15.4786572176,0.176235891747,0.620810660385,0.0,2.55330491699,6.7713057485,0.479258074959,0.0,0.479258074959
 05/21  04:00:00,17.470727133,0.158782094517,0.553840925255,0.0,3.82705111198,7.57405300124,1.06184122279,0.0,1.06184122279
 05/21  05:00:00,22.1205573221,0.18384890919,0.639991837651,0.0,6.02426329834,9.91545327661,5.5242561879,0.0,5.5242561879
 05/21  06:00:00,22.9684849461,0.355971419917,1.3545458709,0.0,6.51253267309,14.7454349813,18.5149300425,0.0,18.5149300425
 05/21  07:00:00,26.2904670583,0.465784944782,1.84111118532,0.0,6.01364874671,17.9699221805,19.6777994194,0.0,19.6777994194
 05/21  08:00:00,23.2786643233,0.314639909356,1.17908824093,0.0,3.66783283761,18.1171033345,18.9020857312,0.0,18.9020857312
 05/21  09:00:00,20.0512293557,0.2360816944,0.853843328792,0.0,3.10526160149,15.8560427302,16.5749500121,0.0,16.5749500121
 05/21  10:00:00,16.9059446844,0.185562082906,0.675704972128,0.0,3.10526160149,12.9394160272,15.0235262014,0.0,15.0235262014
 05/21  11:00:00,17.1280919042,0.2009315807,0.735301540302,0.0,3.10526160149,13.0865971812,12.1146065564,0.0,12.1146065564
 05/21  12:00:00,17.2327787413,0.254868861178,0.933232250912,0.0,3.10526160149,12.9394160272,10.5631827457,0.0,10.5631827457
 05/21  13:00:00,16.7236752506,0.235329420943,0.885211662402,0.0,3.10526160149,12.4978725653,9.39961488772,0.0,9.39961488772
 05/21  14:00:00,16.763361189,0.268486294615,1.03892188124,0.0,3.10526160149,12.3506914113,8.23604702971,0.0,8.23604702971
 05/21  15:00:00,18.286534043,0.305273058819,1.16029851769,0.0,4.02872759285,12.7922348732,9.39961488772,0.0,9.39961488772
 05/21  16:00:00,25.6887360783,0.305378764827,1.11204145959,0.0,6.50191812146,17.7693977319,10.9510386984,0.0,10.9510386984
 05/21  17:00:00,33.4893535007,0.430776127236,1.55662104406,0.0,8.38069375907,23.1212625696,14.4417422724,0.0,14.4417422724
 05/21  18:00:00,36.3386299681,0.555620651241,2.02015349123,0.0,10.6415932552,23.1212625696,16.9628059648,0.0,16.9628059648
 05/21  19:00:00,35.4815234121,0.586766510893,2.10117905381,0.0,12.3080778603,20.4854999863,16.1870940594,0.0,16.1870940594
 05/21  20:00:00,34.8795959076,0.555796217819,1.97034273556,0.0,12.456681583,19.8967753704,14.8295982251,0.0,14.8295982251
 05/21  21:00:00,34.4156017943,0.476798864439,1.69184699772,0.0,9.18739968257,17.702556249,12.1146065564,0.0,12.1146065564
 05/21  22:00:00,26.9352021356,0.360238440172,1.26332032491,0.0,5.91811778209,14.0365255879,10.5631827457,0.0,10.5631827457
 05/21  23:00:00,20.4560661069,0.234066558773,0.80686524905,0.0,3.54045821811,10.5176760807,5.9089113137,0.0,5.9089113137
 05/21  24:00:00,16.2585597006,0.124298670677,0.422382286567,0.0,2.55330491699,7.80157382632,1.83642381068,0.0,1.83642381068
 05/22  01:00:00,15.4855903215,0.0832364692259,0.279199724814,0.0,2.55330491699,7.21284921042,1.06284644272,0.00331208736376,1.05953435535
 05/22  02:00:00,15.1286109598,0.0805441298585,0.219275010436,0.0,2.55330491699,6.91848690247,0.844400941294,0.365828796284,0.478572145009
 05/22  03:00:00,14.9492978777,0.0943850108869,0.173302201292,0.0,2.55330491699,6.7713057485,1.52725681333,1.04870627237,0.478550540966
 05/22  04:00:00,17.0359318206,0.110246696265,0.167581011028,0.0,3.82705111198,7.57405300124,2.5431282983,1.48411680347,1.05901149483
 05/22  05:00:00,21.649285811,0.135845108843,0.216724126929,0.0,6.02426329834,9.91545327661,7.25712663669,1.75196448365,5.50516215304
 05/22  06:00:00,21.7494679448,0.160554512875,0.33094577661,0.0,6.51253267309,14.7454349813,19.9637527453,1.51529760475,18.4484551406
 05/22  07:00:00,24.8744460937,0.196751539732,0.500594263284,0.0,6.01364874671,18.163451543,20.7972375847,1.19015812746,19.6070794572
 05/22  08:00:00,24.3038501201,0.526211801275,0.546288577055,0.0,4.35151303671,18.8798367041,20.3218998544,1.48770530416,18.8341945503
 05/22  09:00:00,21.7680315626,0.556999783238,0.803313878168,0.0,3.78894180059,16.6187760998,17.3735571239,0.858011895204,16.5155452287
 05/22  10:00:00,19.3527900741,0.624459722099,1.23723915392,0.0,3.78894180059,13.7021493968,15.1075671899,0.137788173405,14.9697790165
 05/22  11:00:00,19.9960966908,0.710140776179,1.64768356265,0.0,3.78894180059,13.8493305508,12.0714673685,0.0,12.0714673685
 05/22  12:00:00,20.0700709856,0.783652048733,1.95858780309,0.0,3.69398621738,13.6338449159,10.5257011562,0.0,10.5257011562
 05/22  13:00:00,20.0363445947,0.824067932183,2.16272892659,0.0,3.78894180059,13.2606059349,9.36637649702,0.0,9.36637649702
 05/22  14:00:00,20.0005357539,0.846690328681,2.25147884336,0.0,3.78894180059,13.1134247809,8.20705183783,0.0,8.20705183783
 05/22  15:00:00,21.7634457543,0.921640775818,2.57442894326,0.0,4.71240779196,13.5549682428,9.36637649702,0.0,9.36637649702
 05/22  16:00:00,29.9243883541,1.07276590323,3.13389302831,0.0,7.18559832057,18.5321311015,10.9121427093,0.0,10.9121427093
 05/22  17:00:00,36.9990597207,1.08775764456,4.21581638428,0.0,8.38069375907,23.3147919321,14.3901166869,0.0,14.3901166869
 05/22  18:00:00,40.2290722047,1.32231591493,5.14390046408,0.0,10.6415932552,23.1212625696,16.9019867818,0.0,16.9019867818
 05/22  19:00:00,39.0663113552,1.3053073767,4.96742613106,0.0,12.3080778603,20.4854999863,16.1291036757,0.0,16.1291036757
 05/22  20:00:00,37.7440633559,1.1509832734,4.2396231283,0.0,12.456681583,19.8967753704,14.7765582399,0.0,14.7765582399
 05/22  21:00:00,35.8804398378,0.808595761718,2.82488814388,0.0,9.18739968257,17.702556249,12.0714673685,0.0,12.0714673685
 05/22  22:00:00,27.4562501527,0.492877225723,1.65172955646,0.0,5.91811778209,14.0365255879,10.5257011562,0.0,10.5257011562
 05/22  23:00:00,20.6834037099,0.298679846229,0.96958956452,0.0,3.54045821811,10.5176760807,5.88840251944,0.0,5.88840251944
 05/22  24:00:00,16.2772261805,0.137664896938,0.427682540218,0.0,2.55330491699,7.80157382632,1.83076621226,0.0,1.83076621226
 05/23  01:00:00,15.4172759632,0.0728727343172,0.221249101458,0.0,2.55330491699,7.21284921042,1.05670434614,0.0,1.05670434614
 05/23  02:00:00,15.0080224708,0.0448608373637,0.134369813987,0.0,2.55330491699,6.91848690247,0.477864812127,0.0,0.477864812127
 05/23  03:00:00,14.7893887325,0.028219123988,0.0795589430232,0.0,2.55330491699,6.7713057485,0.511300061772,0.0334567976285,0.477843264143
 05/23  04:00:00,16.8910330213,0.0436937031183,0.0892352049507,0.0,3.82705111198,7.57405300124,1.41669167464,0.360508821412,1.05618285322
 05/23  05:00:00,21.5157491768,0.0787245794481,0.140308022112,0.0,6.02426329834,9.91545327661,6.32666454704,0.840587762428,5.48607678461
 05/23  06:00:00,21.6112995972,0.119923795509,0.233408146416,0.0,6.51253267309,14.7454349813,19.5136386849,1.13162516906,18.3820135158
 05/23  07:00:00,24.6329287429,0.14092746114,0.314900991141,0.0,6.01364874671,18.163451543,20.5860434189,1.04964831564,19.5363951033
 05/23  08:00:00,23.9492165613,0.447571393621,0.270295425959,0.0,4.35151303671,18.8798367041,20.1985991804,1.43226162697,18.7663375534
 05/23  09:00:00,21.1267936714,0.465292487543,0.253783282637,0.0,3.78894180059,16.6187760998,18.5158167333,2.05964637685,16.4561703564
 05/23  10:00:00,18.3086141651,0.460287945879,0.357235021077,0.0,3.78894180059,13.7021493968,16.3451897385,1.42913084462,14.9160588939
 05/23  11:00:00,18.6094816375,0.46535286926,0.505856416272,0.0,3.78894180059,13.8493305508,12.7681796579,0.73982975622,12.0283499017
 05/23  12:00:00,18.3049257237,0.470959060737,0.506135529185,0.0,3.69398621738,13.6338449159,11.2857252912,0.797486852004,10.4882384392
 05/23  13:00:00,17.8150261046,0.460485163695,0.304993205019,0.0,3.78894180059,13.2606059349,11.3168050939,1.98365025161,9.33315484228
 05/23  14:00:00,17.6601192184,0.464862451214,0.292890185286,0.0,3.78894180059,13.1134247809,10.4154212803,2.23735003492,8.17807124539
 05/23  15:00:00,19.1548042928,0.475632572124,0.41179568548,0.0,4.71240779196,13.5549682428,11.1154515988,1.78229675648,9.33315484228
 05/23  16:00:00,26.6086033961,0.48113634409,0.409737629402,0.0,7.18559832057,18.5321311015,12.7088561382,1.83558983344,10.8732663048
 05/23  17:00:00,32.6237445874,0.234484244546,0.693774650993,0.0,8.38069375907,23.3147919321,15.1114933501,0.772976254683,14.3385170955
 05/23  18:00:00,35.2881998206,0.350070797891,1.17527319703,0.0,10.6415932552,23.1212625696,16.9813801266,0.140181904599,16.841198222
 05/23  19:00:00,33.8387166424,0.265581228711,0.7795575663,0.0,12.3080778603,20.4854999863,16.915314512,0.844172021175,16.0711424908
 05/23  20:00:00,33.2570801694,0.247490388384,0.65613282682,0.0,12.456681583,19.8967753704,15.9843559762,1.26081101511,14.7235449611
 05/23  21:00:00,33.275881549,0.279366929111,0.749558687716,0.0,9.18739968257,17.702556249,13.3907139382,1.36236403655,12.0283499017
 05/23  22:00:00,25.9307406462,0.233900954407,0.385196321328,0.0,5.91811778209,14.0365255879,13.4507885333,2.96255009412,10.4882384392
 05/23  23:00:00,19.9002477671,0.238869880383,0.246243587598,0.0,3.54045821811,10.5176760807,10.0017900049,4.13388595327,5.86790405162
 05/23  24:00:00,16.1432615724,0.247160204592,0.184222624393,0.0,2.55330491699,7.80157382632,6.62705080617,4.80193934366,1.82511146252
 05/24  01:00:00,15.4159135335,0.270180490112,0.0225789159594,0.0,2.55330491699,7.21284921042,7.6810962841,6.62722017927,1.05387610483
 05/24  02:00:00,15.1499918277,0.321200008238,0.0,0.0,2.55330491699,6.91848690247,8.62893406323,8.15177612361,0.477157939621
 05/24  03:00:00,15.0238266911,0.342216025621,0.0,0.0,2.55330491699,6.7713057485,9.19865249638,8.72151604221,0.477136454174
 05/24  04:00:00,17.1251539301,0.367049816886,0.0,0.0,3.82705111198,7.57405300124,10.4382540646,9.38489792838,1.05335613624
 05/24  05:00:00,21.659405387,0.3626888118,0.0,0.0,6.02426329834,9.91545327661,14.7414169427,9.27441120907,5.46700573363
 05/24  06:00:00,21.7030907559,0.342635589633,0.102487510949,0.0,6.51253267309,14.7454349813,26.2041723773,7.8885475348,18.3156248425
 05/24  07:00:00,24.6727301265,0.339562576267,0.156067259598,0.0,6.01364874671,18.163451543,26.8502673088,7.38450001885,19.4657672899
 05/24  08:00:00,23.9460503107,0.67147183878,0.0432287301693,0.0,4.35151303671,18.8798367041,27.6798537032,8.98131886734,18.6985348359
 05/24  09:00:00,21.1073270395,0.658312313675,0.0412968245658,0.0,3.78894180059,16.6187760998,25.0294374198,8.63259444126,16.3968429785
