Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/24  10:00:00,18.1854322349,0.645702897919,0.0486381388299,0.0,3.78894180059,13.7021493968,23.0949983563,8.23261661384,14.8623817425
 05/24  11:00:00,18.3230485999,0.634789538726,0.0499867092372,0.0,3.78894180059,13.8493305508,19.9269979493,7.94173102442,11.9852669249
 05/24  12:00:00,18.0079924528,0.62221299817,0.0579483208309,0.0,3.69398621738,13.6338449159,18.0027481264,7.55194243755,10.4508056888
 05/24  13:00:00,17.7088450651,0.615777979995,0.0435193492412,0.0,3.78894180059,13.2606059349,16.807485127,7.50752536517,9.29995976179
 05/24  14:00:00,17.5747125402,0.597837426985,0.0745085313193,0.0,3.78894180059,13.1134247809,15.0508625327,6.90174869791,8.14911383475
 05/24  15:00:00,19.0010568576,0.576795063394,0.156885758953,0.0,4.71240779196,13.5549682428,15.137833035,5.83787327318,9.29995976179
 05/24  16:00:00,26.5549752215,0.569465267321,0.267780531601,0.0,7.18559832057,18.5321311015,15.6905379543,4.85611695648,10.8344209978
 05/24  17:00:00,32.3389423926,0.267616800947,0.375839899856,0.0,8.38069375907,23.3147919321,18.1090695511,3.82211077211,14.2869587789
 05/24  18:00:00,34.484523585,0.269931421785,0.451736337597,0.0,10.6415932552,23.1212625696,20.0395635703,3.25910528276,16.7804582875
 05/24  19:00:00,33.4988561664,0.270355074337,0.434923244621,0.0,12.3080778603,20.4854999863,19.4008078548,3.3875801853,16.0132276695
 05/24  20:00:00,33.0172071219,0.281280300193,0.382469867527,0.0,12.456681583,19.8967753704,18.726378317,4.05580422909,14.670574088
 05/24  21:00:00,32.8552535036,0.294893846259,0.313403725156,0.0,9.18739968257,17.702556249,16.9337015323,4.94843460743,11.9852669249
 05/24  22:00:00,25.819237924,0.306487746846,0.201106806666,0.0,5.91811778209,14.0365255879,16.6174165832,6.16661089434,10.4508056888
 05/24  23:00:00,19.8311669951,0.334388717799,0.081643978171,0.0,3.54045821811,10.5176760807,13.7330331688,7.88561118815,5.84742198068
 05/24  24:00:00,16.0858460543,0.373278744127,0.000688566804203,0.0,2.55330491699,7.80157382632,11.377962928,9.55850169195,1.81946123605
 05/25  01:00:00,15.5450680492,0.421913921723,0.0,0.0,2.55330491699,7.21284921042,11.8665510289,10.8155005584,1.05105047054
 05/25  02:00:00,15.2756183313,0.446826511871,0.0,0.0,2.55330491699,6.91848690247,11.9249804976,11.4485287605,0.476451737096
 05/25  03:00:00,15.1527405841,0.471129918578,0.0,0.0,2.55330491699,6.7713057485,12.5739740636,12.097543743,0.476430320604
 05/25  04:00:00,17.2839422823,0.525838169053,0.0,0.0,3.82705111198,7.57405300124,14.6418621547,13.5913299731,1.05053218158
 05/25  05:00:00,21.8111187369,0.514402161646,0.0,0.0,6.02426329834,9.91545327661,18.7308166104,13.2828619636,5.44795464684
 05/25  06:00:00,21.7119993191,0.454031663844,0.0,0.0,6.51253267309,14.7454349813,29.939967502,11.6906587225,18.2493087794
 05/25  07:00:00,24.6645970032,0.487496712592,0.0,0.0,6.01364874671,18.163451543,31.9864017347,12.5911848017,19.395216933
 05/25  08:00:00,24.0774746225,0.846124880726,0.0,0.0,4.35151303671,18.8798367041,32.5980808406,13.9672743639,18.6308064768
 05/25  09:00:00,21.2344193679,0.826701466664,0.0,0.0,3.78894180059,16.6187760998,29.7720409472,13.4344602829,16.3375806642
 05/25  10:00:00,18.3522547938,0.861163595732,0.0,0.0,3.78894180059,13.7021493968,29.2032197588,14.3944563007,14.8087634581
 05/25  11:00:00,18.4643833813,0.826111029362,0.0,0.0,3.78894180059,13.8493305508,25.3536702937,13.411439097,11.9422311967
 05/25  12:00:00,18.0911882949,0.76335716112,0.0,0.0,3.69398621738,13.6338449159,22.1173857346,11.703971744,10.4134139905
 05/25  13:00:00,17.8363708606,0.786823124656,0.0,0.0,3.78894180059,13.2606059349,21.5768592461,12.3100581602,9.26680108594
 05/25  14:00:00,17.6539674664,0.751600884529,0.0,0.0,3.78894180059,13.1134247809,19.4466668194,11.326478638,8.12018818136
 05/25  15:00:00,18.9479926977,0.680616662463,0.0,0.0,4.71240779196,13.5549682428,18.7015929291,9.43479184317,9.26680108594
 05/25  16:00:00,26.3454886089,0.627759186269,0.0,0.0,7.18559832057,18.5321311015,18.863698704,8.06808041196,10.7956182921
 05/25  17:00:00,32.1235334112,0.275142243796,0.152905475597,0.0,8.38069375907,23.3147919321,19.9842519826,5.74879497675,14.2354570058
 05/25  18:00:00,34.3051831587,0.26996680035,0.272360532675,0.0,10.6415932552,23.1212625696,21.4401343659,4.7203494001,16.7197849658
 05/25  19:00:00,33.2284719051,0.267990748776,0.166903308975,0.0,12.3080778603,20.4854999863,21.4369208145,5.48154445183,15.9553763627
 05/25  20:00:00,32.7719675336,0.2755689052,0.142941674173,0.0,12.456681583,19.8967753704,20.4900205372,5.87235922981,14.6176613074
 05/25  21:00:00,32.6925107547,0.28103071933,0.164524103166,0.0,9.18739968257,17.702556249,17.7732053829,5.8309741862,11.9422311967
 05/25  22:00:00,25.6714873356,0.302671443228,0.0571725219275,0.0,5.91811778209,14.0365255879,17.6603787097,7.24696471916,10.4134139905
 05/25  23:00:00,19.7611886254,0.346054326272,0.0,0.0,3.54045821811,10.5176760807,14.6441481189,8.8171857467,5.82696237218
 05/25  24:00:00,16.1125745411,0.400695797692,0.0,0.0,2.55330491699,7.80157382632,12.0304195254,10.2166023192,1.81381720612
 05/26  01:00:00,15.5518344717,0.42868034424,0.0,0.0,2.55330491699,7.21284921042,11.9738172312,10.9255889496,1.04822828167
 05/26  02:00:00,15.2793370112,0.450545191728,0.0,0.0,2.55330491699,6.91848690247,11.9555054119,11.4797589979,0.475746413962
 05/26  03:00:00,15.1482936694,0.46668300392,0.0,0.0,2.55330491699,6.7713057485,12.3859051767,11.910180104,0.475725072784
 05/26  04:00:00,17.2462825754,0.488178462141,0.0,0.0,3.82705111198,7.57405300124,13.5654016483,12.5176898222,1.04771182615
 05/26  05:00:00,21.7736568336,0.476940258433,0.0,0.0,6.02426329834,9.91545327661,17.6572035857,12.2282744206,5.42892916511
 05/26  06:00:00,21.6654615287,0.407493873406,0.0,0.0,6.51253267309,14.7454349813,28.5720783447,10.3889933811,18.1830849636
 05/26  07:00:00,24.5450865914,0.367986300755,0.0,0.0,6.01364874671,18.163451543,28.6533125674,9.32854764215,19.3247649252
 05/26  08:00:00,23.8887537515,0.657404009766,0.0,0.0,4.35151303671,18.8798367041,27.3560954079,8.79292287469,18.5631725332
 05/26  09:00:00,20.9959043538,0.588186452585,0.0,0.0,3.78894180059,16.6187760998,23.274672522,6.99627155841,16.2784009636
 05/26  10:00:00,18.0269372249,0.523861638017,0.0119843888257,0.0,3.78894180059,13.7021493968,20.0914247215,5.33620480211,14.7552199194
 05/26  11:00:00,18.2220367731,0.462167515818,0.12159690538,0.0,3.78894180059,13.8493305508,15.1637469698,3.26449150818,11.8992554616
 05/26  12:00:00,18.0003471157,0.422634320886,0.249881661022,0.0,3.69398621738,13.6338449159,11.8604264617,1.48435204421,10.3760744175
 05/26  13:00:00,17.9127037499,0.40921244772,0.453943566235,0.0,3.78894180059,13.2606059349,9.50019171044,0.266503076056,9.23368863438
 05/26  14:00:00,17.9365705307,0.429531159824,0.604672788951,0.0,3.78894180059,13.1134247809,8.09239636577,0.00109351449528,8.09130285127
 05/26  15:00:00,19.4286762854,0.45483893754,0.706461312657,0.0,4.71240779196,13.5549682428,9.23368863438,0.0,9.23368863438
 05/26  16:00:00,27.2308135576,0.5292142056,0.983869929374,0.0,7.18559832057,18.5321311015,10.7568696785,0.0,10.7568696785
 05/26  17:00:00,33.4858214493,0.376886283285,1.41344947421,0.0,8.38069375907,23.3147919321,14.1840270279,0.0,14.1840270279
 05/26  18:00:00,36.1451702305,0.502888009787,1.87942639503,0.0,10.6415932552,23.1212625696,16.6591962246,0.0,16.6591962246
 05/26  19:00:00,35.3317413336,0.536549287313,2.00161419891,0.0,12.3080778603,20.4854999863,15.8976057025,0.0,15.8976057025
 05/26  20:00:00,34.5865740549,0.48033021154,1.75278688913,0.0,12.456681583,19.8967753704,14.5648222889,0.0,14.5648222889
 05/26  21:00:00,33.4708275897,0.278367061902,0.945504595589,0.0,9.18739968257,17.702556249,11.8992554616,0.0,11.8992554616
 05/26  22:00:00,25.8061694421,0.11889621588,0.375629855752,0.0,5.91811778209,14.0365255879,10.3760744175,0.0,10.3760744175
 05/26  23:00:00,19.6349374072,0.0538096797378,0.16599342839,0.0,3.54045821811,10.5176760807,5.80653128504,0.0,5.80653128504
 05/26  24:00:00,15.7593856456,0.0152538276831,0.0322530745002,0.0,2.55330491699,7.80157382632,1.93048406727,0.12230302312,1.80818104415
 05/27  01:00:00,15.1872691911,0.064115063658,0.0,0.0,2.55330491699,7.21284921042,2.72774794579,1.6823375702,1.04541037559
 05/27  02:00:00,14.9543472658,0.125555446339,0.0,0.0,2.55330491699,6.91848690247,3.7224095296,3.24736735023,0.475042179375
 05/27  03:00:00,14.8495601436,0.167949478098,0.0,0.0,2.55330491699,6.7713057485,4.76863922969,4.29361830988,0.475020919805
 05/27  04:00:00,17.0134722454,0.255368132091,0.0,0.0,3.82705111198,7.57405300124,7.61351753605,6.56862163026,1.0448959058
 05/27  05:00:00,21.6244845824,0.327768007218,0.0,0.0,6.02426329834,9.91545327661,13.9273728763,8.51743795457,5.40993492171
 05/27  06:00:00,21.554471435,0.296503779667,0.0,0.0,6.51253267309,14.7454349813,25.7720912432,7.65511823849,18.1169730047
 05/27  07:00:00,24.2943946764,0.212789787621,0.0980339605433,0.0,6.01364874671,17.9699221805,23.8529128196,4.59848068923,19.2544321304
 05/27  08:00:00,22.1343041405,0.16503199559,0.184335971878,0.0,3.66783283761,18.1171033345,21.2676027898,2.7719497555,18.4956530343
 05/27  09:00:00,19.6190160646,0.173552935522,0.484158796544,0.0,3.10526160149,15.8560427302,17.3088433759,1.08952197383,16.219321402
 05/27  10:00:00,17.1316830518,0.21987044569,0.867134976674,0.0,3.10526160149,12.9394160272,14.7351507984,0.0333838156465,14.7017669828
 05/27  11:00:00,17.8418279451,0.321814643998,1.32815451783,0.0,3.10526160149,13.0865971812,11.8563524467,0.0,11.8563524467
 05/27  12:00:00,18.3705018722,0.438842389608,1.88698185339,0.0,3.10526160149,12.9394160272,10.3387980275,0.0,10.3387980275
 05/27  13:00:00,18.7095788294,0.5668065912,2.53963807101,0.0,3.10526160149,12.4978725653,9.20063221304,0.0,9.20063221304
 05/27  14:00:00,19.10401636,0.665734420107,2.98232892672,0.0,3.10526160149,12.3506914113,8.06246639861,0.0,8.06246639861
 05/27  15:00:00,21.46049623,0.847432029048,3.79210173444,0.0,4.02872759285,12.7922348732,9.20063221304,0.0,9.20063221304
 05/27  16:00:00,30.2933743285,1.10760996966,4.91444850497,0.0,6.50191812146,17.7693977319,10.7181866323,0.0,10.7181866323
 05/27  17:00:00,39.0647541266,1.40733684605,6.15546095116,0.0,8.38069375907,23.1212625696,14.1326840756,0.0,14.1326840756
 05/27  18:00:00,42.4553386853,1.63285086087,7.0596319988,0.0,10.6415932552,23.1212625696,16.5987100068,0.0,16.5987100068
 05/27  19:00:00,41.3626066284,1.63557347734,6.93345530366,0.0,12.3080778603,20.4854999863,15.8399327972,0.0,15.8399327972
 05/27  20:00:00,39.9714207854,1.49520823547,6.12275559576,0.0,12.456681583,19.8967753704,14.5120726804,0.0,14.5120726804
 05/27  21:00:00,37.6562740638,1.11996214491,4.28935598667,0.0,9.18739968257,17.702556249,11.8563524467,0.0,11.8563524467
 05/27  22:00:00,28.9271123811,0.778970133436,2.83649887718,0.0,5.91811778209,14.0365255879,10.3387980275,0.0,10.3387980275
 05/27  23:00:00,21.5433802198,0.470228289389,1.65801763134,0.0,3.54045821811,10.5176760807,5.78613476975,0.0,5.78613476975
 05/27  24:00:00,16.8023900752,0.247239981857,0.843271349937,0.0,2.55330491699,7.80157382632,1.80255441924,0.0,1.80255441924
 05/28  01:00:00,15.7454808974,0.144919307153,0.477407462844,0.0,2.55330491699,7.21284921042,1.04259758843,0.0,1.04259758843
 05/28  02:00:00,15.1607421859,0.0791698390949,0.252780527379,0.0,2.55330491699,6.91848690247,0.474339242169,0.0,0.474339242169
 05/28  03:00:00,14.8918072952,0.0509231319308,0.159273497733,0.0,2.55330491699,6.7713057485,0.474318070437,0.0,0.474318070437
 05/28  04:00:00,16.9018005859,0.0353620687959,0.108334403889,0.0,3.82705111198,7.57405300124,1.04208525505,0.0,1.04208525505
 05/28  05:00:00,21.4399025545,0.0358122994455,0.10737367986,0.0,6.02426329834,9.91545327661,5.39097754065,0.0,5.39097754065
 05/28  06:00:00,21.5490739629,0.0714341551278,0.219672152483,0.0,6.51253267309,14.7454349813,18.0509924795,0.0,18.0509924795
 05/28  07:00:00,24.8085915631,0.189254744176,0.635765890767,0.0,6.01364874671,17.9699221805,19.1842393768,0.0,19.1842393768
 05/28  08:00:00,23.151132196,0.29299972113,1.07319630184,0.0,3.66783283761,18.1171033345,18.4282679754,0.0,18.4282679754
 05/28  09:00:00,21.1697570799,0.442369002544,1.76608374481,0.0,3.10526160149,15.8560427302,16.1603594755,0.0,16.1603594755
 05/28  10:00:00,19.0958422058,0.583409984923,2.46775459147,0.0,3.10526160149,12.9394160272,14.6484204778,0.0,14.6484204778
 05/28  11:00:00,20.0810228008,0.719044326916,3.17011969066,0.0,3.10526160149,13.0865971812,11.8135348572,0.0,11.8135348572
 05/28  12:00:00,21.072018697,0.909080211463,4.11826085635,0.0,3.10526160149,12.9394160272,10.3015958595,0.0,10.3015958595
 05/28  13:00:00,21.9717923431,1.13540697534,5.23325120057,0.0,3.10526160149,12.4978725653,9.16764161126,0.0,9.16764161126
 05/28  14:00:00,23.0251797698,1.33055991811,6.2386668385,0.0,3.10526160149,12.3506914113,8.03368736302,0.0,8.03368736302
 05/28  15:00:00,25.504465153,1.52137792805,7.16212475847,0.0,4.02872759285,12.7922348732,9.16764161126,0.0,9.16764161126
 05/28  16:00:00,34.3286785415,1.77338558174,8.2839771059,0.0,6.50191812146,17.7693977319,10.6795806089,0.0,10.6795806089
 05/28  17:00:00,43.3574834234,2.10931196253,9.74621513144,0.0,8.38069375907,23.1212625696,14.0814433537,0.0,14.0814433537
 05/28  18:00:00,46.4517518562,2.29159319468,10.3973028359,0.0,10.6415932552,23.1212625696,16.5383442249,0.0,16.5383442249
 05/28  19:00:00,45.4216694237,2.29942770146,10.3286638749,0.0,12.3080778603,20.4854999863,15.782374726,0.0,15.782374726
 05/28  20:00:00,43.6361488774,2.11871256034,9.16397936286,0.0,12.456681583,19.8967753704,14.4594281031,0.0,14.4594281031
 05/28  21:00:00,39.4432508851,1.63227228462,6.45685600164,0.0,9.18739968257,17.702556249,11.8135348572,0.0,11.8135348572
 05/28  22:00:00,30.5846118754,1.13771963332,4.13524887159,0.0,5.91811778209,14.0365255879,10.3015958595,0.0,10.3015958595
 05/28  23:00:00,22.8807584235,0.771648112503,2.69397601184,0.0,3.54045821811,10.5176760807,5.76577886652,0.0,5.76577886652
 05/28  24:00:00,17.7664557223,0.465737969299,1.58883900963,0.0,2.55330491699,7.80157382632,1.79693899766,0.0,1.79693899766
 05/29  01:00:00,16.2432460903,0.261174130044,0.858917832763,0.0,2.55330491699,7.21284921042,1.03979075481,0.0,1.03979075481
 05/29  02:00:00,15.5204644502,0.165413384668,0.526259246047,0.0,2.55330491699,6.91848690247,0.473637810795,0.0,0.473637810795
 05/29  03:00:00,15.1342700672,0.109605884786,0.343053516952,0.0,2.55330491699,6.7713057485,0.473616733065,0.0,0.473616733065
 05/29  04:00:00,17.0852337123,0.0799674086217,0.247162190374,0.0,3.82705111198,7.57405300124,1.03928070689,0.0,1.03928070689
 05/29  05:00:00,21.6346231066,0.0828720969589,0.255034434445,0.0,6.02426329834,9.91545327661,5.37206263505,0.0,5.37206263505
 05/29  06:00:00,21.8766205873,0.148928130932,0.469724801105,0.0,6.51253267309,14.7454349813,17.9851629256,0.0,17.9851629256
 05/29  07:00:00,25.5339758591,0.347542213716,1.20286271718,0.0,6.01364874671,17.9699221805,19.1142074514,0.0,19.1142074514
 05/29  08:00:00,24.4449824478,0.533948829766,2.12609744505,0.0,3.66783283761,18.1171033345,18.361037312,0.0,18.361037312
 05/29  09:00:00,22.7434750288,0.709065039137,3.07310565716,0.0,3.10526160149,15.8560427302,16.1015326449,0.0,16.1015326449
 05/29  10:00:00,21.1383028973,0.919790767171,4.17383450074,0.0,3.10526160149,12.9394160272,14.5951962025,0.0,14.5951962025
 05/29  11:00:00,23.3955065358,1.25515305728,5.94849469524,0.0,3.10526160149,13.0865971812,11.770815373,0.0,11.770815373
 05/29  12:00:00,25.4573828212,1.58380031356,7.82890487841,0.0,3.10526160149,12.9394160272,10.2644789307,0.0,10.2644789307
 05/29  13:00:00,27.7044663406,1.96570854418,10.1356236292,0.0,3.10526160149,12.4978725653,9.1347265989,0.0,9.1347265989
 05/29  14:00:00,29.4040020809,2.23590884291,11.7121402248,0.0,3.10526160149,12.3506914113,8.00497426713,0.0,8.00497426713
 05/29  15:00:00,32.347183978,2.49267146485,13.0335500467,0.0,4.02872759285,12.7922348732,9.1347265989,0.0,9.1347265989
 05/29  16:00:00,41.9652602037,2.84530514075,14.848639209,0.0,6.50191812146,17.7693977319,10.6410630413,0.0,10.6410630413
 05/29  17:00:00,51.5512670778,3.22949031731,16.8198204311,0.0,8.38069375907,23.1212625696,14.0303200366,0.0,14.0303200366
 05/29  18:00:00,54.9970982691,3.45778031233,17.7764621311,0.0,10.6415932552,23.1212625696,16.4781167554,0.0,16.4781167554
 05/29  19:00:00,52.9246947896,3.37213628558,16.7589806567,0.0,12.3080778603,20.4854999863,15.7249485343,0.0,15.7249485343
 05/29  20:00:00,50.7152282958,3.1560955414,15.2056758002,0.0,12.456681583,19.8967753704,14.4069041472,0.0,14.4069041472
 05/29  21:00:00,46.7449776898,2.72236522334,12.6684898676,0.0,9.18739968257,17.702556249,11.770815373,0.0,11.770815373
 05/29  22:00:00,37.2927045669,2.19935775035,9.78170344611,0.0,5.91811778209,14.0365255879,10.2644789307,0.0,10.2644789307
 05/29  23:00:00,29.0878023244,1.80459623902,7.86807178631,0.0,3.54045821811,10.5176760807,5.74546960358,0.0,5.74546960358
 05/29  24:00:00,23.5136680617,1.47154027169,6.33024904662,0.0,2.55330491699,7.80157382632,1.79133644237,0.0,1.79133644237
 05/30  01:00:00,21.426425772,1.21190695654,5.09136468798,0.0,2.55330491699,7.21284921042,1.0369907076,0.0,1.0369907076
 05/30  02:00:00,19.9862720718,1.00981334503,4.14766690728,0.0,2.55330491699,6.91848690247,0.472938093265,0.0,0.472938093265
 05/30  03:00:00,18.4374988507,0.76213704925,2.993751136,0.0,2.55330491699,6.7713057485,0.472917115629,0.0,0.472917115629
 05/30  04:00:00,19.2523315279,0.528001640109,1.96622577457,0.0,3.82705111198,7.57405300124,1.03648309252,0.0,1.03648309252
 05/30  05:00:00,23.2878840462,0.432367335973,1.55880013498,0.0,6.02426329834,9.91545327661,5.35319580543,0.0,5.35319580543
 05/30  06:00:00,23.67799668,0.521773479564,1.89825554509,0.0,6.51253267309,14.7454349813,17.9195038359,0.0,17.9195038359
 05/30  07:00:00,28.4702052462,0.875034199304,3.41807075627,0.0,6.01364874671,18.163451543,19.0443570934,0.0,19.0443570934
 05/30  08:00:00,29.6129837765,1.40262468328,4.97900935152,0.0,4.35151303671,18.8798367041,18.2939809536,0.0,18.2939809536
 05/30  09:00:00,28.4015132782,1.631058343,6.36273703395,0.0,3.78894180059,16.6187760998,16.0428583313,0.0,16.0428583313
 05/30  10:00:00,27.442964538,1.9176225345,8.03425080543,0.0,3.78894180059,13.7021493968,14.5421099187,0.0,14.5421099187
 05/30  11:00:00,29.42088929,2.18420306237,9.59841387571,0.0,3.78894180059,13.8493305508,11.7282066453,0.0,11.7282066453
 05/30  12:00:00,30.8598256172,2.44554724493,11.0864472385,0.0,3.69398621738,13.6338449159,10.2274582328,0.0,10.2274582328
 05/30  13:00:00,31.9719666828,2.63051089871,12.2919080482,0.0,3.78894180059,13.2606059349,9.10189692343,0.0,9.10189692343
 05/30  14:00:00,33.4940290095,2.85478809038,13.7368743372,0.0,3.78894180059,13.1134247809,7.97633561406,0.0,7.97633561406
 05/30  15:00:00,36.5539921967,3.10825413066,15.1783620308,0.0,4.71240779196,13.5549682428,9.10189692343,0.0,9.10189692343
 05/30  16:00:00,46.0315825614,3.43658553765,16.8772676012,0.0,7.18559832057,18.5321311015,10.6026453359,0.0,10.6026453359
 05/30  17:00:00,52.4274123633,3.41633157036,17.3155951011,0.0,8.38069375907,23.3147919321,13.9793292641,0.0,13.9793292641
 05/30  18:00:00,54.5402274515,3.50816842497,17.2692032009,0.0,10.6415932552,23.1212625696,16.4180454344,0.0,16.4180454344
 05/30  19:00:00,52.2276787793,3.34802657384,16.0860743581,0.0,12.3080778603,20.4854999863,15.6676712281,0.0,15.6676712281
 05/30  20:00:00,48.6933636739,2.93968096353,13.4002257562,0.0,12.456681583,19.8967753704,14.3545163672,0.0,14.3545163672
 05/30  21:00:00,44.0049243486,2.404703694,10.2460980558,0.0,9.18739968257,17.702556249,11.7282066453,0.0,11.7282066453
 05/30  22:00:00,34.6711818736,1.8722222102,7.48731629288,0.0,5.91811778209,14.0365255879,10.2274582328,0.0,10.2274582328
 05/30  23:00:00,25.8476089024,1.34296282449,5.0895117788,0.0,3.54045821811,10.5176760807,5.72521299531,0.0,5.72521299531
 05/30  24:00:00,19.920949745,0.909930120787,3.29914088081,0.0,2.55330491699,7.80157382632,1.7857484125,0.0,1.7857484125
 05/31  01:00:00,18.1186009423,0.657688143794,2.3377586711,0.0,2.55330491699,7.21284921042,1.03419827768,0.0,1.03419827768
 05/31  02:00:00,17.130013517,0.505324356504,1.79589734098,0.0,2.55330491699,6.91848690247,0.472240297082,0.0,0.472240297082
 05/31  03:00:00,16.8092731429,0.45740883541,1.67025364202,0.0,2.55330491699,6.7713057485,0.472219425562,0.0,0.472219425562
 05/31  04:00:00,18.8516585252,0.443043262792,1.65051114918,0.0,3.82705111198,7.57405300124,1.03369324107,0.0,1.03369324107
 05/31  05:00:00,23.6084717319,0.483540417717,1.82821473894,0.0,6.02426329834,9.91545327661,5.33438263811,0.0,5.33438263811
 05/31  06:00:00,24.4354525732,0.649851151941,2.52763376597,0.0,6.51253267309,14.7454349813,17.8540346528,0.0,17.8540346528
 05/31  07:00:00,28.7678710774,0.908198947393,3.68257183942,0.0,6.01364874671,18.163451543,18.9747089883,0.0,18.9747089883
 05/31  08:00:00,29.0931427098,1.30930014555,4.55249282256,0.0,4.35151303671,18.8798367041,18.2271187585,0.0,18.2271187585
 05/31  09:00:00,27.5214337958,1.5058526784,5.60786321614,0.0,3.78894180059,16.6187760998,15.9843539105,0.0,15.9843539105
 05/31  10:00:00,25.7690377076,1.69243923496,6.5855072745,0.0,3.78894180059,13.7021493968,14.4891773476,0.0,14.4891773476
 05/31  11:00:00,27.7404195919,1.98593395662,8.11621328336,0.0,3.78894180059,13.8493305508,11.6857212921,0.0,11.6857212921
 05/31  12:00:00,29.4967271024,2.29577091853,9.87312505004,0.0,3.69398621738,13.6338449159,10.1905447292,0.0,10.1905447292
 05/31  13:00:00,30.9070668867,2.54563982331,11.3118793275,0.0,3.78894180059,13.2606059349,9.06916230705,0.0,9.06916230705
 05/31  14:00:00,30.8318493125,2.58431980022,11.3451629304,0.0,3.78894180059,13.1134247809,7.94777988487,0.0,7.94777988487
 05/31  15:00:00,32.3180932871,2.62600557836,11.4247116735,0.0,4.71240779196,13.5549682428,9.06916230705,0.0,9.06916230705
 05/31  16:00:00,39.9939328105,2.69307833238,11.5831250556,0.0,7.18559832057,18.5321311015,10.56433887,0.0,10.56433887
 05/31  17:00:00,44.8237868993,2.41298825244,10.7153129551,0.0,8.38069375907,23.3147919321,13.9284861365,0.0,13.9284861365
 05/31  18:00:00,44.487028707,2.11877843828,8.60539444309,0.0,10.6415932552,23.1212625696,16.3581480512,0.0,16.3581480512
 05/31  19:00:00,40.7696255427,1.65367137882,6.32237631647,0.0,12.3080778603,20.4854999863,15.6105597697,0.0,15.6105597697
 05/31  20:00:00,39.3393882272,1.45922364922,5.52670762385,0.0,12.456681583,19.8967753704,14.3022802772,0.0,14.3022802772
 05/31  21:00:00,37.7850805837,1.34288328288,5.08807470203,0.0,9.18739968257,17.702556249,11.6857212921,0.0,11.6857212921
 05/31  22:00:00,29.7247058197,0.931913930083,3.48114851912,0.0,5.91811778209,14.0365255879,10.1905447292,0.0,10.1905447292
 05/31  23:00:00,22.0809468804,0.575281962948,2.09053061835,0.0,3.54045821811,10.5176760807,5.70501504052,0.0,5.70501504052
 05/31  24:00:00,17.403294019,0.374516039371,1.31689923627,0.0,2.55330491699,7.80157382632,1.7801765629,0.0,1.7801765629
 06/01  01:00:00,16.2393621438,0.254217611775,0.861990404533,0.0,2.55330491699,7.21284921042,1.03141429367,0.0,1.03141429367
 06/01  02:00:00,15.5199596488,0.162013079578,0.529154749753,0.0,2.55330491699,6.91848690247,0.471544629182,0.0,0.471544629182
 06/01  03:00:00,15.0608354123,0.0913072219307,0.287917524841,0.0,2.55330491699,6.7713057485,0.471523869729,0.0,0.471523869729
 06/01  04:00:00,17.0179426596,0.0642349612454,0.19560358508,0.0,3.82705111198,7.57405300124,1.03091197938,0.0,1.03091197938
 06/01  05:00:00,20.6366292177,0.0587801084219,0.173965867375,0.0,6.02426329834,9.91545327661,5.3156287035,0.0,5.3156287035
 06/01  06:00:00,21.6028926612,0.0873397229743,0.257585282912,0.0,6.51253267309,14.7454349813,17.7887747625,0.0,17.7887747625
 06/01  07:00:00,24.8076654609,0.155584253237,0.474980917006,0.0,6.01364874671,18.163451543,18.9052837618,0.0,18.9052837618
 06/01  08:00:00,24.2435453164,0.462011913217,0.550183661438,0.0,4.35151303671,18.8798367041,18.317447511,0.15697698372,18.1604705272
 06/01  09:00:00,21.4975634763,0.478937526749,0.610908048321,0.0,3.78894180059,16.6187760998,16.3015301001,0.375493391987,15.9260367081
 06/01  10:00:00,18.7219717737,0.504611148449,0.726269427172,0.0,3.78894180059,13.7021493968,14.7422324667,0.305818302229,14.4364141644
 06/01  11:00:00,19.0252072765,0.528539126865,0.85839579766,0.0,3.78894180059,13.8493305508,11.7366020056,0.093230110431,11.6433718951
 06/01  12:00:00,18.8433778248,0.556321382912,0.95922530805,0.0,3.69398621738,13.6338449159,10.1590399138,0.00529056225635,10.1537493515
 06/01  13:00:00,18.8604151351,0.608214571334,1.20265282784,0.0,3.78894180059,13.2606059349,9.0365324438,0.0,9.0365324438
 06/01  14:00:00,18.8832372622,0.639112350715,1.34175832961,0.0,3.78894180059,13.1134247809,7.91931553608,0.0,7.91931553608
 06/01  15:00:00,20.4092193146,0.674311904298,1.46753137507,0.0,4.71240779196,13.5549682428,9.0365324438,0.0,9.0365324438
 06/01  16:00:00,28.0550780461,0.727832943454,1.60951568004,0.0,7.18559832057,18.5321311015,10.5261549874,0.0,10.5261549874
 06/01  17:00:00,34.0065534483,0.532782378517,1.77828537796,0.0,8.38069375907,23.3147919321,13.8778057106,0.0,13.8778057106
 06/01  18:00:00,36.4782603286,0.624849651572,2.09055485144,0.0,10.6415932552,23.1212625696,16.298442344,0.0,16.298442344
 06/01  19:00:00,35.5460065032,0.634032893778,2.11839576205,0.0,12.3080778603,20.4854999863,15.5536310722,0.0,15.5536310722
 06/01  20:00:00,34.7629616102,0.562539739728,1.84696491633,0.0,12.456681583,19.8967753704,14.2502113465,0.0,14.2502113465
 06/01  21:00:00,32.9874326853,0.395055854754,1.23825423167,0.0,9.18739968257,17.702556249,11.6433718951,0.0,11.6433718951
 06/01  22:00:00,26.31066832,0.24719095658,0.751833992939,0.0,5.91811778209,14.0365255879,10.1537493515,0.0,10.1537493515
 06/01  23:00:00,19.9413374614,0.131394007513,0.39480915476,0.0,3.54045821811,10.5176760807,5.68488172064,0.0,5.68488172064
 06/01  24:00:00,15.9447508653,0.0599759613157,0.172896160611,0.0,2.55330491699,7.80157382632,1.82086132996,0.0462387863306,1.77462254363
 06/02  01:00:00,15.285586203,0.061869674383,0.100562401203,0.0,2.55330491699,7.21284921042,1.73208181268,0.703442230996,1.02863958168
 06/02  02:00:00,14.9798189287,0.114204407424,0.0368227018009,0.0,2.55330491699,6.91848690247,3.06043768882,2.58958639295,0.470851295873
 06/02  03:00:00,14.870788989,0.185315439531,0.00386288397078,0.0,2.55330491699,6.7713057485,5.18138018863,4.71054953427,0.470830654362
 06/02  04:00:00,17.0184473507,0.260343237416,0.0,0.0,3.82705111198,7.57405300124,7.72730684511,6.69916671336,1.02814013176
 06/02  05:00:00,20.7093587791,0.305475537216,0.0,0.0,6.02426329834,9.91545327661,13.1835745048,7.88663495032,5.29693955449
 06/02  06:00:00,21.6315997582,0.294540715521,0.0790913874069,0.0,6.51253267309,14.7454349813,24.6025961135,6.8788526244,17.7237434891
 06/02  07:00:00,24.6902692147,0.270616698048,0.242552226038,0.0,6.01364874671,18.163451543,23.7405832733,4.90448129978,18.8361019735
 06/02  08:00:00,24.2729116683,0.574296676383,0.467265250202,0.0,4.35151303671,18.8798367041,21.9211741807,3.82711818366,18.0940559971
 06/02  09:00:00,21.6690635095,0.574030978708,0.687314629596,0.0,3.78894180059,16.6187760998,18.5376427777,2.66971878357,15.8679239941
 06/02  10:00:00,19.0167025874,0.580040238863,0.945571150432,0.0,3.78894180059,13.7021493968,15.7544742055,1.37063821082,14.3838359947
 06/02  11:00:00,19.4813044402,0.602386334999,1.2406457533,0.0,3.78894180059,13.8493305508,11.8457502454,0.244579249631,11.6011709957
 06/02  12:00:00,19.4427733529,0.649669507196,1.46527271189,0.0,3.69398621738,13.6338449159,10.1227796446,0.00569664833894,10.1170829963
 06/02  13:00:00,19.5629520303,0.71513473283,1.7982695616,0.0,3.78894180059,13.2606059349,9.0040169967,0.0,9.0040169967
 06/02  14:00:00,19.6583590281,0.757019351136,1.99897309511,0.0,3.78894180059,13.1134247809,7.89095099712,0.0,7.89095099712
 06/02  15:00:00,21.3261448276,0.815932861747,2.24283593064,0.0,4.71240779196,13.5549682428,9.0040169967,0.0,9.0040169967
 06/02  16:00:00,29.5045760205,0.959008171872,2.827838426,0.0,7.18559832057,18.5321311015,10.4881049961,0.0,10.4881049961
 06/02  17:00:00,36.5874255702,0.983216329968,3.90872354841,0.0,8.38069375907,23.3147919321,13.8273029949,0.0,13.8273029949
 06/02  18:00:00,40.2756132949,1.29763764331,5.21511982598,0.0,10.6415932552,23.1212625696,16.238945994,0.0,16.238945994
 06/02  19:00:00,39.2837641488,1.31267431677,5.1775119846,0.0,12.3080778603,20.4854999863,15.4969019942,0.0,15.4969019942
 06/02  20:00:00,37.9646505522,1.17050824513,4.44068535294,0.0,12.456681583,19.8967753704,14.1983249947,0.0,14.1983249947
 06/02  21:00:00,34.7093801969,0.741014658457,2.61424293961,0.0,9.18739968257,17.702556249,11.6011709957,0.0,11.6011709957
 06/02  22:00:00,27.0769364396,0.410347790038,1.35494527904,0.0,5.91811778209,14.0365255879,10.1170829963,0.0,10.1170829963
 06/02  23:00:00,20.3440459551,0.224806216181,0.704105439788,0.0,3.54045821811,10.5176760807,5.66481899797,0.0,5.66481899797
 06/02  24:00:00,16.0944789739,0.0952164485078,0.287383782045,0.0,2.55330491699,7.80157382632,1.76908799944,0.0,1.76908799944
 06/03  01:00:00,15.3006806244,0.0449709222319,0.132555574697,0.0,2.55330491699,7.21284921042,1.02587496511,0.0,1.02587496511
 06/03  02:00:00,14.8824104162,0.0203761473102,0.0332424494639,0.0,2.55330491699,6.91848690247,0.692593513005,0.222433010231,0.470160502774
 06/03  03:00:00,14.7512985461,0.0678032084306,0.00188467220481,0.0,2.55330491699,6.7713057485,2.19366898366,1.72352899866,0.470139985003
 06/03  04:00:00,16.9214307209,0.163326607648,0.0,0.0,3.82705111198,7.57405300124,5.25134650149,4.22596798176,1.02537851973
 06/03  05:00:00,20.6642453845,0.260362142621,0.0,0.0,6.02426329834,9.91545327661,12.0819506492,6.80362992444,5.27832072478
 06/03  06:00:00,21.5490990359,0.271456163672,0.0196752169809,0.0,6.51253267309,14.7454349813,24.5463135688,6.8873534798,17.658960089
 06/03  07:00:00,24.3693222318,0.243079413248,0.142671890404,0.0,6.01364874671,17.9699221805,23.7668282879,4.99964417708,18.7671841109
 06/03  08:00:00,22.2399286348,0.216623681781,0.238368780035,0.0,3.66783283761,18.1171033345,21.6316562232,3.60376138718,18.027894836
 06/03  09:00:00,19.7955197893,0.227946863562,0.606268593259,0.0,3.10526160149,15.8560427302,17.267989743,1.45795676491,15.8100329781
 06/03  10:00:00,17.4597898799,0.297790356537,1.11732189399,0.0,3.10526160149,12.9394160272,14.4212099158,0.0897515069957,14.3314584088
 06/03  11:00:00,18.276652854,0.415776351456,1.66901771928,0.0,3.10526160149,13.0865971812,11.5591310913,0.0,11.5591310913
 06/03  12:00:00,18.7405783874,0.521848583344,2.17405217486,0.0,3.10526160149,12.9394160272,10.0805565219,0.0,10.0805565219
 06/03  13:00:00,18.3657037755,0.539253731539,2.22331587676,0.0,3.10526160149,12.4978725653,8.97162559491,0.0,8.97162559491
 06/03  14:00:00,18.4673154835,0.590734547093,2.42062792323,0.0,3.10526160149,12.3506914113,7.8626946679,0.0,7.8626946679
 06/03  15:00:00,20.3960776206,0.700021403542,2.87509375055,0.0,4.02872759285,12.7922348732,8.97162559491,0.0,8.97162559491
 06/03  16:00:00,28.9256814631,0.908193649435,3.74617195974,0.0,6.50191812146,17.7693977319,10.4502001643,0.0,10.4502001643
 06/03  17:00:00,38.1322861726,1.2713658517,5.35896399153,0.0,8.38069375907,23.1212625696,13.7769929453,0.0,13.7769929453
 06/03  18:00:00,41.758587854,1.53726778869,6.45846423973,0.0,10.6415932552,23.1212625696,16.1796766205,0.0,16.1796766205
 06/03  19:00:00,40.6173495353,1.52509332193,6.29867836602,0.0,12.3080778603,20.4854999863,15.4403893358,0.0,15.4403893358
 06/03  20:00:00,39.3355021486,1.38909624468,5.59294894975,0.0,12.456681583,19.8967753704,14.1466365876,0.0,14.1466365876
 06/03  21:00:00,36.0540879351,0.993803307551,3.7061620287,0.0,9.18739968257,17.702556249,11.5591310913,0.0,11.5591310913
 06/03  22:00:00,27.4926086104,0.498080855506,1.68288438444,0.0,5.91811778209,14.0365255879,10.0805565219,0.0,10.0805565219
 06/03  23:00:00,20.5168807987,0.264801772731,0.83694472688,0.0,3.54045821811,10.5176760807,5.64483281388,0.0,5.64483281388
 06/03  24:00:00,16.1860444553,0.117634856302,0.356530855629,0.0,2.55330491699,7.80157382632,1.76357456935,0.0,1.76357456935
 06/04  01:00:00,15.3439180964,0.0562873610274,0.164476607957,0.0,2.55330491699,7.21284921042,1.02312126435,0.0,1.02312126435
 06/04  02:00:00,14.953487405,0.0322579397744,0.0924376457695,0.0,2.55330491699,6.91848690247,0.469472454749,0.0,0.469472454749
 06/04  03:00:00,14.7550936566,0.0257341469992,0.0477488440706,0.0,2.55330491699,6.7713057485,0.70034085439,0.230888787951,0.469452066439
 06/04  04:00:00,16.8504648748,0.0673616055732,0.0249991559202,0.0,3.82705111198,7.57405300124,2.51564288376,1.49301492196,1.0226279618
 06/04  05:00:00,20.57868119,0.133431530422,0.0413664177086,0.0,6.02426329834,9.91545327661,8.303323432,3.04354570471,5.25977772729
 06/04  06:00:00,21.5748025585,0.191988506887,0.124846396319,0.0,6.51253267309,14.7454349813,21.4026566564,3.80821291109,17.5944437453
 06/04  07:00:00,24.4037163109,0.207788816398,0.212356566274,0.0,6.01364874671,17.9699221805,22.2048957655,3.50634518232,18.6985505832
 06/04  08:00:00,22.5480575892,0.2211148343,0.542006581907,0.0,3.66783283761,18.1171033345,19.5292259256,1.56721928854,17.9620066371
 06/04  09:00:00,20.4263958325,0.308681315468,1.15641018456,0.0,3.10526160149,15.8560427302,15.8860871538,0.133706349805,15.752380804
 06/04  10:00:00,18.2433355092,0.435966344204,1.76269153557,0.0,3.10526160149,12.9394160272,14.2792969179,0.0,14.2792969179
 06/04  11:00:00,18.8663015995,0.518369150054,2.1560736662,0.0,3.10526160149,13.0865971812,11.5172646315,0.0,11.5172646315
 06/04  12:00:00,19.2372404488,0.604356753925,2.5882060657,0.0,3.10526160149,12.9394160272,10.0441807454,0.0,10.0441807454
 06/04  13:00:00,19.4077774296,0.709918950565,3.09472431178,0.0,3.10526160149,12.4978725653,8.93936783082,0.0,8.93936783082
 06/04  14:00:00,19.8839178393,0.8237592953,3.60420553078,0.0,3.10526160149,12.3506914113,7.83455491625,0.0,7.83455491625
 06/04  15:00:00,22.3132808058,1.02022477538,4.47209356391,0.0,4.02872759285,12.7922348732,8.93936783082,0.0,8.93936783082
 06/04  16:00:00,31.5102738834,1.34513480857,5.89382322099,0.0,6.50191812146,17.7693977319,10.4124517169,0.0,10.4124517169
 06/04  17:00:00,40.7034632077,1.71823599216,7.48327088611,0.0,8.38069375907,23.1212625696,13.7268904606,0.0,13.7268904606
 06/04  18:00:00,44.1961877177,1.9664858131,8.46684607901,0.0,10.6415932552,23.1212625696,16.1206517755,0.0,16.1206517755
 06/04  19:00:00,43.1909549907,1.97901018132,8.41836696203,0.0,12.3080778603,20.4854999863,15.3841098325,0.0,15.3841098325
 06/04  20:00:00,41.2106220024,1.74564899707,7.11151605114,0.0,12.456681583,19.8967753704,14.0951614322,0.0,14.0951614322
 06/04  21:00:00,37.685539781,1.32255583395,5.0088613482,0.0,9.18739968257,17.702556249,11.5172646315,0.0,11.5172646315
 06/04  22:00:00,29.1280561869,0.840776744966,2.97563607149,0.0,5.91811778209,14.0365255879,10.0441807454,0.0,10.0441807454
 06/04  23:00:00,21.4153628344,0.456670476613,1.54355805871,0.0,3.54045821811,10.5176760807,5.6249290871,0.0,5.6249290871
 06/04  24:00:00,16.7871837566,0.251089949668,0.824215063582,0.0,2.55330491699,7.80157382632,1.7580838861,0.0,1.7580838861
 06/05  01:00:00,15.7527494607,0.150289008216,0.479306325075,0.0,2.55330491699,7.21284921042,1.02037929656,0.0,1.02037929656
 06/05  02:00:00,15.1587921943,0.0805887244189,0.249411650405,0.0,2.55330491699,6.91848690247,0.468787355851,0.0,0.468787355851
 06/05  03:00:00,14.8989804302,0.0536860585505,0.163683706121,0.0,2.55330491699,6.7713057485,0.468767102644,0.0,0.468767102644
 06/05  04:00:00,16.9220575837,0.0408781678727,0.12307530256,0.0,3.82705111198,7.57405300124,1.01988927318,0.0,1.01988927318
 06/05  05:00:00,20.5907977136,0.0468819386408,0.140032533123,0.0,6.02426329834,9.91545327661,5.24131605245,0.0,5.24131605245
 06/05  06:00:00,21.582350584,0.0812138186741,0.243169109985,0.0,6.51253267309,14.7454349813,17.5569356851,0.0267221232599,17.5302135618
 06/05  07:00:00,24.7871256601,0.142532537509,0.467492831938,0.0,6.01364874671,18.163451543,18.6364446768,0.00622296106324,18.6302217158
 06/05  08:00:00,24.4970293855,0.497920692391,0.767758951441,0.0,4.35151303671,18.8798367041,17.8964109124,0.0,17.8964109124
 06/05  09:00:00,22.2653278011,0.594291056021,1.26331884384,0.0,3.78894180059,16.6187760998,15.6949845449,0.0,15.6949845449
 06/05  10:00:00,20.1088112657,0.718226548071,1.89949351955,0.0,3.78894180059,13.7021493968,14.2273669692,0.0,14.2273669692
 06/05  11:00:00,20.8966533116,0.816497576035,2.44188338359,0.0,3.78894180059,13.8493305508,11.4755840148,0.0,11.4755840148
 06/05  12:00:00,21.0124520521,0.886258219427,2.79836269889,0.0,3.69398621738,13.6338449159,10.007966439,0.0,10.007966439
 06/05  13:00:00,21.07892955,0.937079559375,3.09230225473,0.0,3.78894180059,13.2606059349,8.90725325727,0.0,8.90725325727
 06/05  14:00:00,21.3297145537,1.00381677409,3.42353119772,0.0,3.78894180059,13.1134247809,7.80654007549,0.0,7.80654007549
 06/05  15:00:00,23.3835698642,1.13288459695,3.98330923208,0.0,4.71240779196,13.5549682428,8.90725325727,0.0,8.90725325727
 06/05  16:00:00,31.2338897818,1.23267487148,4.28348548774,0.0,7.18559832057,18.5321311015,10.374870833,0.0,10.374870833
 06/05  17:00:00,37.4257938672,1.12165202306,4.60865615228,0.0,8.38069375907,23.3147919321,13.6770103783,0.0,13.6770103783
 06/05  18:00:00,40.2358313499,1.28149470432,5.19148082,0.0,10.6415932552,23.1212625696,16.0618889388,0.0,16.0618889388
 06/05  19:00:00,38.9251743446,1.22839959481,4.90319690238,0.0,12.3080778603,20.4854999863,15.328080151,0.0,15.328080151
 06/05  20:00:00,37.6794368803,1.08933675403,4.23664317211,0.0,12.456681583,19.8967753704,14.0439147722,0.0,14.0439147722
 06/05  21:00:00,35.5308533423,0.875574540558,3.30115620286,0.0,9.18739968257,17.702556249,11.4755840148,0.0,11.4755840148
 06/05  22:00:00,27.8531600998,0.550081111257,1.99143561805,0.0,5.91811778209,14.0365255879,10.007966439,0.0,10.007966439
 06/05  23:00:00,21.0728643565,0.36656871307,1.29116134432,0.0,3.54045821811,10.5176760807,5.60511371193,0.0,5.60511371193
 06/05  24:00:00,16.7814948399,0.240134135634,0.829481960868,0.0,2.55330491699,7.80157382632,1.7526175757,0.0,1.7526175757
 06/06  01:00:00,15.8421212667,0.163713845405,0.555253293876,0.0,2.55330491699,7.21284921042,1.01764987542,0.0,1.01764987542
 06/06  02:00:00,15.2752684049,0.103233629421,0.34324295602,0.0,2.55330491699,6.91848690247,0.468105409261,0.0,0.468105409261
 06/06  03:00:00,15.0218340824,0.0794597280755,0.260763688802,0.0,2.55330491699,6.7713057485,0.468085296716,0.0,0.468085296716
 06/06  04:00:00,17.0967009636,0.0786589801189,0.259937870228,0.0,3.82705111198,7.57405300124,1.01716326558,0.0,1.01716326558
 06/06  05:00:00,20.7930256457,0.0904557812926,0.298686622584,0.0,6.02426329834,9.91545327661,5.22294116666,0.0,5.22294116666
 06/06  06:00:00,21.8640832812,0.140195938104,0.465919687793,0.0,6.51253267309,14.7454349813,17.4662885578,0.0,17.4662885578
 06/06  07:00:00,24.7528157552,0.131287068385,0.444428396145,0.0,6.01364874671,18.163451543,18.5622177434,0.0,18.5622177434
 06/06  08:00:00,24.2847649452,0.450276064213,0.60313913928,0.0,4.35151303671,18.8798367041,17.8311270876,0.0,17.8311270876
 06/06  09:00:00,21.9028016824,0.528535722458,0.966548058715,0.0,3.78894180059,16.6187760998,15.6378611982,0.0,15.6378611982
 06/06  10:00:00,19.6074667159,0.643959037643,1.47241648017,0.0,3.78894180059,13.7021493968,14.1756839412,0.0,14.1756839412
 06/06  11:00:00,19.9642654958,0.677113179385,1.6488799645,0.0,3.78894180059,13.8493305508,11.4341015844,0.0,11.4341015844
 06/06  12:00:00,20.1831163627,0.774904144629,2.08038108429,0.0,3.69398621738,13.6338449159,9.9719243274,0.0,9.9719243274
 06/06  13:00:00,20.6804238956,0.894258785037,2.73661737467,0.0,3.78894180059,13.2606059349,8.87529138468,0.0,8.87529138468
 06/06  14:00:00,21.4989567318,1.04358685202,3.55300329796,0.0,3.78894180059,13.1134247809,7.77865844195,0.0,7.77865844195
 06/06  15:00:00,24.0468476785,1.2519780644,4.52749357887,0.0,4.71240779196,13.5549682428,8.87529138468,0.0,8.87529138468
 06/06  16:00:00,32.5710417624,1.45791845068,5.39539388915,0.0,7.18559832057,18.5321311015,10.3374686416,0.0,10.3374686416
 06/06  17:00:00,39.2889075021,1.43980330081,6.15361850944,0.0,8.38069375907,23.3147919321,13.6273674698,0.0,13.6273674698
 06/06  18:00:00,41.7909875187,1.56034250461,6.46778918846,0.0,10.6415932552,23.1212625696,16.0034055124,0.0,16.0034055124
 06/06  19:00:00,40.2201536646,1.46953073398,5.95704508328,0.0,12.3080778603,20.4854999863,15.2723168839,0.0,15.2723168839
 06/06  20:00:00,39.1985747323,1.36664979053,5.47846798757,0.0,12.456681583,19.8967753704,13.9929117841,0.0,13.9929117841
 06/06  21:00:00,37.1172716804,1.16718328368,4.59596579788,0.0,9.18739968257,17.702556249,11.4341015844,0.0,11.4341015844
 06/06  22:00:00,29.6458426869,0.88560765243,3.44859166397,0.0,5.91811778209,14.0365255879,9.9719243274,0.0,9.9719243274
 06/06  23:00:00,22.3004808919,0.595794906701,2.2895516861,0.0,3.54045821811,10.5176760807,5.5853925565,0.0,5.5853925565
 06/06  24:00:00,17.4193062963,0.361875045469,1.34555250741,0.0,2.55330491699,7.80157382632,1.74717725697,0.0,1.74717725697
 06/07  01:00:00,16.2120255776,0.238872536343,0.849998913849,0.0,2.55330491699,7.21284921042,1.01493381089,0.0,1.01493381089
 06/07  02:00:00,15.6056329493,0.173322559465,0.60351857035,0.0,2.55330491699,6.91848690247,0.467426817224,0.0,0.467426817224
 06/07  03:00:00,15.3132533827,0.140945122825,0.490697594363,0.0,2.55330491699,6.7713057485,0.467406850819,0.0,0.467406850819
 06/07  04:00:00,17.0585434541,0.0704404667115,0.229998874078,0.0,3.82705111198,7.57405300124,1.01445074698,0.0,1.01445074698
 06/07  05:00:00,20.8357415206,0.0991389582843,0.332719320441,0.0,6.02426329834,9.91545327661,5.20465851061,0.0,5.20465851061
 06/07  06:00:00,22.3234147711,0.235498587073,0.829948528722,0.0,6.51253267309,14.7454349813,17.4026876619,0.0,17.4026876619
 06/07  07:00:00,25.4369505069,0.277558409981,0.98229180626,0.0,6.01364874671,18.163451543,18.4945588049,0.0,18.4945588049
 06/07  08:00:00,24.7066838701,0.532593642724,0.942740485677,0.0,4.35151303671,18.8798367041,17.7661744958,0.0,17.7661744958
 06/07  09:00:00,21.7778201235,0.507682304301,0.862419917946,0.0,3.78894180059,16.6187760998,15.5810276803,0.0,15.5810276803
 06/07  10:00:00,19.0629983978,0.548473920864,1.0234332788,0.0,3.78894180059,13.7021493968,14.1242631393,0.0,14.1242631393
 06/07  11:00:00,19.6641558957,0.637239613207,1.38864393057,0.0,3.78894180059,13.8493305508,11.392829625,0.0,11.392829625
 06/07  12:00:00,19.8883052571,0.737002453508,1.8234716698,0.0,3.69398621738,13.6338449159,9.936065084,0.0,9.936065084
 06/07  13:00:00,20.0629667871,0.813294083027,2.20012496821,0.0,3.78894180059,13.2606059349,8.84349167826,0.0,8.84349167826
 06/07  14:00:00,20.283763043,0.879271944266,2.50212451688,0.0,3.78894180059,13.1134247809,7.75091827253,0.0,7.75091827253
 06/07  15:00:00,22.5826815042,1.04286630625,3.27243916273,0.0,4.71240779196,13.5549682428,8.84349167826,0.0,8.84349167826
 06/07  16:00:00,31.2586561303,1.29235806111,4.24856864662,0.0,7.18559832057,18.5321311015,10.3002562192,0.0,10.3002562192
 06/07  17:00:00,37.6739004739,1.23092154297,4.74749323913,0.0,8.38069375907,23.3147919321,13.5779764364,0.0,13.5779764364
 06/07  18:00:00,40.6333342093,1.42473994029,5.44573844339,0.0,10.6415932552,23.1212625696,15.9452188155,0.0,15.9452188155
 06/07  19:00:00,39.297213975,1.36386139625,5.13977473137,0.0,12.3080778603,20.4854999863,15.2168365451,0.0,15.2168365451
 06/07  20:00:00,37.577943543,1.12971452167,4.09477206719,0.0,12.456681583,19.8967753704,13.9421675717,0.0,13.9421675717
 06/07  21:00:00,34.9147764114,0.795541311941,2.7651125006,0.0,9.18739968257,17.702556249,11.392829625,0.0,11.392829625
 06/07  22:00:00,27.3911453167,0.475413986268,1.60408795998,0.0,5.91811778209,14.0365255879,9.936065084,0.0,9.936065084
 06/07  23:00:00,20.7325028876,0.304482543207,1.01288604527,0.0,3.54045821811,10.5176760807,5.56577146105,0.0,5.56577146105
 06/07  24:00:00,16.4361445224,0.170513937522,0.553751841518,0.0,2.55330491699,7.80157382632,1.74176454098,0.0,1.74176454098
 06/08  01:00:00,15.4954906584,0.0899448163955,0.282391714544,0.0,2.55330491699,7.21284921042,1.01223190898,0.0,1.01223190898
 06/08  02:00:00,15.0359419159,0.0514900590818,0.155660037344,0.0,2.55330491699,6.91848690247,0.466751780991,0.0,0.466751780991
 06/08  03:00:00,14.7546172161,0.0206901742426,0.0523163763637,0.0,2.55330491699,6.7713057485,0.534092651256,0.0673606851349,0.466731966121
 06/08  04:00:00,16.8327326117,0.0717186923241,0.00290980612087,0.0,3.82705111198,7.57405300124,2.84407706679,1.83232454548,1.01175252132
 06/08  05:00:00,20.535866659,0.131710540085,0.000272876998626,0.0,6.02426329834,9.91545327661,8.60411852086,3.41764502316,5.18647349771
 06/08  06:00:00,21.5114602353,0.153059708338,0.100432871669,0.0,6.51253267309,14.7454349813,20.3698660958,3.03043638884,17.3394297069
 06/08  07:00:00,24.563724628,0.159442522486,0.227181814906,0.0,6.01364874671,18.163451543,20.5846872531,2.15742231643,18.4272649367
 06/08  08:00:00,24.129402251,0.486600440286,0.41145206897,0.0,4.35151303671,18.8798367041,19.6986671474,1.99709477519,17.7015723722
 06/08  09:00:00,21.4993279312,0.512670054378,0.578939975618,0.0,3.78894180059,16.6187760998,17.2908868415,1.7663860194,15.5245008221
 06/08  10:00:00,18.7465255592,0.523186318513,0.732248042552,0.0,3.78894180059,13.7021493968,15.1700235058,1.09690371446,14.0731197914
 06/08  11:00:00,19.1588487931,0.548196858057,0.97237958313,0.0,3.78894180059,13.8493305508,11.5946325987,0.242852239836,11.3517803589
 06/08  12:00:00,19.1900233383,0.609883470879,1.25230873361,0.0,3.69398621738,13.6338449159,9.90820554372,0.00780621552163,9.9003993282
 06/08  13:00:00,19.3184570836,0.678170096899,1.59073925083,0.0,3.78894180059,13.2606059349,8.81186355519,0.0,8.81186355519
 06/08  14:00:00,19.3926313668,0.718057530123,1.77220725482,0.0,3.78894180059,13.1134247809,7.72332778219,0.0,7.72332778219
 06/08  15:00:00,21.2452432372,0.806915119509,2.17095208247,0.0,4.71240779196,13.5549682428,8.81186355519,0.0,8.81186355519
 06/08  16:00:00,29.5857988522,0.981778199449,2.88629123017,0.0,7.18559832057,18.5321311015,10.2632445859,0.0,10.2632445859
 06/08  17:00:00,36.801090773,1.03963942242,4.06596565874,0.0,8.38069375907,23.3147919321,13.5288519049,0.0,13.5288519049
 06/08  18:00:00,39.9922653152,1.27870693746,4.95070255209,0.0,10.6415932552,23.1212625696,15.8873460797,0.0,15.8873460797
 06/08  19:00:00,38.7606107288,1.2451023401,4.72193054129,0.0,12.3080778603,20.4854999863,15.1616555644,0.0,15.1616555644
 06/08  20:00:00,37.4398067989,1.08742159196,3.99892825278,0.0,12.456681583,19.8967753704,13.8916971625,0.0,13.8916971625
 06/08  21:00:00,34.5495214777,0.717016691147,2.47838218769,0.0,9.18739968257,17.702556249,11.3517803589,0.0,11.3517803589
 06/08  22:00:00,26.9270424079,0.380246562916,1.23515247448,0.0,5.91811778209,14.0365255879,9.9003993282,0.0,9.9003993282
 06/08  23:00:00,20.248555178,0.203172940706,0.63024793817,0.0,3.54045821811,10.5176760807,5.54625623618,0.0,5.54625623618
 06/08  24:00:00,16.0324565531,0.0802463600089,0.240331449706,0.0,2.55330491699,7.80157382632,1.73638103067,0.0,1.73638103067
 06/09  01:00:00,15.269104635,0.0374177867527,0.108532720801,0.0,2.55330491699,7.21284921042,1.00954497146,0.0,1.00954497146
 06/09  02:00:00,14.8851869242,0.0167779223872,0.0396171823698,0.0,2.55330491699,6.91848690247,0.540432375594,0.0743518748346,0.466080500759
 06/09  03:00:00,14.7424010146,0.0533248487875,0.00746550030401,0.0,2.55330491699,6.7713057485,1.76453685834,1.29847601561,0.466060842733
