Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/09  04:00:00,16.9103054922,0.152201378933,0.0,0.0,3.82705111198,7.57405300124,4.95367116252,3.94460177419,1.00906938833
 06/09  05:00:00,20.6458120513,0.241928809472,0.0,0.0,6.02426329834,9.91545327661,11.4860857645,6.31769425203,5.16839151245
 06/09  06:00:00,21.5427163409,0.250194217864,0.0345544677009,0.0,6.51253267309,14.7454349813,23.456581884,6.18004845986,17.2765334241
 06/09  07:00:00,24.5668846846,0.238873210794,0.150911183217,0.0,6.01364874671,18.163451543,23.1820125978,4.8216565306,18.3603560672
 06/09  08:00:00,23.9987889032,0.529191001295,0.238248160226,0.0,4.35151303671,18.8798367041,21.7500440061,4.11270415817,17.637339848
 06/09  09:00:00,21.3189386538,0.498874981645,0.412345770926,0.0,3.78894180059,16.6187760998,18.035873679,2.56757631571,15.4682973633
 06/09  10:00:00,18.8061046441,0.501910971516,0.813102474505,0.0,3.78894180059,13.7021493968,14.5157615653,0.493492522275,14.022269043
 06/09  11:00:00,19.4662598217,0.576932882565,1.25105458722,0.0,3.78894180059,13.8493305508,11.3109659424,0.0,11.3109659424
 06/09  12:00:00,19.537150976,0.645948214791,1.56337162736,0.0,3.69398621738,13.6338449159,9.86493762209,0.0,9.86493762209
 06/09  13:00:00,19.7520317519,0.719060186547,1.98342382945,0.0,3.78894180059,13.2606059349,8.78041638185,0.0,8.78041638185
 06/09  14:00:00,20.0101802517,0.781480977311,2.32633269254,0.0,3.78894180059,13.1134247809,7.69589514161,0.0,7.69589514161
 06/09  15:00:00,21.9461321707,0.878423190537,2.80033294493,0.0,4.71240779196,13.5549682428,8.78041638185,0.0,8.78041638185
 06/09  16:00:00,30.3985396167,1.0546971004,3.62611309375,0.0,7.18559832057,18.5321311015,10.2264447022,0.0,10.2264447022
 06/09  17:00:00,37.4812203224,1.06323464981,4.72249998073,0.0,8.38069375907,23.3147919321,13.4800084229,0.0,13.4800084229
 06/09  18:00:00,41.1631202039,1.3630993742,6.03716500404,0.0,10.6415932552,23.1212625696,15.8298044434,0.0,15.8298044434
 06/09  19:00:00,40.4260043366,1.42822121503,6.20420527421,0.0,12.3080778603,20.4854999863,15.1067902832,0.0,15.1067902832
 06/09  20:00:00,38.8293340036,1.26401264456,5.21186440488,0.0,12.456681583,19.8967753704,13.841515503,0.0,13.841515503
 06/09  21:00:00,35.534186557,0.868909942147,3.311154016,0.0,9.18739968257,17.702556249,11.3109659424,0.0,11.3109659424
 06/09  22:00:00,27.6021408691,0.503723910839,1.78677358776,0.0,5.91811778209,14.0365255879,9.86493762209,0.0,9.86493762209
 06/09  23:00:00,20.7281048002,0.302183825193,1.01078667592,0.0,3.54045821811,10.5176760807,5.52685266114,0.0,5.52685266114
 06/09  24:00:00,16.2942529298,0.139135174636,0.443239011787,0.0,2.55330491699,7.80157382632,1.73102832031,0.0,1.73102832031
 06/10  01:00:00,15.4121157401,0.0707393542278,0.218222258456,0.0,2.55330491699,7.21284921042,1.0068737957,0.0,1.0068737957
 06/10  02:00:00,14.9768587616,0.0377292610777,0.110337681081,0.0,2.55330491699,6.91848690247,0.478693382135,0.0132802065232,0.465413175611
 06/10  03:00:00,14.7717158493,0.0479876319834,0.0421175517789,0.0,2.55330491699,6.7713057485,1.31562370358,0.850230023923,0.465393679653
 06/10  04:00:00,16.8780119161,0.107127602574,0.0127802002697,0.0,3.82705111198,7.57405300124,3.63715108995,2.63074894668,1.00640214328
 06/10  05:00:00,20.6082049099,0.175475166384,0.0288465016718,0.0,6.02426329834,9.91545327661,9.40052762344,4.2501097146,5.15041790884
 06/10  06:00:00,21.6278141709,0.190837029576,0.179009486041,0.0,6.51253267309,14.7454349813,20.54653694,3.33251950238,17.2140174376
 06/10  07:00:00,24.5111896325,0.188726578662,0.33889212562,0.0,6.01364874671,17.9699221805,20.3717254732,2.07787346223,18.293852011
 06/10  08:00:00,22.4838530056,0.190700731893,0.508216100655,0.0,3.66783283761,18.1171033345,18.7337217512,1.16022580623,17.573495945
 06/10  09:00:00,20.4546513626,0.307913077316,1.18543395277,0.0,3.10526160149,15.8560427302,15.4579294865,0.0454955382852,15.4124339482
 06/10  10:00:00,18.4673155932,0.465223850563,1.95741411323,0.0,3.10526160149,12.9394160272,13.9717259531,0.0,13.9717259531
 06/10  11:00:00,19.4406476219,0.600595604845,2.64819323385,0.0,3.10526160149,13.0865971812,11.2703984624,0.0,11.2703984624
 06/10  12:00:00,19.7047277402,0.666885354887,2.99316475613,0.0,3.10526160149,12.9394160272,9.82969046731,0.0,9.82969046731
 06/10  13:00:00,20.5478315988,0.875446937848,4.0692504938,0.0,3.10526160149,12.4978725653,8.74915947101,0.0,8.74915947101
 06/10  14:00:00,21.2661050501,1.02746160767,4.7826904293,0.0,3.10526160149,12.3506914113,7.66862847471,0.0,7.66862847471
 06/10  15:00:00,22.7264437785,1.07565593684,4.82982537511,0.0,4.02872759285,12.7922348732,8.74915947101,0.0,8.74915947101
 06/10  16:00:00,30.9591606518,1.23521655438,5.45262824355,0.0,6.50191812146,17.7693977319,10.1898674661,0.0,10.1898674661
 06/10  17:00:00,39.4943368699,1.49392496837,6.49845557211,0.0,8.38069375907,23.1212625696,13.431460455,0.0,13.431460455
 06/10  18:00:00,42.3159136196,1.62188854734,6.93116924665,0.0,10.6415932552,23.1212625696,15.772610947,0.0,15.772610947
 06/10  19:00:00,40.7663742056,1.5434303717,6.42936598653,0.0,12.3080778603,20.4854999863,15.0522569494,0.0,15.0522569494
 06/10  20:00:00,39.4876186427,1.412100874,5.72206081457,0.0,12.456681583,19.8967753704,13.7916374537,0.0,13.7916374537
 06/10  21:00:00,35.9935788914,1.13792884726,4.39436077865,0.0,9.18739968257,17.702556249,11.2703984624,0.0,11.2703984624
 06/10  22:00:00,28.9315566936,0.770992001675,2.84892132148,0.0,5.91811778209,14.0365255879,9.82969046731,0.0,9.82969046731
 06/10  23:00:00,21.4548102271,0.447645549503,1.59203037844,0.0,3.54045821811,10.5176760807,5.50756648211,0.0,5.50756648211
 06/10  24:00:00,17.0475930279,0.298291101758,1.03742318278,0.0,2.55330491699,7.80157382632,1.72570799507,0.0,1.72570799507
 06/11  01:00:00,16.13101149,0.226252633456,0.781604729101,0.0,2.55330491699,7.21284921042,1.00421917435,0.0,1.00421917435
 06/11  02:00:00,15.5313769888,0.16017399012,0.542411179199,0.0,2.55330491699,6.91848690247,0.464750003457,0.0,0.464750003457
 06/11  03:00:00,15.1714443148,0.113293552184,0.376540097095,0.0,2.55330491699,6.7713057485,0.464730674702,0.0,0.464730674702
 06/11  04:00:00,17.1597808399,0.0933075563498,0.308369170329,0.0,3.82705111198,7.57405300124,1.00375157671,0.0,1.00375157671
 06/11  05:00:00,20.871587241,0.108560468546,0.359143530569,0.0,6.02426329834,9.91545327661,5.13255800883,0.0,5.13255800883
 06/11  06:00:00,22.0581234923,0.184895275531,0.615260561516,0.0,6.51253267309,14.7454349813,17.1519002588,0.0,17.1519002588
 06/11  07:00:00,25.1645686488,0.265993260709,0.915004459913,0.0,6.01364874671,17.9699221805,18.2277724624,0.0,18.2277724624
 06/11  08:00:00,22.9364335937,0.25073198212,0.900765438596,0.0,3.66783283761,18.1171033345,17.5100595701,0.0,17.5100595701
 06/11  09:00:00,20.3912650511,0.300608814098,1.12935190452,0.0,3.10526160149,15.8560427302,15.3569271201,0.0,15.3569271201
 06/11  10:00:00,18.0118854413,0.398243374308,1.56896443762,0.0,3.10526160149,12.9394160272,13.9215054896,0.0,13.9215054896
 06/11  11:00:00,18.5334148722,0.464054086738,1.87750200225,0.0,3.10526160149,13.0865971812,11.2300899325,0.0,11.2300899325
 06/11  12:00:00,18.6836298486,0.515117932478,2.12383428693,0.0,3.10526160149,12.9394160272,9.79466830197,0.0,9.79466830197
 06/11  13:00:00,18.5137301997,0.563917073761,2.34667895878,0.0,3.10526160149,12.4978725653,8.71810207911,0.0,8.71810207911
 06/11  14:00:00,19.5861594012,0.781083602711,3.34912278535,0.0,3.10526160149,12.3506914113,7.64153585624,0.0,7.64153585624
 06/11  15:00:00,23.3039268854,1.17240716352,5.31055725539,0.0,4.02872759285,12.7922348732,8.71810207911,0.0,8.71810207911
 06/11  16:00:00,32.7006825251,1.50607815194,6.92328851928,0.0,6.50191812146,17.7693977319,10.1535237096,0.0,10.1535237096
 06/11  17:00:00,42.0564147875,1.88672239293,8.66773606521,0.0,8.38069375907,23.1212625696,13.3832223782,0.0,13.3832223782
 06/11  18:00:00,45.3676473534,2.0821287083,9.52266281946,0.0,10.6415932552,23.1212625696,15.7157825277,0.0,15.7157825277
 06/11  19:00:00,44.0791419193,2.06063526633,9.22492880556,0.0,12.3080778603,20.4854999863,14.9980717125,0.0,14.9980717125
 06/11  20:00:00,42.3878943264,1.8854109183,8.14902645397,0.0,12.456681583,19.8967753704,13.7420777858,0.0,13.7420777858
 06/11  21:00:00,38.6411905599,1.59710923241,6.58279206203,0.0,9.18739968257,17.702556249,11.2300899325,0.0,11.2300899325
 06/11  22:00:00,31.3001973917,1.21052107073,4.77803295046,0.0,5.91811778209,14.0365255879,9.79466830197,0.0,9.79466830197
 06/11  23:00:00,23.5348541809,0.853713342927,3.2660065389,0.0,3.54045821811,10.5176760807,5.48840341051,0.0,5.48840341051
 06/11  24:00:00,18.3302768474,0.553229964704,2.06516813933,0.0,2.55330491699,7.80157382632,1.72042163049,0.0,1.72042163049
 06/12  01:00:00,16.9530945014,0.391461162889,1.43847921107,0.0,2.55330491699,7.21284921042,1.00158189517,0.0,1.00158189517
 06/12  02:00:00,16.3295195318,0.322088887512,1.17863882477,0.0,2.55330491699,6.91848690247,0.464091180973,0.0,0.464091180973
 06/12  03:00:00,15.9431224942,0.272242627613,0.989269201066,0.0,2.55330491699,6.7713057485,0.46407202447,0.0,0.46407202447
 06/12  04:00:00,17.8804824701,0.243355035922,0.87902332088,0.0,3.82705111198,7.57405300124,1.00111847423,0.0,1.00111847423
 06/12  05:00:00,21.6215452408,0.26537013999,0.952291858921,0.0,6.02426329834,9.91545327661,5.11481710069,0.0,5.11481710069
 06/12  06:00:00,23.0928263937,0.397531459213,1.43732727921,0.0,6.51253267309,14.7454349813,17.0902002812,0.0,17.0902002812
 06/12  07:00:00,26.6445233421,0.521881457932,1.94554159357,0.0,6.01364874671,18.163451543,18.1621369903,0.0,18.1621369903
 06/12  08:00:00,25.9417241117,0.761738272107,1.94863609788,0.0,4.35151303671,18.8798367041,17.4470495094,0.0,17.4470495094
 06/12  09:00:00,23.6317694909,0.850856864435,2.37319472523,0.0,3.78894180059,16.6187760998,15.3017933169,0.0,15.3017933169
 06/12  10:00:00,21.2928681159,0.949821475861,2.85195544198,0.0,3.78894180059,13.7021493968,13.8716225248,0.0,13.8716225248
 06/12  11:00:00,22.3854367693,1.11001751591,3.63714690145,0.0,3.78894180059,13.8493305508,11.1900522897,0.0,11.1900522897
 06/12  12:00:00,23.4172062886,1.3410750341,4.74830012067,0.0,3.69398621738,13.6338449159,9.75988149757,0.0,9.75988149757
 06/12  13:00:00,24.3399703142,1.53847875422,5.75194382406,0.0,3.78894180059,13.2606059349,8.6872534035,0.0,8.6872534035
 06/12  14:00:00,24.8125399939,1.64905521157,6.26111820044,0.0,3.78894180059,13.1134247809,7.61462530944,0.0,7.61462530944
 06/12  15:00:00,27.5350666727,1.88238970878,7.38530092867,0.0,4.71240779196,13.5549682428,8.6872534035,0.0,8.6872534035
 06/12  16:00:00,37.1415513084,2.25119333222,9.17262855356,0.0,7.18559832057,18.5321311015,10.1174241956,0.0,10.1174241956
 06/12  17:00:00,44.5959326746,2.34226318903,10.5581837937,0.0,8.38069375907,23.3147919321,13.3353084778,0.0,13.3353084778
 06/12  18:00:00,48.2771506092,2.63512144164,11.879173342,0.0,10.6415932552,23.1212625696,15.6593360149,0.0,15.6593360149
 06/12  19:00:00,46.9585145534,2.58915726296,11.575779443,0.0,12.3080778603,20.4854999863,14.9442506189,0.0,14.9442506189
 06/12  20:00:00,45.0728090607,2.36246376766,10.3568883389,0.0,12.456681583,19.8967753704,13.6928511758,0.0,13.6928511758
 06/12  21:00:00,40.8731294643,2.0043472457,8.40749295305,0.0,9.18739968257,17.702556249,11.1900522897,0.0,11.1900522897
 06/12  22:00:00,32.3252303953,1.43206990945,5.58151711541,0.0,5.91811778209,14.0365255879,9.75988149757,0.0,9.75988149757
 06/12  23:00:00,23.8750712981,0.949163476222,3.5107735228,0.0,3.54045821811,10.5176760807,5.46936912131,0.0,5.46936912131
 06/12  24:00:00,18.6096194769,0.626000514334,2.27174021919,0.0,2.55330491699,7.80157382632,1.71517079209,0.0,1.71517079209
 06/13  01:00:00,17.0669642974,0.424388922115,1.51942124781,0.0,2.55330491699,7.21284921042,0.998962740736,0.0,0.998962740736
 06/13  02:00:00,16.2576474809,0.313917510402,1.11493815098,0.0,2.55330491699,6.91848690247,0.463436903546,0.0,0.463436903546
 06/13  03:00:00,16.2294598212,0.330119962019,1.21772919364,0.0,2.55330491699,6.7713057485,0.463417924255,0.0,0.463417924255
 06/13  04:00:00,18.4722890228,0.358172391057,1.35601251846,0.0,3.82705111198,7.57405300124,0.998503616267,0.0,0.998503616267
 06/13  05:00:00,22.2000525613,0.377010880747,1.4191584387,0.0,6.02426329834,9.91545327661,5.0972004375,0.0,5.0972004375
 06/13  06:00:00,23.3409899442,0.440578215736,1.64244407315,0.0,6.51253267309,14.7454349813,17.0289357746,0.0,17.0289357746
 06/13  07:00:00,26.0702338904,0.401307651711,1.4918259481,0.0,6.01364874671,18.163451543,18.0969650321,0.0,18.0969650321
 06/13  08:00:00,25.3946642216,0.657028188582,1.5062862913,0.0,4.35151303671,18.8798367041,17.3844844226,0.0,17.3844844226
 06/13  09:00:00,22.7831405201,0.690577093193,1.68484552573,0.0,3.78894180059,16.6187760998,15.2470488659,0.0,15.2470488659
 06/13  10:00:00,19.9822423346,0.710243881546,1.78090725499,0.0,3.78894180059,13.7021493968,13.8220918311,0.0,13.8220918311
 06/13  11:00:00,20.2483344271,0.729934310361,1.8801277648,0.0,3.78894180059,13.8493305508,11.1502973907,0.0,11.1502973907
 06/13  12:00:00,20.1090560746,0.762661897253,2.01856304359,0.0,3.69398621738,13.6338449159,9.72534035587,0.0,9.72534035587
 06/13  13:00:00,19.3403588513,0.665842254907,1.62496886049,0.0,3.78894180059,13.2606059349,8.65662257973,0.0,8.65662257973
 06/13  14:00:00,18.9193433067,0.617206678297,1.39977004656,0.0,3.78894180059,13.1134247809,7.5879048036,0.0,7.5879048036
 06/13  15:00:00,20.4656900899,0.658281834045,1.54003222062,0.0,4.71240779196,13.5549682428,8.65662257973,0.0,8.65662257973
 06/13  16:00:00,28.1553220265,0.712370256384,1.72522234751,0.0,7.18559832057,18.5321311015,10.0815796146,0.0,10.0815796146
 06/13  17:00:00,34.4728664108,0.586714892293,2.19066582665,0.0,8.38069375907,23.3147919321,13.287732943,0.0,13.287732943
 06/13  18:00:00,37.6018535814,0.794928378192,3.04406937761,0.0,10.6415932552,23.1212625696,15.6032881246,0.0,15.6032881246
 06/13  19:00:00,36.5356490227,0.768731449506,2.97333972583,0.0,12.3080778603,20.4854999863,14.8908096072,0.0,14.8908096072
 06/13  20:00:00,36.0038928375,0.750101437024,2.90033444627,0.0,12.456681583,19.8967753704,13.6439722017,0.0,13.6439722017
 06/13  21:00:00,33.5860115382,0.652834487106,2.4718877856,0.0,9.18739968257,17.702556249,11.1502973907,0.0,11.1502973907
 06/13  22:00:00,27.3794560222,0.442904323463,1.62490832821,0.0,5.91811778209,14.0365255879,9.72534035587,0.0,9.72534035587
 06/13  23:00:00,20.7001308923,0.281870817905,1.00312577527,0.0,3.54045821811,10.5176760807,5.45046925132,0.0,5.45046925132
 06/13  24:00:00,16.2956749705,0.131759883611,0.45203634348,0.0,2.55330491699,7.80157382632,1.70995703485,0.0,1.70995703485
 06/14  01:00:00,15.4974278543,0.0857410688073,0.288532658009,0.0,2.55330491699,7.21284921042,0.996362488262,0.0,0.996362488262
 06/14  02:00:00,15.1529014403,0.0742540820355,0.24985553878,0.0,2.55330491699,6.91848690247,0.462787365211,0.0,0.462787365211
 06/14  03:00:00,14.8926168395,0.0517240107778,0.159282163182,0.0,2.55330491699,6.7713057485,0.538882250755,0.076113682754,0.462768568001
 06/14  04:00:00,16.930825115,0.0711199546059,0.101601047142,0.0,3.82705111198,7.57405300124,1.97587657308,0.979968795231,0.995907777846
 06/14  05:00:00,20.6485848691,0.102210159028,0.142491468223,0.0,6.02426329834,9.91545327661,6.51591152087,1.43619828533,5.07971323554
 06/14  06:00:00,21.6569826055,0.137583176261,0.261431773932,0.0,6.51253267309,14.7454349813,18.3699095157,1.40178463579,16.9681248799
 06/14  07:00:00,24.6393000967,0.145010894798,0.317188911291,0.0,6.01364874671,18.163451543,19.3029536092,1.27067772159,18.0322758876
 06/14  08:00:00,24.237653518,0.45602570477,0.550278071525,0.0,4.35151303671,18.8798367041,17.9758804476,0.653497609799,17.3223828378
 06/14  09:00:00,22.324923975,0.594168834589,1.3230372392,0.0,3.78894180059,16.6187760998,15.1927099792,0.0,15.1927099792
 06/14  10:00:00,19.8012452667,0.660411516112,1.64974255251,0.0,3.78894180059,13.7021493968,13.7729280764,0.0,13.7729280764
 06/14  11:00:00,20.4689150766,0.746033925625,2.08460879902,0.0,3.78894180059,13.8493305508,11.1108370087,0.0,11.1108370087
 06/14  12:00:00,20.5206844251,0.810623819956,2.38222947132,0.0,3.69398621738,13.6338449159,9.69105510591,0.0,9.69105510591
 06/14  13:00:00,20.6268358702,0.867767438736,2.70952069557,0.0,3.78894180059,13.2606059349,8.62621867883,0.0,8.62621867883
 06/14  14:00:00,20.9030808786,0.929912600036,3.07080169674,0.0,3.78894180059,13.1134247809,7.56138225174,0.0,7.56138225174
 06/14  15:00:00,23.1520395181,1.07188667439,3.81277680851,0.0,4.71240779196,13.5549682428,8.62621867883,0.0,8.62621867883
 06/14  16:00:00,32.7292479464,1.4285923558,5.58292616804,0.0,7.18559832057,18.5321311015,10.0460005816,0.0,10.0460005816
 06/14  17:00:00,40.4396712762,1.55761738887,7.18656819554,0.0,8.38069375907,23.3147919321,13.2405098629,0.0,13.2405098629
 06/14  18:00:00,43.3951308512,1.7444698929,7.88780513273,0.0,10.6415932552,23.1212625696,15.5476554549,0.0,15.5476554549
 06/14  19:00:00,41.9564935275,1.70639449924,7.45652118086,0.0,12.3080778603,20.4854999863,14.8377645035,0.0,14.8377645035
 06/14  20:00:00,41.5703501756,1.71826958263,7.49862363882,0.0,12.456681583,19.8967753704,13.5954553386,0.0,13.5954553386
 06/14  21:00:00,39.3024079388,1.64148634878,7.19963232451,0.0,9.18739968257,17.702556249,11.1108370087,0.0,11.1108370087
 06/14  22:00:00,32.6727079936,1.37881844819,5.98224617497,0.0,5.91811778209,14.0365255879,9.69105510591,0.0,9.69105510591
 06/14  23:00:00,25.470804888,1.13806118612,4.91760940277,0.0,3.54045821811,10.5176760807,5.43170939757,0.0,5.43170939757
 06/14  24:00:00,21.3628654932,1.0418074785,4.6091792713,0.0,2.55330491699,7.80157382632,1.70478190278,0.0,1.70478190278
 06/15  01:00:00,21.3290166236,1.11525670485,5.09060579131,0.0,2.55330491699,7.21284921042,0.993781909321,0.0,0.993781909321
 06/15  02:00:00,21.5356878565,1.18110971663,5.5257863204,0.0,2.55330491699,6.91848690247,0.462142758599,0.0,0.462142758599
 06/15  03:00:00,21.464512749,1.184909328,5.59799275549,0.0,2.55330491699,6.7713057485,0.46212414825,0.0,0.46212414825
 06/15  04:00:00,23.6397522063,1.20204686576,5.67960122728,0.0,3.82705111198,7.57405300124,0.993331728345,0.0,0.993331728345
 06/15  05:00:00,27.9294733415,1.32098316676,6.2046069329,0.0,6.02426329834,9.91545327661,5.06236067281,0.0,5.06236067281
 06/15  06:00:00,31.0117648203,1.71639178084,8.03740538417,0.0,6.51253267309,14.7454349813,16.9077856037,0.0,16.9077856037
 06/15  07:00:00,36.2128820235,2.09111002878,9.94467170414,0.0,6.01364874671,18.163451543,17.9680887141,0.0,17.9680887141
 06/15  08:00:00,37.3521861221,2.51278180214,11.6080545783,0.0,4.35151303671,18.8798367041,17.2607631458,0.0,17.2607631458
 06/15  09:00:00,36.0958053636,2.73341749837,12.954669964,0.0,3.78894180059,16.6187760998,15.1387927487,0.0,15.1387927487
 06/15  10:00:00,34.946102413,2.98609688817,14.4689143268,0.0,3.78894180059,13.7021493968,13.7241458202,0.0,13.7241458202
 06/15  11:00:00,37.91003216,3.35186459266,16.9198952154,0.0,3.78894180059,13.8493305508,11.0716828294,0.0,11.0716828294
 06/15  12:00:00,40.4739742132,3.72897324838,19.417169831,0.0,3.69398621738,13.6338449159,9.65703590095,0.0,9.65703590095
 06/15  13:00:00,42.8716918814,4.06762258652,21.754521559,0.0,3.78894180059,13.2606059349,8.59605070462,0.0,8.59605070462
 06/15  14:00:00,45.5302789801,4.40442216563,24.2234902326,0.0,3.78894180059,13.1134247809,7.53506550828,0.0,7.53506550828
 06/15  15:00:00,49.4637713237,4.70003707622,26.4963582122,0.0,4.71240779196,13.5549682428,8.59605070462,0.0,8.59605070462
 06/15  16:00:00,57.0758876955,4.83454516296,26.52361311,0.0,7.18559832057,18.5321311015,10.0106976331,0.0,10.0106976331
 06/15  17:00:00,63.6259577294,4.84795657821,27.0825154594,0.0,8.38069375907,23.3147919321,13.1936532221,0.0,13.1936532221
 06/15  18:00:00,66.4595492852,5.01338446069,27.6833089989,0.0,10.6415932552,23.1212625696,15.4924544808,0.0,15.4924544808
 06/15  19:00:00,63.3221823676,4.82755639667,25.7010481236,0.0,12.3080778603,20.4854999863,14.7851310166,0.0,14.7851310166
 06/15  20:00:00,60.1038856636,4.49883697783,23.2515917316,0.0,12.456681583,19.8967753704,13.5473149542,0.0,13.5473149542
 06/15  21:00:00,54.2157704316,3.97622210833,19.7782590578,0.0,9.18739968257,17.702556249,11.0716828294,0.0,11.0716828294
 06/15  22:00:00,44.0472347523,3.28489709101,15.4506942908,0.0,5.91811778209,14.0365255879,9.65703590095,0.0,9.65703590095
 06/15  23:00:00,34.1742562752,2.67481447422,12.0843075019,0.0,3.54045821811,10.5176760807,5.41309511561,0.0,5.41309511561
 06/15  24:00:00,27.4615389559,2.16290930391,9.58675090865,0.0,2.55330491699,7.80157382632,1.69964692845,0.0,1.69964692845
 06/16  01:00:00,27.0204889387,2.11117669507,9.78615811614,0.0,2.55330491699,7.21284921042,0.99122176964,0.0,0.99122176964
 06/16  02:00:00,27.2093471962,2.13260655319,10.2479488236,0.0,2.55330491699,6.91848690247,0.461503274873,0.0,0.461503274873
 06/16  03:00:00,25.6722707393,1.92300060803,9.06765946582,0.0,2.55330491699,6.7713057485,0.461484856072,0.0,0.461484856072
 06/16  04:00:00,26.7946715148,1.7780936772,8.25847372433,0.0,3.82705111198,7.57405300124,0.990776231279,0.0,0.990776231279
 06/16  05:00:00,30.4467195828,1.79013994532,8.2526963956,0.0,6.02426329834,9.91545327661,5.04514788743,0.0,5.04514788743
 06/16  06:00:00,32.9707572052,2.10563050323,9.60715904673,0.0,6.51253267309,14.7454349813,16.8479358128,0.0,16.8479358128
 06/16  07:00:00,38.5555744321,2.51446920547,11.8640049361,0.0,6.01364874671,18.163451543,17.9044225198,0.0,17.9044225198
 06/16  08:00:00,39.8295771046,2.91210303097,13.6861243319,0.0,4.35151303671,18.8798367041,17.1996435948,0.0,17.1996435948
 06/16  09:00:00,38.3571899805,3.10183253537,14.8476395439,0.0,3.78894180059,16.6187760998,15.0853131415,0.0,15.0853131415
 06/16  10:00:00,38.607395953,3.51049495342,17.6058098015,0.0,3.78894180059,13.7021493968,13.6757595089,0.0,13.6757595089
 06/16  11:00:00,41.0738578628,3.80033986152,19.6352456493,0.0,3.78894180059,13.8493305508,11.032846448,0.0,11.032846448
 06/16  12:00:00,42.3564928658,4.01848322488,21.0101785071,0.0,3.69398621738,13.6338449159,9.62329281545,0.0,9.62329281545
 06/16  13:00:00,43.5991381998,4.22950233565,22.3200881283,0.0,3.78894180059,13.2606059349,8.56612759106,0.0,8.56612759106
 06/16  14:00:00,44.2050596486,4.327096043,22.9755970237,0.0,3.78894180059,13.1134247809,7.50896236667,0.0,7.50896236667
 06/16  15:00:00,47.0110487796,4.53703635789,24.2066363865,0.0,4.71240779196,13.5549682428,8.56612759106,0.0,8.56612759106
 06/16  16:00:00,56.2757689411,4.82258400555,25.735455513,0.0,7.18559832057,18.5321311015,9.97568122358,0.0,9.97568122358
 06/16  17:00:00,63.0808845416,4.83423370116,26.5511651486,0.0,8.38069375907,23.3147919321,13.1471768967,0.0,13.1471768967
 06/16  18:00:00,65.6047995923,4.96651794482,26.8754258219,0.0,10.6415932552,23.1212625696,15.4377015496,0.0,15.4377015496
 06/16  19:00:00,63.6796480947,4.88589703775,26.0001732096,0.0,12.3080778603,20.4854999863,14.7329247333,0.0,14.7329247333
 06/16  20:00:00,60.9257925356,4.64701126515,23.9253243163,0.0,12.456681583,19.8967753704,13.4995653049,0.0,13.4995653049
 06/16  21:00:00,54.2825172829,4.05375514885,19.7674728685,0.0,9.18739968257,17.702556249,11.032846448,0.0,11.032846448
 06/16  22:00:00,43.8417237203,3.31407166037,15.2160086895,0.0,5.91811778209,14.0365255879,9.62329281545,0.0,9.62329281545
 06/16  23:00:00,33.9307876652,2.68260484497,11.8330485211,0.0,3.54045821811,10.5176760807,5.39463191789,0.0,5.39463191789
 06/16  24:00:00,27.2635226601,2.16682220424,9.38482171247,0.0,2.55330491699,7.80157382632,1.69455363252,0.0,1.69455363252
 06/17  01:00:00,24.3280181645,1.75583658205,7.44902745502,0.0,2.55330491699,7.21284921042,0.988682828861,0.0,0.988682828861
 06/17  02:00:00,22.0352653663,1.40283435132,5.80363919555,0.0,2.55330491699,6.91848690247,0.460869103676,0.0,0.460869103676
 06/17  03:00:00,20.2759063052,1.11054473903,4.48375090064,0.0,2.55330491699,6.7713057485,0.460850881021,0.0,0.460850881021
 06/17  04:00:00,21.5232017828,0.953715518593,3.81138215091,0.0,3.82705111198,7.57405300124,0.988242044065,0.0,0.988242044065
 06/17  05:00:00,24.8728320883,0.903277461097,3.56567138537,0.0,6.02426329834,9.91545327661,5.02807997617,0.0,5.02807997617
 06/17  06:00:00,27.3185614022,1.21687077895,4.843722968,0.0,6.51253267309,14.7454349813,16.7885932295,0.0,16.7885932295
 06/17  07:00:00,32.2643523077,1.59871510764,6.68206627187,0.0,6.01364874671,17.9699221805,17.841296159,0.0,17.841296159
 06/17  08:00:00,32.0519114199,1.86178164345,8.40519360348,0.0,3.66783283761,18.1171033345,17.1390422846,0.0,17.1390422846
 06/17  09:00:00,32.5537211559,2.31170603216,11.2807107913,0.0,3.10526160149,15.8560427302,15.032286995,0.0,15.032286995
 06/17  10:00:00,33.1347992901,2.77101831126,14.3191033494,0.0,3.10526160149,12.9394160272,13.6277834717,0.0,13.6277834717
 06/17  11:00:00,36.0870155437,3.11967442748,16.775482333,0.0,3.10526160149,13.0865971812,10.9943393654,0.0,10.9943393654
 06/17  12:00:00,39.1320228177,3.51550624015,19.5718389484,0.0,3.10526160149,12.9394160272,9.5898358421,0.0,9.5898358421
 06/17  13:00:00,40.1729470186,3.7231653844,20.846647467,0.0,3.10526160149,12.4978725653,8.5364581996,0.0,8.5364581996
 06/17  14:00:00,42.023990839,3.9746887433,22.5933490825,0.0,3.10526160149,12.3506914113,7.4830805571,0.0,7.4830805571
 06/17  15:00:00,45.5932541119,4.2791205915,24.4931710539,0.0,4.02872759285,12.7922348732,8.5364581996,0.0,8.5364581996
 06/17  16:00:00,54.5692440627,4.55779770311,25.7401305057,0.0,6.50191812146,17.7693977319,9.94096172293,0.0,9.94096172293
 06/17  17:00:00,64.1967775578,4.94156783282,27.7532533956,0.0,8.38069375907,23.1212625696,13.1010946504,0.0,13.1010946504
 06/17  18:00:00,67.2657065111,5.12444351927,28.3784071663,0.0,10.6415932552,23.1212625696,15.3834128759,0.0,15.3834128759
 06/17  19:00:00,64.5584805867,4.95989071711,26.8050120222,0.0,12.3080778603,20.4854999863,14.6811611142,0.0,14.6811611142
 06/17  20:00:00,60.7315125938,4.57102628678,23.8070293529,0.0,12.456681583,19.8967753704,13.4522205313,0.0,13.4522205313
 06/17  21:00:00,54.490059948,4.05323222686,19.9755384556,0.0,9.18739968257,17.702556249,10.9943393654,0.0,10.9943393654
 06/17  22:00:00,44.2718733391,3.36385680454,15.596373164,0.0,5.91811778209,14.0365255879,9.5898358421,0.0,9.5898358421
 06/17  23:00:00,34.7748510318,2.78731445183,12.5724022809,0.0,3.54045821811,10.5176760807,5.37632527209,0.0,5.37632527209
 06/17  24:00:00,28.64594312,2.35037634007,10.5836880366,0.0,2.55330491699,7.80157382632,1.68950352334,0.0,1.68950352334
 06/18  01:00:00,26.0836391302,2.01498054763,8.94550445508,0.0,2.55330491699,7.21284921042,0.986165840318,0.0,0.986165840318
 06/18  02:00:00,24.2596688289,1.75653057933,7.67434643011,0.0,2.55330491699,6.91848690247,0.460240433071,0.0,0.460240433071
 06/18  03:00:00,22.7405076482,1.52320624295,6.53569073975,0.0,2.55330491699,6.7713057485,0.460222411066,0.0,0.460222411066
 06/18  04:00:00,23.3205312902,1.27259756403,5.28982961288,0.0,3.82705111198,7.57405300124,0.985729917799,0.0,0.985729917799
 06/18  05:00:00,26.2918388755,1.16516374431,4.72279188936,0.0,6.02426329834,9.91545327661,5.01116199294,0.0,5.01116199294
 06/18  06:00:00,27.8731725953,1.31043078902,5.30477415097,0.0,6.51253267309,14.7454349813,16.7297754253,0.0,16.7297754253
 06/18  07:00:00,31.9149908533,1.53745169182,6.3939682333,0.0,6.01364874671,17.9699221805,17.7787283258,0.0,17.7787283258
 06/18  08:00:00,31.2024361673,1.74355829693,7.67394169732,0.0,3.66783283761,18.1171033345,17.0789771618,0.0,17.0789771618
 06/18  09:00:00,30.8113957683,2.08872258062,9.7613688552,0.0,3.10526160149,15.8560427302,14.9797300126,0.0,14.9797300126
 06/18  10:00:00,29.1679081334,2.28763666476,10.8355938393,0.0,3.10526160149,12.9394160272,13.5802319161,0.0,13.5802319161
 06/18  11:00:00,31.0665074825,2.55945578292,12.3151929164,0.0,3.10526160149,13.0865971812,10.9561729853,0.0,10.9561729853
 06/18  12:00:00,33.7326924456,2.93531920905,14.7526956074,0.0,3.10526160149,12.9394160272,9.55667488887,0.0,9.55667488887
 06/18  13:00:00,35.0507745077,3.17444346719,16.2731968734,0.0,3.10526160149,12.4978725653,8.50705131655,0.0,8.50705131655
 06/18  14:00:00,35.4990596412,3.27717474813,16.7659318799,0.0,3.10526160149,12.3506914113,7.45742774422,0.0,7.45742774422
 06/18  15:00:00,37.6382344726,3.43257948484,17.3846925212,0.0,4.02872759285,12.7922348732,8.50705131655,0.0,8.50705131655
 06/18  16:00:00,45.1859583723,3.50709088928,17.4075516291,0.0,6.50191812146,17.7693977319,9.90654941298,0.0,9.90654941298
 06/18  17:00:00,52.6512363333,3.66495230604,17.4843276979,0.0,8.38069375907,23.1212625696,13.05542013,0.0,13.05542013
 06/18  18:00:00,54.6855646479,3.690857754,17.2318510683,0.0,10.6415932552,23.1212625696,15.3296045367,0.0,15.3296045367
 06/18  19:00:00,52.1135267553,3.42866600086,15.891282907,0.0,12.3080778603,20.4854999863,14.6298554884,0.0,14.6298554884
 06/18  20:00:00,49.2299866931,3.08059910462,13.7959306343,0.0,12.456681583,19.8967753704,13.4052946541,0.0,13.4052946541
 06/18  21:00:00,43.7477628379,2.53980352633,10.746670046,0.0,9.18739968257,17.702556249,10.9561729853,0.0,10.9561729853
 06/18  22:00:00,34.8493336394,1.9144685883,7.62322168061,0.0,5.91811778209,14.0365255879,9.55667488887,0.0,9.55667488887
 06/18  23:00:00,26.1589298344,1.3972656844,5.34652985094,0.0,3.54045821811,10.5176760807,5.35818059957,0.0,5.35818059957
 06/18  24:00:00,20.3920945702,0.985279398877,3.69493642796,0.0,2.55330491699,7.80157382632,1.68449809643,0.0,1.68449809643
 06/19  01:00:00,18.2355159409,0.669624039447,2.442737774,0.0,2.55330491699,7.21284921042,0.983671550808,0.0,0.983671550808
 06/19  02:00:00,17.0555570237,0.483223057304,1.74354214691,0.0,2.55330491699,6.91848690247,0.45961744949,0.0,0.45961744949
 06/19  03:00:00,16.368974747,0.369156638173,1.31820744329,0.0,2.55330491699,6.7713057485,0.459599632546,0.0,0.459599632546
 06/19  04:00:00,18.2003333563,0.318228145959,1.12400109709,0.0,3.82705111198,7.57405300124,0.983240597034,0.0,0.983240597034
 06/19  05:00:00,21.8778677785,0.326950256291,1.14703428029,0.0,6.02426329834,9.91545327661,4.99439894724,0.0,4.99439894724
 06/19  06:00:00,23.2368033221,0.4413784589,1.53745720787,0.0,6.51253267309,14.7454349813,16.6714998168,0.0,16.6714998168
 06/19  07:00:00,27.0240793446,0.605893021027,2.24108603301,0.0,6.01364874671,18.163451543,17.7167375491,0.0,17.7167375491
 06/19  08:00:00,27.5234394612,1.02775655526,3.26433316428,0.0,4.35151303671,18.8798367041,17.0194660141,0.0,17.0194660141
 06/19  09:00:00,25.9352127452,1.23541095047,4.29208389355,0.0,3.78894180059,16.6187760998,14.9276577583,0.0,14.9276577583
 06/19  10:00:00,24.3821895393,1.47195850565,5.41913983554,0.0,3.78894180059,13.7021493968,13.5331189242,0.0,13.5331189242
 06/19  11:00:00,25.8053449509,1.68401897217,6.48305362679,0.0,3.78894180059,13.8493305508,10.9183586102,0.0,10.9183586102
 06/19  12:00:00,27.2380238509,1.96608831038,7.94410440675,0.0,3.69398621738,13.6338449159,9.52381977607,0.0,9.52381977607
 06/19  13:00:00,28.7300476191,2.22944830491,9.45105157827,0.0,3.78894180059,13.2606059349,8.47791565047,0.0,8.47791565047
 06/19  14:00:00,29.8779583759,2.43797871151,10.5376130825,0.0,3.78894180059,13.1134247809,7.43201152488,0.0,7.43201152488
 06/19  15:00:00,33.0927696769,2.71898007674,12.1064135649,0.0,4.71240779196,13.5549682428,8.47791565047,0.0,8.47791565047
 06/19  16:00:00,42.2911467403,3.02519303598,13.5482242818,0.0,7.18559832057,18.5321311015,9.8724544846,0.0,9.8724544846
 06/19  17:00:00,49.9421811691,3.15792634021,15.0887691371,0.0,8.38069375907,23.3147919321,13.0101668614,0.0,13.0101668614
 06/19  18:00:00,53.6254974756,3.43270053952,16.4299411105,0.0,10.6415932552,23.1212625696,15.2762924668,0.0,15.2762924668
 06/19  19:00:00,51.9810531752,3.35148530382,15.835990024,0.0,12.3080778603,20.4854999863,14.5790230498,0.0,14.5790230498
 06/19  20:00:00,49.5793026731,3.07793799312,14.1479077258,0.0,12.456681583,19.8967753704,13.3588015699,0.0,13.3588015699
 06/19  21:00:00,44.4952044829,2.62325234317,11.4106628742,0.0,9.18739968257,17.702556249,10.9183586102,0.0,10.9183586102
 06/19  22:00:00,35.9820777242,2.07866135655,8.59177299718,0.0,5.91811778209,14.0365255879,9.52381977607,0.0,9.52381977607
 06/19  23:00:00,26.8169564555,1.50145354158,5.90036861484,0.0,3.54045821811,10.5176760807,5.3402032737,0.0,5.3402032737
 06/19  24:00:00,20.8185008761,1.05948978757,4.04713234515,0.0,2.55330491699,7.80157382632,1.67953883412,0.0,1.67953883412
 06/20  01:00:00,19.1733825162,0.841143598946,3.2090847898,0.0,2.55330491699,7.21284921042,0.981200700371,0.0,0.981200700371
 06/20  02:00:00,17.7015118274,0.605843724515,2.26687628345,0.0,2.55330491699,6.91848690247,0.459000337669,0.0,0.459000337669
 06/20  03:00:00,16.7198190523,0.435486259096,1.60272212774,0.0,2.55330491699,6.7713057485,0.458982730106,0.0,0.458982730106
 06/20  04:00:00,18.6625718567,0.40524757165,1.49922017181,0.0,3.82705111198,7.57405300124,0.980774819555,0.0,0.980774819555
 06/20  05:00:00,22.680885074,0.476419787839,1.80058204425,0.0,6.02426329834,9.91545327661,4.97779580274,0.0,4.97779580274
 06/20  06:00:00,23.9808306907,0.569920724989,2.15294231045,0.0,6.51253267309,14.7454349813,16.6137836599,0.0,16.6137836599
 06/20  07:00:00,27.3190943599,0.649434310264,2.49255975901,0.0,6.01364874671,18.163451543,17.6553421869,0.0,17.6553421869
 06/20  08:00:00,27.7622742532,1.06839908283,3.46252542871,0.0,4.35151303671,18.8798367041,16.9605264652,0.0,16.9605264652
 06/20  09:00:00,26.7630230253,1.35460599885,5.00069912523,0.0,3.78894180059,16.6187760998,14.876085653,0.0,14.876085653
 06/20  10:00:00,26.6303223257,1.76847441632,7.37075671126,0.0,3.78894180059,13.7021493968,13.4864584479,0.0,13.4864584479
 06/20  11:00:00,27.9382380486,1.94827552954,8.35169016709,0.0,3.78894180059,13.8493305508,10.8809074385,0.0,10.8809074385
 06/20  12:00:00,27.245116097,1.93237276474,7.98491219847,0.0,3.69398621738,13.6338449159,9.49128023341,0.0,9.49128023341
 06/20  13:00:00,27.6954745423,2.05393806595,8.59198874046,0.0,3.78894180059,13.2606059349,8.44905982963,0.0,8.44905982963
 06/20  14:00:00,29.1061769284,2.28330637139,9.92050397512,0.0,3.78894180059,13.1134247809,7.40683942585,0.0,7.40683942585
 06/20  15:00:00,32.8451762567,2.62379619324,11.9540040282,0.0,4.71240779196,13.5549682428,8.44905982963,0.0,8.44905982963
 06/20  16:00:00,42.4164145466,2.97831929385,13.7203658302,0.0,7.18559832057,18.5321311015,9.83868703467,0.0,9.83868703467
 06/20  17:00:00,49.1481694745,2.96210406576,14.490579717,0.0,8.38069375907,23.3147919321,12.965348246,0.0,12.965348246
 06/20  18:00:00,52.1910218407,3.15152420115,15.2766418139,0.0,10.6415932552,23.1212625696,15.2234924542,0.0,15.2234924542
 06/20  19:00:00,50.7713829746,3.10017267714,14.8776324501,0.0,12.3080778603,20.4854999863,14.5286788517,0.0,14.5286788517
 06/20  20:00:00,48.2524530584,2.83655380653,13.0624422977,0.0,12.456681583,19.8967753704,13.3127550473,0.0,13.3127550473
 06/20  21:00:00,43.7247666683,2.45486969792,10.8086077049,0.0,9.18739968257,17.702556249,10.8809074385,0.0,10.8809074385
 06/20  22:00:00,37.0502658977,2.1772195719,9.56140295537,0.0,5.91811778209,14.0365255879,9.49128023341,0.0,9.49128023341
 06/20  23:00:00,29.5552143611,1.88198920284,8.25809085914,0.0,3.54045821811,10.5176760807,5.32239861828,0.0,5.32239861828
 06/20  24:00:00,24.4423702728,1.61766251365,7.11282901579,0.0,2.55330491699,7.80157382632,1.67462720504,0.0,1.67462720504
 06/21  01:00:00,22.1942028983,1.33433168443,5.73671708647,0.0,2.55330491699,7.21284921042,0.978754022065,0.0,0.978754022065
 06/21  02:00:00,19.9305811937,0.996794684336,4.1049946899,0.0,2.55330491699,6.91848690247,0.458389280604,0.0,0.458389280604
 06/21  03:00:00,18.4515421299,0.755222921144,3.01470854322,0.0,2.55330491699,6.7713057485,0.458371886648,0.0,0.458371886648
 06/21  04:00:00,19.8475556707,0.627481711095,2.46196984634,0.0,3.82705111198,7.57405300124,0.978333316165,0.0,0.978333316165
 06/21  05:00:00,23.6599644659,0.660224066247,2.59585715775,0.0,6.02426329834,9.91545327661,4.96135747579,0.0,4.96135747579
 06/21  06:00:00,26.1774797114,0.980009659453,3.93950239665,0.0,6.51253267309,14.7454349813,16.5566440449,0.0,16.5566440449
 06/21  07:00:00,29.9690768194,1.13104368755,4.66093284122,0.0,6.01364874671,18.163451543,17.5945604207,0.0,17.5945604207
 06/21  08:00:00,29.558250518,1.3772854729,4.94961530341,0.0,4.35151303671,18.8798367041,16.9021759695,0.0,16.9021759695
 06/21  09:00:00,27.5370509283,1.50680491033,5.62252811678,0.0,3.78894180059,16.6187760998,14.8250289691,0.0,14.8250289691
 06/21  10:00:00,25.5858204209,1.66236556893,6.43236365394,0.0,3.78894180059,13.7021493968,13.4402643054,0.0,13.4402643054
 06/21  11:00:00,26.5314205337,1.79081613955,7.10233204219,0.0,3.78894180059,13.8493305508,10.8438305609,0.0,10.8438305609
 06/21  12:00:00,27.6837043584,2.01214581937,8.34372740519,0.0,3.69398621738,13.6338449159,9.45906589719,0.0,9.45906589719
 06/21  13:00:00,28.8773038073,2.2230351717,9.60472089967,0.0,3.78894180059,13.2606059349,8.42049239939,0.0,8.42049239939
 06/21  14:00:00,29.3936873253,2.3327518498,10.1585688937,0.0,3.78894180059,13.1134247809,7.3819189016,0.0,7.3819189016
 06/21  15:00:00,32.0296062116,2.53880454209,11.2234256343,0.0,4.71240779196,13.5549682428,8.42049239939,0.0,8.42049239939
 06/21  16:00:00,39.1205225755,2.56650012453,10.8362930284,0.0,7.18559832057,18.5321311015,9.80525706312,0.0,9.80525706312
 06/21  17:00:00,45.3923251424,2.51333104561,11.183508405,0.0,8.38069375907,23.3147919321,12.9209775565,0.0,12.9209775565
 06/21  18:00:00,49.0249226972,2.77912076914,12.4829461024,0.0,10.6415932552,23.1212625696,15.1712201351,0.0,15.1712201351
 06/21  19:00:00,48.2195081019,2.80458328486,12.6213469697,0.0,12.3080778603,20.4854999863,14.4788378032,0.0,14.4788378032
 06/21  20:00:00,46.5433167353,2.6382319502,11.551627831,0.0,12.456681583,19.8967753704,13.2671687224,0.0,13.2671687224
 06/21  21:00:00,41.3037794101,2.11219516428,8.73029498034,0.0,9.18739968257,17.702556249,10.8438305609,0.0,10.8438305609
 06/21  22:00:00,32.818032794,1.53737655445,5.96901286904,0.0,5.91811778209,14.0365255879,9.45906589719,0.0,9.45906589719
 06/21  23:00:00,24.3527238381,1.04853095989,3.8890585791,0.0,3.54045821811,10.5176760807,5.30477190601,0.0,5.30477190601
 06/21  24:00:00,18.4951982069,0.612802463239,2.17051700023,0.0,2.55330491699,7.80157382632,1.66976466373,0.0,1.66976466373
 06/22  01:00:00,16.8116208513,0.38076068293,1.30770604097,0.0,2.55330491699,7.21284921042,0.976332241747,0.0,0.976332241747
 06/22  02:00:00,16.0873997989,0.286964635188,0.971643344248,0.0,2.55330491699,6.91848690247,0.457784459488,0.0,0.457784459488
 06/22  03:00:00,15.6843033154,0.231030241585,0.771662408314,0.0,2.55330491699,6.7713057485,0.457767283272,0.0,0.457767283272
 06/22  04:00:00,17.8457905596,0.245457285774,0.842229160565,0.0,3.82705111198,7.57405300124,0.975916810459,0.0,0.975916810459
 06/22  05:00:00,22.0141536337,0.346266230497,1.26400416138,0.0,6.02426329834,9.91545327661,4.94508883395,0.0,4.94508883395
 06/22  06:00:00,23.879066698,0.53688081323,2.08421822948,0.0,6.51253267309,14.7454349813,16.5000978912,0.0,16.5000978912
 06/22  07:00:00,27.6228471043,0.689501830036,2.75624498371,0.0,6.01364874671,18.163451543,17.5344102506,0.0,17.5344102506
 06/22  08:00:00,28.1991759288,1.12864518257,3.83918100451,0.0,4.35151303671,18.8798367041,16.8444318068,0.0,16.8444318068
 06/22  09:00:00,26.3806108011,1.28851611688,4.68437678307,0.0,3.78894180059,16.6187760998,14.7745028268,0.0,14.7745028268
 06/22  10:00:00,24.4076920784,1.44022118818,5.47637969213,0.0,3.78894180059,13.7021493968,13.3945501766,0.0,13.3945501766
 06/22  11:00:00,25.3492340389,1.57464165702,6.13632002993,0.0,3.78894180059,13.8493305508,10.8071389575,0.0,10.8071389575
 06/22  12:00:00,25.8524253939,1.71211696163,6.81247729846,0.0,3.69398621738,13.6338449159,9.42718630737,0.0,9.42718630737
 06/22  13:00:00,26.2457415921,1.82104344122,7.37515041495,0.0,3.78894180059,13.2606059349,8.39222181974,0.0,8.39222181974
 06/22  14:00:00,26.8280426383,1.93742880216,7.98824725426,0.0,3.78894180059,13.1134247809,7.35725733211,0.0,7.35725733211
 06/22  15:00:00,29.5003858707,2.13154571979,9.1014641157,0.0,4.71240779196,13.5549682428,8.39222181974,0.0,8.39222181974
 06/22  16:00:00,39.2651135149,2.50286591495,11.0445181774,0.0,7.18559832057,18.5321311015,9.77217446991,0.0,9.77217446991
 06/22  17:00:00,45.7670951926,2.4386265938,11.632982907,0.0,8.38069375907,23.3147919321,12.8770679328,0.0,12.8770679328
 06/22  18:00:00,48.4621352979,2.5867075016,12.1125719707,0.0,10.6415932552,23.1212625696,15.1194909893,0.0,15.1194909893
 06/22  19:00:00,46.5735903854,2.4862162487,11.2937962893,0.0,12.3080778603,20.4854999863,14.4295146642,0.0,14.4295146642
 06/22  20:00:00,44.7792575931,2.29667570929,10.1291249297,0.0,12.456681583,19.8967753704,13.2220560953,0.0,13.2220560953
 06/22  21:00:00,40.4569330946,1.92622666193,8.06941716714,0.0,9.18739968257,17.702556249,10.8071389575,0.0,10.8071389575
 06/22  22:00:00,32.7129692907,1.47926468277,5.9220612375,0.0,5.91811778209,14.0365255879,9.42718630737,0.0,9.42718630737
 06/22  23:00:00,24.5183643492,1.0507281842,4.05250186591,0.0,3.54045821811,10.5176760807,5.28732835686,0.0,5.28732835686
 06/22  24:00:00,18.4005995563,0.577976580682,2.11074423226,0.0,2.55330491699,7.80157382632,1.66495265017,0.0,1.66495265017
 06/23  01:00:00,16.7149362772,0.352594332891,1.23918781684,0.0,2.55330491699,7.21284921042,0.973936077861,0.0,0.973936077861
 06/23  02:00:00,16.0385080301,0.272333344627,0.937382865964,0.0,2.55330491699,6.91848690247,0.457186053661,0.0,0.457186053661
 06/23  03:00:00,15.5593819481,0.201483651253,0.676287631331,0.0,2.55330491699,6.7713057485,0.457169099224,0.0,0.457169099224
 06/23  04:00:00,17.4740536472,0.165825581207,0.550123952746,0.0,3.82705111198,7.57405300124,0.973526018616,0.0,0.973526018616
 06/23  05:00:00,21.1544629795,0.174884969601,0.575694768055,0.0,6.02426329834,9.91545327661,4.92899469457,0.0,4.92899469457
 06/23  06:00:00,22.3391238259,0.251030579867,0.830125590774,0.0,6.51253267309,14.7454349813,16.4441619429,0.0,16.4441619429
 06/23  07:00:00,25.7205679094,0.343500199603,1.19996741921,0.0,6.01364874671,18.163451543,17.4749094893,0.0,17.4749094893
 06/23  08:00:00,25.6273589963,0.701559713779,1.6944495408,0.0,4.35151303671,18.8798367041,16.7873110776,0.0,16.7873110776
 06/23  09:00:00,23.2575879685,0.770103899407,2.0797661679,0.0,3.78894180059,16.6187760998,14.7245221887,0.0,14.7245221887
 06/23  10:00:00,21.0073873844,0.878219610573,2.63807657578,0.0,3.78894180059,13.7021493968,13.3493295993,0.0,13.3493295993
 06/23  11:00:00,22.1622488112,1.04010226606,3.48387419326,0.0,3.78894180059,13.8493305508,10.7708434942,0.0,10.7708434942
 06/23  12:00:00,23.9164754323,1.37771491245,5.21092938601,0.0,3.69398621738,13.6338449159,9.39565090479,0.0,9.39565090479
 06/23  13:00:00,24.4670150896,1.51154042093,5.90592693273,0.0,3.78894180059,13.2606059349,8.36425646273,0.0,8.36425646273
 06/23  14:00:00,24.6427810396,1.58094707906,6.15946737864,0.0,3.78894180059,13.1134247809,7.33286202068,0.0,7.33286202068
 06/23  15:00:00,27.3007548046,1.79450943112,7.23886933832,0.0,4.71240779196,13.5549682428,8.36425646273,0.0,8.36425646273
 06/23  16:00:00,35.9187720563,2.01123871729,8.18980391643,0.0,7.18559832057,18.5321311015,9.73944905214,0.0,9.73944905214
 06/23  17:00:00,45.4299285866,2.35151851528,11.3829243795,0.0,8.38069375907,23.3147919321,12.8336323783,0.0,12.8336323783
 06/23  18:00:00,47.6928926007,2.44275201242,11.4872847627,0.0,10.6415932552,23.1212625696,15.0683203361,0.0,15.0683203361
 06/23  19:00:00,44.7325411087,2.19907684223,9.73988641907,0.0,12.3080778603,20.4854999863,14.3807240414,0.0,14.3807240414
 06/23  20:00:00,42.6486732384,1.96232210459,8.33289417969,0.0,12.456681583,19.8967753704,13.1774305256,0.0,13.1774305256
 06/23  21:00:00,38.5480343771,1.60926300768,6.47748210396,0.0,9.18739968257,17.702556249,10.7708434942,0.0,10.7708434942
 06/23  22:00:00,30.9997615438,1.17117728593,4.51694088744,0.0,5.91811778209,14.0365255879,9.39565090479,0.0,9.39565090479
 06/23  23:00:00,22.9493217122,0.751661490263,2.78252592279,0.0,3.54045821811,10.5176760807,5.27007313658,0.0,5.27007313658
 06/23  24:00:00,17.7200775583,0.437756647791,1.57044216715,0.0,2.55330491699,7.80157382632,1.6601925894,0.0,1.6601925894
 06/24  01:00:00,16.5252701092,0.310725058195,1.09139092354,0.0,2.55330491699,7.21284921042,0.971566241213,0.0,0.971566241213
 06/24  02:00:00,15.9741645797,0.25526896184,0.890103798424,0.0,2.55330491699,6.91848690247,0.456594240554,0.0,0.456594240554
 06/24  03:00:00,15.668788635,0.220109031334,0.76706893817,0.0,2.55330491699,6.7713057485,0.456577511843,0.0,0.456577511843
 06/24  04:00:00,17.6817814636,0.205717621236,0.717959729056,0.0,3.82705111198,7.57405300124,0.971161649186,0.0,0.971161649186
 06/24  05:00:00,21.4368333039,0.229747022658,0.803203039356,0.0,6.02426329834,9.91545327661,4.91307982334,0.0,4.91307982334
 06/24  06:00:00,22.6814294074,0.313649055195,1.10981269692,0.0,6.51253267309,14.7454349813,16.388852763,0.0,16.388852763
 06/24  07:00:00,25.6129320439,0.356052065,1.2733090507,0.0,6.01364874671,17.9699221805,17.4160757574,0.0,17.4160757574
 06/24  08:00:00,23.3383466069,0.332967463325,1.22044297057,0.0,3.66783283761,18.1171033345,16.7308306977,0.0,16.7308306977
 06/24  09:00:00,20.7088537567,0.366438527512,1.38111089669,0.0,3.10526160149,15.8560427302,14.6751018563,0.0,14.6751018563
 06/24  10:00:00,18.1274130423,0.428889508791,1.6538459041,0.0,3.10526160149,12.9394160272,13.3046159652,0.0,13.3046159652
 06/24  11:00:00,18.5748704509,0.484714496372,1.89829717127,0.0,3.10526160149,13.0865971812,10.7349549194,0.0,10.7349549194
 06/24  12:00:00,18.710216225,0.537068904892,2.12846969089,0.0,3.10526160149,12.9394160272,9.36446902835,0.0,9.36446902835
 06/24  13:00:00,18.4148390265,0.564424741685,2.24728011765,0.0,3.10526160149,12.4978725653,8.33660461005,0.0,8.33660461005
 06/24  14:00:00,18.3151523974,0.574046041391,2.28515334287,0.0,3.10526160149,12.3506914113,7.30874019174,0.0,7.30874019174
 06/24  15:00:00,19.9325905874,0.62819774074,2.48343038013,0.0,4.02872759285,12.7922348732,8.33660461005,0.0,8.33660461005
 06/24  16:00:00,28.1426377291,0.788223979567,3.08309789566,0.0,6.50191812146,17.7693977319,9.70709050112,0.0,9.70709050112
 06/24  17:00:00,36.7535675206,1.07191551886,4.17969567235,0.0,8.38069375907,23.1212625696,12.790683756,0.0,12.790683756
 06/24  18:00:00,39.7884303923,1.23664319788,4.78893136877,0.0,10.6415932552,23.1212625696,15.017723329,0.0,15.017723329
 06/24  19:00:00,38.3797687018,1.15784879291,4.42834206153,0.0,12.3080778603,20.4854999863,14.3324803835,0.0,14.3324803835
 06/24  20:00:00,37.1572892787,1.01050018655,3.79333213798,0.0,12.456681583,19.8967753704,13.1333052288,0.0,13.1333052288
 06/24  21:00:00,34.3508853083,0.829137528386,3.06045851441,0.0,9.18739968257,17.702556249,10.7349549194,0.0,10.7349549194
 06/24  22:00:00,28.0973099846,0.596667039748,2.18899957434,0.0,5.91811778209,14.0365255879,9.36446902835,0.0,9.36446902835
 06/24  23:00:00,21.3164870237,0.410049238464,1.49130348608,0.0,3.54045821811,10.5176760807,5.25301135514,0.0,5.25301135514
 06/24  24:00:00,17.1493455167,0.309561450433,1.12790532285,0.0,2.55330491699,7.80157382632,1.65548589107,0.0,1.65548589107
 06/25  01:00:00,16.4281607369,0.278429383108,1.02657722633,0.0,2.55330491699,7.21284921042,0.969223434768,0.0,0.969223434768
 06/25  02:00:00,16.0350671993,0.256143907945,0.950131471852,0.0,2.55330491699,6.91848690247,0.45600919564,0.0,0.45600919564
 06/25  03:00:00,15.7752079259,0.232015570997,0.861581689401,0.0,2.55330491699,6.7713057485,0.455992696508,0.0,0.455992696508
