Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/25  04:00:00,17.7547535232,0.212787851443,0.783861558504,0.0,3.82705111198,7.57405300124,0.968824402871,0.0,0.968824402871
 06/25  05:00:00,21.5786889143,0.250513507397,0.924292165059,0.0,6.02426329834,9.91545327661,4.89734893291,0.0,4.89734893291
 06/25  06:00:00,22.8755433373,0.343057971909,1.27451771013,0.0,6.51253267309,14.7454349813,16.3341867292,0.0,16.3341867292
 06/25  07:00:00,25.8415074244,0.391050013772,1.46688648243,0.0,6.01364874671,17.9699221805,17.3579264781,0.0,17.3579264781
 06/25  08:00:00,23.4213753582,0.340912294572,1.29552689064,0.0,3.66783283761,18.1171033345,16.6750073932,0.0,16.6750073932
 06/25  09:00:00,20.6194632321,0.342581275658,1.31557762395,0.0,3.10526160149,15.8560427302,14.6262564648,0.0,14.6262564648
 06/25  10:00:00,17.9173132831,0.383581769197,1.48905388449,0.0,3.10526160149,12.9394160272,13.2604225157,0.0,13.2604225157
 06/25  11:00:00,18.3155835182,0.431451166374,1.69227356861,0.0,3.10526160149,13.0865971812,10.6994838613,0.0,10.6994838613
 06/25  12:00:00,18.1279212342,0.426631038451,1.65661256653,0.0,3.10526160149,12.9394160272,9.33364991229,0.0,9.33364991229
 06/25  13:00:00,17.7594616482,0.442617530775,1.71370995026,0.0,3.10526160149,12.4978725653,8.30927445052,0.0,8.30927445052
 06/25  14:00:00,17.7994944708,0.473825335587,1.86971612204,0.0,3.10526160149,12.3506914113,7.28489898875,0.0,7.28489898875
 06/25  15:00:00,19.5766409154,0.547081356959,2.20859709191,0.0,4.02872759285,12.7922348732,8.30927445052,0.0,8.30927445052
 06/25  16:00:00,28.3699834724,0.797716129341,3.30095148918,0.0,6.50191812146,17.7693977319,9.67510839954,0.0,9.67510839954
 06/25  17:00:00,37.151496152,1.09779292706,4.55174689559,0.0,8.38069375907,23.1212625696,12.7482347848,0.0,12.7482347848
 06/25  18:00:00,39.9963343624,1.2261187946,5.00735974216,0.0,10.6415932552,23.1212625696,14.967714952,0.0,14.967714952
 06/25  19:00:00,38.7565180586,1.18616677794,4.77677343327,0.0,12.3080778603,20.4854999863,14.2847979775,0.0,14.2847979775
 06/25  20:00:00,37.9239401534,1.11784914901,4.45263405022,0.0,12.456681583,19.8967753704,13.0896932721,0.0,13.0896932721
 06/25  21:00:00,35.2831629353,0.977157440642,3.84471622918,0.0,9.18739968257,17.702556249,10.6994838613,0.0,10.6994838613
 06/25  22:00:00,28.5641919523,0.672791514721,2.57975706713,0.0,5.91811778209,14.0365255879,9.33364991229,0.0,9.33364991229
 06/25  23:00:00,21.4391908543,0.428409669079,1.59564688608,0.0,3.54045821811,10.5176760807,5.23614806521,0.0,5.23614806521
 06/25  24:00:00,17.0522687042,0.289187670388,1.05120229044,0.0,2.55330491699,7.80157382632,1.65083394902,0.0,1.65083394902
 06/26  01:00:00,16.0948360011,0.212617297012,0.75906457661,0.0,2.55330491699,7.21284921042,0.966908353434,0.0,0.966908353434
 06/26  02:00:00,15.5369485613,0.156445846871,0.551710894963,0.0,2.55330491699,6.91848690247,0.455431092375,0.0,0.455431092375
 06/26  03:00:00,15.1840954365,0.112108305062,0.390376465987,0.0,2.55330491699,6.7713057485,0.455414826582,0.0,0.455414826582
 06/26  04:00:00,17.1630403356,0.0912345036479,0.313701718657,0.0,3.82705111198,7.57405300124,0.966514972325,0.0,0.966514972325
 06/26  05:00:00,20.8466607231,0.100747664777,0.342029816419,0.0,6.02426329834,9.91545327661,4.88180668147,0.0,4.88180668147
 06/26  06:00:00,22.1403779857,0.198639209779,0.683771120631,0.0,6.51253267309,14.7454349813,16.2801800287,0.0,16.2801800287
 06/26  07:00:00,25.3800713231,0.263697375274,0.939273657183,0.0,6.01364874671,18.163451543,17.3004788715,0.0,17.3004788715
 06/26  08:00:00,25.5011483907,0.672860902388,1.59693774665,0.0,4.35151303671,18.8798367041,16.6198576955,0.0,16.6198576955
 06/26  09:00:00,23.2285227281,0.750720269716,2.07008455717,0.0,3.78894180059,16.6187760998,14.5780004793,0.0,14.5780004793
 06/26  10:00:00,21.1312190483,0.886084224224,2.75404362595,0.0,3.78894180059,13.7021493968,13.2167623384,0.0,13.2167623384
 06/26  11:00:00,22.0680127041,1.01138509897,3.41835525325,0.0,3.78894180059,13.8493305508,10.6644408243,0.0,10.6644408243
 06/26  12:00:00,22.9785833245,1.21705558471,4.43369660594,0.0,3.69398621738,13.6338449159,9.30320268338,0.0,9.30320268338
 06/26  13:00:00,24.5604445461,1.51122076343,5.99967604682,0.0,3.78894180059,13.2606059349,8.28227407771,0.0,8.28227407771
 06/26  14:00:00,25.8059475208,1.73771749523,7.16586344373,0.0,3.78894180059,13.1134247809,7.26134547205,0.0,7.26134547205
 06/26  15:00:00,28.789223908,2.00369706216,8.51815081059,0.0,4.71240779196,13.5549682428,8.28227407771,0.0,8.28227407771
 06/26  16:00:00,38.5328124497,2.38850680305,10.4265762241,0.0,7.18559832057,18.5321311015,9.6435122186,0.0,9.6435122186
 06/26  17:00:00,45.6060658756,2.43969566011,11.4708845237,0.0,8.38069375907,23.3147919321,12.7062980356,0.0,12.7062980356
 06/26  18:00:00,49.3764851073,2.7460660911,12.8675631906,0.0,10.6415932552,23.1212625696,14.9183100145,0.0,14.9183100145
 06/26  19:00:00,48.8649712274,2.82893483506,13.242458545,0.0,12.3080778603,20.4854999863,14.2376909441,0.0,14.2376909441
 06/26  20:00:00,47.2647666149,2.70819860722,12.2031110535,0.0,12.456681583,19.8967753704,13.0466075708,0.0,13.0466075708
 06/26  21:00:00,42.2780448741,2.26055864181,9.55619696681,0.0,9.18739968257,17.702556249,10.6644408243,0.0,10.6644408243
 06/26  22:00:00,34.1095121879,1.74637963687,7.05148918059,0.0,5.91811778209,14.0365255879,9.30320268338,0.0,9.30320268338
 06/26  23:00:00,25.4123545157,1.23361228461,4.76360793198,0.0,3.54045821811,10.5176760807,5.21948826072,0.0,5.21948826072
 06/26  24:00:00,19.4138752433,0.786355323099,2.91564117687,0.0,2.55330491699,7.80157382632,1.64623814089,0.0,1.64623814089
 06/27  01:00:00,17.4078302751,0.497672797174,1.78700335045,0.0,2.55330491699,7.21284921042,0.964621683855,0.0,0.964621683855
 06/27  02:00:00,16.2250002667,0.310592024224,1.08561642301,0.0,2.55330491699,6.91848690247,0.454860102153,0.0,0.454860102153
 06/27  03:00:00,15.7325978895,0.236481446432,0.814505777521,0.0,2.55330491699,6.7713057485,0.454844073368,0.0,0.454844073368
 06/27  04:00:00,17.6099480877,0.19377482369,0.658069150797,0.0,3.82705111198,7.57405300124,0.964234041946,0.0,0.964234041946
 06/27  05:00:00,21.2111146788,0.186377192867,0.620854244084,0.0,6.02426329834,9.91545327661,4.86645767138,0.0,4.86645767138
 06/27  06:00:00,22.4336511443,0.269438147232,0.906245341784,0.0,6.51253267309,14.7454349813,16.2268486536,0.0,16.2268486536
 06/27  07:00:00,25.9223241249,0.384290490213,1.36093334408,0.0,6.01364874671,18.163451543,17.2437499503,0.0,17.2437499503
 06/27  08:00:00,26.2020951577,0.806870589534,2.16387482647,0.0,4.35151303671,18.8798367041,16.5653979369,0.0,16.5653979369
 06/27  09:00:00,24.5966659699,0.996559191244,3.19238887744,0.0,3.78894180059,16.6187760998,14.5303481905,0.0,14.5303481905
 06/27  10:00:00,23.5768697255,1.30045090883,4.78532761862,0.0,3.78894180059,13.7021493968,13.1736483628,0.0,13.1736483628
 06/27  11:00:00,25.344932262,1.56376073477,6.14289917535,0.0,3.78894180059,13.8493305508,10.629836186,0.0,10.629836186
 06/27  12:00:00,26.555348575,1.8165071315,7.41101030966,0.0,3.69398621738,13.6338449159,9.27313635829,0.0,9.27313635829
 06/27  13:00:00,28.0926234049,2.10339021702,8.93968545203,0.0,3.78894180059,13.2606059349,8.25561148754,0.0,8.25561148754
 06/27  14:00:00,29.6405237741,2.36505093096,10.3731062613,0.0,3.78894180059,13.1134247809,7.23808661679,0.0,7.23808661679
 06/27  15:00:00,32.1405121017,2.56273294709,11.3104031194,0.0,4.71240779196,13.5549682428,8.25561148754,0.0,8.25561148754
 06/27  16:00:00,41.1167380072,2.84544520001,12.5535633846,0.0,7.18559832057,18.5321311015,9.6123113152,0.0,9.6123113152
 06/27  17:00:00,48.0442265254,2.87243219578,13.4763086379,0.0,8.38069375907,23.3147919321,12.6648859274,0.0,12.6648859274
 06/27  18:00:00,51.1990787254,3.09535114256,14.3408717572,0.0,10.6415932552,23.1212625696,14.8695231474,0.0,14.8695231474
 06/27  19:00:00,50.4319576141,3.12515315725,14.5132266095,0.0,12.3080778603,20.4854999863,14.1911732336,0.0,14.1911732336
 06/27  20:00:00,48.7729300214,2.96416146655,13.4553116007,0.0,12.456681583,19.8967753704,13.0040608844,0.0,13.0040608844
 06/27  21:00:00,43.3833833223,2.45384503378,10.468249023,0.0,9.18739968257,17.702556249,10.629836186,0.0,10.629836186
 06/27  22:00:00,34.3350271724,1.8161265912,7.20725721073,0.0,5.91811778209,14.0365255879,9.27313635829,0.0,9.27313635829
 06/27  23:00:00,25.4700961832,1.27122265475,4.78373922936,0.0,3.54045821811,10.5176760807,5.20303687529,0.0,5.20303687529
 06/27  24:00:00,19.4535836683,0.810014262644,2.93169066227,0.0,2.55330491699,7.80157382632,1.64169982767,0.0,1.64169982767
 06/28  01:00:00,17.6624413992,0.557570976632,1.9817162951,0.0,2.55330491699,7.21284921042,0.962364104206,0.0,0.962364104206
 06/28  02:00:00,16.728959228,0.417566361088,1.48260104749,0.0,2.55330491699,6.91848690247,0.454296394253,0.0,0.454296394253
 06/28  03:00:00,16.9303575031,0.470450271735,1.77829656584,0.0,2.55330491699,6.7713057485,0.454280606049,0.0,0.454280606049
 06/28  04:00:00,19.4756787566,0.548438368036,2.16913627533,0.0,3.82705111198,7.57405300124,0.961982287666,0.0,0.961982287666
 06/28  05:00:00,23.3228800864,0.586601677296,2.33239516723,0.0,6.02426329834,9.91545327661,4.85130644781,0.0,4.85130644781
 06/28  06:00:00,24.6468903075,0.688209088077,2.70071356414,0.0,6.51253267309,14.7454349813,16.174208396,0.0,16.174208396
 06/28  07:00:00,27.8918132482,0.757002180661,2.95771077691,0.0,6.01364874671,18.163451543,17.1877565141,0.0,17.1877565141
 06/28  08:00:00,27.8408597301,1.1020064751,3.50750351327,0.0,4.35151303671,18.8798367041,16.511644245,0.0,16.511644245
 06/28  09:00:00,26.9710594746,1.40597926865,5.15736230472,0.0,3.78894180059,16.6187760998,14.4833137101,0.0,14.4833137101
 06/28  10:00:00,25.538380459,1.63082159889,6.41646766208,0.0,3.78894180059,13.7021493968,13.1310933567,0.0,13.1310933567
 06/28  11:00:00,25.7546878539,1.65354446664,6.46287103533,0.0,3.78894180059,13.8493305508,10.5956801942,0.0,10.5956801942
 06/28  12:00:00,23.8426367205,1.43777218456,5.07703340216,0.0,3.69398621738,13.6338449159,9.24345984086,0.0,9.24345984086
 06/28  13:00:00,23.4300997031,1.4154005024,4.96515146483,0.0,3.78894180059,13.2606059349,8.22929457586,0.0,8.22929457586
 06/28  14:00:00,25.3665777338,1.73415840368,6.73005274823,0.0,3.78894180059,13.1134247809,7.21512931086,0.0,7.21512931086
 06/28  15:00:00,28.3874889194,1.99069619699,8.12941668718,0.0,4.71240779196,13.5549682428,8.22929457586,0.0,8.22929457586
 06/28  16:00:00,35.8875390728,2.02691495566,8.14289469455,0.0,7.18559832057,18.5321311015,9.5815149292,0.0,9.5815149292
 06/28  17:00:00,39.8093605214,1.59411996442,6.51975486514,0.0,8.38069375907,23.3147919321,12.6240107242,0.0,12.6240107242
 06/28  18:00:00,41.2146040792,1.53335536668,5.91839288694,0.0,10.6415932552,23.1212625696,14.8213687984,0.0,14.8213687984
 06/28  19:00:00,39.5592607065,1.39219236797,5.37349049115,0.0,12.3080778603,20.4854999863,14.1452586217,0.0,14.1452586217
 06/28  20:00:00,38.7238427115,1.31024503352,5.0601407238,0.0,12.456681583,19.8967753704,12.9620658125,0.0,12.9620658125
 06/28  21:00:00,36.4927526778,1.23947854234,4.79198486999,0.0,9.18739968257,17.702556249,10.5956801942,0.0,10.5956801942
 06/28  22:00:00,29.8972726465,0.946810867496,3.63881840852,0.0,5.91811778209,14.0365255879,9.24345984086,0.0,9.24345984086
 06/28  23:00:00,22.757964431,0.68940696918,2.65342316272,0.0,3.54045821811,10.5176760807,5.18679878085,0.0,5.18679878085
 06/28  24:00:00,18.1774895277,0.507031939387,1.95857884495,0.0,2.55330491699,7.80157382632,1.63722035334,0.0,1.63722035334
 06/29  01:00:00,17.0630344373,0.401337370814,1.53854293906,0.0,2.55330491699,7.21284921042,0.96013628399,0.0,0.96013628399
 06/29  02:00:00,16.5416171966,0.355673332157,1.35715204494,0.0,2.55330491699,6.91848690247,0.453740135784,0.0,0.453740135784
 06/29  03:00:00,16.3072652663,0.337560461635,1.28809413915,0.0,2.55330491699,6.7713057485,0.453724591645,0.0,0.453724591645
 06/29  04:00:00,18.3552734222,0.331589933179,1.26557937577,0.0,3.82705111198,7.57405300124,0.95976037676,0.0,0.95976037676
 06/29  05:00:00,22.1098721091,0.356241851927,1.3497470153,0.0,6.02426329834,9.91545327661,4.8363574974,0.0,4.8363574974
 06/29  06:00:00,23.3415436089,0.436413379014,1.6471625746,0.0,6.51253267309,14.7454349813,16.1222748433,0.0,16.1222748433
 06/29  07:00:00,26.1986429681,0.422631258804,1.59891141867,0.0,6.01364874671,18.163451543,17.1325151448,0.0,17.1325151448
 06/29  08:00:00,25.6530700935,0.69289337985,1.728826972,0.0,4.35151303671,18.8798367041,16.4586125384,0.0,16.4586125384
 06/29  09:00:00,23.076915266,0.733018524416,1.93617884041,0.0,3.78894180059,16.6187760998,14.4369109668,0.0,14.4369109668
 06/29  10:00:00,19.9573521279,0.701152600891,1.76510832898,0.0,3.78894180059,13.7021493968,13.0891099224,0.0,13.0891099224
 06/29  11:00:00,19.8788998874,0.663791220985,1.57683631453,0.0,3.78894180059,13.8493305508,10.561982964,0.0,10.561982964
 06/29  12:00:00,19.5772093474,0.6696734537,1.57970475988,0.0,3.69398621738,13.6338449159,9.21418191954,0.0,9.21418191954
 06/29  13:00:00,18.9981091625,0.60243600904,1.34612541758,0.0,3.78894180059,13.2606059349,8.20333113619,0.0,8.20333113619
 06/29  14:00:00,18.9255138631,0.614184231654,1.40896304963,0.0,3.78894180059,13.1134247809,7.19248035285,0.0,7.19248035285
 06/29  15:00:00,20.7797980054,0.707268915153,1.80515305507,0.0,4.71240779196,13.5549682428,8.20333113619,0.0,8.20333113619
 06/29  16:00:00,28.7666338232,0.810591982863,2.23831241781,0.0,7.18559832057,18.5321311015,9.55113218065,0.0,9.55113218065
 06/29  17:00:00,35.2804021762,0.727557778606,2.85735870579,0.0,8.38069375907,23.3147919321,12.5836845307,0.0,12.5836845307
 06/29  18:00:00,38.5595227768,0.96744053325,3.82922641791,0.0,10.6415932552,23.1212625696,14.7738612279,0.0,14.7738612279
 06/29  19:00:00,37.0476265778,0.859808760307,3.39423997011,0.0,12.3080778603,20.4854999863,14.0999607057,0.0,14.0999607057
 06/29  20:00:00,36.3944466952,0.819864294192,3.22112544683,0.0,12.456681583,19.8967753704,12.9206347918,0.0,12.9206347918
 06/29  21:00:00,34.2824095928,0.780175361959,3.04094496531,0.0,9.18739968257,17.702556249,10.561982964,0.0,10.561982964
 06/29  22:00:00,28.0869245542,0.572854465474,2.20242671826,0.0,5.91811778209,14.0365255879,9.21418191954,0.0,9.21418191954
 06/29  23:00:00,21.3672428591,0.40688998173,1.54521857822,0.0,3.54045821811,10.5176760807,5.17077878616,0.0,5.17077878616
 06/29  24:00:00,17.0687626342,0.285566770981,1.07131711985,0.0,2.55330491699,7.80157382632,1.63280104446,0.0,1.63280104446
 06/30  01:00:00,16.2168928563,0.231326983066,0.862411745836,0.0,2.55330491699,7.21284921042,0.957938883838,0.0,0.957938883838
 06/30  02:00:00,15.6369920845,0.172895174028,0.635305091047,0.0,2.55330491699,6.91848690247,0.453191491642,0.0,0.453191491642
 06/30  03:00:00,15.1839357625,0.10960491782,0.392720179173,0.0,2.55330491699,6.7713057485,0.453176194959,0.0,0.453176194959
 06/30  04:00:00,17.1661612498,0.0903650125477,0.317692124002,0.0,3.82705111198,7.57405300124,0.95756896764,0.0,0.95756896764
 06/30  05:00:00,20.8553312994,0.100927002944,0.350521054638,0.0,6.02426329834,9.91545327661,4.8216152469,0.0,4.8216152469
 06/30  06:00:00,22.1946212055,0.209355271998,0.727298278223,0.0,6.51253267309,14.7454349813,16.0710633739,0.0,16.0710633739
 06/30  07:00:00,25.306141268,0.247580160711,0.88146081673,0.0,6.01364874671,18.163451543,17.0780422017,0.0,17.0780422017
 06/30  08:00:00,24.978093283,0.571807955803,1.17493558547,0.0,4.35151303671,18.8798367041,16.4063185221,0.0,16.4063185221
 06/30  09:00:00,22.9220839511,0.706332209108,1.80803384077,0.0,3.78894180059,16.6187760998,14.3911537025,0.0,14.3911537025
 06/30  10:00:00,20.6059097125,0.805709570766,2.30910894365,0.0,3.78894180059,13.7021493968,13.0477104927,0.0,13.0477104927
 06/30  11:00:00,21.1339912365,0.86640975798,2.62930912662,0.0,3.78894180059,13.8493305508,10.5287544744,0.0,10.5287544744
 06/30  12:00:00,21.3529164437,0.956881740296,3.06820356958,0.0,3.69398621738,13.6338449159,9.18531126468,0.0,9.18531126468
 06/30  13:00:00,21.883803345,1.09265156972,3.74160403937,0.0,3.78894180059,13.2606059349,8.17772885736,0.0,8.17772885736
 06/30  14:00:00,22.9554645082,1.30075222717,4.75234569922,0.0,3.78894180059,13.1134247809,7.17014645003,0.0,7.17014645003
 06/30  15:00:00,26.2526523008,1.63480261575,6.35047364988,0.0,4.71240779196,13.5549682428,8.17772885736,0.0,8.17772885736
 06/30  16:00:00,35.6683841673,1.99279089663,7.95786384805,0.0,7.18559832057,18.5321311015,9.52117206712,0.0,9.52117206712
 06/30  17:00:00,42.9237524765,2.07162127167,9.15664551303,0.0,8.38069375907,23.3147919321,12.5439192891,0.0,12.5439192891
 06/30  18:00:00,46.2416846953,2.32502443593,10.1538044338,0.0,10.6415932552,23.1212625696,14.727014505,0.0,14.727014505
 06/30  19:00:00,44.6036970566,2.23434706126,9.57577214803,0.0,12.3080778603,20.4854999863,14.0552929001,0.0,14.0552929001
 06/30  20:00:00,43.0654444904,2.06691359374,8.64507394251,0.0,12.456681583,19.8967753704,12.8797800915,0.0,12.8797800915
 06/30  21:00:00,38.8127759081,1.67714744158,6.67433920108,0.0,9.18739968257,17.702556249,10.5287544744,0.0,10.5287544744
 06/30  22:00:00,31.9717914575,1.35168749696,5.30846059007,0.0,5.91811778209,14.0365255879,9.18531126468,0.0,9.18531126468
 06/30  23:00:00,25.4756188135,1.20021359479,4.86027091961,0.0,3.54045821811,10.5176760807,5.15498163539,0.0,5.15498163539
 06/30  24:00:00,21.1873727808,1.05862361744,4.41687041998,0.0,2.55330491699,7.80157382632,1.62844320976,0.0,1.62844320976
 07/01  01:00:00,20.4472341314,1.00699371284,4.31708629111,0.0,2.55330491699,7.21284921042,0.95577255531,0.0,0.95577255531
 07/01  02:00:00,20.2598348905,1.00526251422,4.42578055676,0.0,2.55330491699,6.91848690247,0.452650624455,0.0,0.452650624455
 07/01  03:00:00,20.6009173335,1.07039465393,4.84891201406,0.0,2.55330491699,6.7713057485,0.452635578529,0.0,0.452635578529
 07/01  04:00:00,23.6391297115,1.21501449425,5.66601110395,0.0,3.82705111198,7.57405300124,0.955408709659,0.0,0.955408709659
 07/01  05:00:00,28.5120478449,1.4164414526,6.6917231504,0.0,6.02426329834,9.91545327661,4.8070840619,0.0,4.8070840619
 07/01  06:00:00,31.2282865454,1.73826706489,8.2320518252,0.0,6.51253267309,14.7454349813,16.0205891522,0.0,16.0205891522
 07/01  07:00:00,36.8630733837,2.21518529636,10.6643171592,0.0,6.01364874671,17.9699221805,17.0243538163,0.0,17.0243538163
 07/01  08:00:00,35.8612472616,2.35985721582,11.7164538728,0.0,3.66783283761,18.1171033345,16.3547776824,0.0,16.3547776824
 07/01  09:00:00,34.5661157855,2.5682357701,13.0365756829,0.0,3.10526160149,15.8560427302,14.3460554677,0.0,14.3460554677
 07/01  10:00:00,33.9146467591,2.89335628955,14.9766128402,0.0,3.10526160149,12.9394160272,13.0069073279,0.0,13.0069073279
 07/01  11:00:00,35.522293261,3.10661450387,16.2238199739,0.0,3.10526160149,13.0865971812,10.4960045658,0.0,10.4960045658
 07/01  12:00:00,36.7317361359,3.3060537192,17.3810047875,0.0,3.10526160149,12.9394160272,9.15685642606,0.0,9.15685642606
 07/01  13:00:00,38.5770174985,3.61275760665,19.3611257247,0.0,3.10526160149,12.4978725653,8.15249532123,0.0,8.15249532123
 07/01  14:00:00,40.8150038662,3.93320969392,21.4258411592,0.0,3.10526160149,12.3506914113,7.14813421639,0.0,7.14813421639
 07/01  15:00:00,44.3931061165,4.26187249663,23.3102711534,0.0,4.02872759285,12.7922348732,8.15249532123,0.0,8.15249532123
 07/01  16:00:00,53.7195942975,4.58258051612,24.8656979276,0.0,6.50191812146,17.7693977319,9.49164346101,0.0,9.49164346101
 07/01  17:00:00,62.3911292528,4.86383981052,26.0253331129,0.0,8.38069375907,23.1212625696,12.5047267755,0.0,12.5047267755
 07/01  18:00:00,65.1995997527,5.00499126858,26.4317526585,0.0,10.6415932552,23.1212625696,14.6808425027,0.0,14.6808425027
 07/01  19:00:00,62.8942114887,4.87531493987,25.2253187015,0.0,12.3080778603,20.4854999863,14.0112684328,0.0,14.0112684328
 07/01  20:00:00,60.3180386565,4.62410008502,23.3404816173,0.0,12.456681583,19.8967753704,12.8395138105,0.0,12.8395138105
 07/01  21:00:00,53.7993029327,4.00315906457,19.3348546027,0.0,9.18739968257,17.702556249,10.4960045658,0.0,10.4960045658
 07/01  22:00:00,44.3063710952,3.35115661588,15.6435711088,0.0,5.91811778209,14.0365255879,9.15685642606,0.0,9.15685642606
 07/01  23:00:00,36.7685381384,3.02028327772,14.3331205616,0.0,3.54045821811,10.5176760807,5.13941200671,0.0,5.13941200671
 07/01  24:00:00,31.2530652775,2.68590382103,12.8552827131,0.0,2.55330491699,7.80157382632,1.62414813978,0.0,1.62414813978
 07/02  01:00:00,28.756705481,2.37898243551,11.254568918,0.0,2.55330491699,7.21284921042,0.953637940703,0.0,0.953637940703
 07/02  02:00:00,27.1564890709,2.15946060204,10.1682366494,0.0,2.55330491699,6.91848690247,0.452117694538,0.0,0.452117694538
 07/02  03:00:00,26.2310368617,2.02242901307,9.52699718314,0.0,2.55330491699,6.7713057485,0.452102902579,0.0,0.452102902579
 07/02  04:00:00,27.2970905304,1.86836588535,8.67062053179,0.0,3.82705111198,7.57405300124,0.953280242922,0.0,0.953280242922
 07/02  05:00:00,30.690549042,1.84047746992,8.44618833023,0.0,6.02426329834,9.91545327661,4.79276824552,0.0,4.79276824552
 07/02  06:00:00,32.9855902772,2.08239805488,9.64522456705,0.0,6.51253267309,14.7454349813,15.9708671245,0.0,15.9708671245
 07/02  07:00:00,38.0741095566,2.4709009186,11.6196377098,0.0,6.01364874671,17.9699221805,16.971465888,0.0,16.971465888
 07/02  08:00:00,36.1604283881,2.47975955102,11.895732664,0.0,3.66783283761,18.1171033345,16.3040052825,0.0,16.3040052825
 07/02  09:00:00,34.4658767713,2.62177114587,12.8828012929,0.0,3.10526160149,15.8560427302,14.3016296179,0.0,14.3016296179
 07/02  10:00:00,32.9914170175,2.82802735925,14.1187120288,0.0,3.10526160149,12.9394160272,12.9667125114,0.0,12.9667125114
 07/02  11:00:00,34.386809553,3.00760975182,15.187341018,0.0,3.10526160149,13.0865971812,10.4637429368,0.0,10.4637429368
 07/02  12:00:00,35.060244207,3.13208201698,15.8834845609,0.0,3.10526160149,12.9394160272,9.12882583032,0.0,9.12882583032
 07/02  13:00:00,35.5463631532,3.27024155127,16.6729874348,0.0,3.10526160149,12.4978725653,8.12763800047,0.0,8.12763800047
 07/02  14:00:00,35.8990847271,3.36057084871,17.0825608653,0.0,3.10526160149,12.3506914113,7.12645017063,0.0,7.12645017063
 07/02  15:00:00,38.4392105086,3.56964562367,18.0486024184,0.0,4.02872759285,12.7922348732,8.12763800047,0.0,8.12763800047
 07/02  16:00:00,47.3628306986,3.8590510086,19.2324638361,0.0,6.50191812146,17.7693977319,9.46255510694,0.0,9.46255510694
 07/02  17:00:00,56.4349223477,4.20258971317,20.7303763052,0.0,8.38069375907,23.1212625696,12.4661185965,0.0,12.4661185965
 07/02  18:00:00,59.8044724006,4.4190623459,21.6225542291,0.0,10.6415932552,23.1212625696,14.6353588945,0.0,14.6353588945
 07/02  19:00:00,58.5110816788,4.38226797713,21.3352358543,0.0,12.3080778603,20.4854999863,13.9679003413,0.0,13.9679003413
 07/02  20:00:00,56.7354471725,4.20122211353,20.1807681048,0.0,12.456681583,19.8967753704,12.7998478731,0.0,12.7998478731
 07/02  21:00:00,51.0776514021,3.64681415887,16.9695479777,0.0,9.18739968257,17.702556249,10.4637429368,0.0,10.4637429368
 07/02  22:00:00,41.7894157688,3.0037079161,13.4740644822,0.0,5.91811778209,14.0365255879,9.12882583032,0.0,9.12882583032
 07/02  23:00:00,31.9655914056,2.36846983041,10.1819872761,0.0,3.54045821811,10.5176760807,5.12407451093,0.0,5.12407451093
 07/02  24:00:00,26.005640323,1.95373691872,8.34002466087,0.0,2.55330491699,7.80157382632,1.61991710646,0.0,1.61991710646
 07/03  01:00:00,23.9956873362,1.68839234058,7.18414086812,0.0,2.55330491699,7.21284921042,0.951535672854,0.0,0.951535672854
 07/03  02:00:00,24.0443232381,1.69693319503,7.5185982236,0.0,2.55330491699,6.91848690247,0.451592859844,0.0,0.451592859844
 07/03  03:00:00,24.1215926919,1.69909018508,7.74089184127,0.0,2.55330491699,6.7713057485,0.451578324971,0.0,0.451578324971
 07/03  04:00:00,25.6024853924,1.59815558535,7.2462256938,0.0,3.82705111198,7.57405300124,0.951184198094,0.0,0.951184198094
 07/03  05:00:00,30.1444303322,1.60832712814,7.23938662883,0.0,6.02426329834,9.91545327661,4.77867203713,0.0,4.77867203713
 07/03  06:00:00,31.0181391002,1.77979482143,7.98037662345,0.0,6.51253267309,14.7454349813,15.9219120143,0.0,15.9219120143
 07/03  07:00:00,35.4969878183,2.0479325316,9.27195499612,0.0,6.01364874671,18.163451543,16.9193940789,0.0,16.9193940789
 07/03  08:00:00,35.9451907133,2.37220342099,10.3416375506,0.0,4.35151303671,18.8798367041,16.2540163584,0.0,16.2540163584
 07/03  09:00:00,34.372796281,2.56361583507,11.4014625447,0.0,3.78894180059,16.6187760998,14.2578893093,0.0,14.2578893093
 07/03  10:00:00,33.279423866,2.84089735979,12.9474353082,0.0,3.78894180059,13.7021493968,12.9271379465,0.0,12.9271379465
 07/03  11:00:00,35.3373149637,3.12143690314,14.5776057086,0.0,3.78894180059,13.8493305508,10.4319791412,0.0,10.4319791412
 07/03  12:00:00,36.006786091,3.28902299817,15.3899319591,0.0,3.69398621738,13.6338449159,9.10122777845,0.0,9.10122777845
 07/03  13:00:00,34.3165329746,3.14905528004,14.1179299587,0.0,3.78894180059,13.2606059349,8.10316425636,0.0,8.10316425636
 07/03  14:00:00,33.5782541638,3.10986768904,13.5660198929,0.0,3.78894180059,13.1134247809,7.10510073427,0.0,7.10510073427
 07/03  15:00:00,34.2546314305,3.00878777892,12.9784676164,0.0,4.71240779196,13.5549682428,8.10316425636,0.0,8.10316425636
 07/03  16:00:00,43.1606138282,3.24752792113,14.1953564845,0.0,7.18559832057,18.5321311015,9.43391561915,0.0,9.43391561915
 07/03  17:00:00,51.2335727659,3.41805175906,16.120035315,0.0,8.38069375907,23.3147919321,12.4281061854,0.0,12.4281061854
 07/03  18:00:00,54.4532591953,3.60931246985,17.0810908998,0.0,10.6415932552,23.1212625696,14.5905771499,0.0,14.5905771499
 07/03  19:00:00,52.7335507541,3.51393341465,16.4260394921,0.0,12.3080778603,20.4854999863,13.9252014685,0.0,13.9252014685
 07/03  20:00:00,50.7500978577,3.27509437584,15.1215465277,0.0,12.456681583,19.8967753704,12.7607940261,0.0,12.7607940261
 07/03  21:00:00,46.6408549844,2.94142799017,13.2381377288,0.0,9.18739968257,17.702556249,10.4319791412,0.0,10.4319791412
 07/03  22:00:00,38.6269491845,2.47806325766,10.8372425564,0.0,5.91811778209,14.0365255879,9.10122777845,0.0,9.10122777845
 07/03  23:00:00,29.9009125982,1.98986653072,8.49591176835,0.0,3.54045821811,10.5176760807,5.1089736901,0.0,5.1089736901
 07/03  24:00:00,23.8159082041,1.56169593338,6.54233352736,0.0,2.55330491699,7.80157382632,1.61575136278,0.0,1.61575136278
 07/04  01:00:00,22.073134508,1.34616355701,5.60381682359,0.0,2.55330491699,7.21284921042,0.949466374958,0.0,0.949466374958
 07/04  02:00:00,19.8815809179,1.00593276388,4.04685633453,0.0,2.55330491699,6.91848690247,0.451076275916,0.0,0.451076275916
 07/04  03:00:00,17.528432721,0.595789919784,2.25103213568,0.0,2.55330491699,6.7713057485,0.451062001161,0.0,0.451062001161
 07/04  04:00:00,18.5282620509,0.38603775313,1.38412018453,0.0,3.82705111198,7.57405300124,0.94912119621,0.0,0.94912119621
 07/04  05:00:00,22.814612541,0.339225556891,1.17867040888,0.0,6.02426329834,9.91545327661,4.76479961111,0.0,4.76479961111
 07/04  06:00:00,23.3566955312,0.460634143336,1.63809373264,0.0,6.51253267309,14.7454349813,15.8737383182,0.0,15.8737383182
 07/04  07:00:00,28.6105179083,0.930105168674,3.6968418115,0.0,6.01364874671,17.9699221805,16.8681538097,0.0,16.8681538097
 07/04  08:00:00,27.4436903564,1.0893581449,4.56939603855,0.0,3.66783283761,18.1171033345,16.2048257137,0.0,16.2048257137
 07/04  09:00:00,25.3156712144,1.1932162376,5.16115064427,0.0,3.10526160149,15.8560427302,14.2148474951,0.0,14.2148474951
 07/04  10:00:00,23.6862624686,1.40019764436,6.24138719487,0.0,3.10526160149,12.9394160272,12.8881953527,0.0,12.8881953527
 07/04  11:00:00,24.2867442306,1.48408344909,6.61080199826,0.0,3.10526160149,13.0865971812,10.4007225857,0.0,10.4007225857
 07/04  12:00:00,24.7019286955,1.58799787508,7.06925319124,0.0,3.10526160149,12.9394160272,9.07407044335,0.0,9.07407044335
 07/04  13:00:00,24.9004578106,1.7025523717,7.59477127173,0.0,3.10526160149,12.4978725653,8.07908133655,0.0,8.07908133655
 07/04  14:00:00,24.783664973,1.72540179811,7.60231016177,0.0,3.10526160149,12.3506914113,7.08409222976,0.0,7.08409222976
 07/04  15:00:00,26.368412947,1.79043973205,7.75701074845,0.0,4.02872759285,12.7922348732,8.07908133655,0.0,8.07908133655
 07/04  16:00:00,34.6248258791,1.96528600552,8.38822401972,0.0,6.50191812146,17.7693977319,9.40573347895,0.0,9.40573347895
 07/04  17:00:00,43.0854424892,2.22274032843,9.36074583136,0.0,8.38069375907,23.1212625696,12.3907007993,0.0,12.3907007993
 07/04  18:00:00,45.9121302821,2.36689371933,9.7823807372,0.0,10.6415932552,23.1212625696,14.5465105307,0.0,14.5465105307
 07/04  19:00:00,44.5328848681,2.31739965674,9.42190736396,0.0,12.3080778603,20.4854999863,13.8831844595,0.0,13.8831844595
 07/04  20:00:00,43.1019854612,2.15301978758,8.59550871947,0.0,12.456681583,19.8967753704,12.7223638349,0.0,12.7223638349
 07/04  21:00:00,38.6912479465,1.70870729803,6.52125138299,0.0,9.18739968257,17.702556249,10.4007225857,0.0,10.4007225857
 07/04  22:00:00,30.9305863455,1.21192498124,4.40701799383,0.0,5.91811778209,14.0365255879,9.07407044335,0.0,9.07407044335
 07/04  23:00:00,22.9623530344,0.786173129813,2.76104560546,0.0,3.54045821811,10.5176760807,5.09411401617,0.0,5.09411401617
 07/04  24:00:00,17.2356960837,0.354052845871,1.16976449448,0.0,2.55330491699,7.80157382632,1.61165214239,0.0,1.61165214239
 07/05  01:00:00,15.9600567151,0.201995971623,0.634906616024,0.0,2.55330491699,7.21284921042,0.947430660373,0.0,0.947430660373
 07/05  02:00:00,15.3046150121,0.117241583125,0.358581609546,0.0,2.55330491699,6.91848690247,0.450568095844,0.0,0.450568095844
 07/05  03:00:00,14.9801095819,0.074215106796,0.224283809653,0.0,2.55330491699,6.7713057485,0.450554084149,0.0,0.450554084149
 07/05  04:00:00,16.984376451,0.0569232434324,0.169349094301,0.0,3.82705111198,7.57405300124,0.947091848492,0.0,0.947091848492
 07/05  05:00:00,21.5821186506,0.0709044767053,0.214497598747,0.0,6.02426329834,9.91545327661,4.75115507558,0.0,4.75115507558
 07/05  06:00:00,22.0041258982,0.174590970026,0.571567272903,0.0,6.51253267309,14.7454349813,15.8263603015,0.0,15.8263603015
 07/05  07:00:00,25.8115188149,0.359601606235,1.27481691806,0.0,6.01364874671,18.163451543,16.8177602546,0.0,16.8177602546
 07/05  08:00:00,25.7295577624,0.71889353141,1.7793144893,0.0,4.35151303671,18.8798367041,16.1564479157,0.0,16.1564479157
 07/05  09:00:00,23.3320476241,0.786682148078,2.13764757481,0.0,3.78894180059,16.6187760998,14.1725169219,0.0,14.1725169219
 07/05  10:00:00,20.9247748274,0.873707393589,2.55997623571,0.0,3.78894180059,13.7021493968,12.8498962627,0.0,12.8498962627
 07/05  11:00:00,21.5308991748,0.951220496658,2.94140632619,0.0,3.78894180059,13.8493305508,10.3699825266,0.0,10.3699825266
 07/05  12:00:00,21.895967241,1.06636059118,3.50177551598,0.0,3.69398621738,13.6338449159,9.0473618674,0.0,9.0473618674
 07/05  13:00:00,22.5282475636,1.21649185265,4.26220797502,0.0,3.78894180059,13.2606059349,8.05539637298,0.0,8.05539637298
 07/05  14:00:00,23.4848991767,1.40785156707,5.17468102778,0.0,3.78894180059,13.1134247809,7.06343087856,0.0,7.06343087856
 07/05  15:00:00,25.8610634902,1.60278709158,5.99090036342,0.0,4.71240779196,13.5549682428,8.05539637298,0.0,8.05539637298
 07/05  16:00:00,34.5846527947,1.85912954352,7.00779382862,0.0,7.18559832057,18.5321311015,9.37801703221,0.0,9.37801703221
 07/05  17:00:00,41.1745942415,1.81245071579,7.66665783388,0.0,8.38069375907,23.3147919321,12.3539135155,0.0,12.3539135155
 07/05  18:00:00,44.7599299747,2.08524599493,8.91182815419,0.0,10.6415932552,23.1212625696,14.5031720867,0.0,14.5031720867
 07/05  19:00:00,43.6257243544,2.06501536876,8.76713113825,0.0,12.3080778603,20.4854999863,13.8418617571,0.0,13.8418617571
 07/05  20:00:00,42.0001893313,1.88207134619,7.76466103095,0.0,12.456681583,19.8967753704,12.6845686803,0.0,12.6845686803
 07/05  21:00:00,38.3453951131,1.59727977909,6.28682606852,0.0,9.18739968257,17.702556249,10.3699825266,0.0,10.3699825266
 07/05  22:00:00,30.7680866028,1.15045320542,4.30599002689,0.0,5.91811778209,14.0365255879,9.0473618674,0.0,9.0473618674
 07/05  23:00:00,23.1505991853,0.798903600065,2.93656128608,0.0,3.54045821811,10.5176760807,5.07949988971,0.0,5.07949988971
 07/05  24:00:00,18.2949495087,0.552449441165,2.0306213241,0.0,2.55330491699,7.80157382632,1.60762065923,0.0,1.60762065923
 07/06  01:00:00,17.2554604829,0.451320786593,1.68098556887,0.0,2.55330491699,7.21284921042,0.945429132446,0.0,0.945429132446
 07/06  02:00:00,16.4602033996,0.348495764926,1.28291581521,0.0,2.55330491699,6.91848690247,0.450068470213,0.0,0.450068470213
 07/06  03:00:00,15.9992421099,0.285010833141,1.03262061123,0.0,2.55330491699,6.7713057485,0.450054724433,0.0,0.450054724433
 07/06  04:00:00,18.0354866735,0.276014745182,1.00136781502,0.0,3.82705111198,7.57405300124,0.945096756167,0.0,0.945096756167
 07/06  05:00:00,22.7280493437,0.308856544016,1.12247622449,0.0,6.02426329834,9.91545327661,4.73774247123,0.0,4.73774247123
 07/06  06:00:00,23.3005251371,0.433732094309,1.60882538752,0.0,6.51253267309,14.7454349813,15.7797919937,0.0,15.7797919937
 07/06  07:00:00,27.0216497943,0.59387994006,2.25066956364,0.0,6.01364874671,18.163451543,16.7682283371,0.0,16.7682283371
 07/06  08:00:00,27.2573717554,0.973654722657,3.05236729105,0.0,4.35151303671,18.8798367041,16.1088972912,0.0,16.1088972912
 07/06  09:00:00,25.8828101742,1.20471271525,4.27037955775,0.0,3.78894180059,16.6187760998,14.1309101255,0.0,14.1309101255
 07/06  10:00:00,24.4412372829,1.44461081163,5.50553527324,0.0,3.78894180059,13.7021493968,12.8122520183,0.0,12.8122520183
 07/06  11:00:00,25.9397221594,1.65844010518,6.64300970229,0.0,3.78894180059,13.8493305508,10.3397680673,0.0,10.3397680673
 07/06  12:00:00,27.3048270179,1.91909008365,8.05790580049,0.0,3.69398621738,13.6338449159,9.02110996011,0.0,9.02110996011
 07/06  13:00:00,28.3656168156,2.1346950606,9.18137401907,0.0,3.78894180059,13.2606059349,8.03211637972,0.0,8.03211637972
 07/06  14:00:00,29.0468222092,2.28707415359,9.85738147373,0.0,3.78894180059,13.1134247809,7.04312279933,0.0,7.04312279933
 07/06  15:00:00,31.3098534495,2.46038983409,10.5820875802,0.0,4.71240779196,13.5549682428,8.03211637972,0.0,8.03211637972
 07/06  16:00:00,39.8428980804,2.68471925101,11.4404494068,0.0,7.18559832057,18.5321311015,9.3507744869,0.0,9.3507744869
 07/06  17:00:00,46.7736665249,2.71808355818,12.3600972749,0.0,8.38069375907,23.3147919321,12.3177552281,0.0,12.3177552281
 07/06  18:00:00,49.9336326231,2.93488374278,13.2358930547,0.0,10.6415932552,23.1212625696,14.4605746522,0.0,14.4605746522
 07/06  19:00:00,48.3027872529,2.86178616456,12.647423241,0.0,12.3080778603,20.4854999863,13.8012455987,0.0,13.8012455987
 07/06  20:00:00,46.1554544465,2.63766966617,11.1643278262,0.0,12.456681583,19.8967753704,12.6474197549,0.0,12.6474197549
 07/06  21:00:00,40.6054428533,2.0629688961,8.08118469169,0.0,9.18739968257,17.702556249,10.3397680673,0.0,10.3397680673
 07/06  22:00:00,32.0374920599,1.44419586685,5.2816528226,0.0,5.91811778209,14.0365255879,9.02110996011,0.0,9.02110996011
 07/06  23:00:00,23.8370305036,0.974797796378,3.44709840815,0.0,3.54045821811,10.5176760807,5.06513563855,0.0,5.06513563855
 07/06  24:00:00,18.3588860767,0.592094556963,2.05491277632,0.0,2.55330491699,7.80157382632,1.60365810719,0.0,1.60365810719
 07/07  01:00:00,16.6413344399,0.345144907529,1.17303540488,0.0,2.55330491699,7.21284921042,0.943462384324,0.0,0.943462384324
 07/07  02:00:00,15.9456638309,0.25509343827,0.861778573113,0.0,2.55330491699,6.91848690247,0.449577547066,0.0,0.449577547066
 07/07  03:00:00,15.6444712857,0.219050029313,0.743810590906,0.0,2.55330491699,6.7713057485,0.44956406997,0.0,0.44956406997
 07/07  04:00:00,17.5862665487,0.189375547052,0.638786888364,0.0,3.82705111198,7.57405300124,0.943136510289,0.0,0.943136510289
 07/07  05:00:00,22.266864657,0.219955966829,0.75019211501,0.0,6.02426329834,9.91545327661,4.7245657701,0.0,4.7245657701
 07/07  06:00:00,22.7734325399,0.335339800508,1.18012508412,0.0,6.51253267309,14.7454349813,15.7340471849,0.0,15.7340471849
 07/07  07:00:00,26.7254145121,0.53451286543,2.01380135609,0.0,6.01364874671,18.163451543,16.7195727258,0.0,16.7195727258
 07/07  08:00:00,27.0996243911,0.931264726744,2.9370099227,0.0,4.35151303671,18.8798367041,16.0621879217,0.0,16.0621879217
 07/07  09:00:00,25.7298973053,1.14851954388,4.17365986025,0.0,3.78894180059,16.6187760998,14.0900394272,0.0,14.0900394272
 07/07  10:00:00,24.7031007013,1.46514815886,5.74686134435,0.0,3.78894180059,13.7021493968,12.7752737674,0.0,12.7752737674
 07/07  11:00:00,27.3492449574,1.85017837038,7.86079423514,0.0,3.78894180059,13.8493305508,10.3100881554,0.0,10.3100881554
 07/07  12:00:00,30.6485236084,2.37213513244,10.9485573421,0.0,3.69398621738,13.6338449159,8.99532249572,0.0,8.99532249572
 07/07  13:00:00,32.641725199,2.71027643431,12.8819010288,0.0,3.78894180059,13.2606059349,8.00924825092,0.0,8.00924825092
 07/07  14:00:00,33.9313518913,2.95305751527,14.0759277941,0.0,3.78894180059,13.1134247809,7.02317400612,0.0,7.02317400612
 07/07  15:00:00,37.3034742623,3.26592908337,15.7701691437,0.0,4.71240779196,13.5549682428,8.00924825092,0.0,8.00924825092
 07/07  16:00:00,47.7348799441,3.74085387866,18.2762966429,0.0,7.18559832057,18.5321311015,9.32401391065,0.0,9.32401391065
 07/07  17:00:00,54.7274024796,3.83439364014,19.1975231476,0.0,8.38069375907,23.3147919321,12.282236645,0.0,12.282236645
 07/07  18:00:00,58.1138012299,4.08056342367,20.2703819806,0.0,10.6415932552,23.1212625696,14.4187308421,0.0,14.4187308421
 07/07  19:00:00,56.469309216,4.02069348731,19.6550378814,0.0,12.3080778603,20.4854999863,13.7613480122,0.0,13.7613480122
 07/07  20:00:00,52.8155680827,3.58228733048,16.879823798,0.0,12.456681583,19.8967753704,12.61092806,0.0,12.61092806
 07/07  21:00:00,48.0552244936,3.15712552528,14.4368097028,0.0,9.18739968257,17.702556249,10.3100881554,0.0,10.3100881554
 07/07  22:00:00,39.9690022384,2.68194658549,11.9754122824,0.0,5.91811778209,14.0365255879,8.99532249572,0.0,8.99532249572
 07/07  23:00:00,30.826163221,2.14165301929,9.26937590257,0.0,3.54045821811,10.5176760807,5.05102551652,0.0,5.05102551652
 07/07  24:00:00,24.2143167603,1.63534602256,6.86709199439,0.0,2.55330491699,7.80157382632,1.59976565973,0.0,1.59976565973
 07/08  01:00:00,22.8608911339,1.4746743023,6.26306270412,0.0,2.55330491699,7.21284921042,0.941530998786,0.0,0.941530998786
 07/08  02:00:00,22.0828655339,1.37244604992,5.88162766452,0.0,2.55330491699,6.91848690247,0.449095471853,0.0,0.449095471853
 07/08  03:00:00,21.5753066338,1.29419836384,5.5994976045,0.0,2.55330491699,6.7713057485,0.449082266123,0.0,0.449082266123
 07/08  04:00:00,23.4385893812,1.24956007049,5.43092519743,0.0,3.82705111198,7.57405300124,0.941211691562,0.0,0.941211691562
 07/08  05:00:00,28.377653365,1.32130208109,5.75963470873,0.0,6.02426329834,9.91545327661,4.71162887439,0.0,4.71162887439
 07/08  06:00:00,29.7778774892,1.57199488024,6.94791495372,0.0,6.51253267309,14.7454349813,15.6891394212,0.0,15.6891394212
 07/08  07:00:00,33.5930494953,1.75394028449,7.8555382827,0.0,6.01364874671,17.9699221805,16.6718078293,0.0,16.6718078293
 07/08  08:00:00,31.0812748629,1.68989439587,7.60644429402,0.0,3.66783283761,18.1171033345,16.0163336399,0.0,16.0163336399
 07/08  09:00:00,27.7160735243,1.58226693923,7.17250225263,0.0,3.10526160149,15.8560427302,14.0499169306,0.0,14.0499169306
 07/08  10:00:00,25.4076987807,1.68488458101,7.67813657034,0.0,3.10526160149,12.9394160272,12.738972461,0.0,12.738972461
 07/08  11:00:00,25.7528650046,1.73133785466,7.82966836673,0.0,3.10526160149,13.0865971812,10.2809515805,0.0,10.2809515805
 07/08  12:00:00,24.9712984061,1.64311402991,7.28350674699,0.0,3.10526160149,12.9394160272,8.97000711094,0.0,8.97000711094
 07/08  13:00:00,24.7647386479,1.68996344801,7.47164103271,0.0,3.10526160149,12.4978725653,7.98679875876,0.0,7.98679875876
 07/08  14:00:00,24.9422260588,1.74134482291,7.74492822276,0.0,3.10526160149,12.3506914113,7.00359040658,0.0,7.00359040658
 07/08  15:00:00,27.0171250617,1.87116433796,8.32499825724,0.0,4.02872759285,12.7922348732,7.98679875876,0.0,7.98679875876
 07/08  16:00:00,35.0689228238,1.99417082241,8.80343614749,0.0,6.50191812146,17.7693977319,9.29774322833,0.0,9.29774322833
 07/08  17:00:00,44.0726673099,2.33285851523,10.2378524654,0.0,8.38069375907,23.1212625696,12.2473682849,0.0,12.2473682849
 07/08  18:00:00,47.254020635,2.50369402728,10.9874707821,0.0,10.6415932552,23.1212625696,14.3776530479,0.0,14.3776530479
 07/08  19:00:00,46.2139441351,2.49055969858,10.9298065891,0.0,12.3080778603,20.4854999863,13.7221808132,0.0,13.7221808132
 07/08  20:00:00,45.2783758207,2.41078091103,10.5141379556,0.0,12.456681583,19.8967753704,12.5751044023,0.0,12.5751044023
 07/08  21:00:00,42.1266597012,2.19711665481,9.46825378093,0.0,9.18739968257,17.702556249,10.2809515805,0.0,10.2809515805
 07/08  22:00:00,34.7947939958,1.81409273378,7.66905789151,0.0,5.91811778209,14.0365255879,8.97000711094,0.0,8.97000711094
 07/08  23:00:00,27.021464802,1.46753138248,6.13879912037,0.0,3.54045821811,10.5176760807,5.03717370221,0.0,5.03717370221
 07/08  24:00:00,21.860798865,1.18707691451,4.96184320711,0.0,2.55330491699,7.80157382632,1.59594446958,0.0,1.59594446958
 07/09  01:00:00,20.2761753465,1.00117646542,4.15184475362,0.0,2.55330491699,7.21284921042,0.939635548061,0.0,0.939635548061
 07/09  02:00:00,19.1135021517,0.840445649007,3.4442646832,0.0,2.55330491699,6.91848690247,0.448622387392,0.0,0.448622387392
 07/09  03:00:00,18.4435630082,0.740510277084,3.02144206562,0.0,2.55330491699,6.7713057485,0.448609455627,0.0,0.448609455627
 07/09  04:00:00,20.3634988031,0.70947263231,2.89592205757,0.0,3.82705111198,7.57405300124,0.939322870167,0.0,0.939322870167
 07/09  05:00:00,25.2638439922,0.780078228042,3.18704918897,0.0,6.02426329834,9.91545327661,4.69893561533,0.0,4.69893561533
 07/09  06:00:00,26.3106388033,0.987689125567,4.06498202247,0.0,6.51253267309,14.7454349813,15.645082001,0.0,15.645082001
 07/09  07:00:00,29.3951936127,1.05943982191,4.35218286268,0.0,6.01364874671,17.9699221805,16.624947793,0.0,16.624947793
 07/09  08:00:00,25.9700837251,0.827388311002,3.35775924113,0.0,3.66783283761,18.1171033345,15.9713480249,0.0,15.9713480249
 07/09  09:00:00,23.4823767303,0.882037231094,3.63903516675,0.0,3.10526160149,15.8560427302,14.0105545175,0.0,14.0105545175
 07/09  10:00:00,21.6584134065,1.07068831536,4.5430474618,0.0,3.10526160149,12.9394160272,12.7033588491,0.0,12.7033588491
 07/09  11:00:00,22.9579781218,1.25836416781,5.50775517078,0.0,3.10526160149,13.0865971812,10.252366971,0.0,10.252366971
 07/09  12:00:00,24.5802730115,1.5430720904,6.99252329193,0.0,3.10526160149,12.9394160272,8.94517130269,0.0,8.94517130269
 07/09  13:00:00,26.0373893444,1.84413350502,8.59012167225,0.0,3.10526160149,12.4978725653,7.96477455145,0.0,7.96477455145
 07/09  14:00:00,27.5279802296,2.09430021835,9.9777269981,0.0,3.10526160149,12.3506914113,6.9843778002,0.0,6.9843778002
 07/09  15:00:00,30.272972368,2.32025238113,11.1317575203,0.0,4.02872759285,12.7922348732,7.96477455145,0.0,7.96477455145
 07/09  16:00:00,38.525037254,2.49247771579,11.7612436843,0.0,6.50191812146,17.7693977319,9.27197021978,0.0,9.27197021978
 07/09  17:00:00,48.1008937374,2.90049354842,13.6984438596,0.0,8.38069375907,23.1212625696,12.2131604735,0.0,12.2131604735
 07/09  18:00:00,51.5753598685,3.11544248359,14.6970615594,0.0,10.6415932552,23.1212625696,14.3373534346,0.0,14.3373534346
 07/09  19:00:00,49.2427084759,2.94487654333,13.5042540853,0.0,12.3080778603,20.4854999863,13.6837556004,0.0,13.6837556004
 07/09  20:00:00,46.0322243569,2.54940808836,11.1293593144,0.0,12.456681583,19.8967753704,12.5399593906,0.0,12.5399593906
 07/09  21:00:00,41.7671617415,2.18706261683,9.11880985923,0.0,9.18739968257,17.702556249,10.252366971,0.0,10.252366971
 07/09  22:00:00,34.2868172512,1.7770315886,7.19814229214,0.0,5.91811778209,14.0365255879,8.94517130269,0.0,8.94517130269
 07/09  23:00:00,25.3094851124,1.2198188797,4.67453193365,0.0,3.54045821811,10.5176760807,5.0235842977,0.0,5.0235842977
 07/09  24:00:00,19.0287576107,0.715154194602,2.60172467273,0.0,2.55330491699,7.80157382632,1.59219566833,0.0,1.59219566833
 07/10  01:00:00,17.334682689,0.481828783108,1.72969977845,0.0,2.55330491699,7.21284921042,0.937776593662,0.0,0.937776593662
 07/10  02:00:00,16.123670625,0.290263330753,1.00461547475,0.0,2.55330491699,6.91848690247,0.448158433825,0.0,0.448158433825
 07/10  03:00:00,15.4127065514,0.170524603107,0.560571282756,0.0,2.55330491699,6.7713057485,0.448145778538,0.0,0.448145778538
 07/10  04:00:00,17.2833009375,0.124255853307,0.400940970977,0.0,3.82705111198,7.57405300124,0.937470605594,0.0,0.937470605594
 07/10  05:00:00,21.7969807004,0.119646069956,0.380618055274,0.0,6.02426329834,9.91545327661,4.68648975203,0.0,4.68648975203
 07/10  06:00:00,22.1313445905,0.204202794992,0.669174140256,0.0,6.51253267309,14.7454349813,15.6018879711,0.0,15.6018879711
 07/10  07:00:00,26.2007086786,0.436161081273,1.58744730671,0.0,6.01364874671,18.163451543,16.5790064938,0.0,16.5790064938
 07/10  08:00:00,26.8186229797,0.902090951947,2.68518228611,0.0,4.35151303671,18.8798367041,15.9272443989,0.0,15.9272443989
 07/10  09:00:00,24.7039992805,1.0082646544,3.28801672489,0.0,3.78894180059,16.6187760998,13.9719638448,0.0,13.9719638448
 07/10  10:00:00,22.6489138461,1.14848849328,4.00933415479,0.0,3.78894180059,13.7021493968,12.6684434786,0.0,12.6684434786
 07/10  11:00:00,23.8588841341,1.33024383854,4.89036794363,0.0,3.78894180059,13.8493305508,10.224342792,0.0,10.224342792
 07/10  12:00:00,24.7086179324,1.5337002546,5.84708654404,0.0,3.69398621738,13.6338449159,8.92082242586,0.0,8.92082242586
 07/10  13:00:00,25.5437512384,1.71611565254,6.77808784996,0.0,3.78894180059,13.2606059349,7.94318215124,0.0,7.94318215124
 07/10  14:00:00,26.2247384374,1.86298961772,7.45938223784,0.0,3.78894180059,13.1134247809,6.96554187661,0.0,6.96554187661
 07/10  15:00:00,28.7749605728,2.07024517628,8.43733936132,0.0,4.71240779196,13.5549682428,7.94318215124,0.0,7.94318215124
 07/10  16:00:00,37.706223881,2.34810637123,9.64038808725,0.0,7.18559832057,18.5321311015,9.24670251741,0.0,9.24670251741
 07/10  17:00:00,45.014498756,2.42755824182,10.8914548224,0.0,8.38069375907,23.3147919321,12.1796233413,0.0,12.1796233413
 07/10  18:00:00,48.4836789961,2.68649770317,12.0343254673,0.0,10.6415932552,23.1212625696,14.2978439363,0.0,14.2978439363
 07/10  19:00:00,46.6581384266,2.59816594058,11.2663946387,0.0,12.3080778603,20.4854999863,13.6460837532,0.0,13.6460837532
 07/10  20:00:00,43.9334376696,2.27568623664,9.30429447885,0.0,12.456681583,19.8967753704,12.5055034328,0.0,12.5055034328
 07/10  21:00:00,39.2040824007,1.81453900184,6.92825413342,0.0,9.18739968257,17.702556249,10.224342792,0.0,10.224342792
 07/10  22:00:00,31.6440153561,1.35364333871,4.97872864694,0.0,5.91811778209,14.0365255879,8.92082242586,0.0,8.92082242586
 07/10  23:00:00,23.3406290695,0.864500055763,3.06099471464,0.0,3.54045821811,10.5176760807,5.01026132736,0.0,5.01026132736
 07/10  24:00:00,17.4509853165,0.399593203189,1.33951336996,0.0,2.55330491699,7.80157382632,1.58852036617,0.0,1.58852036617
 07/11  01:00:00,16.0613275403,0.222382610958,0.715790801881,0.0,2.55330491699,7.21284921042,0.935954686217,0.0,0.935954686217
 07/11  02:00:00,15.5465484951,0.169941135173,0.547815540466,0.0,2.55330491699,6.91848690247,0.447703748576,0.0,0.447703748576
 07/11  03:00:00,15.1556303463,0.113261809446,0.360757871372,0.0,2.55330491699,6.7713057485,0.4476913722,0.0,0.4476913722
 07/11  04:00:00,17.0539516068,0.0723908056017,0.223456687949,0.0,3.82705111198,7.57405300124,0.935655446473,0.0,0.935655446473
 07/11  05:00:00,21.5985307354,0.0743075862039,0.227506574025,0.0,6.02426329834,9.91545327661,4.67429497037,0.0,4.67429497037
