Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/11  06:00:00,21.8514036823,0.141762514957,0.451673512046,0.0,6.51253267309,14.7454349813,15.5595701224,0.0,15.5595701224
 07/11  07:00:00,25.8835626246,0.375006688635,1.33145564538,0.0,6.01364874671,18.163451543,16.5339975368,0.0,16.5339975368
 07/11  08:00:00,26.3373430615,0.821146414396,2.28484690546,0.0,4.35151303671,18.8798367041,15.8840358228,0.0,15.8840358228
 07/11  09:00:00,24.208860638,0.926348331825,2.87479440498,0.0,3.78894180059,16.6187760998,13.9341563407,0.0,13.9341563407
 07/11  10:00:00,22.0925118483,1.05845839051,3.54296225968,0.0,3.78894180059,13.7021493968,12.6342366892,0.0,12.6342366892
 07/11  11:00:00,23.0353778229,1.18955089537,4.20755457566,0.0,3.78894180059,13.8493305508,10.1968873426,0.0,10.1968873426
 07/11  12:00:00,23.82638865,1.38118958761,5.11736792857,0.0,3.69398621738,13.6338449159,8.89696769114,0.0,8.89696769114
 07/11  13:00:00,24.9185477593,1.60477283578,6.26422718762,0.0,3.78894180059,13.2606059349,7.92202795252,0.0,7.92202795252
 07/11  14:00:00,25.7682380134,1.77706086295,7.08881056862,0.0,3.78894180059,13.1134247809,6.9470882139,0.0,6.9470882139
 07/11  15:00:00,28.1808306895,1.96357353242,7.94988112191,0.0,4.71240779196,13.5549682428,7.92202795252,0.0,7.92202795252
 07/11  16:00:00,37.1246407963,2.23423005989,9.17268131382,0.0,7.18559832057,18.5321311015,9.22194760401,0.0,9.22194760401
 07/11  17:00:00,44.364977285,2.30360802729,10.3658835659,0.0,8.38069375907,23.3147919321,12.1467668199,0.0,12.1467668199
 07/11  18:00:00,47.6419385985,2.55041166942,11.3286711035,0.0,10.6415932552,23.1212625696,14.2591362536,0.0,14.2591362536
 07/11  19:00:00,46.4220897899,2.53954455738,11.0889673852,0.0,12.3080778603,20.4854999863,13.6091764278,0.0,13.6091764278
 07/11  20:00:00,44.5934028008,2.36500062922,9.87494521739,0.0,12.456681583,19.8967753704,12.4717467327,0.0,12.4717467327
 07/11  21:00:00,38.6910664593,1.73220181213,6.49757538173,0.0,9.18739968257,17.702556249,10.1968873426,0.0,10.1968873426
 07/11  22:00:00,30.1058024701,1.08207208236,3.71208701729,0.0,5.91811778209,14.0365255879,8.89696769114,0.0,8.89696769114
 07/11  23:00:00,22.1668851378,0.637138245317,2.11461259341,0.0,3.54045821811,10.5176760807,4.99720873666,0.0,4.99720873666
 07/11  24:00:00,17.0054494272,0.306122846168,0.987447837686,0.0,2.55330491699,7.80157382632,1.58491965149,0.0,1.58491965149
 07/12  01:00:00,15.8255918712,0.170880775502,0.531556968297,0.0,2.55330491699,7.21284921042,0.934170365307,0.0,0.934170365307
 07/12  02:00:00,15.1770719122,0.0869510564472,0.26132903633,0.0,2.55330491699,6.91848690247,0.44725846631,0.0,0.44725846631
 07/12  03:00:00,14.8899504375,0.0527244657741,0.155615306199,0.0,2.55330491699,6.7713057485,0.447246371194,0.0,0.447246371194
 07/12  04:00:00,16.9065379254,0.0379933754996,0.110440436614,0.0,3.82705111198,7.57405300124,0.933877930415,0.0,0.933877930415
 07/12  05:00:00,21.4475649247,0.040545655937,0.110302693564,0.0,6.02426329834,9.91545327661,4.71572143016,0.0533665482505,4.66235488191
 07/12  06:00:00,21.5455882819,0.0772000656843,0.210420560996,0.0,6.51253267309,14.7454349813,15.6659275221,0.147786535383,15.5181409868
 07/12  07:00:00,25.2101025431,0.235861354015,0.797140898544,0.0,6.01364874671,18.163451543,16.4899342511,0.0,16.4899342511
 07/12  08:00:00,25.7476116699,0.715857192818,1.80040473536,0.0,4.35151303671,18.8798367041,15.8417350923,0.0,15.8417350923
 07/12  09:00:00,23.9857640835,0.882718634294,2.69532754802,0.0,3.78894180059,16.6187760998,13.8971432016,0.0,13.8971432016
 07/12  10:00:00,22.4281336295,1.09156681058,3.8454756209,0.0,3.78894180059,13.7021493968,12.6007486109,0.0,12.6007486109
 07/12  11:00:00,23.9021976779,1.2934977578,4.97042756821,0.0,3.78894180059,13.8493305508,10.1700087535,0.0,10.1700087535
 07/12  12:00:00,24.9447667668,1.51418093888,6.10275469412,0.0,3.69398621738,13.6338449159,8.87361416288,0.0,8.87361416288
 07/12  13:00:00,25.5624742468,1.67293241585,6.83999409507,0.0,3.78894180059,13.2606059349,7.90131821991,0.0,7.90131821991
 07/12  14:00:00,26.4365981712,1.84814020154,7.68609138784,0.0,3.78894180059,13.1134247809,6.92902227694,0.0,6.92902227694
 07/12  15:00:00,29.2422884437,2.09243176339,8.88248064514,0.0,4.71240779196,13.5549682428,7.90131821991,0.0,7.90131821991
 07/12  16:00:00,38.3180334027,2.39594226345,10.2043617167,0.0,7.18559832057,18.5321311015,9.19771281054,0.0,9.19771281054
 07/12  17:00:00,45.5780477596,2.47801205531,11.4045500124,0.0,8.38069375907,23.3147919321,12.1146006394,0.0,12.1146006394
 07/12  18:00:00,48.5551976811,2.67710426508,12.1152375904,0.0,10.6415932552,23.1212625696,14.2212418492,0.0,14.2212418492
 07/12  19:00:00,46.9927156767,2.62408151384,11.5750563155,0.0,12.3080778603,20.4854999863,13.5730445539,0.0,13.5730445539
 07/12  20:00:00,44.899462982,2.40175081339,10.1442552145,0.0,12.456681583,19.8967753704,12.4386992871,0.0,12.4386992871
 07/12  21:00:00,40.0386603763,1.92347122754,7.65389988333,0.0,9.18739968257,17.702556249,10.1700087535,0.0,10.1700087535
 07/12  22:00:00,31.852493898,1.37808985207,5.16276067549,0.0,5.91811778209,14.0365255879,8.87361416288,0.0,8.87361416288
 07/12  23:00:00,23.3803362122,0.870176359555,3.09502555359,0.0,3.54045821811,10.5176760807,4.98443039101,0.0,4.98443039101
 07/12  24:00:00,17.789022676,0.468628988399,1.60851494417,0.0,2.55330491699,7.80157382632,1.58139459062,0.0,1.58139459062
 07/13  01:00:00,16.4120432129,0.295347217369,0.993541868119,0.0,2.55330491699,7.21284921042,0.932424159304,0.0,0.932424159304
 07/13  02:00:00,15.774798019,0.219063673397,0.726942526142,0.0,2.55330491699,6.91848690247,0.446822718894,0.0,0.446822718894
 07/13  03:00:00,15.4077960298,0.168905921187,0.557279443095,0.0,2.55330491699,6.7713057485,0.446810907309,0.0,0.446810907309
 07/13  04:00:00,17.2953744508,0.126344296769,0.410926040757,0.0,3.82705111198,7.57405300124,0.932138583849,0.0,0.932138583849
 07/13  05:00:00,21.8231215921,0.124752447421,0.401652569515,0.0,6.02426329834,9.91545327661,4.65067302282,0.0,4.65067302282
 07/13  06:00:00,22.2125788211,0.220822057748,0.733789108103,0.0,6.51253267309,14.7454349813,15.4776128328,0.0,15.4776128328
 07/13  07:00:00,26.4289438644,0.481127614836,1.77071595896,0.0,6.01364874671,18.163451543,16.4468296855,0.0,16.4468296855
 07/13  08:00:00,27.2195908837,0.964787299222,3.02345384281,0.0,4.35151303671,18.8798367041,15.8003547345,0.0,15.8003547345
 07/13  09:00:00,25.7290247844,1.16199769155,4.1593091917,0.0,3.78894180059,16.6187760998,13.8609353885,0.0,13.8609353885
 07/13  10:00:00,24.6850255736,1.44574647741,5.74818789813,0.0,3.78894180059,13.7021493968,12.567989161,0.0,12.567989161
 07/13  11:00:00,27.0009966863,1.78408283839,7.57864149604,0.0,3.78894180059,13.8493305508,10.1437149845,0.0,10.1437149845
 07/13  12:00:00,28.3351952754,2.03931906534,8.96804507624,0.0,3.69398621738,13.6338449159,8.850768757,0.0,8.850768757
 07/13  13:00:00,29.3742139948,2.24477008038,10.0798961785,0.0,3.78894180059,13.2606059349,7.8810590864,0.0,7.8810590864
 07/13  14:00:00,30.7867648812,2.48237127789,11.4020270215,0.0,3.78894180059,13.1134247809,6.9113494158,0.0,6.9113494158
 07/13  15:00:00,33.5396464764,2.71589698869,12.5563734525,0.0,4.71240779196,13.5549682428,7.8810590864,0.0,7.8810590864
 07/13  16:00:00,41.9789621916,2.93483626072,13.3263965084,0.0,7.18559832057,18.5321311015,9.17400531387,0.0,9.17400531387
 07/13  17:00:00,48.9398787509,2.98141385157,14.2629792075,0.0,8.38069375907,23.3147919321,12.0831343257,0.0,12.0831343257
 07/13  18:00:00,52.5021903567,3.25308540244,15.4862491287,0.0,10.6415932552,23.1212625696,14.1841719453,0.0,14.1841719453
 07/13  19:00:00,50.1726221559,3.07981211779,14.2992321907,0.0,12.3080778603,20.4854999863,13.5376988316,0.0,13.5376988316
 07/13  20:00:00,47.5368978102,2.80747390067,12.3759669554,0.0,12.456681583,19.8967753704,12.4063708826,0.0,12.4063708826
 07/13  21:00:00,42.8424616141,2.37691325718,10.0042590914,0.0,9.18739968257,17.702556249,10.1437149845,0.0,10.1437149845
 07/13  22:00:00,34.7204785347,1.86939336689,7.53944179736,0.0,5.91811778209,14.0365255879,8.850768757,0.0,8.850768757
 07/13  23:00:00,26.1602388664,1.38350643048,5.36159813684,0.0,3.54045821811,10.5176760807,4.97193007459,0.0,4.97193007459
 07/13  24:00:00,20.2654629328,0.955048716905,3.59853547251,0.0,2.55330491699,7.80157382632,1.57794622747,0.0,1.57794622747
 07/14  01:00:00,18.1509916577,0.647842311429,2.37999521881,0.0,2.55330491699,7.21284921042,0.930716585211,0.0,0.930716585211
 07/14  02:00:00,16.8183683988,0.431961765308,1.557614814,0.0,2.55330491699,6.91848690247,0.446396635358,0.0,0.446396635358
 07/14  03:00:00,16.1382955145,0.319834138302,1.13685071068,0.0,2.55330491699,6.7713057485,0.446385109494,0.0,0.446385109494
 07/14  04:00:00,17.9990213915,0.275023484534,0.965893793753,0.0,3.82705111198,7.57405300124,0.930437921867,0.0,0.930437921867
 07/14  05:00:00,22.6507310125,0.299079686766,1.05493475055,0.0,6.02426329834,9.91545327661,4.63925285281,0.0,4.63925285281
 07/14  06:00:00,23.173863801,0.41720395244,1.49869219333,0.0,6.51253267309,14.7454349813,15.4379976623,0.0,15.4379976623
 07/14  07:00:00,27.9192051831,0.754579654431,2.98752523806,0.0,6.01364874671,18.163451543,16.4046966051,0.0,16.4046966051
 07/14  08:00:00,29.2860431322,1.30342318311,4.7512702074,0.0,4.35151303671,18.8798367041,15.7599070036,0.0,15.7599070036
 07/14  09:00:00,28.4325283593,1.60430236543,6.42050809266,0.0,3.78894180059,16.6187760998,13.825543624,0.0,13.825543624
 07/14  10:00:00,27.3134855269,1.88976364233,7.93263068649,0.0,3.78894180059,13.7021493968,12.5359680408,0.0,12.5359680408
 07/14  11:00:00,29.4396490298,2.18922791947,9.61214875838,0.0,3.78894180059,13.8493305508,10.1180138222,0.0,10.1180138222
 07/14  12:00:00,31.3079634158,2.50653780551,11.4735944765,0.0,3.69398621738,13.6338449159,8.82843823897,0.0,8.82843823897
 07/14  13:00:00,32.5161276569,2.71697584906,12.7496040719,0.0,3.78894180059,13.2606059349,7.86125655154,0.0,7.86125655154
 07/14  14:00:00,33.2424846809,2.85454842218,13.4855696768,0.0,3.78894180059,13.1134247809,6.89407486411,0.0,6.89407486411
 07/14  15:00:00,35.2889899929,2.9931292353,14.0284847224,0.0,4.71240779196,13.5549682428,7.86125655154,0.0,7.86125655154
 07/14  16:00:00,44.0126140568,3.2432653009,15.0516193334,0.0,7.18559832057,18.5321311015,9.15083213478,0.0,9.15083213478
 07/14  17:00:00,50.9590513503,3.2993517544,15.9642139041,0.0,8.38069375907,23.3147919321,12.0523771971,0.0,12.0523771971
 07/14  18:00:00,53.684055282,3.46779291733,16.453406539,0.0,10.6415932552,23.1212625696,14.1479375198,0.0,14.1479375198
 07/14  19:00:00,51.1164983713,3.2767327153,15.0461878086,0.0,12.3080778603,20.4854999863,13.5031497282,0.0,13.5031497282
 07/14  20:00:00,48.819733318,3.01880246765,13.4474738962,0.0,12.456681583,19.8967753704,12.3747710929,0.0,12.3747710929
 07/14  21:00:00,44.8329950787,2.67002785799,11.7016779552,0.0,9.18739968257,17.702556249,10.1180138222,0.0,10.1180138222
 07/14  22:00:00,37.3235831947,2.26323607321,9.74870375105,0.0,5.91811778209,14.0365255879,8.82843823897,0.0,8.82843823897
 07/14  23:00:00,29.2543850918,1.87806491349,7.96118587922,0.0,3.54045821811,10.5176760807,4.95971148925,0.0,4.95971148925
 07/14  24:00:00,23.4343871866,1.49573423492,6.22677420831,0.0,2.55330491699,7.80157382632,1.57457558324,0.0,1.57457558324
 07/15  01:00:00,20.8225222871,1.13708065521,4.56228750444,0.0,2.55330491699,7.21284921042,0.929048148514,0.0,0.929048148514
 07/15  02:00:00,19.3598479136,0.915133317439,3.61592277672,0.0,2.55330491699,6.91848690247,0.445980341855,0.0,0.445980341855
 07/15  03:00:00,17.9784666182,0.678532878073,2.61832307459,0.0,2.55330491699,6.7713057485,0.445969103824,0.0,0.445969103824
 07/15  04:00:00,19.1649203472,0.505433006891,1.90138322705,0.0,3.82705111198,7.57405300124,0.92877644807,0.0,0.92877644807
 07/15  05:00:00,24.3484869863,0.623768560642,2.42800185044,0.0,6.02426329834,9.91545327661,4.62809775416,0.0,4.62809775416
 07/15  06:00:00,25.5317378765,0.856282551697,3.41748766956,0.0,6.51253267309,14.7454349813,15.3993072071,0.0,15.3993072071
 07/15  07:00:00,29.9748571019,1.1727691599,4.81851701387,0.0,6.01364874671,17.9699221805,16.363547487,0.0,16.363547487
 07/15  08:00:00,29.1211888405,1.3725531514,5.96369951615,0.0,3.66783283761,18.1171033345,15.720403878,0.0,15.720403878
 07/15  09:00:00,28.7212822559,1.74583559572,8.01414232768,0.0,3.10526160149,15.8560427302,13.7909783892,0.0,13.7909783892
 07/15  10:00:00,26.7528963878,1.86591882955,8.84229992883,0.0,3.10526160149,12.9394160272,12.5046947331,0.0,12.5046947331
 07/15  11:00:00,27.3514944709,1.88788723744,9.27174845021,0.0,3.10526160149,13.0865971812,10.0929128778,0.0,10.0929128778
 07/15  12:00:00,28.4073988309,2.04656479156,10.3161564102,0.0,3.10526160149,12.9394160272,8.80662922174,0.0,8.80662922174
 07/15  13:00:00,28.9637849184,2.19311464558,11.1675361056,0.0,3.10526160149,12.4978725653,7.84191647965,0.0,7.84191647965
 07/15  14:00:00,30.390544193,2.44999265734,12.4845985225,0.0,3.10526160149,12.3506914113,6.87720373757,0.0,6.87720373757
 07/15  15:00:00,34.6208396293,2.88432718735,14.9155499755,0.0,4.02872759285,12.7922348732,7.84191647965,0.0,7.84191647965
 07/15  16:00:00,44.7903381985,3.31075114121,17.2082712034,0.0,6.50191812146,17.7693977319,9.12820013576,0.0,9.12820013576
 07/15  17:00:00,54.4272505243,3.73210546402,19.1931887309,0.0,8.38069375907,23.1212625696,12.022338362,0.0,12.022338362
 07/15  18:00:00,57.8255306957,3.97467263807,20.088002232,0.0,10.6415932552,23.1212625696,14.1125493032,0.0,14.1125493032
 07/15  19:00:00,55.2562318918,3.82547668083,18.6371773636,0.0,12.3080778603,20.4854999863,13.4694074751,0.0,13.4694074751
 07/15  20:00:00,51.7373814668,3.45407318257,15.9298513301,0.0,12.456681583,19.8967753704,12.343909276,0.0,12.343909276
 07/15  21:00:00,46.7702703469,3.00138565842,13.307595423,0.0,9.18739968257,17.702556249,10.0929128778,0.0,10.0929128778
 07/15  22:00:00,38.5624666906,2.49967977584,10.7511435443,0.0,5.91811778209,14.0365255879,8.80662922174,0.0,8.80662922174
 07/15  23:00:00,28.857964116,1.86246835959,7.58036145735,0.0,3.54045821811,10.5176760807,4.9477782534,0.0,4.9477782534
 07/15  24:00:00,22.2510205811,1.3309151435,5.20822669426,0.0,2.55330491699,7.80157382632,1.57128365611,0.0,1.57128365611
 07/16  01:00:00,19.9454264183,0.997098899279,3.82517339161,0.0,2.55330491699,7.21284921042,0.92741934303,0.0,0.92741934303
 07/16  02:00:00,18.3256590877,0.732978529613,2.76388873857,0.0,2.55330491699,6.91848690247,0.445573961623,0.0,0.445573961623
 07/16  03:00:00,17.3327240795,0.55808019515,2.09303321881,0.0,2.55330491699,6.7713057485,0.445563013461,0.0,0.445563013461
 07/16  04:00:00,18.9924555535,0.470714955955,1.76363648428,0.0,3.82705111198,7.57405300124,0.92715465442,0.0,0.92715465442
 07/16  05:00:00,23.590206421,0.482844159156,1.81064568664,0.0,6.02426329834,9.91545327661,4.61721103065,0.0,4.61721103065
 07/16  06:00:00,25.712933846,0.724336991398,2.83779586603,0.0,6.51253267309,14.7454349813,15.3615529251,0.0,15.3615529251
 07/16  07:00:00,31.134087735,1.34468769593,5.80582911089,0.0,6.01364874671,17.9699221805,16.3233945174,0.0,16.3233945174
 07/16  08:00:00,30.9948571219,1.64273662712,7.56718432179,0.0,3.66783283761,18.1171033345,15.6818570561,0.0,15.6818570561
 07/16  09:00:00,30.0570460937,1.91871786995,9.17702389129,0.0,3.10526160149,15.8560427302,13.7572499201,0.0,13.7572499201
 07/16  10:00:00,29.8711289055,2.30736278408,11.519088492,0.0,3.10526160149,12.9394160272,12.4741784991,0.0,12.4741784991
 07/16  11:00:00,32.0237789567,2.59097176539,13.2409484081,0.0,3.10526160149,13.0865971812,10.0684195848,0.0,10.0684195848
 07/16  12:00:00,33.2614834704,2.79530369491,14.4215021463,0.0,3.10526160149,12.9394160272,8.78534816385,0.0,8.78534816385
 07/16  13:00:00,33.9859266569,2.97614084989,15.4066516398,0.0,3.10526160149,12.4978725653,7.82304459813,0.0,7.82304459813
 07/16  14:00:00,34.1847518709,3.05645489403,15.6723439637,0.0,3.10526160149,12.3506914113,6.86074103241,0.0,6.86074103241
 07/16  15:00:00,36.7189287145,3.24566330761,16.6523029404,0.0,4.02872759285,12.7922348732,7.82304459813,0.0,7.82304459813
 07/16  16:00:00,45.9598250604,3.54773322931,18.1407759773,0.0,6.50191812146,17.7693977319,9.10611601909,0.0,9.10611601909
 07/16  17:00:00,55.0655528649,3.89460725661,19.6689892789,0.0,8.38069375907,23.1212625696,11.9930267162,0.0,11.9930267162
 07/16  18:00:00,58.1031863258,4.08452437104,20.2558061292,0.0,10.6415932552,23.1212625696,14.0780177753,0.0,14.0780177753
 07/16  19:00:00,55.5985291688,3.90380647351,18.901144848,0.0,12.3080778603,20.4854999863,13.4364820648,0.0,13.4364820648
 07/16  20:00:00,53.1538018315,3.61339595087,17.1869489265,0.0,12.456681583,19.8967753704,12.3137945715,0.0,12.3137945715
 07/16  21:00:00,49.6967948512,3.23714369859,15.1055285538,0.0,9.18739968257,17.702556249,10.0684195848,0.0,10.0684195848
 07/16  22:00:00,40.9247308115,2.79534916949,12.8177382716,0.0,5.91811778209,14.0365255879,8.78534816385,0.0,8.78534816385
 07/16  23:00:00,32.8216361088,2.41044866895,10.9960531407,0.0,3.54045821811,10.5176760807,4.93613390097,0.0,4.93613390097
 07/16  24:00:00,26.9783655136,2.03636919534,9.2301175749,0.0,2.55330491699,7.80157382632,1.56807142096,0.0,1.56807142096
 07/17  01:00:00,24.7534387226,1.75894352363,7.87134107152,0.0,2.55330491699,7.21284921042,0.925830650758,0.0,0.925830650758
 07/17  02:00:00,23.176751858,1.54006163473,6.80789840379,0.0,2.55330491699,6.91848690247,0.445177614952,0.0,0.445177614952
 07/17  03:00:00,22.2130427785,1.39441279654,6.13701931651,0.0,2.55330491699,6.7713057485,0.44516695862,0.0,0.44516695862
 07/17  04:00:00,23.7827181237,1.30736607895,5.71724793148,0.0,3.82705111198,7.57405300124,0.925573021093,0.0,0.925573021093
 07/17  05:00:00,28.5272247069,1.34911600165,5.88139213007,0.0,6.02426329834,9.91545327661,4.60659590665,0.0,4.60659590665
 07/17  06:00:00,30.5955962655,1.57121677433,6.87357850256,0.0,6.51253267309,14.7454349813,15.324745997,0.0,15.324745997
 07/17  07:00:00,34.712501283,1.93238495002,8.60301604245,0.0,6.01364874671,18.163451543,16.2842495869,0.0,16.2842495869
 07/17  08:00:00,35.5355571028,2.30756387777,9.99664348332,0.0,4.35151303671,18.8798367041,15.6442779532,0.0,15.6442779532
 07/17  09:00:00,34.2164037713,2.51974158557,11.2889442846,0.0,3.78894180059,16.6187760998,13.7243682051,0.0,13.7243682051
 07/17  10:00:00,33.3440789746,2.80919155616,13.0437962204,0.0,3.78894180059,13.7021493968,12.444428376,0.0,12.444428376
 07/17  11:00:00,35.0468870394,3.04797430308,14.3606403844,0.0,3.78894180059,13.8493305508,10.0445411965,0.0,10.0445411965
 07/17  12:00:00,36.951954441,3.36777655885,16.2563467484,0.0,3.69398621738,13.6338449159,8.76460136749,0.0,8.76460136749
 07/17  13:00:00,38.5954316202,3.63561782601,17.9102660583,0.0,3.78894180059,13.2606059349,7.8046464957,0.0,7.8046464957
 07/17  14:00:00,38.8274422787,3.71987135829,18.2052043386,0.0,3.78894180059,13.1134247809,6.84469162391,0.0,6.84469162391
 07/17  15:00:00,41.2322072571,3.89130472104,19.0735265009,0.0,4.71240779196,13.5549682428,7.8046464957,0.0,7.8046464957
 07/17  16:00:00,50.2317212998,4.15956969699,20.3544221802,0.0,7.18559832057,18.5321311015,9.08458632475,0.0,9.08458632475
 07/17  17:00:00,56.6219151883,4.15061104561,20.7758184509,0.0,8.38069375907,23.3147919321,11.9644509401,0.0,11.9644509401
 07/17  18:00:00,59.6499685639,4.35180883161,21.5353039067,0.0,10.6415932552,23.1212625696,14.0443531623,0.0,14.0443531623
 07/17  19:00:00,57.0612825591,4.16946145048,20.0982432612,0.0,12.3080778603,20.4854999863,13.4043832478,0.0,13.4043832478
 07/17  20:00:00,53.9162928378,3.7973851804,17.7654507033,0.0,12.456681583,19.8967753704,12.2844358974,0.0,12.2844358974
 07/17  21:00:00,49.20796479,3.27550381214,14.5783383791,0.0,9.18739968257,17.702556249,10.0445411965,0.0,10.0445411965
 07/17  22:00:00,40.067771698,2.77417882796,11.9819494996,0.0,5.91811778209,14.0365255879,8.76460136749,0.0,8.76460136749
 07/17  23:00:00,32.1710083952,2.39686070862,10.3590133875,0.0,3.54045821811,10.5176760807,4.92478188032,0.0,4.92478188032
 07/17  24:00:00,26.5565863715,2.03680842275,8.80789920533,0.0,2.55330491699,7.80157382632,1.56493982906,0.0,1.56493982906
 07/18  01:00:00,24.5043680276,1.77185717215,7.60935672798,0.0,2.55330491699,7.21284921042,0.924282541737,0.0,0.924282541737
 07/18  02:00:00,23.2266950779,1.59232200317,6.80558125531,0.0,2.55330491699,6.91848690247,0.444791419146,0.0,0.444791419146
 07/18  03:00:00,22.3213012812,1.44880434347,6.19088627221,0.0,2.55330491699,6.7713057485,0.44478105653,0.0,0.44478105653
 07/18  04:00:00,23.0678538145,1.21864054148,5.09110915972,0.0,3.82705111198,7.57405300124,0.924032016338,0.0,0.924032016338
 07/18  05:00:00,26.9238224782,1.10877517027,4.51833073276,0.0,6.02426329834,9.91545327661,4.59625552609,0.0,4.59625552609
 07/18  06:00:00,28.0263020698,1.16938888959,4.70611219163,0.0,6.51253267309,14.7454349813,15.2888973232,0.0,15.2888973232
 07/18  07:00:00,30.1212501649,1.18798065931,4.75616921499,0.0,6.01364874671,18.163451543,16.2461242882,0.0,16.2461242882
 07/18  08:00:00,29.3176922872,1.36470071084,4.72164183464,0.0,4.35151303671,18.8798367041,15.607677698,0.0,15.607677698
 07/18  09:00:00,26.1591981992,1.31230192179,4.43917837625,0.0,3.78894180059,16.6187760998,13.6923429818,0.0,13.6923429818
 07/18  10:00:00,23.211899285,1.31150964352,4.40929844339,0.0,3.78894180059,13.7021493968,12.415453174,0.0,12.415453174
 07/18  11:00:00,23.5751614546,1.35563116682,4.58125793584,0.0,3.78894180059,13.8493305508,10.0212847844,0.0,10.0212847844
 07/18  12:00:00,23.7803247334,1.45589346165,4.99660013797,0.0,3.69398621738,13.6338449159,8.74439497662,0.0,8.74439497662
 07/18  13:00:00,24.2544000154,1.59269503939,5.61215724016,0.0,3.78894180059,13.2606059349,7.78672762078,0.0,7.78672762078
 07/18  14:00:00,24.6061231147,1.67531761827,6.02843891457,0.0,3.78894180059,13.1134247809,6.82906026493,0.0,6.82906026493
 07/18  15:00:00,26.8690112261,1.83924855738,6.76238663348,0.0,4.71240779196,13.5549682428,7.78672762078,0.0,7.78672762078
 07/18  16:00:00,36.1028794434,2.16502474954,8.22012527131,0.0,7.18559832057,18.5321311015,9.06361742857,0.0,9.06361742857
 07/18  17:00:00,43.7717540711,2.30408264805,9.77218573129,0.0,8.38069375907,23.3147919321,11.9366194961,0.0,11.9366194961
 07/18  18:00:00,46.8011090654,2.50543307708,10.5328201627,0.0,10.6415932552,23.1212625696,14.0115654338,0.0,14.0115654338
 07/18  19:00:00,45.2534806929,2.42846151461,10.031441331,0.0,12.3080778603,20.4854999863,13.3731205299,0.0,13.3731205299
 07/18  20:00:00,43.6366705613,2.23129114775,9.05192245943,0.0,12.456681583,19.8967753704,12.2558419481,0.0,12.2558419481
 07/18  21:00:00,39.6621266965,1.72744529672,6.58055880094,0.0,9.18739968257,17.702556249,10.0212847844,0.0,10.0212847844
 07/18  22:00:00,30.5961926619,1.15358761156,4.13096167983,0.0,5.91811778209,14.0365255879,8.74439497662,0.0,8.74439497662
 07/18  23:00:00,22.5849255624,0.707790120003,2.46200114329,0.0,3.54045821811,10.5176760807,4.91372555325,0.0,4.91372555325
 07/18  24:00:00,17.3151497425,0.365814789808,1.23745620929,0.0,2.55330491699,7.80157382632,1.56188980779,0.0,1.56188980779
 07/19  01:00:00,16.2344377247,0.256460297291,0.854823299922,0.0,2.55330491699,7.21284921042,0.92277547391,0.0,0.92277547391
 07/19  02:00:00,15.6464394128,0.190161309177,0.627486284168,0.0,2.55330491699,6.91848690247,0.444415488488,0.0,0.444415488488
 07/19  03:00:00,15.1961874627,0.12241292643,0.392163870799,0.0,2.55330491699,6.7713057485,0.4444054214,0.0,0.4444054214
 07/19  04:00:00,17.1024512106,0.083432610375,0.260914486984,0.0,3.82705111198,7.57405300124,0.922532096336,0.0,0.922532096336
 07/19  05:00:00,21.6479750347,0.0853519968799,0.265906462622,0.0,6.02426329834,9.91545327661,4.58619295158,0.0,4.58619295158
 07/19  06:00:00,22.7713858679,0.148175402651,0.472409476679,0.0,6.51253267309,14.7454349813,15.2540175203,0.0,15.2540175203
 07/19  07:00:00,25.5723253045,0.316680999681,1.07854401419,0.0,6.01364874671,18.163451543,16.2090299115,0.0,16.2090299115
 07/19  08:00:00,25.7988772742,0.732466118326,1.83506141417,0.0,4.35151303671,18.8798367041,15.5720671293,0.0,15.5720671293
 07/19  09:00:00,23.940489389,0.888680112273,2.64409137555,0.0,3.78894180059,16.6187760998,13.6611837343,0.0,13.6611837343
 07/19  10:00:00,21.9652899019,1.04558075836,3.42861794549,0.0,3.78894180059,13.7021493968,12.3872614738,0.0,12.3872614738
 07/19  11:00:00,23.0706704321,1.20284647181,4.22955160836,0.0,3.78894180059,13.8493305508,9.99865723559,0.0,9.99865723559
 07/19  12:00:00,23.8507408271,1.392590856,5.13031883731,0.0,3.69398621738,13.6338449159,8.72473497518,0.0,8.72473497518
 07/19  13:00:00,25.0878276595,1.6390377133,6.39924221034,0.0,3.78894180059,13.2606059349,7.76929327988,0.0,7.76929327988
 07/19  14:00:00,26.0762932265,1.83054297858,7.34338366611,0.0,3.78894180059,13.1134247809,6.81385158457,0.0,6.81385158457
 07/19  15:00:00,28.9328311193,2.08547802405,8.57997706003,0.0,4.71240779196,13.5549682428,7.76929327988,0.0,7.76929327988
 07/19  16:00:00,38.5192460593,2.4453853776,10.3561312592,0.0,7.18559832057,18.5321311015,9.04321554028,0.0,9.04321554028
 07/19  17:00:00,45.9410097621,2.5412040568,11.7043200135,0.0,8.38069375907,23.3147919321,11.9095406262,0.0,11.9095406262
 07/19  18:00:00,49.5676008577,2.82006355149,12.9846814807,0.0,10.6415932552,23.1212625696,13.9796642994,0.0,13.9796642994
 07/19  19:00:00,48.4811815734,2.81724918612,12.8703545399,0.0,12.3080778603,20.4854999863,13.3427031691,0.0,13.3427031691
 07/19  20:00:00,46.9577022357,2.67646896428,11.9277763172,0.0,12.456681583,19.8967753704,12.2280211913,0.0,12.2280211913
 07/19  21:00:00,42.0914308782,2.11903662087,8.61827165852,0.0,9.18739968257,17.702556249,9.99865723559,0.0,9.99865723559
 07/19  22:00:00,32.6105723268,1.52850992882,5.77041902752,0.0,5.91811778209,14.0365255879,8.72473497518,0.0,8.72473497518
 07/19  23:00:00,24.2126799989,1.03355170934,3.76399399041,0.0,3.54045821811,10.5176760807,4.90296819397,0.0,4.90296819397
 07/19  24:00:00,19.2468147167,0.758238162084,2.77669781125,0.0,2.55330491699,7.80157382632,1.5589222604,0.0,1.5589222604
 07/20  01:00:00,17.7657079648,0.566695099036,2.07585873834,0.0,2.55330491699,7.21284921042,0.921309892985,0.0,0.921309892985
 07/20  02:00:00,17.0016572937,0.461628405406,1.71123706883,0.0,2.55330491699,6.91848690247,0.444049934207,0.0,0.444049934207
 07/20  03:00:00,16.5720903358,0.399689480952,1.49079018933,0.0,2.55330491699,6.7713057485,0.444040164388,0.0,0.444040164388
 07/20  04:00:00,18.442440403,0.359067398876,1.32526889085,0.0,3.82705111198,7.57405300124,0.921073705066,0.0,0.921073705066
 07/20  05:00:00,22.9189675764,0.351443926838,1.27080707438,0.0,6.02426329834,9.91545327661,4.57641116351,0.0,4.57641116351
 07/20  06:00:00,24.0188216731,0.408650657219,1.45937002728,0.0,6.51253267309,14.7454349813,15.2201169183,0.0,15.2201169183
 07/20  07:00:00,27.2001232181,0.631007868659,2.39201505888,0.0,6.01364874671,18.163451543,16.1729774421,0.0,16.1729774421
 07/20  08:00:00,28.0097237746,1.10790325536,3.6704707776,0.0,4.35151303671,18.8798367041,15.5374567928,0.0,15.5374567928
 07/20  09:00:00,26.6988566839,1.35151328193,4.93962550081,0.0,3.78894180059,16.6187760998,13.6308996899,0.0,13.6308996899
 07/20  10:00:00,26.2374593108,1.73635972682,7.01000838592,0.0,3.78894180059,13.7021493968,12.3598616242,0.0,12.3598616242
 07/20  11:00:00,28.5591023114,2.06563931214,8.85519064738,0.0,3.78894180059,13.8493305508,9.97666525099,0.0,9.97666525099
 07/20  12:00:00,30.3953499292,2.3881677949,10.6793510005,0.0,3.69398621738,13.6338449159,8.70562718529,0.0,8.70562718529
 07/20  13:00:00,31.8529676661,2.64750597827,12.155913952,0.0,3.78894180059,13.2606059349,7.75234863601,0.0,7.75234863601
 07/20  14:00:00,32.7546703723,2.82488336651,13.027420424,0.0,3.78894180059,13.1134247809,6.79907008673,0.0,6.79907008673
 07/20  15:00:00,36.1160816987,3.12773416585,14.7209714976,0.0,4.71240779196,13.5549682428,7.75234863601,0.0,7.75234863601
 07/20  16:00:00,46.0884464509,3.52446913224,16.8462478961,0.0,7.18559832057,18.5321311015,9.02338670171,0.0,9.02338670171
 07/20  17:00:00,54.1841814339,3.71651818692,18.7721775552,0.0,8.38069375907,23.3147919321,11.8832223495,0.0,11.8832223495
 07/20  18:00:00,58.2204136023,4.06719226251,20.3903655142,0.0,10.6415932552,23.1212625696,13.9486592063,0.0,13.9486592063
 07/20  19:00:00,54.8898172874,3.81096555232,18.2852738877,0.0,12.3080778603,20.4854999863,13.3131401735,0.0,13.3131401735
 07/20  20:00:00,50.9744402789,3.34013335082,15.280849974,0.0,12.456681583,19.8967753704,12.200981866,0.0,12.200981866
 07/20  21:00:00,46.2112491616,2.8061100245,12.0510165383,0.0,9.18739968257,17.702556249,9.97666525099,0.0,9.97666525099
 07/20  22:00:00,36.3082812799,2.17542550638,8.82121240302,0.0,5.91811778209,14.0365255879,8.70562718529,0.0,8.70562718529
 07/20  23:00:00,27.5954231652,1.65622688002,6.52406198606,0.0,3.54045821811,10.5176760807,4.89251298818,0.0,4.89251298818
 07/20  24:00:00,22.2456255088,1.31939867679,5.21434808861,0.0,2.55330491699,7.80157382632,1.5560380657,0.0,1.5560380657
 07/21  01:00:00,21.6015701823,1.26679465794,5.21162139694,0.0,2.55330491699,7.21284921042,0.919886232307,0.0,0.919886232307
 07/21  02:00:00,21.459796427,1.26020517099,5.3707994365,0.0,2.55330491699,6.91848690247,0.443694864442,0.0,0.443694864442
 07/21  03:00:00,21.7687267308,1.30514006827,5.78197599702,0.0,2.55330491699,6.7713057485,0.443685393564,0.0,0.443685393564
 07/21  04:00:00,23.9500102386,1.31099204317,5.88091408212,0.0,3.82705111198,7.57405300124,0.919657274175,0.0,0.919657274175
 07/21  05:00:00,29.5311258731,1.47798242986,6.75642686805,0.0,6.02426329834,9.91545327661,4.56691305912,0.0,4.56691305912
 07/21  06:00:00,30.4395669957,1.52463179821,6.76413420895,0.0,6.51253267309,14.7454349813,15.1872055572,0.0,15.1872055572
 07/21  07:00:00,31.8119057652,1.4440162776,6.190789197,0.0,6.01364874671,18.163451543,16.1379775565,0.0,16.1379775565
 07/21  08:00:00,30.923486615,1.59525313526,6.09688373811,0.0,4.35151303671,18.8798367041,15.5038569381,0.0,15.5038569381
 07/21  09:00:00,28.7915733027,1.7077990959,6.67605630564,0.0,3.78894180059,16.6187760998,13.6014998171,0.0,13.6014998171
 07/21  10:00:00,27.0649640186,1.90235924696,7.67151357357,0.0,3.78894180059,13.7021493968,12.3332617393,0.0,12.3332617393
 07/21  11:00:00,28.9642753893,2.18404506065,9.14195797678,0.0,3.78894180059,13.8493305508,9.95531534335,0.0,9.95531534335
 07/21  12:00:00,31.5333130567,2.60630461947,11.5991773035,0.0,3.69398621738,13.6338449159,8.68707726553,0.0,8.68707726553
 07/21  13:00:00,30.823654052,2.52308666014,11.251019656,0.0,3.78894180059,13.2606059349,7.73589870717,0.0,7.73589870717
 07/21  14:00:00,31.825851136,2.70531344023,12.2181711139,0.0,3.78894180059,13.1134247809,6.78472014881,0.0,6.78472014881
 07/21  15:00:00,38.255200385,3.40204211178,16.585782238,0.0,4.71240779196,13.5549682428,7.73589870717,0.0,7.73589870717
 07/21  16:00:00,48.9482182162,3.88444783305,19.3460409606,0.0,7.18559832057,18.5321311015,9.00413678499,0.0,9.00413678499
 07/21  17:00:00,56.3929064283,4.0442246318,20.6531961047,0.0,8.38069375907,23.3147919321,11.8576724601,0.0,11.8576724601
 07/21  18:00:00,59.9920722859,4.28401891967,21.9451975407,0.0,10.6415932552,23.1212625696,13.9185593365,0.0,13.9185593365
 07/21  19:00:00,60.0087020602,4.48143531786,22.733688895,0.0,12.3080778603,20.4854999863,13.2844402976,0.0,13.2844402976
 07/21  20:00:00,57.6763771357,4.2520692569,21.0708509247,0.0,12.456681583,19.8967753704,12.1747319795,0.0,12.1747319795
 07/21  21:00:00,49.8420358062,3.32953518737,15.15837802,0.0,9.18739968257,17.702556249,9.95531534335,0.0,9.95531534335
 07/21  22:00:00,38.4432044772,2.4898962802,10.6416648266,0.0,5.91811778209,14.0365255879,8.68707726553,0.0,8.68707726553
 07/21  23:00:00,30.5724484288,2.11608564495,9.04122848473,0.0,3.54045821811,10.5176760807,4.88236303208,0.0,4.88236303208
 07/21  24:00:00,25.1853796121,1.78624143799,7.68725943074,0.0,2.55330491699,7.80157382632,1.55323807782,0.0,1.55323807782
 07/22  01:00:00,23.5980582795,1.59084166664,6.88406248542,0.0,2.55330491699,7.21284921042,0.918504912723,0.0,0.918504912723
 07/22  02:00:00,22.6743582876,1.46460880158,6.38095766659,0.0,2.55330491699,6.91848690247,0.443350384218,0.0,0.443350384218
 07/22  03:00:00,22.1189380539,1.38259844787,6.05472894054,0.0,2.55330491699,6.7713057485,0.443341213882,0.0,0.443341213882
 07/22  04:00:00,23.8431692362,1.31704181489,5.76802330807,0.0,3.82705111198,7.57405300124,0.918283222846,0.0,0.918283222846
 07/22  05:00:00,28.1252150313,1.28361206767,5.54488638841,0.0,6.02426329834,9.91545327661,4.55770145168,0.0,4.55770145168
 07/22  06:00:00,30.3644508722,1.52761304131,6.68603684228,0.0,6.51253267309,14.7454349813,15.1552931841,0.0,15.1552931841
 07/22  07:00:00,33.3438392762,1.71863585595,7.64163249213,0.0,6.01364874671,17.9699221805,16.1040406197,0.0,16.1040406197
 07/22  08:00:00,30.2967737627,1.56253858665,6.9492990031,0.0,3.66783283761,18.1171033345,15.4712775154,0.0,15.4712775154
 07/22  09:00:00,27.5087883364,1.5603976408,6.9870863631,0.0,3.10526160149,15.8560427302,13.5729928223,0.0,13.5729928223
 07/22  10:00:00,25.2585280682,1.68437708126,7.52947335759,0.0,3.10526160149,12.9394160272,12.3074696964,0.0,12.3074696964
 07/22  11:00:00,25.0240864553,1.62093928623,7.21128838587,0.0,3.10526160149,13.0865971812,9.93461383523,0.0,9.93461383523
 07/22  12:00:00,25.1737819159,1.6753661721,7.45373811465,0.0,3.10526160149,12.9394160272,8.6690907093,0.0,8.6690907093
 07/22  13:00:00,26.087384042,1.87852291749,8.60572695731,0.0,3.10526160149,12.4978725653,7.71994836485,0.0,7.71994836485
 07/22  14:00:00,28.1357854516,2.22459818901,10.4552342495,0.0,3.10526160149,12.3506914113,6.7708060204,0.0,6.7708060204
 07/22  15:00:00,31.2163260716,2.49042038869,11.9049432164,0.0,4.02872759285,12.7922348732,7.71994836485,0.0,7.71994836485
 07/22  16:00:00,40.4375301459,2.77995363878,13.3862606533,0.0,6.50191812146,17.7693977319,8.98547149078,0.0,8.98547149078
 07/22  17:00:00,49.8977597698,3.16921267046,15.22659077,0.0,8.38069375907,23.1212625696,11.8328985241,0.0,11.8328985241
 07/22  18:00:00,52.7883300634,3.3167499259,15.7087243119,0.0,10.6415932552,23.1212625696,13.8893736038,0.0,13.8893736038
 07/22  19:00:00,49.8943840145,3.06022238285,14.0405837843,0.0,12.3080778603,20.4854999863,13.2566120408,0.0,13.2566120408
 07/22  20:00:00,47.4443090339,2.76190317472,12.3289489051,0.0,12.456681583,19.8967753704,12.1492793056,0.0,12.1492793056
 07/22  21:00:00,43.609590804,2.31164482853,9.94382337662,0.0,9.18739968257,17.702556249,9.93461383523,0.0,9.93461383523
 07/22  22:00:00,34.528061407,1.80037507695,7.41604295955,0.0,5.91811778209,14.0365255879,8.6690907093,0.0,8.6690907093
 07/22  23:00:00,25.9725673595,1.32565108475,5.2317819757,0.0,3.54045821811,10.5176760807,4.8725213315,0.0,4.8725213315
 07/22  24:00:00,19.6781647764,0.833342920805,3.13294311223,0.0,2.55330491699,7.80157382632,1.55052312593,0.0,1.55052312593
 07/23  01:00:00,17.5199209039,0.51891608777,1.87785068864,0.0,2.55330491699,7.21284921042,0.917166342469,0.0,0.917166342469
 07/23  02:00:00,16.5743652814,0.381662610855,1.36391085106,0.0,2.55330491699,6.91848690247,0.443016595405,0.0,0.443016595405
 07/23  03:00:00,16.0603814268,0.304146564735,1.07462419657,0.0,2.55330491699,6.7713057485,0.443007727146,0.0,0.443007727146
 07/23  04:00:00,17.8651783181,0.248464840608,0.858609364245,0.0,3.82705111198,7.57405300124,0.91695195768,0.0,0.91695195768
 07/23  05:00:00,22.4074159245,0.25124623851,0.859453110773,0.0,6.02426329834,9.91545327661,4.54877906964,0.0,4.54877906964
 07/23  06:00:00,23.656684748,0.338961379729,1.16692237967,0.0,6.51253267309,14.7454349813,15.1243892504,0.0,15.1243892504
 07/23  07:00:00,26.0225347659,0.451662717691,1.58730112003,0.0,6.01364874671,17.9699221805,16.0711766817,0.0,16.0711766817
 07/23  08:00:00,23.8213367731,0.442668023268,1.59373257682,0.0,3.66783283761,18.1171033345,15.4397281728,0.0,15.4397281728
 07/23  09:00:00,21.2182012581,0.482029285973,1.77486763967,0.0,3.10526160149,15.8560427302,13.5453871476,0.0,13.5453871476
 07/23  10:00:00,18.9041911217,0.596511930897,2.26300156144,0.0,3.10526160149,12.9394160272,12.2824931336,0.0,12.2824931336
 07/23  11:00:00,19.8585035418,0.743943660173,2.92270109847,0.0,3.10526160149,13.0865971812,9.91456685719,0.0,9.91456685719
 07/23  12:00:00,20.5331727041,0.897161515901,3.59133355903,0.0,3.10526160149,12.9394160272,8.65167284314,0.0,8.65167284314
 07/23  13:00:00,21.1216131128,1.08719194397,4.4312870017,0.0,3.10526160149,12.4978725653,7.70450233259,0.0,7.70450233259
 07/23  14:00:00,21.9944848425,1.27252712936,5.26600469996,0.0,3.10526160149,12.3506914113,6.75733182205,0.0,6.75733182205
 07/23  15:00:00,24.4130111956,1.47365107907,6.11839765005,0.0,4.02872759285,12.7922348732,7.70450233259,0.0,7.70450233259
 07/23  16:00:00,33.5245710799,1.78493546127,7.46831976475,0.0,6.50191812146,17.7693977319,8.96739634665,0.0,8.96739634665
 07/23  17:00:00,43.0570812803,2.20577232131,9.34935262962,0.0,8.38069375907,23.1212625696,11.8089078783,0.0,11.8089078783
 07/23  18:00:00,46.4711089085,2.44374425622,10.2645088267,0.0,10.6415932552,23.1212625696,13.8611106511,0.0,13.8611106511
 07/23  19:00:00,45.1132265384,2.40038978511,9.91925890599,0.0,12.3080778603,20.4854999863,13.2296636441,0.0,13.2296636441
 07/23  20:00:00,43.2572148338,2.17992360073,8.72383427895,0.0,12.456681583,19.8967753704,12.1246313818,0.0,12.1246313818
 07/23  21:00:00,39.1802130972,1.65663060337,6.16945989506,0.0,9.18739968257,17.702556249,9.91456685719,0.0,9.91456685719
 07/23  22:00:00,30.34917601,1.11660769621,3.9209249433,0.0,5.91811778209,14.0365255879,8.65167284314,0.0,8.65167284314
 07/23  23:00:00,22.5718950451,0.711198278375,2.44556246763,0.0,3.54045821811,10.5176760807,4.86299080096,0.0,4.86299080096
 07/23  24:00:00,17.518277325,0.409558488033,1.39684009354,0.0,2.55330491699,7.80157382632,1.54789401406,0.0,1.54789401406
 07/24  01:00:00,16.1664463113,0.242122843311,0.801169340525,0.0,2.55330491699,7.21284921042,0.915870917038,0.0,0.915870917038
 07/24  02:00:00,15.453883766,0.148615988568,0.476475957938,0.0,2.55330491699,6.91848690247,0.442693596696,0.0,0.442693596696
 07/24  03:00:00,15.1454795433,0.110236463622,0.353632414139,0.0,2.55330491699,6.7713057485,0.442685031981,0.0,0.442685031981
 07/24  04:00:00,17.11630549,0.0856329067731,0.272568469918,0.0,3.82705111198,7.57405300124,0.915663872571,0.0,0.915663872571
 07/24  05:00:00,21.6412629968,0.0834551721707,0.261091249424,0.0,6.02426329834,9.91545327661,4.54014855583,0.0,4.54014855583
 07/24  06:00:00,22.7501784545,0.142560600299,0.456816865638,0.0,6.51253267309,14.7454349813,15.0945029091,0.0,15.0945029091
 07/24  07:00:00,25.515424059,0.297431666279,1.0408921021,0.0,6.01364874671,18.163451543,16.0393954749,0.0,16.0393954749
 07/24  08:00:00,25.7985686271,0.727949288771,1.83926959669,0.0,4.35151303671,18.8798367041,15.4092182534,0.0,15.4092182534
 07/24  09:00:00,23.8080191892,0.860063647793,2.54023764028,0.0,3.78894180059,16.6187760998,13.5186909682,0.0,13.5186909682
 07/24  10:00:00,21.7428309234,0.999567333928,3.25217239142,0.0,3.78894180059,13.7021493968,12.2583394474,0.0,12.2583394474
 07/24  11:00:00,22.6906424282,1.13308211877,3.91928795749,0.0,3.78894180059,13.8493305508,9.89518034596,0.0,9.89518034596
 07/24  12:00:00,23.6638364349,1.35140895273,4.98459634837,0.0,3.69398621738,13.6338449159,8.63482882518,0.0,8.63482882518
 07/24  13:00:00,25.0712120987,1.63198818909,6.38967617373,0.0,3.78894180059,13.2606059349,7.68956518459,0.0,7.68956518459
 07/24  14:00:00,25.8161314705,1.80009541416,7.11366947444,0.0,3.78894180059,13.1134247809,6.74430154401,0.0,6.74430154401
 07/24  15:00:00,28.3415367649,2.0135885883,8.06057214137,0.0,4.71240779196,13.5549682428,7.68956518459,0.0,7.68956518459
 07/24  16:00:00,37.5146055457,2.32724164133,9.46963448182,0.0,7.18559832057,18.5321311015,8.94991670538,0.0,8.94991670538
 07/24  17:00:00,44.5316096137,2.36624464794,10.469879274,0.0,8.38069375907,23.3147919321,11.7857076271,0.0,11.7857076271
 07/24  18:00:00,48.3101470156,2.67744152173,11.8698496683,0.0,10.6415932552,23.1212625696,13.8337788484,0.0,13.8337788484
 07/24  19:00:00,47.52672608,2.73557431982,11.9975739128,0.0,12.3080778603,20.4854999863,13.203603088,0.0,13.203603088
 07/24  20:00:00,45.3337816351,2.4864307702,10.4938939108,0.0,12.456681583,19.8967753704,12.1007955073,0.0,12.1007955073
 07/24  21:00:00,40.0532106608,1.80506472604,6.89402333595,0.0,9.18739968257,17.702556249,9.89518034596,0.0,9.89518034596
 07/24  22:00:00,30.6077648629,1.17313580616,4.12298568624,0.0,5.91811778209,14.0365255879,8.63482882518,0.0,8.63482882518
 07/24  23:00:00,22.6303393905,0.728050558845,2.48715453255,0.0,3.54045821811,10.5176760807,4.85377426283,0.0,4.85377426283
 07/24  24:00:00,17.4577482508,0.39950497889,1.34636452854,0.0,2.55330491699,7.80157382632,1.54535152078,0.0,1.54535152078
 07/25  01:00:00,16.2834913068,0.267482968692,0.892854210615,0.0,2.55330491699,7.21284921042,0.914619019075,0.0,0.914619019075
 07/25  02:00:00,15.7052583209,0.202987058125,0.673479443342,0.0,2.55330491699,6.91848690247,0.442381483572,0.0,0.442381483572
 07/25  03:00:00,15.3678549394,0.158991083211,0.527253190657,0.0,2.55330491699,6.7713057485,0.442373223804,0.0,0.442373223804
 07/25  04:00:00,17.2646841485,0.1187530664,0.38782696884,0.0,3.82705111198,7.57405300124,0.914419348592,0.0,0.914419348592
 07/25  05:00:00,21.7762544661,0.113900387591,0.36563750334,0.0,6.02426329834,9.91545327661,4.53181246665,0.0,4.53181246665
 07/25  06:00:00,23.0187867236,0.200958658175,0.667027076822,0.0,6.51253267309,14.7454349813,15.0656430118,0.0,15.0656430118
 07/25  07:00:00,25.7282683624,0.339943117756,1.21122495403,0.0,6.01364874671,18.163451543,16.0087064109,0.0,16.0087064109
 07/25  08:00:00,25.7081959316,0.712029241149,1.76481694878,0.0,4.35151303671,18.8798367041,15.3797567924,0.0,15.3797567924
 07/25  09:00:00,23.5781306397,0.823284550858,2.34712818767,0.0,3.78894180059,16.6187760998,13.4929121899,0.0,13.4929121899
 07/25  10:00:00,22.1154577771,1.06153739184,3.56282918723,0.0,3.78894180059,13.7021493968,12.2350157909,0.0,12.2350157909
 07/25  11:00:00,23.4598240834,1.25256799452,4.56898373696,0.0,3.78894180059,13.8493305508,9.87646004267,0.0,9.87646004267
 07/25  12:00:00,24.2392216779,1.44766675809,5.46372378607,0.0,3.69398621738,13.6338449159,8.61856364363,0.0,8.61856364363
 07/25  13:00:00,24.042553367,1.47304446893,5.51996116219,0.0,3.78894180059,13.2606059349,7.67514134435,0.0,7.67514134435
 07/25  14:00:00,24.3838326313,1.55279865997,5.9286673895,0.0,3.78894180059,13.1134247809,6.73171904507,0.0,6.73171904507
 07/25  15:00:00,26.6229431511,1.70634396425,6.64922315164,0.0,4.71240779196,13.5549682428,7.67514134435,0.0,7.67514134435
 07/25  16:00:00,35.218062534,1.9286007257,7.57173238577,0.0,7.18559832057,18.5321311015,8.93303774339,0.0,8.93303774339
 07/25  17:00:00,42.2575007965,1.96788213194,8.59413297276,0.0,8.38069375907,23.3147919321,11.7633046412,0.0,11.7633046412
 07/25  18:00:00,44.0654903456,1.95343591919,8.34919860079,0.0,10.6415932552,23.1212625696,13.8073862897,0.0,13.8073862897
 07/25  19:00:00,42.5347314395,1.87115109565,7.87000249655,0.0,12.3080778603,20.4854999863,13.1784380901,0.0,13.1784380901
 07/25  20:00:00,41.3752988676,1.75257803755,7.26926387594,0.0,12.456681583,19.8967753704,12.077778741,0.0,12.077778741
 07/25  21:00:00,39.2665175866,1.55912259993,6.35327238789,0.0,9.18739968257,17.702556249,9.87646004267,0.0,9.87646004267
 07/25  22:00:00,31.9167512126,1.30658678783,5.2985210543,0.0,5.91811778209,14.0365255879,8.61856364363,0.0,8.61856364363
 07/25  23:00:00,24.6487428773,1.03985491394,4.19375366429,0.0,3.54045821811,10.5176760807,4.84487444651,0.0,4.84487444651
 07/25  24:00:00,19.675779943,0.791400847857,3.17250035181,0.0,2.55330491699,7.80157382632,1.54289639904,0.0,1.54289639904
 07/26  01:00:00,18.3008225859,0.639056610918,2.53861184757,0.0,2.55330491699,7.21284921042,0.913411018255,0.0,0.913411018255
 07/26  02:00:00,17.4933209499,0.538449828373,2.12607930202,0.0,2.55330491699,6.91848690247,0.442080348279,0.0,0.442080348279
 07/26  03:00:00,17.3489157538,0.532335288578,2.13496979969,0.0,2.55330491699,6.7713057485,0.442072394795,0.0,0.442072394795
 07/26  04:00:00,19.5704194895,0.555610691462,2.25670468475,0.0,3.82705111198,7.57405300124,0.91321875388,0.0,0.91321875388
 07/26  05:00:00,23.7701186484,0.494478806211,1.97892326703,0.0,6.02426329834,9.91545327661,4.52377327135,0.0,4.52377327135
 07/26  06:00:00,26.1622205273,0.62740159478,2.4911846106,0.0,6.51253267309,14.7454349813,15.0378181063,0.0,15.0378181063
 07/26  07:00:00,28.4531619252,0.847544008312,3.42851762637,0.0,6.01364874671,18.163451543,15.9791185782,0.0,15.9791185782
 07/26  08:00:00,28.1023471585,1.12542930189,3.7455681149,0.0,4.35151303671,18.8798367041,15.3513525145,0.0,15.3513525145
 07/26  09:00:00,26.6316398918,1.35088732447,4.87303466621,0.0,3.78894180059,16.6187760998,13.4680584468,0.0,13.4680584468
 07/26  10:00:00,25.6514987448,1.67696811094,6.48343943584,0.0,3.78894180059,13.7021493968,12.2125290709,0.0,12.2125290709
 07/26  11:00:00,27.5433155636,1.96041986113,7.94462335057,0.0,3.78894180059,13.8493305508,9.85841149114,0.0,9.85841149114
 07/26  12:00:00,28.8702691493,2.22930569126,9.3131323243,0.0,3.69398621738,13.6338449159,8.60288211526,0.0,8.60288211526
 07/26  13:00:00,29.7793037384,2.41647112874,10.3132848738,0.0,3.78894180059,13.2606059349,7.66123508334,0.0,7.66123508334
 07/26  14:00:00,30.7491913512,2.59096167733,11.2558630921,0.0,3.78894180059,13.1134247809,6.71958805142,0.0,6.71958805142
 07/26  15:00:00,33.436739579,2.81526464512,12.3540988987,0.0,4.71240779196,13.5549682428,7.66123508334,0.0,7.66123508334
 07/26  16:00:00,42.3445271767,3.07850480278,13.5482929514,0.0,7.18559832057,18.5321311015,8.91676445923,0.0,8.91676445923
 07/26  17:00:00,49.8360507334,3.18472809056,14.955836951,0.0,8.38069375907,23.3147919321,11.741705555,0.0,11.741705555
 07/26  18:00:00,52.5201216283,3.34096434949,15.4163014532,0.0,10.6415932552,23.1212625696,13.7819407908,0.0,13.7819407908
 07/26  19:00:00,50.3911465574,3.17370724001,14.4238614701,0.0,12.3080778603,20.4854999863,13.1541761028,0.0,13.1541761028
 07/26  20:00:00,48.3831859825,2.9693004995,13.0604285288,0.0,12.456681583,19.8967753704,12.0555878989,0.0,12.0555878989
 07/26  21:00:00,44.8535734206,2.56665869796,10.9327921238,0.0,9.18739968257,17.702556249,9.85841149114,0.0,9.85841149114
 07/26  22:00:00,35.1942472467,1.95983491425,7.92276896196,0.0,5.91811778209,14.0365255879,8.60288211526,0.0,8.60288211526
 07/26  23:00:00,27.5893152522,1.62184233983,6.55233861328,0.0,3.54045821811,10.5176760807,4.83629398759,0.0,4.83629398759
 07/26  24:00:00,22.8073515676,1.3874082069,5.70806461736,0.0,2.55330491699,7.80157382632,1.54052937589,0.0,1.54052937589
 07/27  01:00:00,20.6823725304,1.10366282948,4.45555557345,0.0,2.55330491699,7.21284921042,0.912247271182,0.0,0.912247271182
 07/27  02:00:00,19.2026200754,0.879675131574,3.49415312434,0.0,2.55330491699,6.91848690247,0.441790279796,0.0,0.441790279796
 07/27  03:00:00,17.7444085581,0.628667621285,2.43413027137,0.0,2.55330491699,6.7713057485,0.441782633874,0.0,0.441782633874
 07/27  04:00:00,19.1003005372,0.487432079846,1.85476434413,0.0,3.82705111198,7.57405300124,0.912062443532,0.0,0.912062443532
 07/27  05:00:00,23.8896785408,0.535473840914,2.05748812474,0.0,6.02426329834,9.91545327661,4.51603335129,0.0,4.51603335129
 07/27  06:00:00,26.804888472,0.766377989756,2.99487616032,0.0,6.51253267309,14.7454349813,15.0110364341,0.0,15.0110364341
 07/27  07:00:00,30.0114414759,1.14691810597,4.68742307935,0.0,6.01364874671,18.163451543,15.9506407388,0.0,15.9506407388
