Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/27  08:00:00,31.4829183181,1.6787021992,6.57286637726,0.0,4.35151303671,18.8798367041,15.3240138314,0.0,15.3240138314
 07/27  09:00:00,31.014729547,2.02792034182,8.57909130403,0.0,3.78894180059,16.6187760998,13.4441370992,0.0,13.4441370992
 07/27  10:00:00,30.8908550389,2.44091999186,10.958843849,0.0,3.78894180059,13.7021493968,12.1908859469,0.0,12.1908859469
 07/27  11:00:00,33.1818093787,2.77306135966,12.7704756671,0.0,3.78894180059,13.8493305508,9.84104003631,0.0,9.84104003631
 07/27  12:00:00,34.7096351708,3.05536721308,14.326436824,0.0,3.69398621738,13.6338449159,8.587788884,0.0,8.587788884
 07/27  13:00:00,36.5249190821,3.35240215933,16.1229691869,0.0,3.78894180059,13.2606059349,7.64785051978,0.0,7.64785051978
 07/27  14:00:00,38.156855175,3.61133137353,17.6431572196,0.0,3.78894180059,13.1134247809,6.70791215555,0.0,6.70791215555
 07/27  15:00:00,41.0420728925,3.85044222723,18.9242546301,0.0,4.71240779196,13.5549682428,7.64785051978,0.0,7.64785051978
 07/27  16:00:00,50.3711111006,4.16355853155,20.4898231465,0.0,7.18559832057,18.5321311015,8.90110167208,0.0,8.90110167208
 07/27  17:00:00,57.119636647,4.17998055732,21.2441703978,0.0,8.38069375907,23.3147919321,11.7209167648,0.0,11.7209167648
 07/27  18:00:00,59.3768277224,4.30188753518,21.3120843616,0.0,10.6415932552,23.1212625696,13.7574498873,0.0,13.7574498873
 07/27  19:00:00,54.3248568971,3.79307796656,17.7382010832,0.0,12.3080778603,20.4854999863,13.1308243111,0.0,13.1308243111
 07/27  20:00:00,50.5176671547,3.34051262932,14.8236975713,0.0,12.456681583,19.8967753704,12.0342295528,0.0,12.0342295528
 07/27  21:00:00,48.1845693131,2.98370015026,12.9539132307,0.0,9.18739968257,17.702556249,9.84104003631,0.0,9.84104003631
 07/27  22:00:00,38.7673937627,2.5432161599,10.9125342324,0.0,5.91811778209,14.0365255879,8.587788884,0.0,8.587788884
 07/27  23:00:00,30.3290532857,2.08209718145,8.83182180516,0.0,3.54045821811,10.5176760807,4.8280354271,0.0,4.8280354271
 07/27  24:00:00,24.0220793053,1.61108255066,6.69911801124,0.0,2.55330491699,7.80157382632,1.5382511523,0.0,1.5382511523
 07/28  01:00:00,21.996532774,1.34489660102,5.5284820455,0.0,2.55330491699,7.21284921042,0.911128121281,0.0,0.911128121281
 07/28  02:00:00,21.4578497785,1.28007421539,5.34898374362,0.0,2.55330491699,6.91848690247,0.441511363814,0.0,0.441511363814
 07/28  03:00:00,20.7943824181,1.17615520681,4.93661654579,0.0,2.55330491699,6.7713057485,0.441504026667,0.0,0.441504026667
 07/28  04:00:00,22.7676202841,1.14762250327,4.86189366755,0.0,3.82705111198,7.57405300124,0.910950759496,0.0,0.910950759496
 07/28  05:00:00,27.7736940903,1.23247585192,5.24450166317,0.0,6.02426329834,9.91545327661,4.50859499921,0.0,4.50859499921
 07/28  06:00:00,31.1661275933,1.52251640289,6.59997686847,0.0,6.51253267309,14.7454349813,14.9853059276,0.0,14.9853059276
 07/28  07:00:00,33.4520566334,1.71745783025,7.55749851259,0.0,6.01364874671,18.163451543,15.9232813263,0.0,15.9232813263
 07/28  08:00:00,32.8335521392,1.90166060479,7.7005417927,0.0,4.35151303671,18.8798367041,15.2977488391,0.0,15.2977488391
 07/28  09:00:00,30.7053175734,2.01462981193,8.28296986026,0.0,3.78894180059,16.6187760998,13.4211552311,0.0,13.4211552311
 07/28  10:00:00,29.1231530446,2.22900880211,9.40305304441,0.0,3.78894180059,13.7021493968,12.1700928281,0.0,12.1700928281
 07/28  11:00:00,28.9228857961,2.19135563219,9.09325781201,0.0,3.78894180059,13.8493305508,9.82435082254,0.0,9.82435082254
 07/28  12:00:00,29.5418157412,2.35772627917,9.85625832827,0.0,3.69398621738,13.6338449159,8.57328841959,0.0,8.57328841959
 07/28  13:00:00,30.6955251039,2.57371435943,11.0722630086,0.0,3.78894180059,13.2606059349,7.63499161737,0.0,7.63499161737
 07/28  14:00:00,31.6456188105,2.74049601359,12.002756215,0.0,3.78894180059,13.1134247809,6.69669481515,0.0,6.69669481515
 07/28  15:00:00,34.2834908825,2.94071875282,13.0753960945,0.0,4.71240779196,13.5549682428,7.63499161737,0.0,7.63499161737
 07/28  16:00:00,43.4491822931,3.2345882131,14.4968646575,0.0,7.18559832057,18.5321311015,8.88605402033,0.0,8.88605402033
 07/28  17:00:00,50.7416850126,3.32651487817,15.7196844426,0.0,8.38069375907,23.3147919321,11.700944427,0.0,11.700944427
 07/28  18:00:00,54.4706753257,3.61727422115,17.090545279,0.0,10.6415932552,23.1212625696,13.7339208318,0.0,13.7339208318
 07/28  19:00:00,52.6559628355,3.5126237092,16.3497612789,0.0,12.3080778603,20.4854999863,13.1083896303,0.0,13.1083896303
 07/28  20:00:00,49.5188153658,3.14995574921,14.0154026624,0.0,12.456681583,19.8967753704,12.0137100277,0.0,12.0137100277
 07/28  21:00:00,46.3466062167,2.68303479,11.4166154945,0.0,9.18739968257,17.702556249,9.82435082254,0.0,9.82435082254
 07/28  22:00:00,36.673978196,2.21298579952,9.14934902601,0.0,5.91811778209,14.0365255879,8.57328841959,0.0,8.57328841959
 07/28  23:00:00,28.2125079245,1.7461807392,7.05119288616,0.0,3.54045821811,10.5176760807,4.82010121072,0.0,4.82010121072
 07/28  24:00:00,22.8729152021,1.41727523321,5.74376122547,0.0,2.55330491699,7.80157382632,1.53606240296,0.0,1.53606240296
 07/29  01:00:00,20.7762053932,1.12776093595,4.5252903298,0.0,2.55330491699,7.21284921042,0.910053898699,0.0,0.910053898699
 07/29  02:00:00,20.2580461258,1.0637361845,4.36551812185,0.0,2.55330491699,6.91848690247,0.441243682707,0.0,0.441243682707
 07/29  03:00:00,20.0288994514,1.03154091034,4.31574787557,0.0,2.55330491699,6.7713057485,0.441236655489,0.0,0.441236655489
 07/29  04:00:00,21.8344991439,0.976633025429,4.09976200516,0.0,3.82705111198,7.57405300124,0.909884030474,0.0,0.909884030474
 07/29  05:00:00,26.8824406361,1.06826658109,4.5174574798,0.0,6.02426329834,9.91545327661,4.50146041857,0.0,4.50146041857
 07/29  06:00:00,29.9125107342,1.30379910081,5.56507731153,0.0,6.51253267309,14.7454349813,14.9606342083,0.0,14.9606342083
 07/29  07:00:00,33.0080465268,1.65369566848,7.37077993019,0.0,6.01364874671,17.9699221805,15.8970484428,0.0,15.8970484428
 07/29  08:00:00,29.5383099625,1.41767389857,6.33569989091,0.0,3.66783283761,18.1171033345,15.2725653158,0.0,15.2725653158
 07/29  09:00:00,25.5096881412,1.2195579518,5.32882585697,0.0,3.10526160149,15.8560427302,13.3991196483,0.0,13.3991196483
 07/29  10:00:00,23.1106413139,1.31299221449,5.75297147006,0.0,3.10526160149,12.9394160272,12.1501558723,0.0,12.1501558723
 07/29  11:00:00,25.2975080808,1.63408139798,7.47156789967,0.0,3.10526160149,13.0865971812,9.80834879221,0.0,9.80834879221
 07/29  12:00:00,24.7054734841,1.57595198736,7.0848438676,0.0,3.10526160149,12.9394160272,8.55938501618,0.0,8.55938501618
 07/29  13:00:00,22.737540226,1.32636462161,5.80804143718,0.0,3.10526160149,12.4978725653,7.62266218416,0.0,7.62266218416
 07/29  14:00:00,23.4851416331,1.47105538428,6.55813323566,0.0,3.10526160149,12.3506914113,6.68593935214,0.0,6.68593935214
 07/29  15:00:00,26.2151897014,1.69890445384,7.69532278104,0.0,4.02872759285,12.7922348732,7.62266218416,0.0,7.62266218416
 07/29  16:00:00,35.9963722006,2.1049293556,9.62012699117,0.0,6.50191812146,17.7693977319,8.87162596019,0.0,8.87162596019
 07/29  17:00:00,45.531450792,2.51457252327,11.5149219394,0.0,8.38069375907,23.1212625696,11.6817944562,0.0,11.6817944562
 07/29  18:00:00,49.1085475578,2.76842169993,12.5772700323,0.0,10.6415932552,23.1212625696,13.7113605923,0.0,13.7113605923
 07/29  19:00:00,47.3903657996,2.69115793579,11.9056300165,0.0,12.3080778603,20.4854999863,13.0868787043,0.0,13.0868787043
 07/29  20:00:00,45.6641755483,2.51223065774,10.7984879365,0.0,12.456681583,19.8967753704,11.9940354003,0.0,11.9940354003
 07/29  21:00:00,43.9055638392,2.22640676714,9.43220113991,0.0,9.18739968257,17.702556249,9.80834879221,0.0,9.80834879221
 07/29  22:00:00,35.3863365497,1.92901391026,8.14567926903,0.0,5.91811778209,14.0365255879,8.55938501618,0.0,8.55938501618
 07/29  23:00:00,27.5761549729,1.57149824032,6.58952243345,0.0,3.54045821811,10.5176760807,4.8124936881,0.0,4.8124936881
 07/29  24:00:00,21.577255884,1.14771774024,4.71765940042,0.0,2.55330491699,7.80157382632,1.53396377603,0.0,1.53396377603
 07/30  01:00:00,19.5190587756,0.87308392171,3.52282072641,0.0,2.55330491699,7.21284921042,0.909024920209,0.0,0.909024920209
 07/30  02:00:00,18.0839669091,0.6566968363,2.59847825332,0.0,2.55330491699,6.91848690247,0.440987315509,0.0,0.440987315509
 07/30  03:00:00,16.9493351726,0.466930131222,1.80079437588,0.0,2.55330491699,6.7713057485,0.440980599316,0.0,0.440980599316
 07/30  04:00:00,18.550929313,0.376909063779,1.41591613598,0.0,3.82705111198,7.57405300124,0.90886257182,0.0,0.90886257182
 07/30  05:00:00,23.1254271501,0.387565559422,1.44114501547,0.0,6.02426329834,9.91545327661,4.49463172288,0.0,4.49463172288
 07/30  06:00:00,25.8336069801,0.575269840551,2.21470281763,0.0,6.51253267309,14.7454349813,14.937028584,0.0,14.937028584
 07/30  07:00:00,29.1163344486,0.994272976914,4.13849054355,0.0,6.01364874671,17.9699221805,15.871949857,0.0,15.871949857
 07/30  08:00:00,28.3968398371,1.2249629116,5.38694075254,0.0,3.66783283761,18.1171033345,15.2484707194,0.0,15.2484707194
 07/30  09:00:00,26.9769731828,1.44333999138,6.57232885893,0.0,3.10526160149,15.8560427302,13.3780368765,0.0,13.3780368765
 07/30  10:00:00,25.9311546021,1.73961514907,8.1468618237,0.0,3.10526160149,12.9394160272,12.1310809835,0.0,12.1310809835
 07/30  11:00:00,28.0177918972,2.04193756963,9.78399554437,0.0,3.10526160149,13.0865971812,9.79303868415,0.0,9.79303868415
 07/30  12:00:00,29.879821403,2.34672593265,11.4884178412,0.0,3.10526160149,12.9394160272,8.54608279115,0.0,8.54608279115
 07/30  13:00:00,30.735701008,2.55292143401,12.5796454068,0.0,3.10526160149,12.4978725653,7.6108658714,0.0,7.6108658714
 07/30  14:00:00,31.5955450618,2.71573969527,13.4238523534,0.0,3.10526160149,12.3506914113,6.67564895164,0.0,6.67564895164
 07/30  15:00:00,34.2433455166,2.92585538351,14.4965276666,0.0,4.02872759285,12.7922348732,7.6108658714,0.0,7.6108658714
 07/30  16:00:00,43.9287185277,3.27972267304,16.3776800008,0.0,6.50191812146,17.7693977319,8.8578217644,0.0,8.8578217644
 07/30  17:00:00,53.3261163944,3.66758772844,18.1565723366,0.0,8.38069375907,23.1212625696,11.6634725237,0.0,11.6634725237
 07/30  18:00:00,55.9010247337,3.79592201466,18.3422468935,0.0,10.6415932552,23.1212625696,13.6897758498,0.0,13.6897758498
 07/30  19:00:00,53.9403448036,3.68015349324,17.466613463,0.0,12.3080778603,20.4854999863,13.0662979033,0.0,13.0662979033
 07/30  20:00:00,51.4718377633,3.41522919912,15.70315161,0.0,12.456681583,19.8967753704,11.9752114969,0.0,11.9752114969
 07/30  21:00:00,48.1683906786,2.95269462909,12.9687401173,0.0,9.18739968257,17.702556249,9.79303868415,0.0,9.79303868415
 07/30  22:00:00,39.1738009048,2.5827161308,11.2794414035,0.0,5.91811778209,14.0365255879,8.54608279115,0.0,8.54608279115
 07/30  23:00:00,33.0142271375,2.43825235711,11.1608404813,0.0,3.54045821811,10.5176760807,4.80521511214,0.0,4.80521511214
 07/30  24:00:00,27.520198029,2.10992364438,9.69839564123,0.0,2.55330491699,7.80157382632,1.531955893,0.0,1.531955893
 07/31  01:00:00,24.5648444414,1.73085865609,7.71083165786,0.0,2.55330491699,7.21284921042,0.908041489118,0.0,0.908041489118
 07/31  02:00:00,22.9429326845,1.5023273731,6.61181349196,0.0,2.55330491699,6.91848690247,0.44074233789,0.0,0.44074233789
 07/31  03:00:00,21.6675192278,1.30915449126,5.67675407102,0.0,2.55330491699,6.7713057485,0.44073593376,0.0,0.44073593376
 07/31  04:00:00,21.8136150659,0.99162876545,4.0638821872,0.0,3.82705111198,7.57405300124,0.907886685453,0.0,0.907886685453
 07/31  05:00:00,26.2907649873,0.986015900845,4.00803251124,0.0,6.02426329834,9.91545327661,4.4881109351,0.0,4.4881109351
 07/31  06:00:00,29.4497104694,1.24302157855,5.16305456891,0.0,6.51253267309,14.7454349813,14.9144960472,0.0,14.9144960472
 07/31  07:00:00,32.7532515455,1.61056112803,6.96559012692,0.0,6.01364874671,18.163451543,15.8479930016,0.0,15.8479930016
 07/31  08:00:00,33.7499899878,2.03582169448,8.4828185517,0.0,4.35151303671,18.8798367041,15.2254721853,0.0,15.2254721853
 07/31  09:00:00,31.9473030667,2.19149766064,9.34808750488,0.0,3.78894180059,16.6187760998,13.3579131593,0.0,13.3579131593
 07/31  10:00:00,30.5102754382,2.42171594025,10.5974682999,0.0,3.78894180059,13.7021493968,12.1128738108,0.0,12.1128738108
 07/31  11:00:00,32.605464315,2.720863796,12.2463281671,0.0,3.78894180059,13.8493305508,9.77842503232,0.0,9.77842503232
 07/31  12:00:00,32.9487520055,2.83951044001,12.7814104317,0.0,3.69398621738,13.6338449159,8.53338568381,0.0,8.53338568381
 07/31  13:00:00,31.37548507,2.68515980091,11.6407775332,0.0,3.78894180059,13.2606059349,7.59960617244,0.0,7.59960617244
 07/31  14:00:00,32.6057976689,2.88982750654,12.8136035805,0.0,3.78894180059,13.1134247809,6.66582666106,0.0,6.66582666106
 07/31  15:00:00,37.7071881117,3.41390062933,16.0259114472,0.0,4.71240779196,13.5549682428,7.59960617244,0.0,7.59960617244
 07/31  16:00:00,46.9355666322,3.69231501254,17.5255221971,0.0,7.18559832057,18.5321311015,8.84464552094,0.0,8.84464552094
 07/31  17:00:00,52.4703581114,3.53749763335,17.2373747863,0.0,8.38069375907,23.3147919321,11.6459840551,0.0,11.6459840551
 07/31  18:00:00,52.8638306485,3.41385067011,15.6871241529,0.0,10.6415932552,23.1212625696,13.6691729964,0.0,13.6691729964
 07/31  19:00:00,48.3920454848,2.92894764282,12.6695199947,0.0,12.3080778603,20.4854999863,13.0466533221,0.0,13.0466533221
 07/31  20:00:00,46.0096472935,2.61343752897,11.0427528104,0.0,12.456681583,19.8967753704,11.9572438922,0.0,11.9572438922
 07/31  21:00:00,44.0426473782,2.29230834676,9.50338309928,0.0,9.18739968257,17.702556249,9.77842503232,0.0,9.77842503232
 07/31  22:00:00,34.8298849947,1.8722948318,7.64594679246,0.0,5.91811778209,14.0365255879,8.53338568381,0.0,8.53338568381
 07/31  23:00:00,26.9067786679,1.48348934578,6.00815502301,0.0,3.54045821811,10.5176760807,4.79826763831,0.0,4.79826763831
 07/31  24:00:00,21.3040231119,1.11590416033,4.47624020824,0.0,2.55330491699,7.80157382632,1.5300393485,0.0,1.5300393485
 08/01  01:00:00,19.5481121493,0.888345279171,3.53661274273,0.0,2.55330491699,7.21284921042,0.907103895179,0.0,0.907103895179
 08/01  02:00:00,18.3711634003,0.715070907827,2.82730067295,0.0,2.55330491699,6.91848690247,0.440508822138,0.0,0.440508822138
 08/01  03:00:00,17.47441303,0.567533522213,2.2252688423,0.0,2.55330491699,6.7713057485,0.440502731052,0.0,0.440502731052
 08/01  04:00:00,19.1540454555,0.490595558335,1.90534578395,0.0,3.82705111198,7.57405300124,0.906956659768,0.0,0.906956659768
 08/01  05:00:00,24.1806468311,0.581503552352,2.30242670353,0.0,6.02426329834,9.91545327661,4.48189998702,0.0,4.48189998702
 08/01  06:00:00,27.2833253769,0.837274515463,3.40241653956,0.0,6.51253267309,14.7454349813,14.8930432724,0.0,14.8930432724
 08/01  07:00:00,30.3126090998,1.17663576342,4.95887304585,0.0,6.01364874671,18.163451543,15.8251849713,0.0,15.8251849713
 08/01  08:00:00,31.4547686376,1.6444376954,6.57898120058,0.0,4.35151303671,18.8798367041,15.2035765241,0.0,15.2035765241
 08/01  09:00:00,28.9399390037,1.68490755505,6.84731354748,0.0,3.78894180059,16.6187760998,13.3387544559,0.0,13.3387544559
 08/01  10:00:00,24.8822853237,1.52184535922,5.86934876638,0.0,3.78894180059,13.7021493968,12.0955397458,0.0,12.0955397458
 08/01  11:00:00,23.7844861227,1.33678948323,4.80942428759,0.0,3.78894180059,13.8493305508,9.76451216439,0.0,9.76451216439
 08/01  12:00:00,23.1276287561,1.29169180462,4.50810581774,0.0,3.69398621738,13.6338449159,8.52129745431,0.0,8.52129745431
 08/01  13:00:00,22.2218229633,1.17315260344,3.99912262402,0.0,3.78894180059,13.2606059349,7.58888642175,0.0,7.58888642175
 08/01  14:00:00,21.8283234982,1.12955868156,3.7963982348,0.0,3.78894180059,13.1134247809,6.65647538918,0.0,6.65647538918
 08/01  15:00:00,24.2874645889,1.31950970787,4.7005788458,0.0,4.71240779196,13.5549682428,7.58888642175,0.0,7.58888642175
 08/01  16:00:00,34.2104786364,1.74097148963,6.75177772421,0.0,7.18559832057,18.5321311015,8.83210113183,0.0,8.83210113183
 08/01  17:00:00,42.7881448815,2.03452270798,9.05813648171,0.0,8.38069375907,23.3147919321,11.6293342295,0.0,11.6293342295
 08/01  18:00:00,46.5131040263,2.3079070092,10.4423411916,0.0,10.6415932552,23.1212625696,13.6495581334,0.0,13.6495581334
 08/01  19:00:00,46.0080782786,2.3725023754,10.8419980559,0.0,12.3080778603,20.4854999863,13.0279507784,0.0,13.0279507784
 08/01  20:00:00,45.454740258,2.35282965646,10.7484536475,0.0,12.456681583,19.8967753704,11.940137907,0.0,11.940137907
 08/01  21:00:00,43.4238313753,2.05379883161,9.12307661158,0.0,9.18739968257,17.702556249,9.76451216439,0.0,9.76451216439
 08/01  22:00:00,33.6559279939,1.57877968163,6.7655049418,0.0,5.91811778209,14.0365255879,8.52129745431,0.0,8.52129745431
 08/01  23:00:00,25.5180105708,1.17930886318,4.92356740854,0.0,3.54045821811,10.5176760807,4.79165332406,0.0,4.79165332406
 08/01  24:00:00,20.0369327554,0.848988157635,3.47606585437,0.0,2.55330491699,7.80157382632,1.52821471008,0.0,1.52821471008
 08/02  01:00:00,18.0608121711,0.589619522248,2.34803852138,0.0,2.55330491699,7.21284921042,0.906212414507,0.0,0.906212414507
 08/02  02:00:00,16.4932066486,0.350073249436,1.31434157969,0.0,2.55330491699,6.91848690247,0.440286837132,0.0,0.440286837132
 08/02  03:00:00,15.7892615151,0.240750580871,0.866900268708,0.0,2.55330491699,6.7713057485,0.440281060016,0.0,0.440281060016
 08/02  04:00:00,17.6317734557,0.19293069551,0.68073864696,0.0,3.82705111198,7.57405300124,0.906072769545,0.0,0.906072769545
 08/02  05:00:00,22.1858496797,0.198017792945,0.691115311527,0.0,6.02426329834,9.91545327661,4.4760007187,0.0,4.4760007187
 08/02  06:00:00,24.2253203399,0.265369862925,0.916316155022,0.0,6.51253267309,14.7454349813,14.8726766147,0.0,14.8726766147
 08/02  07:00:00,26.2913666201,0.454021436673,1.66024489291,0.0,6.01364874671,18.163451543,15.8035325204,0.0,15.8035325204
 08/02  08:00:00,26.8329477784,0.895551000483,2.70604703629,0.0,4.35151303671,18.8798367041,15.1827902202,0.0,15.1827902202
 08/02  09:00:00,24.9358862964,1.04226006986,3.48590832537,0.0,3.78894180059,16.6187760998,13.3205664401,0.0,13.3205664401
 08/02  10:00:00,23.0245060307,1.20993683885,4.32347799376,0.0,3.78894180059,13.7021493968,12.079083922,0.0,12.079083922
 08/02  11:00:00,24.2011823816,1.3884422654,5.1744677643,0.0,3.78894180059,13.8493305508,9.75130420055,0.0,9.75130420055
 08/02  12:00:00,25.1538463921,1.61147637128,6.21453888702,0.0,3.69398621738,13.6338449159,8.50982168245,0.0,8.50982168245
 08/02  13:00:00,26.4474182132,1.86590458996,7.5319658874,0.0,3.78894180059,13.2606059349,7.57870979387,0.0,7.57870979387
 08/02  14:00:00,27.1614908609,2.01260832339,8.24651595562,0.0,3.78894180059,13.1134247809,6.64759790529,0.0,6.64759790529
 08/02  15:00:00,29.4242140839,2.18071022569,8.97612782304,0.0,4.71240779196,13.5549682428,7.57870979387,0.0,7.57870979387
 08/02  16:00:00,38.5764743961,2.49117992868,10.3675650448,0.0,7.18559832057,18.5321311015,8.82019231197,0.0,8.82019231197
 08/02  17:00:00,45.7465464653,2.5668043881,11.4842563854,0.0,8.38069375907,23.3147919321,11.6135279777,0.0,11.6135279777
 08/02  18:00:00,48.7248737189,2.77288989711,12.1891279962,0.0,10.6415932552,23.1212625696,13.6309370696,0.0,13.6309370696
 08/02  19:00:00,47.0005437783,2.6837226062,11.5232433248,0.0,12.3080778603,20.4854999863,13.0101958106,0.0,13.0101958106
 08/02  20:00:00,44.6795161566,2.40048878486,9.92557041766,0.0,12.456681583,19.8967753704,11.9238986072,0.0,11.9238986072
 08/02  21:00:00,41.3024932553,1.8588735829,7.19666374023,0.0,9.18739968257,17.702556249,9.75130420055,0.0,9.75130420055
 08/02  22:00:00,31.2212819267,1.27390826804,4.63573028822,0.0,5.91811778209,14.0365255879,8.50982168245,0.0,8.50982168245
 08/02  23:00:00,23.1491906603,0.82250761511,2.91154874608,0.0,3.54045821811,10.5176760807,4.78537412813,0.0,4.78537412813
 08/02  24:00:00,17.6199663427,0.42928197547,1.47880562383,0.0,2.55330491699,7.80157382632,1.52648251811,0.0,1.52648251811
 08/03  01:00:00,16.2664498405,0.262782926747,0.880512786356,0.0,2.55330491699,7.21284921042,0.905367309501,0.0,0.905367309501
 08/03  02:00:00,15.7293812178,0.207063282761,0.693526115526,0.0,2.55330491699,6.91848690247,0.440076448327,0.0,0.440076448327
 08/03  03:00:00,15.3789949118,0.160699351791,0.536684894495,0.0,2.55330491699,6.7713057485,0.440070986053,0.0,0.440070986053
 08/03  04:00:00,17.2426091535,0.113396705779,0.371108334424,0.0,3.82705111198,7.57405300124,0.905235275878,0.0,0.905235275878
 08/03  05:00:00,21.8103983749,0.121214074312,0.392467725365,0.0,6.02426329834,9.91545327661,4.47041487788,0.0,4.47041487788
 08/03  06:00:00,23.8412101063,0.187101423334,0.610474361061,0.0,6.51253267309,14.7454349813,14.8534021074,0.0,14.8534021074
 08/03  07:00:00,25.5938772269,0.320200955727,1.0965759806,0.0,6.01364874671,18.163451543,15.7830420611,0.0,15.7830420611
 08/03  08:00:00,25.8261208791,0.733487246097,1.86128389136,0.0,4.35151303671,18.8798367041,15.1631194293,0.0,15.1631194293
 08/03  09:00:00,24.477940379,0.969396917116,3.10082556069,0.0,3.78894180059,16.6187760998,13.3033544981,0.0,13.3033544981
 08/03  10:00:00,23.254655385,1.23284940586,4.53071478113,0.0,3.78894180059,13.7021493968,12.0635112126,0.0,12.0635112126
 08/03  11:00:00,24.9547290176,1.48049378067,5.83596288504,0.0,3.78894180059,13.8493305508,9.73880505221,0.0,9.73880505221
 08/03  12:00:00,26.6192762538,1.80780612247,7.48363899751,0.0,3.69398621738,13.6338449159,8.49896176667,0.0,8.49896176667
 08/03  13:00:00,27.8062456534,2.04522148281,8.7114764347,0.0,3.78894180059,13.2606059349,7.56907930252,0.0,7.56907930252
 08/03  14:00:00,29.2207587564,2.29393521205,10.0244569626,0.0,3.78894180059,13.1134247809,6.63919683837,0.0,6.63919683837
 08/03  15:00:00,32.9545121998,2.65632446793,12.0308116966,0.0,4.71240779196,13.5549682428,7.56907930252,0.0,7.56907930252
 08/03  16:00:00,42.5344278659,3.0188116568,13.7978867865,0.0,7.18559832057,18.5321311015,8.80892258805,0.0,8.80892258805
 08/03  17:00:00,48.7799095948,2.98336543411,14.1010584689,0.0,8.38069375907,23.3147919321,11.5985699805,0.0,11.5985699805
 08/03  18:00:00,50.0871692362,2.95221956981,13.3720938408,0.0,10.6415932552,23.1212625696,13.6133153195,0.0,13.6133153195
 08/03  19:00:00,47.5624876131,2.74635900598,12.0225507598,0.0,12.3080778603,20.4854999863,12.9933936767,0.0,12.9933936767
 08/03  20:00:00,45.6776946136,2.5349954135,10.7892422459,0.0,12.456681583,19.8967753704,11.9085308019,0.0,11.9085308019
 08/03  21:00:00,43.2165862538,2.15813274031,8.81149758136,0.0,9.18739968257,17.702556249,9.73880505221,0.0,9.73880505221
 08/03  22:00:00,33.9911433249,1.73512853774,6.94437141668,0.0,5.91811778209,14.0365255879,8.49896176667,0.0,8.49896176667
 08/03  23:00:00,26.1784048555,1.35805381178,5.40521674462,0.0,3.54045821811,10.5176760807,4.77943191007,0.0,4.77943191007
 08/03  24:00:00,20.9129374766,1.04400632539,4.15705240784,0.0,2.55330491699,7.80157382632,1.52484328554,0.0,1.52484328554
 08/04  01:00:00,19.7336708043,0.916838305552,3.69367837134,0.0,2.55330491699,7.21284921042,0.904568828766,0.0,0.904568828766
 08/04  02:00:00,18.2357214986,0.688789964061,2.71813971507,0.0,2.55330491699,6.91848690247,0.439877717733,0.0,0.439877717733
 08/04  03:00:00,17.2399316945,0.523622221617,2.03469880742,0.0,2.55330491699,6.7713057485,0.439872571118,0.0,0.439872571118
 08/04  04:00:00,19.0821859568,0.476258595216,1.84782324833,0.0,3.82705111198,7.57405300124,0.904444426092,0.0,0.904444426092
 08/04  05:00:00,23.6654026061,0.489889649413,1.87879638151,0.0,6.02426329834,9.91545327661,4.46514411955,0.0,4.46514411955
 08/04  06:00:00,27.0993249017,0.647229595134,2.51562765136,0.0,6.51253267309,14.7454349813,14.8352254605,0.0,14.8352254605
 08/04  07:00:00,27.98645413,0.767132202411,3.04222163704,0.0,6.01364874671,18.163451543,15.7637196616,0.0,15.7637196616
 08/04  08:00:00,27.0960371728,0.937602207946,2.92708522321,0.0,4.35151303671,18.8798367041,15.1445699765,0.0,15.1445699765
 08/04  09:00:00,24.1649392809,0.91464848343,2.84257289634,0.0,3.78894180059,16.6187760998,13.2871237271,0.0,13.2871237271
 08/04  10:00:00,21.9840360498,1.04669282394,3.44625202777,0.0,3.78894180059,13.7021493968,12.0488262293,0.0,12.0488262293
 08/04  11:00:00,24.6157799045,1.47046914127,5.50703841138,0.0,3.78894180059,13.8493305508,9.72701842086,0.0,9.72701842086
 08/04  12:00:00,27.3611694483,1.95123527697,8.08210303754,0.0,3.69398621738,13.6338449159,8.48872092304,0.0,8.48872092304
 08/04  13:00:00,28.6963275781,2.19364307336,9.45313676882,0.0,3.78894180059,13.2606059349,7.55999779968,0.0,7.55999779968
 08/04  14:00:00,29.4162806575,2.33842382031,10.1754902554,0.0,3.78894180059,13.1134247809,6.63127467631,0.0,6.63127467631
 08/04  15:00:00,32.6343742684,2.63917115384,11.7278270793,0.0,4.71240779196,13.5549682428,7.55999779968,0.0,7.55999779968
 08/04  16:00:00,42.8192452218,3.08446226212,14.0170535371,0.0,7.18559832057,18.5321311015,8.79829529749,0.0,8.79829529749
 08/04  17:00:00,49.8448311603,3.14863383223,15.0007116363,0.0,8.38069375907,23.3147919321,11.5844646676,0.0,11.5844646676
 08/04  18:00:00,52.5938345101,3.33397360462,15.4970050799,0.0,10.6415932552,23.1212625696,13.5966981015,0.0,13.5966981015
 08/04  19:00:00,50.4574278653,3.22222583771,14.4416241802,0.0,12.3080778603,20.4854999863,12.9775493526,0.0,12.9775493526
 08/04  20:00:00,48.5928988229,2.89269234225,12.4539161932,0.0,12.456681583,19.8967753704,11.894039042,0.0,11.894039042
 08/04  21:00:00,44.757438438,2.42797053769,10.0825119681,0.0,9.18739968257,17.702556249,9.72701842086,0.0,9.72701842086
 08/04  22:00:00,35.1327592814,1.95023207141,7.8708838395,0.0,5.91811778209,14.0365255879,8.48872092304,0.0,8.48872092304
 08/04  23:00:00,27.6006986025,1.61986673739,6.56569756599,0.0,3.54045821811,10.5176760807,4.77382842959,0.0,4.77382842959
 08/04  24:00:00,21.6300251524,1.18649601261,4.73165039637,0.0,2.55330491699,7.80157382632,1.52329749782,0.0,1.52329749782
 08/05  01:00:00,19.3395759878,0.864558175338,3.35186368498,0.0,2.55330491699,7.21284921042,0.903817207045,0.0,0.903817207045
 08/05  02:00:00,17.4980863136,0.561889374477,2.10740511967,0.0,2.55330491699,6.91848690247,0.439690703896,0.0,0.439690703896
 08/05  03:00:00,16.2563923989,0.342270323785,1.23251140964,0.0,2.55330491699,6.7713057485,0.439685873706,0.0,0.439685873706
 08/05  04:00:00,17.918956309,0.258834584001,0.902017611772,0.0,3.82705111198,7.57405300124,0.903700453672,0.0,0.903700453672
 08/05  05:00:00,22.3414654592,0.237311691539,0.807437192463,0.0,6.02426329834,9.91545327661,4.46019000537,0.0,4.46019000537
 08/05  06:00:00,25.4203556706,0.333164670441,1.15072334489,0.0,6.51253267309,14.7454349813,14.8181520592,0.0,14.8181520592
 08/05  07:00:00,26.3895915991,0.518115871108,1.88790479982,0.0,6.01364874671,17.9699221805,15.745571044,0.0,15.745571044
 08/05  08:00:00,24.9281158218,0.640495742918,2.50268390594,0.0,3.66783283761,18.1171033345,15.1271473552,0.0,15.1271473552
 08/05  09:00:00,23.3418704935,0.850732305726,3.52983385526,0.0,3.10526160149,15.8560427302,13.2718789336,0.0,13.2718789336
 08/05  10:00:00,21.9285500256,1.10696316255,4.77690923371,0.0,3.10526160149,12.9394160272,12.0350333209,0.0,12.0350333209
 08/05  11:00:00,23.5076597123,1.3517764212,5.9640245079,0.0,3.10526160149,13.0865971812,9.715947797,0.0,9.715947797
 08/05  12:00:00,24.2932431978,1.51954841279,6.7290171559,0.0,3.10526160149,12.9394160272,8.47910218428,0.0,8.47910218428
 08/05  13:00:00,24.4523103261,1.63671540752,7.21246075141,0.0,3.10526160149,12.4978725653,7.55146797474,0.0,7.55146797474
 08/05  14:00:00,24.7174279752,1.71881999183,7.54265497025,0.0,3.10526160149,12.3506914113,6.6238337652,0.0,6.6238337652
 08/05  15:00:00,26.4757632223,1.80660146346,7.84819929234,0.0,4.02872759285,12.7922348732,7.55146797474,0.0,7.55146797474
 08/05  16:00:00,34.713972309,1.97787951801,8.46477693716,0.0,6.50191812146,17.7693977319,8.78831358746,0.0,8.78831358746
 08/05  17:00:00,42.9027778287,2.19680120783,9.20402029157,0.0,8.38069375907,23.1212625696,11.5712162161,0.0,11.5712162161
 08/05  18:00:00,45.4083534447,2.28962756052,9.35587005856,0.0,10.6415932552,23.1212625696,13.5810903368,0.0,13.5810903368
 08/05  19:00:00,43.7872104644,2.19103353324,8.80259908385,0.0,12.3080778603,20.4854999863,12.9626675304,0.0,12.9626675304
 08/05  20:00:00,42.6793436384,1.92774445088,7.50530890004,0.0,12.456681583,19.8967753704,11.8804276193,0.0,11.8804276193
 08/05  21:00:00,39.5525502025,1.53446331917,5.77113095117,0.0,9.18739968257,17.702556249,9.715947797,0.0,9.715947797
 08/05  22:00:00,30.8654283203,1.18102121664,4.37276373321,0.0,5.91811778209,14.0365255879,8.47910218428,0.0,8.47910218428
 08/05  23:00:00,23.2140167312,0.818918014881,2.97996441726,0.0,3.54045821811,10.5176760807,4.76856534612,0.0,4.76856534612
 08/05  24:00:00,18.0395119598,0.507424879038,1.82020833743,0.0,2.55330491699,7.80157382632,1.52184561272,0.0,1.52184561272
 08/06  01:00:00,16.6769958947,0.343295971132,1.21054579612,0.0,2.55330491699,7.21284921042,0.90311266515,0.0,0.90311266515
 08/06  02:00:00,15.899117435,0.242432703792,0.827892911759,0.0,2.55330491699,6.91848690247,0.439515461884,0.0,0.439515461884
 08/06  03:00:00,15.250281161,0.134341244743,0.434329250804,0.0,2.55330491699,6.7713057485,0.439510948832,0.0,0.439510948832
 08/06  04:00:00,17.0308861568,0.0675063709773,0.20527567256,0.0,3.82705111198,7.57405300124,0.903003578198,0.0,0.903003578198
 08/06  05:00:00,21.525898261,0.058296325185,0.170885360638,0.0,6.02426329834,9.91545327661,4.45555400325,0.0,4.45555400325
 08/06  06:00:00,24.2586071597,0.0816444128193,0.240495091627,0.0,6.51253267309,14.7454349813,14.8021869618,0.0,14.8021869618
 08/06  07:00:00,25.0234843232,0.238017943093,0.801895451942,0.0,6.01364874671,17.9699221805,15.7286015828,0.0,15.7286015828
 08/06  08:00:00,23.3499466791,0.337552991883,1.22745751425,0.0,3.66783283761,18.1171033345,15.1108567249,0.0,15.1108567249
 08/06  09:00:00,20.8462778825,0.397818638476,1.48715491153,0.0,3.10526160149,15.8560427302,13.2576246322,0.0,13.2576246322
 08/06  10:00:00,18.2743117447,0.470162681328,1.75947143399,0.0,3.10526160149,12.9394160272,12.022136572,0.0,12.022136572
 08/06  11:00:00,18.9452690179,0.570042713071,2.18336752161,0.0,3.10526160149,13.0865971812,9.70559645911,0.0,9.70559645911
 08/06  12:00:00,19.4547277379,0.696620678203,2.71342943052,0.0,3.10526160149,12.9394160272,8.47010839889,0.0,8.47010839889
 08/06  13:00:00,19.5685288248,0.798351405206,3.1670432524,0.0,3.10526160149,12.4978725653,7.54349235374,0.0,7.54349235374
 08/06  14:00:00,20.3819075678,0.970355381133,3.95559917353,0.0,3.10526160149,12.3506914113,6.61687630858,0.0,6.61687630858
 08/06  15:00:00,22.8656897934,1.18245479247,4.86227253445,0.0,4.02872759285,12.7922348732,7.54349235374,0.0,7.54349235374
 08/06  16:00:00,31.8784264891,1.48149051673,6.12562011853,0.0,6.50191812146,17.7693977319,8.77898041395,0.0,8.77898041395
 08/06  17:00:00,41.0712141533,1.85753275932,7.71172506465,0.0,8.38069375907,23.1212625696,11.5588285494,0.0,11.5588285494
 08/06  18:00:00,44.5514099183,2.10450768565,8.68404640707,0.0,10.6415932552,23.1212625696,13.5664966473,0.0,13.5664966473
 08/06  19:00:00,43.223105119,2.06419267165,8.36533460004,0.0,12.3080778603,20.4854999863,12.9487526172,0.0,12.9487526172
 08/06  20:00:00,41.6899617488,1.74416227963,6.69950918174,0.0,12.456681583,19.8967753704,11.8677005645,0.0,11.8677005645
 08/06  21:00:00,38.2200914591,1.294075927,4.6790596,0.0,9.18739968257,17.702556249,9.70559645911,0.0,9.70559645911
 08/06  22:00:00,28.8129352653,0.790008554509,2.71128334037,0.0,5.91811778209,14.0365255879,8.47010839889,0.0,8.47010839889
 08/06  23:00:00,21.1958769142,0.412802648529,1.36793996657,0.0,3.54045821811,10.5176760807,4.76364421826,0.0,4.76364421826
 08/06  24:00:00,16.7480403904,0.243198577107,0.792963069901,0.0,2.55330491699,7.80157382632,1.52048806021,0.0,1.52048806021
 08/07  01:00:00,15.8263650214,0.166152369557,0.537058524435,0.0,2.55330491699,7.21284921042,0.902455409901,0.0,0.902455409901
 08/07  02:00:00,15.2740307323,0.106404782426,0.338834130379,0.0,2.55330491699,6.91848690247,0.439352043267,0.0,0.439352043267
 08/07  03:00:00,14.940328642,0.0629532973537,0.195764679157,0.0,2.55330491699,6.7713057485,0.439347848018,0.0,0.439347848018
 08/07  04:00:00,16.9453540439,0.0461935699841,0.141056360655,0.0,3.82705111198,7.57405300124,0.902354005279,0.0,0.902354005279
 08/07  05:00:00,21.5259773274,0.059190706251,0.170070045912,0.0,6.02426329834,9.91545327661,4.5440719928,0.0928345058894,4.45123748692
 08/07  06:00:00,24.2845571622,0.0987552000277,0.249334306915,0.0,6.51253267309,14.7454349813,15.2315977046,0.444262805952,14.7873348986
 08/07  07:00:00,24.9931690322,0.190876740142,0.62519200149,0.0,6.01364874671,18.163451543,15.7998249634,0.0870086599703,15.7128163035
 08/07  08:00:00,25.2555380526,0.627177096503,1.39701121449,0.0,4.35151303671,18.8798367041,15.09570291,0.0,15.09570291
 08/07  09:00:00,23.2956760275,0.769589124439,2.1183690019,0.0,3.78894180059,16.6187760998,13.2443650443,0.0,13.2443650443
 08/07  10:00:00,21.2522245718,0.917189218838,2.8439441549,0.0,3.78894180059,13.7021493968,12.0101398019,0.0,12.0101398019
 08/07  11:00:00,22.1955425444,1.05149834357,3.50577184895,0.0,3.78894180059,13.8493305508,9.69596747262,0.0,9.69596747262
 08/07  12:00:00,22.4549037685,1.15776099843,3.96931163628,0.0,3.69398621738,13.6338449159,8.46174223031,0.0,8.46174223031
 08/07  13:00:00,22.9966104003,1.29589452982,4.65116813462,0.0,3.78894180059,13.2606059349,7.53607329857,0.0,7.53607329857
 08/07  14:00:00,23.7176430529,1.45028844831,5.36498802275,0.0,3.78894180059,13.1134247809,6.61040436684,0.0,6.61040436684
 08/07  15:00:00,26.1361293864,1.65232505086,6.21642830036,0.0,4.71240779196,13.5549682428,7.53607329857,0.0,7.53607329857
 08/07  16:00:00,35.7767353282,2.03376433597,8.0252415697,0.0,7.18559832057,18.5321311015,8.77029854088,0.0,8.77029854088
 08/07  17:00:00,43.2621314574,2.14277217218,9.42387359346,0.0,8.38069375907,23.3147919321,11.5473053361,0.0,11.5473053361
 08/07  18:00:00,46.1770561952,2.33672439494,10.0774759747,0.0,10.6415932552,23.1212625696,13.5529213548,0.0,13.5529213548
 08/07  19:00:00,44.9269619207,2.31202919998,9.82135487335,0.0,12.3080778603,20.4854999863,12.9358087337,0.0,12.9358087337
 08/07  20:00:00,42.6335599051,1.90160001961,7.48566959798,0.0,12.456681583,19.8967753704,11.8558616467,0.0,11.8558616467
 08/07  21:00:00,38.6362310847,1.37627194907,5.01300320351,0.0,9.18739968257,17.702556249,9.69596747262,0.0,9.69596747262
 08/07  22:00:00,29.5493063894,0.93790195084,3.29976106807,0.0,5.91811778209,14.0365255879,8.46174223031,0.0,8.46174223031
 08/07  23:00:00,21.6523489876,0.508976210046,1.72823847849,0.0,3.54045821811,10.5176760807,4.75906650337,0.0,4.75906650337
 08/07  24:00:00,16.8701275812,0.270461862968,0.88778697482,0.0,2.55330491699,7.80157382632,1.51922524231,0.0,1.51922524231
 08/08  01:00:00,15.8471881083,0.17202127608,0.552012704769,0.0,2.55330491699,7.21284921042,0.901845634066,0.0,0.901845634066
 08/08  02:00:00,15.2792057118,0.108233338645,0.342180553654,0.0,2.55330491699,6.91848690247,0.439200496107,0.0,0.439200496107
 08/08  03:00:00,14.9725595823,0.0704994399792,0.220449476852,0.0,2.55330491699,6.7713057485,0.439196619275,0.0,0.439196619275
 08/08  04:00:00,16.997356406,0.0581346296682,0.181117663085,0.0,3.82705111198,7.57405300124,0.901751926491,0.0,0.901751926491
 08/08  05:00:00,21.5740963135,0.067287844915,0.210091893414,0.0,6.02426329834,9.91545327661,4.44724173548,0.0,4.44724173548
 08/08  06:00:00,24.3148973775,0.0937895789559,0.284640143347,0.0,6.51253267309,14.7454349813,14.8334956247,0.0598953544108,14.7736002703
 08/08  07:00:00,25.0925910729,0.210960581621,0.704530200674,0.0,6.01364874671,18.163451543,15.7045446579,0.00632477720419,15.6982198807
 08/08  08:00:00,25.293872334,0.633948611365,1.42857398099,0.0,4.35151303671,18.8798367041,15.081690398,0.0,15.081690398
 08/08  09:00:00,23.6510283226,0.826947359079,2.4163630624,0.0,3.78894180059,16.6187760998,13.2321040964,0.0,13.2321040964
 08/08  10:00:00,22.0091134296,1.03280577423,3.48521645734,0.0,3.78894180059,13.7021493968,11.9990465634,0.0,11.9990465634
 08/08  11:00:00,23.3240482415,1.21907339694,4.46670249263,0.0,3.78894180059,13.8493305508,9.68706368907,0.0,9.68706368907
 08/08  12:00:00,24.0658858905,1.40267722745,5.33537752926,0.0,3.69398621738,13.6338449159,8.45400615608,0.0,8.45400615608
 08/08  13:00:00,24.9395389768,1.5985138289,6.29147741201,0.0,3.78894180059,13.2606059349,7.52921300633,0.0,7.52921300633
 08/08  14:00:00,26.4387584887,1.86971283238,7.66667907444,0.0,3.78894180059,13.1134247809,6.60441985659,0.0,6.60441985659
 08/08  15:00:00,28.4144479047,2.00161296217,8.14545890738,0.0,4.71240779196,13.5549682428,7.52921300633,0.0,7.52921300633
 08/08  16:00:00,37.1810272174,2.25971337545,9.20358441943,0.0,7.18559832057,18.5321311015,8.76227053932,0.0,8.76227053932
 08/08  17:00:00,44.5913714914,2.36197898009,10.5339068195,0.0,8.38069375907,23.3147919321,11.5366499886,0.0,11.5366499886
 08/08  18:00:00,47.8512527787,2.59681012054,11.4915868326,0.0,10.6415932552,23.1212625696,13.5403684797,0.0,13.5403684797
 08/08  19:00:00,46.6344426688,2.57382644032,11.2670383811,0.0,12.3080778603,20.4854999863,12.9238397132,0.0,12.9238397132
 08/08  20:00:00,44.2984320278,2.17466591453,8.87747582581,0.0,12.456681583,19.8967753704,11.8449143718,0.0,11.8449143718
 08/08  21:00:00,40.2550542246,1.66726573693,6.3408325555,0.0,9.18739968257,17.702556249,9.68706368907,0.0,9.68706368907
 08/08  22:00:00,30.5998740477,1.14287934256,4.14535133464,0.0,5.91811778209,14.0365255879,8.45400615608,0.0,8.45400615608
 08/08  23:00:00,22.4364218313,0.671524792185,2.34976274007,0.0,3.54045821811,10.5176760807,4.7548335571,0.0,4.7548335571
 08/08  24:00:00,17.3183831304,0.363425208,1.24307917905,0.0,2.55330491699,7.80157382632,1.51805753299,0.0,1.51805753299
 08/09  01:00:00,16.1997009335,0.248827968448,0.827718837593,0.0,2.55330491699,7.21284921042,0.901283516307,0.0,0.901283516307
 08/09  02:00:00,15.4975326303,0.157801845057,0.510938965739,0.0,2.55330491699,6.91848690247,0.439060864941,0.0,0.439060864941
 08/09  03:00:00,15.1740211933,0.116062996724,0.376347531041,0.0,2.55330491699,6.7713057485,0.439057307092,0.0,0.439057307092
 08/09  04:00:00,17.2585327019,0.11631075307,0.384117835524,0.0,3.82705111198,7.57405300124,0.901197519328,0.0,0.901197519328
 08/09  05:00:00,21.771308151,0.111603972685,0.362987603175,0.0,6.02426329834,9.91545327661,4.44356793309,0.0,4.44356793309
 08/09  06:00:00,24.5127093072,0.137485367983,0.438756283952,0.0,6.51253267309,14.7454349813,14.7609871468,0.0,14.7609871468
 08/09  07:00:00,25.4282929907,0.282916159568,0.968276540587,0.0,6.01364874671,18.163451543,15.6848166371,0.0,15.6848166371
 08/09  08:00:00,25.7341863527,0.71498534061,1.78785127038,0.0,4.35151303671,18.8798367041,15.0688233387,0.0,15.0688233387
 08/09  09:00:00,24.1862964637,0.919265162987,2.85931339953,0.0,3.78894180059,16.6187760998,13.2208454197,0.0,13.2208454197
 08/09  10:00:00,22.8621988751,1.16652852079,4.20457915627,0.0,3.78894180059,13.7021493968,11.9888601416,0.0,11.9888601416
 08/09  11:00:00,24.2978452417,1.37147143988,5.28810144994,0.0,3.78894180059,13.8493305508,9.67888774523,0.0,9.67888774523
 08/09  12:00:00,25.4698461887,1.62280993305,6.51920512183,0.0,3.69398621738,13.6338449159,8.44690246717,0.0,8.44690246717
 08/09  13:00:00,26.6353965546,1.86210777308,7.72374104564,0.0,3.78894180059,13.2606059349,7.52291350862,0.0,7.52291350862
 08/09  14:00:00,27.662769115,2.05981580342,8.70058672974,0.0,3.78894180059,13.1134247809,6.59892455007,0.0,6.59892455007
 08/09  15:00:00,30.3395670305,2.2870479581,9.78514303724,0.0,4.71240779196,13.5549682428,7.52291350862,0.0,7.52291350862
 08/09  16:00:00,39.5780170885,2.60705211432,11.2532355516,0.0,7.18559832057,18.5321311015,8.75489878669,0.0,8.75489878669
 08/09  17:00:00,47.0628813105,2.72444480454,12.6429508142,0.0,8.38069375907,23.3147919321,11.5268656623,0.0,11.5268656623
 08/09  18:00:00,50.1237789166,2.93653142091,13.4243916702,0.0,10.6415932552,23.1212625696,13.5288417392,0.0,13.5288417392
 08/09  19:00:00,47.9307617788,2.78786122468,12.3493227068,0.0,12.3080778603,20.4854999863,12.9128491001,0.0,12.9128491001
 08/09  20:00:00,46.1140233585,2.46530663063,10.4024264404,0.0,12.456681583,19.8967753704,11.8348619818,0.0,11.8348619818
 08/09  21:00:00,42.1959107966,1.98876948431,7.96018538012,0.0,9.18739968257,17.702556249,9.67888774523,0.0,9.67888774523
 08/09  22:00:00,32.5159941228,1.4882308558,5.71611989653,0.0,5.91811778209,14.0365255879,8.44690246717,0.0,8.44690246717
 08/09  23:00:00,24.8419998672,1.12744362369,4.29942194444,0.0,3.54045821811,10.5176760807,4.75094663298,0.0,4.75094663298
 08/09  24:00:00,19.7668997545,0.838585205165,3.21643580593,0.0,2.55330491699,7.80157382632,1.51698527806,0.0,1.51698527806
 08/10  01:00:00,18.0732620528,0.613756217281,2.33635170811,0.0,2.55330491699,7.21284921042,0.900769221133,0.0,0.900769221133
 08/10  02:00:00,16.976384674,0.45096949712,1.69662335742,0.0,2.55330491699,6.91848690247,0.438933190771,0.0,0.438933190771
 08/10  03:00:00,16.142957396,0.316624979106,1.14472175144,0.0,2.55330491699,6.7713057485,0.438929952422,0.0,0.438929952422
 08/10  04:00:00,17.8271350457,0.238384879696,0.830646052735,0.0,3.82705111198,7.57405300124,0.900690947144,0.0,0.900690947144
 08/10  05:00:00,22.4783160683,0.262739252382,0.918860240746,0.0,6.02426329834,9.91545327661,4.44021716854,0.0,4.44021716854
 08/10  06:00:00,25.6822916989,0.380817753693,1.36500628996,0.0,6.51253267309,14.7454349813,14.7494992659,0.0,14.7494992659
 08/10  07:00:00,27.0061466541,0.588552199204,2.24049416438,0.0,6.01364874671,18.163451543,15.6726105419,0.0,15.6726105419
 08/10  08:00:00,27.5651347189,1.01882285141,3.31496212584,0.0,4.35151303671,18.8798367041,15.0571055425,0.0,15.0571055425
 08/10  09:00:00,26.1641051335,1.23809518309,4.51829204929,0.0,3.78894180059,16.6187760998,13.2105923481,0.0,13.2105923481
 08/10  10:00:00,25.2831473142,1.56484338337,6.22721273273,0.0,3.78894180059,13.7021493968,11.9795835531,0.0,11.9795835531
 08/10  11:00:00,27.4305607492,1.8919789239,7.9003094734,0.0,3.78894180059,13.8493305508,9.67144206234,0.0,9.67144206234
 08/10  12:00:00,29.2638235,2.23092284138,9.70506952485,0.0,3.69398621738,13.6338449159,8.44043326728,0.0,8.44043326728
 08/10  13:00:00,30.896399953,2.51721211256,11.3296401045,0.0,3.78894180059,13.2606059349,7.51717667098,0.0,7.51717667098
 08/10  14:00:00,32.3621868068,2.76731176352,12.6925084615,0.0,3.78894180059,13.1134247809,6.59392007469,0.0,6.59392007469
 08/10  15:00:00,35.1768280856,3.0047031485,13.9047489019,0.0,4.71240779196,13.5549682428,7.51717667098,0.0,7.51717667098
 08/10  16:00:00,43.7501487145,3.23727514855,14.7951441434,0.0,7.18559832057,18.5321311015,8.74818546604,0.0,8.74818546604
 08/10  17:00:00,50.3334802527,3.24972262428,15.3882719367,0.0,8.38069375907,23.3147919321,11.5179552549,0.0,11.5179552549
 08/10  18:00:00,52.912204376,3.38833208719,15.7610164632,0.0,10.6415932552,23.1212625696,13.5183445469,0.0,13.5183445469
 08/10  19:00:00,50.543703935,3.1828493051,14.5672767826,0.0,12.3080778603,20.4854999863,12.9028401494,0.0,12.9028401494
 08/10  20:00:00,49.2732456414,2.93376297061,13.0931923833,0.0,12.456681583,19.8967753704,11.8257074537,0.0,11.8257074537
 08/10  21:00:00,45.2587841952,2.47959658252,10.5322316806,0.0,9.18739968257,17.702556249,9.67144206234,0.0,9.67144206234
 08/10  22:00:00,35.5122372785,1.98701631342,8.21357759462,0.0,5.91811778209,14.0365255879,8.44043326728,0.0,8.44043326728
 08/10  23:00:00,28.7477713955,1.7673832847,7.56525381175,0.0,3.54045821811,10.5176760807,4.74740688209,0.0,4.74740688209
 08/10  24:00:00,23.8029255681,1.51163200446,6.57941482028,0.0,2.55330491699,7.80157382632,1.51600879506,0.0,1.51600879506
 08/11  01:00:00,22.0082680372,1.29305316586,5.59206074389,0.0,2.55330491699,7.21284921042,0.90030289885,0.0,0.90030289885
 08/11  02:00:00,20.8659427403,1.13932206986,4.89782885098,0.0,2.55330491699,6.91848690247,0.438817511049,0.0,0.438817511049
 08/11  03:00:00,19.977359705,1.00790498678,4.28784405271,0.0,2.55330491699,6.7713057485,0.438814592669,0.0,0.438814592669
 08/11  04:00:00,21.6271231147,0.933579234666,3.93543976677,0.0,3.82705111198,7.57405300124,0.900232359112,0.0,0.900232359112
 08/11  05:00:00,25.6278821406,0.851106871332,3.48005869411,0.0,6.02426329834,9.91545327661,4.43719043499,0.0,4.43719043499
 08/11  06:00:00,28.2448216578,0.86898139497,3.43937260764,0.0,6.51253267309,14.7454349813,14.7391400323,0.0,14.7391400323
 08/11  07:00:00,30.6008435682,1.24820100818,5.17554226947,0.0,6.01364874671,18.163451543,15.6616052099,0.0,15.6616052099
 08/11  08:00:00,31.9935149304,1.75691481449,7.00525037428,0.0,4.35151303671,18.8798367041,15.0465404795,0.0,15.0465404795
 08/11  09:00:00,30.6350717114,1.97185034242,8.25550346779,0.0,3.78894180059,16.6187760998,13.2013479182,0.0,13.2013479182
 08/11  10:00:00,29.4453494497,2.23009798513,9.72416026652,0.0,3.78894180059,13.7021493968,11.971219545,0.0,11.971219545
 08/11  11:00:00,31.6879589022,2.53393274769,11.5157538026,0.0,3.78894180059,13.8493305508,9.66472884535,0.0,9.66472884535
 08/11  12:00:00,33.3965829376,2.82182961351,13.2469221903,0.0,3.69398621738,13.6338449159,8.43460047219,0.0,8.43460047219
 08/11  13:00:00,34.7120192521,3.0445640461,14.6179074701,0.0,3.78894180059,13.2606059349,7.51200419232,0.0,7.51200419232
 08/11  14:00:00,35.5224945686,3.17704665071,15.4430813361,0.0,3.78894180059,13.1134247809,6.58940791245,0.0,6.58940791245
 08/11  15:00:00,37.5879694127,3.28879023357,16.031803144,0.0,4.71240779196,13.5549682428,7.51200419232,0.0,7.51200419232
 08/11  16:00:00,46.0980560184,3.49200407491,16.8883225209,0.0,7.18559832057,18.5321311015,8.74213256548,0.0,8.74213256548
 08/11  17:00:00,52.8042608677,3.51353443106,17.5952407449,0.0,8.38069375907,23.3147919321,11.5099214051,0.0,11.5099214051
 08/11  18:00:00,56.1305247209,3.75618225996,18.6114866354,0.0,10.6415932552,23.1212625696,13.5088800115,0.0,13.5088800115
 08/11  19:00:00,53.9576294222,3.62610286189,17.537948713,0.0,12.3080778603,20.4854999863,12.8938158249,0.0,12.8938158249
 08/11  20:00:00,51.1527443484,3.21398543897,14.6924686219,0.0,12.456681583,19.8967753704,11.8174534984,0.0,11.8174534984
 08/11  21:00:00,48.3395675708,2.91312349807,13.1794881406,0.0,9.18739968257,17.702556249,9.66472884535,0.0,9.66472884535
 08/11  22:00:00,40.2397599844,2.65254479449,12.2755718194,0.0,5.91811778209,14.0365255879,8.43460047219,0.0,8.43460047219
 08/11  23:00:00,30.716410789,2.09117834648,9.21009814339,0.0,3.54045821811,10.5176760807,4.74421535271,0.0,4.74421535271
 08/11  24:00:00,24.7964464451,1.7107931993,7.37377450244,0.0,2.55330491699,7.80157382632,1.51512837316,0.0,1.51512837316
 08/12  01:00:00,23.4179993829,1.5579194929,6.73692576255,0.0,2.55330491699,7.21284921042,0.899884685522,0.0,0.899884685522
 08/12  02:00:00,21.7944617664,1.33209911524,5.63357083168,0.0,2.55330491699,6.91848690247,0.43871385967,0.0,0.43871385967
 08/12  03:00:00,20.1748536101,1.0766260323,4.41661691227,0.0,2.55330491699,6.7713057485,0.438711261683,0.0,0.438711261683
 08/12  04:00:00,20.9561670769,0.847105262723,3.35095770092,0.0,3.82705111198,7.57405300124,0.899821890176,0.0,0.899821890176
 08/12  05:00:00,24.5432587642,0.677213541622,2.56932864744,0.0,6.02426329834,9.91545327661,4.43448862965,0.0,4.43448862965
 08/12  06:00:00,27.0270148756,0.658389054345,2.43215816598,0.0,6.51253267309,14.7454349813,14.7299125163,0.0,14.7299125163
 08/12  07:00:00,28.2622177273,0.880227541447,3.39841925775,0.0,6.01364874671,17.9699221805,15.6518039003,0.0,15.6518039003
 08/12  08:00:00,27.2072876593,1.05751016992,4.36484131645,0.0,3.66783283761,18.1171033345,15.0371312785,0.0,15.0371312785
 08/12  09:00:00,26.4105629494,1.38384795792,6.06541065902,0.0,3.10526160149,15.8560427302,13.1931148675,0.0,13.1931148675
