Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/12  10:00:00,26.1815566888,1.80222084829,8.3346582112,0.0,3.10526160149,12.9394160272,11.9637705944,0.0,11.9637705944
 08/12  11:00:00,28.6341996409,2.15129746798,10.2910433897,0.0,3.10526160149,13.0865971812,9.65875008233,0.0,9.65875008233
 08/12  12:00:00,31.4712483053,2.60070084675,12.8258698294,0.0,3.10526160149,12.9394160272,8.42940580924,0.0,8.42940580924
 08/12  13:00:00,34.1123579542,3.04672566964,15.4624981174,0.0,3.10526160149,12.4978725653,7.50739760442,0.0,7.50739760442
 08/12  14:00:00,37.0725117603,3.46569554907,18.1508631981,0.0,3.10526160149,12.3506914113,6.5853893996,0.0,6.5853893996
 08/12  15:00:00,41.4367035212,3.85456262143,20.7611784333,0.0,4.02872759285,12.7922348732,7.50739760442,0.0,7.50739760442
 08/12  16:00:00,50.9997492178,4.17649040528,22.5519429587,0.0,6.50191812146,17.7693977319,8.73674187751,0.0,8.73674187751
 08/12  17:00:00,57.869568064,4.28578615504,22.0818255796,0.0,8.38069375907,23.1212625696,11.502766492,0.0,11.502766492
 08/12  18:00:00,52.6685878331,3.44737441178,15.4583575958,0.0,10.6415932552,23.1212625696,13.5004509357,0.0,13.5004509357
 08/12  19:00:00,47.7523016902,2.89698000007,12.0617438427,0.0,12.3080778603,20.4854999863,12.8857787992,0.0,12.8857787992
 08/12  20:00:00,48.8798320259,2.82614307102,11.9145653341,0.0,12.456681583,19.8967753704,11.8101025602,0.0,11.8101025602
 08/12  21:00:00,45.3177933309,2.51976207711,10.5510753217,0.0,9.18739968257,17.702556249,9.65875008233,0.0,9.65875008233
 08/12  22:00:00,36.0965879239,2.09973584135,8.68520871211,0.0,5.91811778209,14.0365255879,8.42940580924,0.0,8.42940580924
 08/12  23:00:00,28.1977113211,1.71708254506,7.06549447699,0.0,3.54045821811,10.5176760807,4.74137298996,0.0,4.74137298996
 08/12  24:00:00,23.0159603063,1.42013098577,5.88395057715,0.0,2.55330491699,7.80157382632,1.51434427309,0.0,1.51434427309
 08/13  01:00:00,21.2646615523,1.19690764944,4.94459977545,0.0,2.55330491699,7.21284921042,0.899514702938,0.0,0.899514702938
 08/13  02:00:00,20.291787118,1.06297917354,4.40001612503,0.0,2.55330491699,6.91848690247,0.43862226696,0.0,0.43862226696
 08/13  03:00:00,19.7487543237,0.981065419125,4.0860782391,0.0,2.55330491699,6.7713057485,0.438619989742,0.0,0.438619989742
 08/13  04:00:00,21.549634683,0.927179557262,3.8643510125,0.0,3.82705111198,7.57405300124,0.899459661017,0.0,0.899459661017
 08/13  05:00:00,26.4115314764,0.988830911446,4.12598398973,0.0,6.02426329834,9.91545327661,4.43211255349,0.0,4.43211255349
 08/13  06:00:00,31.1211782981,1.2066006455,5.08527666408,0.0,6.51253267309,14.7454349813,14.7218194534,0.0,14.7218194534
 08/13  07:00:00,30.9000612391,1.31904977474,5.59744053623,0.0,6.01364874671,17.9699221805,15.6432095157,0.0,15.6432095157
 08/13  08:00:00,27.7742945234,1.14162080756,4.84773754286,0.0,3.66783283761,18.1171033345,15.028880726,0.0,15.028880726
 08/13  09:00:00,26.2806184327,1.36278136435,5.95653273586,0.0,3.10526160149,15.8560427302,13.1858956341,0.0,13.1858956341
 08/13  10:00:00,25.6458080638,1.73188772176,7.86924271271,0.0,3.10526160149,12.9394160272,11.9572389071,0.0,11.9572389071
 08/13  11:00:00,27.8688719971,2.0710806743,9.60593253965,0.0,3.10526160149,13.0865971812,9.65350754382,0.0,9.65350754382
 08/13  12:00:00,27.7583481551,2.09579950133,9.61787102463,0.0,3.10526160149,12.9394160272,8.42485081677,0.0,8.42485081677
 08/13  13:00:00,28.1700594243,2.2444445025,10.3224807547,0.0,3.10526160149,12.4978725653,7.50335827147,0.0,7.50335827147
 08/13  14:00:00,27.6662219229,2.17875401762,10.0315148922,0.0,3.10526160149,12.3506914113,6.58186572618,0.0,6.58186572618
 08/13  15:00:00,29.7081982937,2.28085963516,10.6063761921,0.0,4.02872759285,12.7922348732,7.50335827147,0.0,7.50335827147
 08/13  16:00:00,38.5891717751,2.52690306656,11.7909528547,0.0,6.50191812146,17.7693977319,8.73201499853,0.0,8.73201499853
 08/13  17:00:00,47.1512731952,2.79229377848,12.8570230874,0.0,8.38069375907,23.1212625696,11.4964926344,0.0,11.4964926344
 08/13  18:00:00,50.2552081492,2.95401731479,13.5383350089,0.0,10.6415932552,23.1212625696,13.4930598159,0.0,13.4930598159
 08/13  19:00:00,48.8994878513,2.91455118793,13.1913588161,0.0,12.3080778603,20.4854999863,12.8787314524,0.0,12.8787314524
 08/13  20:00:00,48.3647628731,2.65081318163,11.5748260707,0.0,12.456681583,19.8967753704,11.8036568162,0.0,11.8036568162
 08/13  21:00:00,44.5756799544,2.34637920573,9.98234481656,0.0,9.18739968257,17.702556249,9.65350754382,0.0,9.65350754382
 08/13  22:00:00,35.8717583384,2.01674447402,8.54337049396,0.0,5.91811778209,14.0365255879,8.42485081677,0.0,8.42485081677
 08/13  23:00:00,27.9853803505,1.64626168423,6.92398436717,0.0,3.54045821811,10.5176760807,4.73888063559,0.0,4.73888063559
 08/13  24:00:00,22.8039293255,1.36020830716,5.73184227497,0.0,2.55330491699,7.80157382632,1.51365672706,0.0,1.51365672706
 08/14  01:00:00,21.0121610928,1.13805534687,4.75095161845,0.0,2.55330491699,7.21284921042,0.899193058571,0.0,0.899193058571
 08/14  02:00:00,19.6989679253,0.95012306481,3.92005304106,0.0,2.55330491699,6.91848690247,0.438542759668,0.0,0.438542759668
 08/14  03:00:00,19.3425060991,0.903386779584,3.75750865398,0.0,2.55330491699,6.7713057485,0.438540803552,0.0,0.438540803552
 08/14  04:00:00,21.4408009874,0.90311158559,3.77958528852,0.0,3.82705111198,7.57405300124,0.899145778016,0.0,0.899145778016
 08/14  05:00:00,26.1156144217,0.934556411144,3.88434143538,0.0,6.02426329834,9.91545327661,4.43006291106,0.0,4.43006291106
 08/14  06:00:00,29.3950531409,0.908367654341,3.65738449801,0.0,6.51253267309,14.7454349813,14.714863243,0.0,14.714863243
 08/14  07:00:00,28.4320676318,0.865169401055,3.3897979402,0.0,6.01364874671,18.163451543,15.6358246012,0.0,15.6358246012
 08/14  08:00:00,28.198260713,1.15640063829,3.81051033305,0.0,4.35151303671,18.8798367041,15.0217912651,0.0,15.0217912651
 08/14  09:00:00,26.0475520837,1.27669195199,4.36314223054,0.0,3.78894180059,16.6187760998,13.1796923561,0.0,13.1796923561
 08/14  10:00:00,23.9919974436,1.43241134924,5.06849489631,0.0,3.78894180059,13.7021493968,11.9516264174,0.0,11.9516264174
 08/14  11:00:00,25.1806672134,1.61743210232,5.92496275915,0.0,3.78894180059,13.8493305508,9.64900278237,0.0,9.64900278237
 08/14  12:00:00,25.3264402679,1.69364987138,6.30495926278,0.0,3.69398621738,13.6338449159,8.4209368437,0.0,8.4209368437
 08/14  13:00:00,25.3905014501,1.74941383358,6.59153988066,0.0,3.78894180059,13.2606059349,7.49988738969,0.0,7.49988738969
 08/14  14:00:00,26.3699673749,1.94294471036,7.52465608268,0.0,3.78894180059,13.1134247809,6.57883793569,0.0,6.57883793569
 08/14  15:00:00,28.8920799657,2.13506118154,8.48964274894,0.0,4.71240779196,13.5549682428,7.49988738969,0.0,7.49988738969
 08/14  16:00:00,38.6065160895,2.51944683231,10.3693398347,0.0,7.18559832057,18.5321311015,8.72795332836,0.0,8.72795332836
 08/14  17:00:00,45.3693118473,2.52352039913,11.1503057564,0.0,8.38069375907,23.3147919321,11.4911016904,0.0,11.4911016904
 08/14  18:00:00,48.657861203,2.77027407162,12.1247313058,0.0,10.6415932552,23.1212625696,13.4867088407,0.0,13.4867088407
 08/14  19:00:00,46.8958545686,2.66747332189,11.4348033993,0.0,12.3080778603,20.4854999863,12.8726758714,0.0,12.8726758714
 08/14  20:00:00,45.5269887722,2.24448797073,9.14337718063,0.0,12.456681583,19.8967753704,11.798118175,0.0,11.798118175
 08/14  21:00:00,40.4869764863,1.71231663695,6.52770391723,0.0,9.18739968257,17.702556249,9.64900278237,0.0,9.64900278237
 08/14  22:00:00,30.7741171323,1.18112971285,4.28134404897,0.0,5.91811778209,14.0365255879,8.4209368437,0.0,8.4209368437
 08/14  23:00:00,23.4682917778,0.872667887749,3.18048959092,0.0,3.54045821811,10.5176760807,4.73673902768,0.0,4.73673902768
 08/14  24:00:00,18.8126665753,0.656268799292,2.4445190326,0.0,2.55330491699,7.80157382632,1.51306593867,0.0,1.51306593867
 08/15  01:00:00,17.3448936179,0.471257323607,1.7504821669,0.0,2.55330491699,7.21284921042,0.898919845556,0.0,0.898919845556
 08/15  02:00:00,16.7002785791,0.394512835343,1.47697392424,0.0,2.55330491699,6.91848690247,0.438475360962,0.0,0.438475360962
 08/15  03:00:00,16.2267482983,0.328450953936,1.21668667887,0.0,2.55330491699,6.7713057485,0.438473726234,0.0,0.438473726234
 08/15  04:00:00,18.2859071965,0.322951023057,1.20485206021,0.0,3.82705111198,7.57405300124,0.898880333225,0.0,0.898880333225
 08/15  05:00:00,23.1046378769,0.378760456954,1.4291608448,0.0,6.02426329834,9.91545327661,4.42834031021,0.0,4.42834031021
 08/15  06:00:00,27.2992778832,0.511190328316,1.95878656634,0.0,6.51253267309,14.7454349813,14.7090459479,0.0,14.7090459479
 08/15  07:00:00,27.6615640783,0.704511443612,2.77995234412,0.0,6.01364874671,18.163451543,15.6296513439,0.0,15.6296513439
 08/15  08:00:00,27.8736034561,1.0737215952,3.56853211929,0.0,4.35151303671,18.8798367041,15.0158649955,0.0,15.0158649955
 08/15  09:00:00,26.3128244214,1.26475426668,4.64035225354,0.0,3.78894180059,16.6187760998,13.1745068703,0.0,13.1745068703
 08/15  10:00:00,25.0016196324,1.53104275469,5.97948567968,0.0,3.78894180059,13.7021493968,11.9469347874,0.0,11.9469347874
 08/15  11:00:00,26.9037797077,1.82713350153,7.43837385427,0.0,3.78894180059,13.8493305508,9.645237132,0.0,9.645237132
 08/15  12:00:00,28.4874590248,2.12690870618,9.03271918486,0.0,3.69398621738,13.6338449159,8.41766504911,0.0,8.41766504911
 08/15  13:00:00,29.913233429,2.38943885074,10.4742468424,0.0,3.78894180059,13.2606059349,7.49698598695,0.0,7.49698598695
 08/15  14:00:00,31.3858049435,2.63453554117,11.8489028205,0.0,3.78894180059,13.1134247809,6.57630692479,0.0,6.57630692479
 08/15  15:00:00,33.7996526957,2.8157293073,12.7165473532,0.0,4.71240779196,13.5549682428,7.49698598695,0.0,7.49698598695
 08/15  16:00:00,42.1631317362,3.01245379838,13.4329485152,0.0,7.18559832057,18.5321311015,8.72455806984,0.0,8.72455806984
 08/15  17:00:00,49.3243586131,3.07451483371,14.5543580876,0.0,8.38069375907,23.3147919321,11.4865952563,0.0,11.4865952563
 08/15  18:00:00,52.790724756,3.32412024005,15.7037486904,0.0,10.6415932552,23.1212625696,13.481399891,0.0,13.481399891
 08/15  19:00:00,50.3053954188,3.13082257346,14.380994998,0.0,12.3080778603,20.4854999863,12.8676138496,0.0,12.8676138496
 08/15  20:00:00,48.9440643119,2.74363234137,12.0613083497,0.0,12.456681583,19.8967753704,11.793488277,0.0,11.793488277
 08/15  21:00:00,45.0792818381,2.42883989193,10.403486014,0.0,9.18739968257,17.702556249,9.645237132,0.0,9.645237132
 08/15  22:00:00,36.9286846627,2.19029462227,9.42674666996,0.0,5.91811778209,14.0365255879,8.41766504911,0.0,8.41766504911
 08/15  23:00:00,29.781692435,1.94191079683,8.4246473391,0.0,3.54045821811,10.5176760807,4.73494880046,0.0,4.73494880046
 08/15  24:00:00,24.0060362181,1.57410414402,6.72005333066,0.0,2.55330491699,7.80157382632,1.51257208289,0.0,1.51257208289
 08/16  01:00:00,22.2573683035,1.36760170986,5.7666124662,0.0,2.55330491699,7.21284921042,0.898695142666,0.0,0.898695142666
 08/16  02:00:00,21.3883098297,1.25666658527,5.30285142499,0.0,2.55330491699,6.91848690247,0.438420090418,0.0,0.438420090418
 08/16  03:00:00,20.4346013544,1.10845434084,4.64453634809,0.0,2.55330491699,6.7713057485,0.438418777318,0.0,0.438418777318
 08/16  04:00:00,21.7248855032,0.966975289185,3.99980610074,0.0,3.82705111198,7.57405300124,0.898663404343,0.0,0.898663404343
 08/16  05:00:00,26.3223847351,0.982046880765,4.04362127916,0.0,6.02426329834,9.91545327661,4.42694526196,0.0,4.42694526196
 08/16  06:00:00,30.487255875,1.10967232396,4.54828256251,0.0,6.51253267309,14.7454349813,14.7043692937,0.0,14.7043692937
 08/16  07:00:00,30.6217944733,1.26025981001,5.18443437274,0.0,6.01364874671,18.163451543,15.624691572,0.0,15.624691572
 08/16  08:00:00,30.6532332257,1.56440325447,5.8574802296,0.0,4.35151303671,18.8798367041,15.0111036721,0.0,15.0111036721
 08/16  09:00:00,28.5910901906,1.69002667776,6.4933456117,0.0,3.78894180059,16.6187760998,13.1703407125,0.0,13.1703407125
 08/16  10:00:00,26.5696984355,1.84128042529,7.23732681217,0.0,3.78894180059,13.7021493968,11.9431654065,0.0,11.9431654065
 08/16  11:00:00,27.6895240538,2.01012816265,8.0411235393,0.0,3.78894180059,13.8493305508,9.64221170788,0.0,9.64221170788
 08/16  12:00:00,28.4768854679,2.20386906551,8.9451852686,0.0,3.69398621738,13.6338449159,8.41503640193,0.0,8.41503640193
 08/16  13:00:00,29.1160567495,2.36072079976,9.7057882139,0.0,3.78894180059,13.2606059349,7.49465492247,0.0,7.49465492247
 08/16  14:00:00,29.6786472468,2.47919598904,10.2970846759,0.0,3.78894180059,13.1134247809,6.574273443,0.0,6.574273443
 08/16  15:00:00,31.8545734224,2.62252278851,10.9646745987,0.0,4.71240779196,13.5549682428,7.49465492247,0.0,7.49465492247
 08/16  16:00:00,40.2904690798,2.82516986856,11.7475697887,0.0,7.18559832057,18.5321311015,8.72183022842,0.0,8.72183022842
 08/16  17:00:00,47.0164239299,2.83228352637,12.4886547117,0.0,8.38069375907,23.3147919321,11.4829746668,0.0,11.4829746668
 08/16  18:00:00,50.0108284649,3.01545449181,13.2325181475,0.0,10.6415932552,23.1212625696,13.477134539,0.0,13.477134539
 08/16  19:00:00,47.5025379939,2.76789196846,11.9410681781,0.0,12.3080778603,20.4854999863,12.863546886,0.0,12.863546886
 08/16  20:00:00,47.022285206,2.48488810514,10.3982734801,0.0,12.456681583,19.8967753704,11.7897684933,0.0,11.7897684933
 08/16  21:00:00,42.2840580503,2.02258010655,8.0145220116,0.0,9.18739968257,17.702556249,9.64221170788,0.0,9.64221170788
 08/16  22:00:00,32.6379522054,1.52133312124,5.80497571372,0.0,5.91811778209,14.0365255879,8.41503640193,0.0,8.41503640193
 08/16  23:00:00,24.9027242548,1.14469813626,4.34289181945,0.0,3.54045821811,10.5176760807,4.73351048408,0.0,4.73351048408
 08/16  24:00:00,19.1701110521,0.733513557583,2.72471875113,0.0,2.55330491699,7.80157382632,1.51217530595,0.0,1.51217530595
 08/17  01:00:00,17.4031883995,0.490778358156,1.78925591392,0.0,2.55330491699,7.21284921042,0.898519014287,0.0,0.898519014287
 08/17  02:00:00,16.680769262,0.39905274263,1.45292469986,0.0,2.55330491699,6.91848690247,0.438376964018,0.0,0.438376964018
 08/17  03:00:00,16.172474402,0.324878728234,1.16598500831,0.0,2.55330491699,6.7713057485,0.438375972744,0.0,0.438375972744
 08/17  04:00:00,18.174339415,0.307860657426,1.10837464435,0.0,3.82705111198,7.57405300124,0.898495054691,0.0,0.898495054691
 08/17  05:00:00,23.0919383704,0.381930745695,1.41329104955,0.0,6.02426329834,9.91545327661,4.42587818034,0.0,4.42587818034
 08/17  06:00:00,27.0413400785,0.470399379118,1.74163971086,0.0,6.51253267309,14.7454349813,14.7008346683,0.0,14.7008346683
 08/17  07:00:00,26.871971715,0.562172173379,2.13269925111,0.0,6.01364874671,18.163451543,15.6209467542,0.0,15.6209467542
 08/17  08:00:00,26.2392980312,0.800583525067,2.20736476445,0.0,4.35151303671,18.8798367041,15.007508705,0.0,15.007508705
 08/17  09:00:00,22.9693099625,0.714614338348,1.84697772296,0.0,3.78894180059,16.6187760998,13.1671951164,0.0,13.1671951164
 08/17  10:00:00,19.8675823484,0.677784108025,1.69870704234,0.0,3.78894180059,13.7021493968,11.940319391,0.0,11.940319391
 08/17  11:00:00,20.7666062599,0.805593349535,2.32274055851,0.0,3.78894180059,13.8493305508,9.63992740597,0.0,9.63992740597
 08/17  12:00:00,22.4707252735,1.13614758541,4.00674655436,0.0,3.69398621738,13.6338449159,8.4130516806,0.0,8.4130516806
 08/17  13:00:00,26.395747081,1.80092852932,7.54527081576,0.0,3.78894180059,13.2606059349,7.49289488657,0.0,7.49289488657
 08/17  14:00:00,28.4071751314,2.10235505842,9.40245349113,0.0,3.78894180059,13.1134247809,6.57273809254,0.0,6.57273809254
 08/17  15:00:00,31.610883355,2.38408156805,10.9594257518,0.0,4.71240779196,13.5549682428,7.49289488657,0.0,7.49289488657
 08/17  16:00:00,40.7441386515,2.69889365097,12.327515578,0.0,7.18559832057,18.5321311015,8.71977061194,0.0,8.71977061194
 08/17  17:00:00,47.1934794062,2.67277343768,12.8252202767,0.0,8.38069375907,23.3147919321,11.480240994,0.0,11.480240994
 08/17  18:00:00,50.3552021961,2.91394053037,13.6784058401,0.0,10.6415932552,23.1212625696,13.4739140478,0.0,13.4739140478
 08/17  19:00:00,47.3654135778,2.64328939139,11.9285463391,0.0,12.3080778603,20.4854999863,12.8604761851,0.0,12.8604761851
 08/17  20:00:00,45.9420485924,2.21856397783,9.58436099377,0.0,12.456681583,19.8967753704,11.7869599254,0.0,11.7869599254
 08/17  21:00:00,42.011623843,1.87443808481,7.89022982606,0.0,9.18739968257,17.702556249,9.63992740597,0.0,9.63992740597
 08/17  22:00:00,33.1279793961,1.51765895411,6.29867707153,0.0,5.91811778209,14.0365255879,8.4130516806,0.0,8.4130516806
 08/17  23:00:00,25.1865216685,1.1361749125,4.63521245692,0.0,3.54045821811,10.5176760807,4.73242450448,0.0,4.73242450448
 08/17  24:00:00,19.450749315,0.754410707394,2.9844598642,0.0,2.55330491699,7.80157382632,1.51187572537,0.0,1.51187572537
 08/18  01:00:00,17.6993857398,0.530723748814,2.04550786352,0.0,2.55330491699,7.21284921042,0.89839151041,0.0,0.89839151041
 08/18  02:00:00,16.7682451733,0.404457316946,1.53499603686,0.0,2.55330491699,6.91848690247,0.438345994145,0.0,0.438345994145
 08/18  03:00:00,16.3129528908,0.342306666155,1.2890355592,0.0,2.55330491699,6.7713057485,0.438345324848,0.0,0.438345324848
 08/18  04:00:00,18.2745068591,0.319921759673,1.19648098621,0.0,3.82705111198,7.57405300124,0.8983753332,0.0,0.8983753332
 08/18  05:00:00,22.9572218256,0.351060998061,1.30944425233,0.0,6.02426329834,9.91545327661,4.42513938226,0.0,4.42513938226
 08/18  06:00:00,26.9777030574,0.452010585675,1.69639148315,0.0,6.51253267309,14.7454349813,14.6984431211,0.0,14.6984431211
 08/18  07:00:00,26.8423595655,0.557778631157,2.10748064382,0.0,6.01364874671,18.163451543,15.6184179997,0.0,15.6184179997
 08/18  08:00:00,26.4600810699,0.844211375989,2.38451995222,0.0,4.35151303671,18.8798367041,15.0050811588,0.0,15.0050811588
 08/18  09:00:00,24.0346249433,0.914740003982,2.71216703815,0.0,3.78894180059,16.6187760998,13.1650710136,0.0,13.1650710136
 08/18  10:00:00,21.8667102872,1.05088565548,3.32473343369,0.0,3.78894180059,13.7021493968,11.9383975837,0.0,11.9383975837
 08/18  11:00:00,22.9790472286,1.22684356791,4.11393130877,0.0,3.78894180059,13.8493305508,9.63838490273,0.0,9.63838490273
 08/18  12:00:00,23.3765597443,1.36914377617,4.67958483439,0.0,3.69398621738,13.6338449159,8.41171147286,0.0,8.41171147286
 08/18  13:00:00,23.1617375074,1.38729920818,4.72489056331,0.0,3.78894180059,13.2606059349,7.49170640046,0.0,7.49170640046
 08/18  14:00:00,23.5982380313,1.50844225702,5.18742919246,0.0,3.78894180059,13.1134247809,6.57170132806,0.0,6.57170132806
 08/18  15:00:00,26.080276351,1.71690274342,6.09599757241,0.0,4.71240779196,13.5549682428,7.49170640046,0.0,7.49170640046
 08/18  16:00:00,34.8612297561,1.97259865721,7.17090167635,0.0,7.18559832057,18.5321311015,8.71837983033,0.0,8.71837983033
 08/18  17:00:00,41.6170257621,1.97083490205,7.95070516825,0.0,8.38069375907,23.3147919321,11.4783950475,0.0,11.4783950475
 08/18  18:00:00,44.8020584903,2.19194018049,8.84726248427,0.0,10.6415932552,23.1212625696,13.4717393711,0.0,13.4717393711
 08/18  19:00:00,43.2832672732,2.10390788882,8.38578153708,0.0,12.3080778603,20.4854999863,12.8584026561,0.0,12.8584026561
 08/18  20:00:00,43.1761721805,1.70530844384,6.43890678251,0.0,12.456681583,19.8967753704,11.785063405,0.0,11.785063405
 08/18  21:00:00,38.0428426742,1.26700324263,4.52888349944,0.0,9.18739968257,17.702556249,9.63838490273,0.0,9.63838490273
 08/18  22:00:00,29.5551066638,0.934094962906,3.30936833049,0.0,5.91811778209,14.0365255879,8.41171147286,0.0,8.41171147286
 08/18  23:00:00,21.8556502105,0.546292018378,1.89422389304,0.0,3.54045821811,10.5176760807,4.73169118326,0.0,4.73169118326
 08/18  24:00:00,17.0408022452,0.303494330309,1.0254291715,0.0,2.55330491699,7.80157382632,1.51167342987,0.0,1.51167342987
 08/19  01:00:00,16.0201271108,0.207388480092,0.689584503218,0.0,2.55330491699,7.21284921042,0.898312666611,0.0,0.898312666611
 08/19  02:00:00,15.3726496333,0.128399760242,0.415458053587,0.0,2.55330491699,6.91848690247,0.438327189579,0.0,0.438327189579
 08/19  03:00:00,15.1157122742,0.102296963685,0.331804645034,0.0,2.55330491699,6.7713057485,0.438326842369,0.0,0.438326842369
 08/19  04:00:00,17.1245994695,0.0865173913317,0.279977964892,0.0,3.82705111198,7.57405300124,0.898304274391,0.0,0.898304274391
 08/19  05:00:00,21.6791321031,0.0909703150442,0.291445212916,0.0,6.02426329834,9.91545327661,4.42472908739,0.0,4.42472908739
 08/19  06:00:00,25.5394878149,0.165131455514,0.545055370788,0.0,6.51253267309,14.7454349813,14.6971953634,0.0,14.6971953634
 08/19  07:00:00,25.021692296,0.233616697835,0.804504670013,0.0,6.01364874671,17.9699221805,15.6171060573,0.0,15.6171060573
 08/19  08:00:00,22.4843300044,0.15336583219,0.546027999263,0.0,3.66783283761,18.1171033345,15.0038217523,0.0,15.0038217523
 08/19  09:00:00,19.9205786864,0.206018248887,0.753256105073,0.0,3.10526160149,15.8560427302,13.1639690331,0.0,13.1639690331
 08/19  10:00:00,17.388087991,0.282884336882,1.06052602474,0.0,3.10526160149,12.9394160272,11.9374005537,0.0,11.9374005537
 08/19  11:00:00,17.9171689214,0.356211208863,1.36909892934,0.0,3.10526160149,13.0865971812,9.63758465496,0.0,9.63758465496
 08/19  12:00:00,18.7993462976,0.548963893943,2.20570477449,0.0,3.10526160149,12.9394160272,8.41101617562,0.0,8.41101617562
 08/19  13:00:00,18.4995235354,0.567300079775,2.32908928843,0.0,3.10526160149,12.4978725653,7.49108981612,0.0,7.49108981612
 08/19  14:00:00,19.435349567,0.758094094128,3.2213024597,0.0,3.10526160149,12.3506914113,6.57116345661,0.0,6.57116345661
 08/19  15:00:00,22.0803462069,0.987243831254,4.2721399091,0.0,4.02872759285,12.7922348732,7.49108981612,0.0,7.49108981612
 08/19  16:00:00,30.6390909289,1.20552878095,5.16224629411,0.0,6.50191812146,17.7693977319,8.71765829546,0.0,8.71765829546
 08/19  17:00:00,39.5999949189,1.54975684622,6.54828174335,0.0,8.38069375907,23.1212625696,11.477437374,0.0,11.477437374
 08/19  18:00:00,43.1504557907,1.80392523185,7.58367473333,0.0,10.6415932552,23.1212625696,13.4706111529,0.0,13.4706111529
 08/19  19:00:00,41.4702581303,1.69477043168,6.98190985126,0.0,12.3080778603,20.4854999863,12.8573269132,0.0,12.8573269132
 08/19  20:00:00,42.0508161469,1.41858196343,5.60027722932,0.0,12.456681583,19.8967753704,11.7840794938,0.0,11.7840794938
 08/19  21:00:00,36.6768831221,0.952145654704,3.47778153525,0.0,9.18739968257,17.702556249,9.63758465496,0.0,9.63758465496
 08/19  22:00:00,27.5754514932,0.513501592982,1.75030652979,0.0,5.91811778209,14.0365255879,8.41101617562,0.0,8.41101617562
 08/19  23:00:00,20.6609648304,0.290972756645,0.954857774685,0.0,3.54045821811,10.5176760807,4.73131073761,0.0,4.73131073761
 08/19  24:00:00,16.2923342019,0.139180105024,0.441275353455,0.0,2.55330491699,7.80157382632,1.51156847934,0.0,1.51156847934
 08/20  01:00:00,15.4235728695,0.0734162790854,0.227002462949,0.0,2.55330491699,7.21284921042,0.898282504055,0.0,0.898282504055
 08/20  02:00:00,15.022588415,0.04779331596,0.146003279574,0.0,2.55330491699,6.91848690247,0.438320555497,0.0,0.438320555497
 08/20  03:00:00,14.8149415337,0.0447445888479,0.0885862793774,0.0,2.55330491699,6.7713057485,0.830446645082,0.392126114644,0.438320530438
 08/20  04:00:00,16.9040237656,0.0772699352494,0.0686497170656,0.0,3.82705111198,7.57405300124,2.2788575764,1.38057567803,0.898281898376
 08/20  05:00:00,21.5072560137,0.138869610151,0.0716698283391,0.0,6.02426329834,9.91545327661,7.3546998037,2.93005238555,4.42464741815
 08/20  06:00:00,25.1554789425,0.2132804582,0.112897495727,0.0,6.51253267309,14.7454349813,19.1918532372,4.49476146961,14.6970917676
 08/20  07:00:00,24.438571003,0.212821121372,0.242178953494,0.0,6.01364874671,17.9699221805,19.0667013838,3.44969006814,15.6170113156
 08/20  08:00:00,22.387735944,0.205295678874,0.397504092167,0.0,3.66783283761,18.1171033345,17.2331054741,2.22937461558,15.0037308585
 08/20  09:00:00,20.2099375198,0.280029711288,0.968603476003,0.0,3.10526160149,15.8560427302,13.7294738692,0.565584368041,13.1638895012
 08/20  10:00:00,18.3131360033,0.454728875491,1.81372949844,0.0,3.10526160149,12.9394160272,11.9396591246,0.00233052835056,11.9373285963
 08/20  11:00:00,19.5211686114,0.648970850217,2.68033897794,0.0,3.10526160149,13.0865971812,9.63752689966,0.0,9.63752689966
 08/20  12:00:00,20.3556790001,0.822847636154,3.48815373484,0.0,3.10526160149,12.9394160272,8.41096599478,0.0,8.41096599478
 08/20  13:00:00,20.6983476735,0.961593729583,4.13361977672,0.0,3.10526160149,12.4978725653,7.49104531613,0.0,7.49104531613
 08/20  14:00:00,21.795348553,1.18664727046,5.15274826935,0.0,3.10526160149,12.3506914113,6.57112463747,0.0,6.57112463747
 08/20  15:00:00,24.3553368979,1.40224926186,6.13212516955,0.0,4.02872759285,12.7922348732,7.49104531613,0.0,7.49104531613
 08/20  16:00:00,33.6642508323,1.72641451606,7.66652046243,0.0,6.50191812146,17.7693977319,8.717606221,0.0,8.717606221
 08/20  17:00:00,42.6699928581,2.06263217,9.10540435875,0.0,8.38069375907,23.1212625696,11.477368257,0.0,11.477368257
 08/20  18:00:00,46.1752080688,2.31849440422,10.093857839,0.0,10.6415932552,23.1212625696,13.4705297274,0.0,13.4705297274
 08/20  19:00:00,45.0839887735,2.32074934652,9.9696615796,0.0,12.3080778603,20.4854999863,12.8572492749,0.0,12.8572492749
 08/20  20:00:00,44.9340678531,1.95539318636,7.94671771266,0.0,12.456681583,19.8967753704,11.7840084832,0.0,11.7840084832
 08/20  21:00:00,38.9239611473,1.40844850484,5.26855671029,0.0,9.18739968257,17.702556249,9.63752689966,0.0,9.63752689966
 08/20  22:00:00,29.3028256252,0.880723679313,3.11045857547,0.0,5.91811778209,14.0365255879,8.41096599478,0.0,8.41096599478
 08/20  23:00:00,21.5674877301,0.486619947646,1.66573348335,0.0,3.54045821811,10.5176760807,4.73128328016,0.0,4.73128328016
 08/20  24:00:00,16.8248214234,0.258515531994,0.854427148074,0.0,2.55330491699,7.80157382632,1.51156090487,0.0,1.51156090487
 08/21  01:00:00,15.8901369161,0.179971621992,0.587011166685,0.0,2.55330491699,7.21284921042,0.898301029483,0.0,0.898301029483
 08/21  02:00:00,15.4773859705,0.150722045259,0.497872105739,0.0,2.55330491699,6.91848690247,0.438326093472,0.0,0.438326093472
 08/21  03:00:00,15.1707789396,0.113823447972,0.375344826118,0.0,2.55330491699,6.7713057485,0.438326390585,0.0,0.438326390585
 08/21  04:00:00,17.186042351,0.0993569713603,0.328581266402,0.0,3.82705111198,7.57405300124,0.898308210845,0.0,0.898308210845
 08/21  05:00:00,21.8960906444,0.136813406606,0.462560662594,0.0,6.02426329834,9.91545327661,4.42489439962,0.0,4.42489439962
 08/21  06:00:00,26.5953031736,0.198108732556,0.675060119096,0.0,6.51253267309,14.7454349813,14.6981323673,0.0,14.6981323673
 08/21  07:00:00,25.2990919866,0.24984469482,0.872147001205,0.0,6.01364874671,18.163451543,15.6181338028,0.0,15.6181338028
 08/21  08:00:00,24.8604947865,0.55448995411,1.07465509071,0.0,4.35151303671,18.8798367041,15.0048085044,0.0,15.0048085044
 08/21  09:00:00,22.4517960767,0.624272800926,1.41980537465,0.0,3.78894180059,16.6187760998,13.1648324415,0.0,13.1648324415
 08/21  10:00:00,20.3593523107,0.765706764055,2.10255434859,0.0,3.78894180059,13.7021493968,11.9381817327,0.0,11.9381817327
 08/21  11:00:00,21.0650496015,0.854330780463,2.57244646914,0.0,3.78894180059,13.8493305508,9.63821165391,0.0,9.63821165391
 08/21  12:00:00,21.1832712734,0.934759850712,2.92068028895,0.0,3.69398621738,13.6338449159,8.4115609452,0.0,8.4115609452
 08/21  13:00:00,20.773171273,0.90699355804,2.81662997905,0.0,3.78894180059,13.2606059349,7.49157291367,0.0,7.49157291367
 08/21  14:00:00,20.4763356424,0.879073170379,2.6948958902,0.0,3.78894180059,13.1134247809,6.57158488214,0.0,6.57158488214
 08/21  15:00:00,22.007904498,0.913222647599,2.82730581519,0.0,4.71240779196,13.5549682428,7.49157291367,0.0,7.49157291367
 08/21  16:00:00,29.9256749866,1.01234593726,3.1955996268,0.0,7.18559832057,18.5321311015,8.71822362238,0.0,8.71822362238
 08/21  17:00:00,36.02770435,0.86611227326,3.46610638493,0.0,8.38069375907,23.3147919321,11.478187717,0.0,11.478187717
 08/21  18:00:00,38.3480892081,0.925304712068,3.65992867043,0.0,10.6415932552,23.1212625696,13.4714951186,0.0,13.4714951186
 08/21  19:00:00,37.1479188964,0.882509062985,3.47183198605,0.0,12.3080778603,20.4854999863,12.8581697643,0.0,12.8581697643
 08/21  20:00:00,39.2561677476,0.856069855368,3.36814093815,0.0,12.456681583,19.8967753704,11.7848503942,0.0,11.7848503942
 08/21  21:00:00,36.421513141,0.845548690895,3.32900851793,0.0,9.18739968257,17.702556249,9.63821165391,0.0,9.63821165391
 08/21  22:00:00,28.8693908442,0.71633142363,2.84141605008,0.0,5.91811778209,14.0365255879,8.4115609452,0.0,8.4115609452
 08/21  23:00:00,22.0507191111,0.528579952182,2.10700485978,0.0,3.54045821811,10.5176760807,4.73160881907,0.0,4.73160881907
 08/21  24:00:00,17.64551884,0.39012253487,1.54351756178,0.0,2.55330491699,7.80157382632,1.51165070871,0.0,1.51165070871
 08/22  01:00:00,16.8374628882,0.345300722976,1.36900803781,0.0,2.55330491699,7.21284921042,0.898368235221,0.0,0.898368235221
 08/22  02:00:00,16.4599450747,0.327096183461,1.30405707175,0.0,2.55330491699,6.91848690247,0.438343801471,0.0,0.438343801471
 08/22  03:00:00,16.2068899128,0.305848230412,1.21943101692,0.0,2.55330491699,6.7713057485,0.438344420732,0.0,0.438344420732
 08/22  04:00:00,18.3759936107,0.322641008271,1.29524848919,0.0,3.82705111198,7.57405300124,0.898383203072,0.0,0.898383203072
 08/22  05:00:00,23.4465306824,0.426840102054,1.72297400516,0.0,6.02426329834,9.91545327661,4.42546995956,0.0,4.42546995956
 08/22  06:00:00,28.552353964,0.561259446372,2.26896019571,0.0,6.51253267309,14.7454349813,14.7003168572,0.0,14.7003168572
 08/22  07:00:00,27.2923977403,0.617283670008,2.49801377977,0.0,6.01364874671,18.163451543,15.6204731863,0.0,15.6204731863
 08/22  08:00:00,26.5247382842,0.829152647095,2.46423589541,0.0,4.35151303671,18.8798367041,15.0070543707,0.0,15.0070543707
 08/22  09:00:00,23.6020714249,0.810168698691,2.384184825,0.0,3.78894180059,16.6187760998,13.1667975747,0.0,13.1667975747
 08/22  10:00:00,21.0201351228,0.870984793721,2.65805913103,0.0,3.78894180059,13.7021493968,11.9399597104,0.0,11.9399597104
 08/22  11:00:00,21.3891043435,0.910305303452,2.84052668812,0.0,3.78894180059,13.8493305508,9.63963871495,0.0,9.63963871495
 08/22  12:00:00,21.5595586078,0.993057830855,3.23866964321,0.0,3.69398621738,13.6338449159,8.41280085069,0.0,8.41280085069
 08/22  13:00:00,23.1268383176,1.30664375292,4.77064682879,0.0,3.78894180059,13.2606059349,7.4926724525,0.0,7.4926724525
 08/22  14:00:00,24.3272836966,1.54456049129,5.88035662348,0.0,3.78894180059,13.1134247809,6.57254405431,0.0,6.57254405431
 08/22  15:00:00,26.696512148,1.73222458847,6.69691152438,0.0,4.71240779196,13.5549682428,7.4926724525,0.0,7.4926724525
 08/22  16:00:00,35.549824949,1.9965762508,7.83551927563,0.0,7.18559832057,18.5321311015,8.71951031676,0.0,8.71951031676
 08/22  17:00:00,43.2133540111,2.13950231353,9.37836600575,0.0,8.38069375907,23.3147919321,11.4798955113,0.0,11.4798955113
 08/22  18:00:00,46.5975558738,2.39174277452,10.4429572737,0.0,10.6415932552,23.1212625696,13.4735070407,0.0,13.4735070407
 08/22  19:00:00,44.5000931705,2.22853292845,9.4779823947,0.0,12.3080778603,20.4854999863,12.8600881086,0.0,12.8600881086
 08/22  20:00:00,43.9810426978,1.789354736,7.15973100765,0.0,12.456681583,19.8967753704,11.7866049774,0.0,11.7866049774
 08/22  21:00:00,38.530687867,1.32218541532,4.96154651956,0.0,9.18739968257,17.702556249,9.63963871495,0.0,9.63963871495
 08/22  22:00:00,29.1861780346,0.842368055996,3.03216660819,0.0,5.91811778209,14.0365255879,8.41280085069,0.0,8.41280085069
 08/22  23:00:00,21.5320132381,0.469212085604,1.6476668534,0.0,3.54045821811,10.5176760807,4.73228725793,0.0,4.73228725793
 08/22  24:00:00,17.0171638811,0.291313142602,1.01397199516,0.0,2.55330491699,7.80157382632,1.51183786426,0.0,1.51183786426
 08/23  01:00:00,16.015624145,0.201608695341,0.690861322246,0.0,2.55330491699,7.21284921042,0.898484099181,0.0,0.898484099181
 08/23  02:00:00,15.4080542001,0.132804421184,0.446457959414,0.0,2.55330491699,6.91848690247,0.438373673859,0.0,0.438373673859
 08/23  03:00:00,15.0751198182,0.0910690736103,0.302440079065,0.0,2.55330491699,6.7713057485,0.438374615201,0.0,0.438374615201
 08/23  04:00:00,17.068796467,0.0729788186809,0.237713535041,0.0,3.82705111198,7.57405300124,0.898506851916,0.0,0.898506851916
 08/23  05:00:00,21.640225247,0.0813623873213,0.262146284446,0.0,6.02426329834,9.91545327661,4.42637392843,0.0,4.42637392843
 08/23  06:00:00,26.2899739445,0.132632085094,0.435207537546,0.0,6.51253267309,14.7454349813,14.7036445932,0.0,14.7036445932
 08/23  07:00:00,25.1755544731,0.226037572349,0.772416610205,0.0,6.01364874671,18.163451543,15.6240287736,0.0,15.6240287736
 08/23  08:00:00,24.8121579329,0.543746429236,1.037061762,0.0,4.35151303671,18.8798367041,15.0104677925,0.0,15.0104677925
 08/23  09:00:00,22.5621451817,0.640462917565,1.51396436299,0.0,3.78894180059,16.6187760998,13.1697843189,0.0,13.1697843189
 08/23  10:00:00,20.9364297339,0.863270650994,2.58206788489,0.0,3.78894180059,13.7021493968,11.9426620028,0.0,11.9426620028
 08/23  11:00:00,22.143798241,1.03769845799,3.46782743108,0.0,3.78894180059,13.8493305508,9.64180766015,0.0,9.64180766015
 08/23  12:00:00,22.4229860798,1.13950092837,3.95565401768,0.0,3.69398621738,13.6338449159,8.41468534407,0.0,8.41468534407
 08/23  13:00:00,23.0777770851,1.28878830869,4.73944104049,0.0,3.78894180059,13.2606059349,7.494343607,0.0,7.494343607
 08/23  14:00:00,23.6064692357,1.4116919773,5.29241067654,0.0,3.78894180059,13.1134247809,6.57400186994,0.0,6.57400186994
 08/23  15:00:00,24.8035469697,1.39597292814,5.14019800637,0.0,4.71240779196,13.5549682428,7.494343607,0.0,7.494343607
 08/23  16:00:00,33.5119804172,1.63630116547,6.15794982915,0.0,7.18559832057,18.5321311015,8.72146592309,0.0,8.72146592309
 08/23  17:00:00,40.2933608724,1.63058576294,6.96728941763,0.0,8.38069375907,23.3147919321,11.4824911343,0.0,11.4824911343
 08/23  18:00:00,42.79453463,1.7402989464,7.29137985806,0.0,10.6415932552,23.1212625696,13.4765648979,0.0,13.4765648979
 08/23  19:00:00,41.2187003925,1.64673872974,6.77838381545,0.0,12.3080778603,20.4854999863,12.8630037399,0.0,12.8630037399
 08/23  20:00:00,42.7976171751,1.53196160473,6.23369861627,0.0,12.456681583,19.8967753704,11.7892717133,0.0,11.7892717133
 08/23  21:00:00,39.1658143053,1.37767721724,5.5411811559,0.0,9.18739968257,17.702556249,9.64180766015,0.0,9.64180766015
 08/23  22:00:00,30.8410606559,1.10983441386,4.4195828716,0.0,5.91811778209,14.0365255879,8.41468534407,0.0,8.41468534407
 08/23  23:00:00,23.6638956714,0.854786887008,3.3939744853,0.0,3.54045821811,10.5176760807,4.73331839581,0.0,4.73331839581
 08/23  24:00:00,18.6588776388,0.596674384455,2.35032451096,0.0,2.55330491699,7.80157382632,1.51212231609,0.0,1.51212231609
 08/24  01:00:00,17.474005833,0.478849985208,1.87200172037,0.0,2.55330491699,7.21284921042,0.898648584876,0.0,0.898648584876
 08/24  02:00:00,16.9190812596,0.426085994563,1.66420344557,0.0,2.55330491699,6.91848690247,0.4384157014,0.0,0.4384157014
 08/24  03:00:00,16.636536655,0.398146824165,1.55677916534,0.0,2.55330491699,6.7713057485,0.438416964712,0.0,0.438416964712
 08/24  04:00:00,18.7135574888,0.397753511944,1.55769986364,0.0,3.82705111198,7.57405300124,0.89867911983,0.0,0.89867911983
 08/24  05:00:00,23.5216381081,0.45206540095,1.77285613196,0.0,6.02426329834,9.91545327661,4.42760603942,0.0,4.42760603942
 08/24  06:00:00,28.4569066556,0.557430563436,2.1773417703,0.0,6.51253267309,14.7454349813,14.708114593,0.0,14.708114593
 08/24  07:00:00,27.2928225892,0.632861993266,2.48286030542,0.0,6.01364874671,18.163451543,15.6287995116,0.0,15.6287995116
 08/24  08:00:00,27.491725536,1.00720057788,3.25317521643,0.0,4.35151303671,18.8798367041,15.0150477589,0.0,15.0150477589
 08/24  09:00:00,25.6671727563,1.1752656836,4.08418917154,0.0,3.78894180059,16.6187760998,13.1737917896,0.0,13.1737917896
 08/24  10:00:00,23.733575919,1.35161409118,4.89087062972,0.0,3.78894180059,13.7021493968,11.9462878096,0.0,11.9462878096
 08/24  11:00:00,25.0011167156,1.55056604683,5.81227831689,0.0,3.78894180059,13.8493305508,9.64471784721,0.0,9.64471784721
 08/24  12:00:00,26.8135034149,1.91341998511,7.57225229599,0.0,3.69398621738,13.6338449159,8.41721386725,0.0,8.41721386725
 08/24  13:00:00,28.0679766258,2.16709493855,8.85133395134,0.0,3.78894180059,13.2606059349,7.49658588228,0.0,7.49658588228
 08/24  14:00:00,28.1389076961,2.23256353431,9.00397757993,0.0,3.78894180059,13.1134247809,6.57595789731,0.0,6.57595789731
 08/24  15:00:00,30.5393758025,2.42186042973,9.85013933762,0.0,4.71240779196,13.5549682428,7.49658588228,0.0,7.49658588228
 08/24  16:00:00,39.83295078,2.73181703808,11.3834043194,0.0,7.18559832057,18.5321311015,8.72408986224,0.0,8.72408986224
 08/24  17:00:00,47.346695691,2.83649333923,12.81471666,0.0,8.38069375907,23.3147919321,11.4859738172,0.0,11.4859738172
 08/24  18:00:00,50.3867700018,3.03382269618,13.59009148,0.0,10.6415932552,23.1212625696,13.4806677846,0.0,13.4806677846
 08/24  19:00:00,48.0762410933,2.85504660732,12.4276166387,0.0,12.3080778603,20.4854999863,12.8669157946,0.0,12.8669157946
 08/24  20:00:00,48.5740175205,2.44532472194,10.2039025111,0.0,12.456681583,19.8967753704,11.7928498121,0.0,11.7928498121
 08/24  21:00:00,41.5995105456,1.89999912023,7.45255549325,0.0,9.18739968257,17.702556249,9.64471784721,0.0,9.64471784721
 08/24  22:00:00,32.1223981158,1.41861896997,5.39213577537,0.0,5.91811778209,14.0365255879,8.41721386725,0.0,8.41721386725
 08/24  23:00:00,24.372449831,1.03795324248,3.91936228943,0.0,3.54045821811,10.5176760807,4.73470192736,0.0,4.73470192736
 08/24  24:00:00,18.6048895626,0.618562138912,2.27444868036,0.0,2.55330491699,7.80157382632,1.51250397996,0.0,1.51250397996
 08/25  01:00:00,16.7386803639,0.356484393663,1.25904184276,0.0,2.55330491699,7.21284921042,0.898861641431,0.0,0.898861641431
 08/25  02:00:00,15.9417602625,0.25212327652,0.860845166483,0.0,2.55330491699,6.91848690247,0.43846987126,0.0,0.43846987126
 08/25  03:00:00,15.5616697805,0.20132213243,0.678736982526,0.0,2.55330491699,6.7713057485,0.438471456385,0.0,0.438471456385
 08/25  04:00:00,17.4258157256,0.154511705461,0.513199906925,0.0,3.82705111198,7.57405300124,0.898899954876,0.0,0.898899954876
 08/25  05:00:00,21.9019485764,0.142108251019,0.463123750198,0.0,6.02426329834,9.91545327661,4.42916592855,0.0,4.42916592855
 08/25  06:00:00,26.561472852,0.19578888866,0.643549641473,0.0,6.51253267309,14.7454349813,14.7137255354,0.0,14.7137255354
 08/25  07:00:00,25.7425558189,0.345924741101,1.21953078726,0.0,6.01364874671,18.163451543,15.6347839876,0.0,15.6347839876
 08/25  08:00:00,26.0145499318,0.763704370128,2.01949581997,0.0,4.35151303671,18.8798367041,15.0207929134,0.0,15.0207929134
 08/25  09:00:00,24.2255952533,0.93130678055,2.88657057157,0.0,3.78894180059,16.6187760998,13.1788188,0.0,13.1788188
 08/25  10:00:00,22.6238655004,1.14856510004,3.98420920234,0.0,3.78894180059,13.7021493968,11.9508360572,0.0,11.9508360572
 08/25  11:00:00,24.4436963028,1.42571218984,5.37971176103,0.0,3.78894180059,13.8493305508,9.64836841431,0.0,9.64836841431
 08/25  12:00:00,26.1830967213,1.76737548543,7.0878901021,0.0,3.69398621738,13.6338449159,8.42038567145,0.0,8.42038567145
 08/25  13:00:00,27.4282881099,2.01871209662,8.36002827744,0.0,3.78894180059,13.2606059349,7.4993986143,0.0,7.4993986143
 08/25  14:00:00,28.8414168059,2.27162232622,9.6674278978,0.0,3.78894180059,13.1134247809,6.57841155716,0.0,6.57841155716
 08/25  15:00:00,31.7871242242,2.53453541196,10.985212777,0.0,4.71240779196,13.5549682428,7.4993986143,0.0,7.4993986143
 08/25  16:00:00,40.171441336,2.73770733608,11.7160045774,0.0,7.18559832057,18.5321311015,8.72738135716,0.0,8.72738135716
 08/25  17:00:00,46.1315075392,2.64766679647,11.788355051,0.0,8.38069375907,23.3147919321,11.4903425286,0.0,11.4903425286
 08/25  18:00:00,48.8037887902,2.79607789156,12.244855073,0.0,10.6415932552,23.1212625696,13.4858144857,0.0,13.4858144857
 08/25  19:00:00,46.3998761995,2.5945728071,11.0117255451,0.0,12.3080778603,20.4854999863,12.8718231143,0.0,12.8718231143
 08/25  20:00:00,46.8925928585,2.17438295288,8.79341961814,0.0,12.456681583,19.8967753704,11.7973382143,0.0,11.7973382143
 08/25  21:00:00,40.9705984787,1.7864518902,6.93719065635,0.0,9.18739968257,17.702556249,9.64836841431,0.0,9.64836841431
 08/25  22:00:00,31.6047597565,1.32384826368,4.96926812234,0.0,5.91811778209,14.0365255879,8.42038567145,0.0,8.42038567145
 08/25  23:00:00,23.2949651427,0.839165303445,3.04066554012,0.0,3.54045821811,10.5176760807,4.73643744287,0.0,4.73643744287
 08/25  24:00:00,18.0770867807,0.51590996272,1.8492980746,0.0,2.55330491699,7.80157382632,1.51298274286,0.0,1.51298274286
 08/26  01:00:00,16.7225170486,0.3535065805,1.24585634067,0.0,2.55330491699,7.21284921042,0.899123203602,0.0,0.899123203602
 08/26  02:00:00,16.0081400342,0.264526770534,0.914821444243,0.0,2.55330491699,6.91848690247,0.438536167012,0.0,0.438536167012
 08/26  03:00:00,15.6588654565,0.219404182451,0.757850608569,0.0,2.55330491699,6.7713057485,0.438538073749,0.0,0.438538073749
 08/26  04:00:00,17.6374317909,0.197474918811,0.681852758806,0.0,3.82705111198,7.57405300124,0.89916929074,0.0,0.89916929074
 08/26  05:00:00,22.3741482126,0.238912809122,0.838518828292,0.0,6.02426329834,9.91545327661,4.43105313476,0.0,4.43105313476
 08/26  06:00:00,27.0473708637,0.295071311236,1.03016523058,0.0,6.51253267309,14.7454349813,14.7204757619,0.0,14.7204757619
 08/26  07:00:00,25.9274312748,0.420106742014,1.52375360467,0.0,6.01364874671,17.9699221805,15.6419804294,0.0,15.6419804294
 08/26  08:00:00,24.6143229701,0.56865176637,2.26073503074,0.0,3.66783283761,18.1171033345,15.0277015549,0.0,15.0277015549
 08/26  09:00:00,23.495710614,0.85169009719,3.6827161843,0.0,3.10526160149,15.8560427302,13.1848638615,0.0,13.1848638615
 08/26  10:00:00,22.4366571655,1.15821523798,5.23376429817,0.0,3.10526160149,12.9394160272,11.9563053985,0.0,11.9563053985
 08/26  11:00:00,25.1045063119,1.57488156458,7.3377659641,0.0,3.10526160149,13.0865971812,9.65275828035,0.0,9.65275828035
 08/26  12:00:00,27.5997847391,1.99730901274,9.55779809717,0.0,3.10526160149,12.9394160272,8.42419981736,0.0,8.42419981736
 08/26  13:00:00,29.1914452399,2.32372155364,11.2645895191,0.0,3.10526160149,12.4978725653,7.50278097011,0.0,7.50278097011
 08/26  14:00:00,29.4898649987,2.42492000878,11.6089919767,0.0,3.10526160149,12.3506914113,6.58136212286,0.0,6.58136212286
 08/26  15:00:00,32.3238906021,2.67434366398,12.8285844716,0.0,4.02872759285,12.7922348732,7.50278097011,0.0,7.50278097011
 08/26  16:00:00,41.9478855728,3.01127533155,14.6652943874,0.0,6.50191812146,17.7693977319,8.73133943311,0.0,8.73133943311
 08/26  17:00:00,50.5619085087,3.27454507085,15.7854071085,0.0,8.38069375907,23.1212625696,11.4955959748,0.0,11.4955959748
 08/26  18:00:00,53.7279159346,3.47662785914,16.4884322498,0.0,10.6415932552,23.1212625696,13.4920034772,0.0,13.4920034772
 08/26  19:00:00,51.1916250976,3.28770292922,15.1103443211,0.0,12.3080778603,20.4854999863,12.8777242457,0.0,12.8777242457
 08/26  20:00:00,50.672176126,2.77053384918,11.9768519894,0.0,12.456681583,19.8967753704,11.8027355906,0.0,11.8027355906
 08/26  21:00:00,42.6493593324,2.09492430398,8.30747909628,0.0,9.18739968257,17.702556249,9.65275828035,0.0,9.65275828035
 08/26  22:00:00,32.095172853,1.43821350169,5.3453159809,0.0,5.91811778209,14.0365255879,8.42419981736,0.0,8.42419981736
 08/26  23:00:00,24.0436717294,0.995727354266,3.63281007603,0.0,3.54045821811,10.5176760807,4.73852442836,0.0,4.73852442836
 08/26  24:00:00,18.2913674977,0.56760079087,2.01188796343,0.0,2.55330491699,7.80157382632,1.513558463,0.0,1.513558463
 08/27  01:00:00,17.4168710185,0.490818742191,1.80289814882,0.0,2.55330491699,7.21284921042,0.899433191801,0.0,0.899433191801
 08/27  02:00:00,17.0569249133,0.465811162836,1.76232193102,0.0,2.55330491699,6.91848690247,0.438614568643,0.0,0.438614568643
 08/27  03:00:00,16.4194834392,0.367556179346,1.37031659435,0.0,2.55330491699,6.7713057485,0.438616796747,0.0,0.438616796747
 08/27  04:00:00,18.2713776916,0.3233496375,1.1899239408,0.0,3.82705111198,7.57405300124,0.899487046754,0.0,0.899487046754
 08/27  05:00:00,22.907931382,0.345384483942,1.26583032291,0.0,6.02426329834,9.91545327661,4.43326710008,0.0,4.43326710008
 08/27  06:00:00,27.66839365,0.418258497315,1.52800083081,0.0,6.51253267309,14.7454349813,14.7283632761,0.0,14.7283632761
 08/27  07:00:00,26.12977082,0.458654859262,1.68754503257,0.0,6.01364874671,17.9699221805,15.650386706,0.0,15.650386706
 08/27  08:00:00,23.6851890882,0.40407857792,1.4961743373,0.0,3.66783283761,18.1171033345,15.0357716373,0.0,15.0357716373
 08/27  09:00:00,20.8266966258,0.394463923966,1.4709283694,0.0,3.10526160149,15.8560427302,13.1919251837,0.0,13.1919251837
 08/27  10:00:00,18.0852017222,0.427770764846,1.61275332804,0.0,3.10526160149,12.9394160272,11.9626942139,0.0,11.9626942139
 08/27  11:00:00,18.4864413572,0.476341489207,1.81824108484,0.0,3.10526160149,13.0865971812,9.65788614533,0.0,9.65788614533
 08/27  12:00:00,18.8422855477,0.571479088784,2.22612882972,0.0,3.10526160149,12.9394160272,8.42865517545,0.0,8.42865517545
 08/27  13:00:00,19.1378172781,0.714004625557,2.82067848533,0.0,3.10526160149,12.4978725653,7.50673194804,0.0,7.50673194804
 08/27  14:00:00,19.8611845499,0.88362844414,3.5216030926,0.0,3.10526160149,12.3506914113,6.58480872063,0.0,6.58480872063
 08/27  15:00:00,22.4134040706,1.11383750258,4.47860410151,0.0,4.02872759285,12.7922348732,7.50673194804,0.0,7.50673194804
 08/27  16:00:00,31.1778175834,1.37269700747,5.53380472205,0.0,6.50191812146,17.7693977319,8.73596291792,0.0,8.73596291792
 08/27  17:00:00,39.7589926716,1.65142654401,6.60560979827,0.0,8.38069375907,23.1212625696,11.5017326002,0.0,11.5017326002
 08/27  18:00:00,42.4221353326,1.76009555468,6.89918395231,0.0,10.6415932552,23.1212625696,13.4992329262,0.0,13.4992329262
 08/27  19:00:00,40.2756875909,1.56083633116,5.92127341236,0.0,12.3080778603,20.4854999863,12.8846174413,0.0,12.8846174413
 08/27  20:00:00,41.6720519133,1.23884119746,4.50842042842,0.0,12.456681583,19.8967753704,11.8090403426,0.0,11.8090403426
 08/27  21:00:00,36.2837601006,0.901492400173,3.13531176827,0.0,9.18739968257,17.702556249,9.65788614533,0.0,9.65788614533
 08/27  22:00:00,27.3522927715,0.477349255723,1.56330014533,0.0,5.91811778209,14.0365255879,8.42865517545,0.0,8.42865517545
 08/27  23:00:00,20.3745315067,0.233952791308,0.72544441627,0.0,3.54045821811,10.5176760807,4.74096226581,0.0,4.74096226581
 08/27  24:00:00,16.1760515894,0.114971400253,0.349201445747,0.0,2.55330491699,7.80157382632,1.51423096988,0.0,1.51423096988
 08/28  01:00:00,15.3884587771,0.066317649097,0.19898700055,0.0,2.55330491699,7.21284921042,0.899791512121,0.0,0.899791512121
 08/28  02:00:00,14.9653268784,0.0357918796279,0.10074317927,0.0,2.55330491699,6.91848690247,0.472128586674,0.0334235341171,0.438705052557
 08/28  03:00:00,14.7719034736,0.0465111415615,0.0437816665907,0.0,2.55330491699,6.7713057485,1.24018603282,0.801478431087,0.438707601736
 08/28  04:00:00,16.8799528147,0.089335516435,0.0325131850134,0.0,3.82705111198,7.57405300124,2.89311964951,1.99326652158,0.899853127922
 08/28  05:00:00,21.4957911091,0.152040215011,0.0470343188633,0.0,6.02426329834,9.91545327661,7.91893521345,3.48312804373,4.43580716972
 08/28  06:00:00,26.0446601395,0.217822353235,0.104703464361,0.0,6.51253267309,14.7454349813,19.4152917672,4.67790602223,14.737385745
 08/28  07:00:00,24.6068907686,0.23395189117,0.195838586913,0.0,6.01364874671,18.163451543,20.0065585057,4.34655817793,15.6600003278
 08/28  08:00:00,24.2051963686,0.519747327731,0.45409929922,0.0,4.35151303671,18.8798367041,17.8549518335,2.80995106263,15.0450007708
 08/28  09:00:00,22.0866650052,0.576561414546,1.1023856895,0.0,3.78894180059,16.6187760998,14.013834661,0.813833985344,13.2000006757
 08/28  10:00:00,20.4403087476,0.772423663193,2.17679388638,0.0,3.78894180059,13.7021493968,11.9874659589,0.0174653475277,11.9700006113
