Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/28  11:00:00,21.7894366181,0.978941110672,3.17222315558,0.0,3.78894180059,13.8493305508,9.66375049068,0.0,9.66375049068
 08/28  12:00:00,22.3416932763,1.13000332933,3.88385881323,0.0,3.69398621738,13.6338449159,8.43375042632,0.0,8.43375042632
 08/28  13:00:00,23.0116354347,1.28695048454,4.6751372143,0.0,3.78894180059,13.2606059349,7.51125037806,0.0,7.51125037806
 08/28  14:00:00,24.1091511282,1.49796220902,5.70882233736,0.0,3.78894180059,13.1134247809,6.5887503298,0.0,6.5887503298
 08/28  15:00:00,26.9444453868,1.75024787081,6.92682148083,0.0,4.71240779196,13.5549682428,7.51125037806,0.0,7.51125037806
 08/28  16:00:00,35.8272069897,2.02292496699,8.08655260021,0.0,7.18559832057,18.5321311015,8.74125044241,0.0,8.74125044241
 08/28  17:00:00,42.5320514752,2.02145548585,8.81511029756,0.0,8.38069375907,23.3147919321,11.5087505872,0.0,11.5087505872
 08/28  18:00:00,45.6452502115,2.23575630798,9.64663807793,0.0,10.6415932552,23.1212625696,13.5075006918,0.0,13.5075006918
 08/28  19:00:00,43.4778071217,2.06291324618,8.62131602813,0.0,12.3080778603,20.4854999863,12.8925006596,0.0,12.8925006596
 08/28  20:00:00,43.7857350363,1.60842442355,6.25252032525,0.0,12.456681583,19.8967753704,11.8162506033,0.0,11.8162506033
 08/28  21:00:00,37.1310814859,1.0706535174,3.81347203638,0.0,9.18739968257,17.702556249,9.66375049068,0.0,9.66375049068
 08/28  22:00:00,27.8843769491,0.590937222078,1.98179635654,0.0,5.91811778209,14.0365255879,8.43375042632,0.0,8.43375042632
 08/28  23:00:00,20.9453484063,0.356367007231,1.17384709997,0.0,3.54045821811,10.5176760807,4.74375023327,0.0,4.74375023327
 08/28  24:00:00,16.593372338,0.207958262529,0.673535332052,0.0,2.55330491699,7.80157382632,1.51500006435,0.0,1.51500006435
 08/29  01:00:00,15.6470694232,0.125687815388,0.398227480354,0.0,2.55330491699,7.21284921042,0.90019805637,0.0,0.90019805637
 08/29  02:00:00,15.1377874018,0.075181918368,0.233813663919,0.0,2.55330491699,6.91848690247,0.438807591587,0.0,0.438807591587
 08/29  03:00:00,14.9032352366,0.0540724374516,0.167552133609,0.0,2.55330491699,6.7713057485,0.438810461504,0.0,0.438810461504
 08/29  04:00:00,16.9299353169,0.0527072958031,0.119123907794,0.0,3.82705111198,7.57405300124,1.24527936255,0.345011937604,0.900267424949
 08/29  05:00:00,21.5045823121,0.0954205759397,0.112445160942,0.0,6.02426329834,9.91545327661,5.90397155543,1.46529896307,4.43867259236
 08/29  06:00:00,26.9352697789,0.155867987739,0.164434135904,0.0,6.51253267309,14.7454349813,17.3118133088,2.56427280924,14.7475404995
 08/29  07:00:00,24.6019066763,0.182600612418,0.242205773302,0.0,6.01364874671,18.163451543,18.3298141671,2.6589957192,15.6708184479
 08/29  08:00:00,24.3216966538,0.494825893332,0.595521018816,0.0,4.35151303671,18.8798367041,16.4411790155,1.3857927932,15.0553862223
 08/29  09:00:00,22.3807638092,0.610727050864,1.36231885718,0.0,3.78894180059,16.6187760998,13.4527535222,0.243665576376,13.2090879458
 08/29  10:00:00,20.8247596556,0.837659635642,2.49600882191,0.0,3.78894180059,13.7021493968,11.9782224272,0.0,11.9782224272
 08/29  11:00:00,22.475866021,1.0898841067,3.74770956244,0.0,3.78894180059,13.8493305508,9.67034957971,0.0,9.67034957971
 08/29  12:00:00,23.1992378211,1.25715250762,4.61425417968,0.0,3.69398621738,13.6338449159,8.43948406106,0.0,8.43948406106
 08/29  13:00:00,24.0873501515,1.44120378763,5.59659862796,0.0,3.78894180059,13.2606059349,7.51633492208,0.0,7.51633492208
 08/29  14:00:00,25.21008667,1.66231763341,6.6454024547,0.0,3.78894180059,13.1134247809,6.59318578309,0.0,6.59318578309
 08/29  15:00:00,28.4164721541,1.98442268958,8.16467342935,0.0,4.71240779196,13.5549682428,7.51633492208,0.0,7.51633492208
 08/29  16:00:00,37.6692554706,2.3158282444,9.63569780361,0.0,7.18559832057,18.5321311015,8.74720044073,0.0,8.74720044073
 08/29  17:00:00,44.0120244597,2.26801201818,10.0485267498,0.0,8.38069375907,23.3147919321,11.5166478577,0.0,11.5166478577
 08/29  18:00:00,46.3305205381,2.36145112608,10.2062135864,0.0,10.6415932552,23.1212625696,13.5168043255,0.0,13.5168043255
 08/29  19:00:00,43.9743007036,2.15372130148,9.02700155482,0.0,12.3080778603,20.4854999863,12.9013715662,0.0,12.9013715662
 08/29  20:00:00,44.5803175421,1.75099166735,6.90453558729,0.0,12.456681583,19.8967753704,11.8243642374,0.0,11.8243642374
 08/29  21:00:00,38.1156236733,1.2545214307,4.61414631049,0.0,9.18739968257,17.702556249,9.67034957971,0.0,9.67034957971
 08/29  22:00:00,28.7902779233,0.768668032255,2.70996652056,0.0,5.91811778209,14.0365255879,8.43948406106,0.0,8.43948406106
 08/29  23:00:00,21.2942306668,0.425833739899,1.45326262779,0.0,3.54045821811,10.5176760807,4.74688750511,0.0,4.74688750511
 08/29  24:00:00,16.7749104963,0.246046933117,0.816984819793,0.0,2.55330491699,7.80157382632,1.51586551865,0.0,1.51586551865
 08/30  01:00:00,15.8447591281,0.168353474553,0.553251526146,0.0,2.55330491699,7.21284921042,0.900652702102,0.0,0.900652702102
 08/30  02:00:00,15.301196207,0.111476723013,0.36092766452,0.0,2.55330491699,6.91848690247,0.438922154999,0.0,0.438922154999
 08/30  03:00:00,14.9810647272,0.0719506038929,0.227503457857,0.0,2.55330491699,6.7713057485,0.43892534527,0.0,0.43892534527
 08/30  04:00:00,16.9976251283,0.0580722990118,0.18144871598,0.0,3.82705111198,7.57405300124,0.900729814274,0.0,0.900729814274
 08/30  05:00:00,21.571733131,0.0705185616588,0.204497994149,0.0,6.02426329834,9.91545327661,4.57087089433,0.129008374045,4.44186252029
 08/30  06:00:00,26.9962604124,0.109216989025,0.272075768183,0.0,6.51253267309,14.7454349813,15.3130225694,0.554198034355,14.7588245351
 08/30  07:00:00,24.7025862004,0.1436446032,0.381841306637,0.0,6.01364874671,18.163451543,16.3433753455,0.660537482671,15.6828378628
 08/30  08:00:00,24.7281691231,0.530786484847,0.966032896594,0.0,4.35151303671,18.8798367041,15.2192950398,0.152370123754,15.0669249161
 08/30  09:00:00,23.1159706272,0.730803739312,1.97744898674,0.0,3.78894180059,16.6187760998,13.2191843031,0.0,13.2191843031
 08/30  10:00:00,21.8207934026,0.996226036796,3.3334761678,0.0,3.78894180059,13.7021493968,11.9873572266,0.0,11.9873572266
 08/30  11:00:00,23.5775399471,1.25632927451,4.68293832065,0.0,3.78894180059,13.8493305508,9.67768145819,0.0,9.67768145819
 08/30  12:00:00,25.0490030347,1.54568873577,6.1754831651,0.0,3.69398621738,13.6338449159,8.44585438171,0.0,8.44585438171
 08/30  13:00:00,26.8164699912,1.87070584194,7.89621641336,0.0,3.78894180059,13.2606059349,7.52198407434,0.0,7.52198407434
 08/30  14:00:00,28.4517800701,2.16251315992,9.38690032831,0.0,3.78894180059,13.1134247809,6.59811376698,0.0,6.59811376698
 08/30  15:00:00,31.4945593014,2.4514519725,10.7757312937,0.0,4.71240779196,13.5549682428,7.52198407434,0.0,7.52198407434
 08/30  16:00:00,40.929674728,2.78832028,12.4236250254,0.0,7.18559832057,18.5321311015,8.75381115083,0.0,8.75381115083
 08/30  17:00:00,48.2690678629,2.87136585187,13.7022163192,0.0,8.38069375907,23.3147919321,11.5254220729,0.0,11.5254220729
 08/30  18:00:00,51.2708267247,3.06878631004,14.4391845891,0.0,10.6415932552,23.1212625696,13.5271410722,0.0,13.5271410722
 08/30  19:00:00,48.8996291788,2.8952006054,13.2108507261,0.0,12.3080778603,20.4854999863,12.911227534,0.0,12.911227534
 08/30  20:00:00,48.5438188963,2.27631582469,9.4498794508,0.0,12.456681583,19.8967753704,11.833378842,0.0,11.833378842
 08/30  21:00:00,39.9355627411,1.61531701724,6.07328979173,0.0,9.18739968257,17.702556249,9.67768145819,0.0,9.67768145819
 08/30  22:00:00,30.669052639,1.15580700973,4.20160225882,0.0,5.91811778209,14.0365255879,8.44585438171,0.0,8.44585438171
 08/30  23:00:00,22.614413421,0.704696552296,2.49458256957,0.0,3.54045821811,10.5176760807,4.75037315225,0.0,4.75037315225
 08/30  24:00:00,17.3897001645,0.379689222236,1.2981321989,0.0,2.55330491699,7.80157382632,1.51682707648,0.0,1.51682707648
 08/31  01:00:00,16.248132543,0.260232222204,0.864746193353,0.0,2.55330491699,7.21284921042,0.901155312663,0.0,0.901155312663
 08/31  02:00:00,15.5531674424,0.170432438928,0.553943184014,0.0,2.55330491699,6.91848690247,0.439048708508,0.0,0.439048708508
 08/31  03:00:00,15.1625392461,0.114379507989,0.366549072656,0.0,2.55330491699,6.7713057485,0.439052218702,0.0,0.439052218702
 08/31  04:00:00,17.1045641868,0.0835304559087,0.262929617615,0.0,3.82705111198,7.57405300124,0.901240158111,0.0,0.901240158111
 08/31  05:00:00,21.6372591139,0.0832371572674,0.257305381464,0.0,6.02426329834,9.91545327661,4.4453760097,0.0,4.4453760097
 08/31  06:00:00,27.0499842122,0.107012244074,0.328004312907,0.0,6.51253267309,14.7454349813,14.7712345126,0.0,14.7712345126
 08/31  07:00:00,24.7474561786,0.136542824477,0.433813063557,0.0,6.01364874671,18.163451543,15.696055013,0.0,15.696055013
 08/31  08:00:00,24.8084850319,0.546087040377,1.03104824985,0.0,4.35151303671,18.8798367041,15.0796134352,0.0,15.0796134352
 08/31  09:00:00,23.3084063177,0.771775712288,2.12891270427,0.0,3.78894180059,16.6187760998,13.2302867575,0.0,13.2302867575
 08/31  10:00:00,22.4253087849,1.10025499197,3.83396259489,0.0,3.78894180059,13.7021493968,11.9974023044,0.0,11.9974023044
 08/31  11:00:00,24.6663573302,1.42775348144,5.60033149691,0.0,3.78894180059,13.8493305508,9.68574395484,0.0,9.68574395484
 08/31  12:00:00,26.4074249317,1.76277680407,7.31681699388,0.0,3.69398621738,13.6338449159,8.45285950174,0.0,8.45285950174
 08/31  13:00:00,27.9393270875,2.05023261673,8.83954673487,0.0,3.78894180059,13.2606059349,7.52819616192,0.0,7.52819616192
 08/31  14:00:00,29.8760988996,2.37757483583,10.5961574819,0.0,3.78894180059,13.1134247809,6.6035328221,0.0,6.6035328221
 08/31  15:00:00,33.1140019424,2.68141561468,12.1652102926,0.0,4.71240779196,13.5549682428,7.52819616192,0.0,7.52819616192
 08/31  16:00:00,42.3075518319,2.96629700379,13.6235254055,0.0,7.18559832057,18.5321311015,8.76108061502,0.0,8.76108061502
 08/31  17:00:00,49.5701755178,3.06747094058,14.8072188854,0.0,8.38069375907,23.3147919321,11.5350706345,0.0,11.5350706345
 08/31  18:00:00,52.6509423991,3.29914611703,15.5889404565,0.0,10.6415932552,23.1212625696,13.5385078708,0.0,13.5385078708
 08/31  19:00:00,50.3619498021,3.14393820066,14.4244337541,0.0,12.3080778603,20.4854999863,12.9220656442,0.0,12.9220656442
 08/31  20:00:00,49.7269916698,2.4834498364,10.4259182126,0.0,12.456681583,19.8967753704,11.8432917478,0.0,11.8432917478
 08/31  21:00:00,41.1814640944,1.84316670464,7.09134145765,0.0,9.18739968257,17.702556249,9.68574395484,0.0,9.68574395484
 08/31  22:00:00,31.5970187534,1.33110563279,4.95426975018,0.0,5.91811778209,14.0365255879,8.45285950174,0.0,8.45285950174
 08/31  23:00:00,23.4788644946,0.87478086577,3.18894932974,0.0,3.54045821811,10.5176760807,4.75420614246,0.0,4.75420614246
 08/31  24:00:00,18.0192521793,0.505569394664,1.80180404121,0.0,2.55330491699,7.80157382632,1.51788445309,0.0,1.51788445309
 09/01  01:00:00,16.6625298247,0.34418669775,1.19518899946,0.0,2.55330491699,7.21284921042,0.901705737227,0.0,0.901705737227
 09/01  02:00:00,15.9303051995,0.251762800545,0.849750579444,0.0,2.55330491699,6.91848690247,0.439187214281,0.0,0.439187214281
 09/01  03:00:00,15.4437717117,0.177222068541,0.584938977677,0.0,2.55330491699,6.7713057485,0.439191043919,0.0,0.439191043919
 09/01  04:00:00,17.3104727302,0.130241198637,0.42212741828,0.0,3.82705111198,7.57405300124,0.90179830449,0.0,0.90179830449
 09/01  05:00:00,21.9345470645,0.150096525407,0.487733963891,0.0,6.02426329834,9.91545327661,4.44921202098,0.0,4.44921202098
 09/01  06:00:00,27.6895133231,0.246040137693,0.828505530213,0.0,6.51253267309,14.7454349813,14.7847667597,0.0,14.7847667597
 09/01  07:00:00,25.4314578816,0.282547600705,0.971809990315,0.0,6.01364874671,18.163451543,15.7104659844,0.0,15.7104659844
 09/01  08:00:00,24.7024586695,0.534832752,0.936276175831,0.0,4.35151303671,18.8798367041,15.0934480221,0.0,15.0934480221
 09/01  09:00:00,21.4932356681,0.447812086269,0.637705680695,0.0,3.78894180059,16.6187760998,13.2423920211,0.0,13.2423920211
 09/01  10:00:00,18.6747692393,0.464723890856,0.718954150344,0.0,3.78894180059,13.7021493968,12.0083546858,0.0,12.0083546858
 09/01  11:00:00,19.0970778054,0.519170454291,0.939634999178,0.0,3.78894180059,13.8493305508,9.69453468202,0.0,9.69453468202
 09/01  12:00:00,18.8269176223,0.529857992795,0.969228495723,0.0,3.69398621738,13.6338449159,8.46049734668,0.0,8.46049734668
 09/01  13:00:00,18.4857686876,0.510190697502,0.926030254258,0.0,3.78894180059,13.2606059349,7.53496934517,0.0,7.53496934517
 09/01  14:00:00,18.4390919393,0.52814195056,1.00858340685,0.0,3.78894180059,13.1134247809,6.60944134366,0.0,6.60944134366
 09/01  15:00:00,20.2934471905,0.62286386528,1.40320728999,0.0,4.71240779196,13.5549682428,7.53496934517,0.0,7.53496934517
 09/01  16:00:00,28.3290651507,0.737483552534,1.87385217563,0.0,7.18559832057,18.5321311015,8.76900668051,0.0,8.76900668051
 09/01  17:00:00,34.5205889414,0.58642310862,2.23868014097,0.0,8.38069375907,23.3147919321,11.545590685,0.0,11.545590685
 09/01  18:00:00,37.0241618523,0.677259692344,2.5840463344,0.0,10.6415932552,23.1212625696,13.550901355,0.0,13.550901355
 09/01  19:00:00,36.1152554841,0.690173076422,2.63150456036,0.0,12.3080778603,20.4854999863,12.9338826873,0.0,12.9338826873
 09/01  20:00:00,39.9182064972,0.647246435274,2.45333644117,0.0,12.456681583,19.8967753704,11.8541000189,0.0,11.8541000189
 09/01  21:00:00,35.1028372227,0.598046300482,2.25783499006,0.0,9.18739968257,17.702556249,9.69453468202,0.0,9.69453468202
 09/01  22:00:00,27.7094032795,0.501786733582,1.89597317547,0.0,5.91811778209,14.0365255879,8.46049734668,0.0,8.46049734668
 09/01  23:00:00,21.2595571036,0.387814095528,1.45660870899,0.0,3.54045821811,10.5176760807,4.75838534063,0.0,4.75838534063
 09/01  24:00:00,17.0483967603,0.282311833573,1.05420618331,0.0,2.55330491699,7.80157382632,1.51903733535,0.0,1.51903733535
 09/02  01:00:00,16.2476260418,0.237743828949,0.886728085413,0.0,2.55330491699,7.21284921042,0.902303810852,0.0,0.902303810852
 09/02  02:00:00,15.6669524677,0.179068279141,0.659092369087,0.0,2.55330491699,6.91848690247,0.439337630955,0.0,0.439337630955
 09/02  03:00:00,15.3560346464,0.144606245838,0.529817735092,0.0,2.55330491699,6.7713057485,0.43934177951,0.0,0.43934177951
 09/02  04:00:00,17.4662489021,0.151334396581,0.556810392211,0.0,3.82705111198,7.57405300124,0.902404087303,0.0,0.902404087303
 09/02  05:00:00,22.1126354524,0.175117425052,0.640801452188,0.0,6.02426329834,9.91545327661,4.45336941894,0.0,4.45336941894
 09/02  06:00:00,27.4393856554,0.182317793375,0.64210020681,0.0,6.51253267309,14.7454349813,14.8043562031,0.00493893171907,14.7994172714
 09/02  07:00:00,24.8486943307,0.194380218893,0.670743183652,0.0,6.01364874671,17.9699221805,15.753959119,0.0278926096646,15.7260665093
 09/02  08:00:00,23.1099253076,0.281263546674,1.04372558801,0.0,3.66783283761,18.1171033345,15.1154524011,0.00702782129855,15.1084245798
 09/02  09:00:00,20.9911939942,0.412163909608,1.61772575212,0.0,3.10526160149,15.8560427302,13.2554965092,0.0,13.2554965092
 09/02  10:00:00,18.9737328885,0.575473408361,2.35358185073,0.0,3.10526160149,12.9394160272,12.0202111274,0.0,12.0202111274
 09/02  11:00:00,20.4123183455,0.793987199301,3.42647236304,0.0,3.10526160149,13.0865971812,9.70405103646,0.0,9.70405103646
 09/02  12:00:00,21.7520760015,1.04049462414,4.66690374824,0.0,3.10526160149,12.9394160272,8.46876565463,0.0,8.46876565463
 09/02  13:00:00,21.8242553972,1.1118020489,5.10931918109,0.0,3.10526160149,12.4978725653,7.54230161825,0.0,7.54230161825
 09/02  14:00:00,24.414707476,1.57037274967,7.38838171314,0.0,3.10526160149,12.3506914113,6.61583758188,0.0,6.61583758188
 09/02  15:00:00,27.8009995574,1.91256073102,9.06747635987,0.0,4.02872759285,12.7922348732,7.54230161825,0.0,7.54230161825
 09/02  16:00:00,37.1848337259,2.25094843003,10.662569442,0.0,6.50191812146,17.7693977319,8.77758700009,0.0,8.77758700009
 09/02  17:00:00,46.6940534042,2.62846067456,12.5636364003,0.0,8.38069375907,23.1212625696,11.5569791092,0.0,11.5569791092
 09/02  18:00:00,50.5277006018,2.92159625161,13.8432485246,0.0,10.6415932552,23.1212625696,13.5643178547,0.0,13.5643178547
 09/02  19:00:00,47.5572298425,2.66846611253,12.0951858827,0.0,12.3080778603,20.4854999863,12.9466751638,0.0,12.9466751638
 09/02  20:00:00,48.2859303066,2.1891847874,9.27912189837,0.0,12.456681583,19.8967753704,11.8658004547,0.0,11.8658004547
 09/02  21:00:00,40.9873693559,1.73994731606,7.00046610773,0.0,9.18739968257,17.702556249,9.70405103646,0.0,9.70405103646
 09/02  22:00:00,31.4652332742,1.26187197541,4.8917179283,0.0,5.91811778209,14.0365255879,8.46876565463,0.0,8.46876565463
 09/02  23:00:00,23.5214840341,0.857870936108,3.24847879892,0.0,3.54045821811,10.5176760807,4.76290950914,0.0,4.76290950914
 09/02  24:00:00,18.5552837161,0.593748045345,2.24965692735,0.0,2.55330491699,7.80157382632,1.52028538183,0.0,1.52028538183
 09/03  01:00:00,17.6067828194,0.511002421617,1.9726262703,0.0,2.55330491699,7.21284921042,0.902949354526,0.0,0.902949354526
 09/03  02:00:00,17.0290573284,0.449226347133,1.75103916178,0.0,2.55330491699,6.91848690247,0.439499913648,0.0,0.439499913648
 09/03  03:00:00,16.8715304479,0.439495087769,1.75042469465,0.0,2.55330491699,6.7713057485,0.439504380543,0.0,0.439504380543
 09/03  04:00:00,19.0328174358,0.450845775502,1.82386754707,0.0,3.82705111198,7.57405300124,0.903057326353,0.0,0.903057326353
 09/03  05:00:00,23.6681485771,0.47256456362,1.89886743829,0.0,6.02426329834,9.91545327661,4.45784697327,0.0,4.45784697327
 09/03  06:00:00,29.2780675129,0.535012762246,2.12808709546,0.0,6.51253267309,14.7454349813,14.8151817114,0.0,14.8151817114
 09/03  07:00:00,26.9919622231,0.59828058801,2.41011070691,0.0,6.01364874671,17.9699221805,15.7428519679,0.0,15.7428519679
 09/03  08:00:00,25.7669406624,0.756253618676,3.22575087075,0.0,3.66783283761,18.1171033345,15.124538673,0.0,15.124538673
 09/03  09:00:00,24.4474738897,1.0072873227,4.47888223452,0.0,3.10526160149,15.8560427302,13.2695963409,0.0,13.2695963409
 09/03  10:00:00,23.8483426226,1.39641171119,6.40725328206,0.0,3.10526160149,12.9394160272,12.032968118,0.0,12.032968118
 09/03  11:00:00,26.4980530513,1.81293658291,8.49325768515,0.0,3.10526160149,13.0865971812,9.71429019996,0.0,9.71429019996
 09/03  12:00:00,28.5091615237,2.16110872879,10.3033751658,0.0,3.10526160149,12.9394160272,8.47766197702,0.0,8.47766197702
 09/03  13:00:00,29.6142576047,2.41473111187,11.5963923257,0.0,3.10526160149,12.4978725653,7.55019080981,0.0,7.55019080981
 09/03  14:00:00,30.833050746,2.63968467029,12.7374130626,0.0,3.10526160149,12.3506914113,6.6227196426,0.0,6.6227196426
 09/03  15:00:00,33.6057478448,2.874451335,13.9103340433,0.0,4.02872759285,12.7922348732,7.55019080981,0.0,7.55019080981
 09/03  16:00:00,42.6486992476,3.14931949849,15.2280638953,0.0,6.50191812146,17.7693977319,8.78681903275,0.0,8.78681903275
 09/03  17:00:00,51.4160466746,3.43021764132,16.4838727039,0.0,8.38069375907,23.1212625696,11.5692325344,0.0,11.5692325344
 09/03  18:00:00,54.0134959075,3.52393037583,16.7267097061,0.0,10.6415932552,23.1212625696,13.5787533967,0.0,13.5787533967
 09/03  19:00:00,50.0453318868,3.13668715574,14.1150668837,0.0,12.3080778603,20.4854999863,12.9604392852,0.0,12.9604392852
 09/03  20:00:00,49.9815774401,2.54742471998,10.6165290993,0.0,12.456681583,19.8967753704,11.8783895901,0.0,11.8783895901
 09/03  21:00:00,42.2998931741,2.03254624086,8.02039100114,0.0,9.18739968257,17.702556249,9.71429019996,0.0,9.71429019996
 09/03  22:00:00,32.5912163927,1.50865521194,5.77091781032,0.0,5.91811778209,14.0365255879,8.47766197702,0.0,8.47766197702
 09/03  23:00:00,24.8598067711,1.13719092959,4.30748154239,0.0,3.54045821811,10.5176760807,4.76777730818,0.0,4.76777730818
 09/03  24:00:00,19.2430818731,0.75237921921,2.77882391046,0.0,2.55330491699,7.80157382632,1.52162822295,0.0,1.52162822295
 09/04  01:00:00,17.272964977,0.470876373422,1.67893447616,0.0,2.55330491699,7.21284921042,0.903642175226,0.0,0.903642175226
 09/04  02:00:00,16.4990169589,0.368159948962,1.30206519042,0.0,2.55330491699,6.91848690247,0.439674013971,0.0,0.439674013971
 09/04  03:00:00,16.16622889,0.326667085863,1.15795113861,0.0,2.55330491699,6.7713057485,0.439678798579,0.0,0.439678798579
 09/04  04:00:00,18.1752528061,0.309430351273,1.10771834159,0.0,3.82705111198,7.57405300124,0.903757827414,0.0,0.903757827414
 09/04  05:00:00,22.7002585854,0.308209941066,1.0953320691,0.0,6.02426329834,9.91545327661,4.46264335878,0.0,4.46264335878
 09/04  06:00:00,28.1340706505,0.337764627152,1.18133836808,0.0,6.51253267309,14.7454349813,14.8320554139,0.0,14.8320554139
 09/04  07:00:00,25.7598924386,0.388091125636,1.38823038482,0.0,6.01364874671,17.9699221805,15.7608173894,0.0,15.7608173894
 09/04  08:00:00,24.2099488289,0.499630656954,1.92538199903,0.0,3.66783283761,18.1171033345,15.1417855298,0.0,15.1417855298
 09/04  09:00:00,22.8397537773,0.741604917998,3.1368445268,0.0,3.10526160149,15.8560427302,13.2846873407,0.0,13.2846873407
 09/04  10:00:00,22.5035002312,1.17162874218,5.28719385971,0.0,3.10526160149,12.9394160272,12.0466218797,0.0,12.0466218797
 09/04  11:00:00,25.313584711,1.62196042419,7.49976550359,0.0,3.10526160149,13.0865971812,9.72524914031,0.0,9.72524914031
 09/04  12:00:00,27.3566891935,1.98278027374,9.32923129056,0.0,3.10526160149,12.9394160272,8.48718367928,0.0,8.48718367928
 09/04  13:00:00,29.0560610086,2.31682246294,11.1361043785,0.0,3.10526160149,12.4978725653,7.55863458351,0.0,7.55863458351
 09/04  14:00:00,30.2412611781,2.52832988893,12.256978276,0.0,3.10526160149,12.3506914113,6.63008548775,0.0,6.63008548775
 09/04  15:00:00,33.7088908714,2.85117009803,14.0367583068,0.0,4.02872759285,12.7922348732,7.55863458351,0.0,7.55863458351
 09/04  16:00:00,43.9380733243,3.29034127928,16.3764161912,0.0,6.50191812146,17.7693977319,8.79670004454,0.0,8.79670004454
 09/04  17:00:00,51.8681074137,3.46821799589,16.8979330884,0.0,8.38069375907,23.1212625696,11.5823473318,0.0,11.5823473318
 09/04  18:00:00,53.1137492283,3.39574587983,15.9551475229,0.0,10.6415932552,23.1212625696,13.594203706,0.0,13.594203706
 09/04  19:00:00,50.4514197178,3.18996010245,14.467881768,0.0,12.3080778603,20.4854999863,12.9751709755,0.0,12.9751709755
 09/04  20:00:00,51.5946493613,2.64090802035,11.2432843869,0.0,12.456681583,19.8967753704,11.8918636971,0.0,11.8918636971
 09/04  21:00:00,43.3322269313,2.18416975425,8.90110124488,0.0,9.18739968257,17.702556249,9.72524914031,0.0,9.72524914031
 09/04  22:00:00,33.891869086,1.71618406932,6.86404164624,0.0,5.91811778209,14.0365255879,8.48718367928,0.0,8.48718367928
 09/04  23:00:00,25.5600048592,1.25360929818,4.89126126187,0.0,3.54045821811,10.5176760807,4.77298729621,0.0,4.77298729621
 09/04  24:00:00,19.9967776876,0.88764778167,3.39725116252,0.0,2.55330491699,7.80157382632,1.52306546102,0.0,1.52306546102
 09/05  01:00:00,18.7466116406,0.746006280246,2.87745123287,0.0,2.55330491699,7.21284921042,0.904382065976,0.0,0.904382065976
 09/05  02:00:00,17.9365040948,0.637654344197,2.47005793114,0.0,2.55330491699,6.91848690247,0.439859880046,0.0,0.439859880046
 09/05  03:00:00,17.1706032051,0.512576930475,1.97641560909,0.0,2.55330491699,6.7713057485,0.439864981688,0.0,0.439864981688
 09/05  04:00:00,18.9382659399,0.451735510661,1.72842631601,0.0,3.82705111198,7.57405300124,0.904505382285,0.0,0.904505382285
 09/05  05:00:00,23.4485121732,0.450105607354,1.70168999063,0.0,6.02426329834,9.91545327661,4.46775715589,0.0,4.46775715589
 09/05  06:00:00,28.7804235333,0.461492774961,1.70396310307,0.0,6.51253267309,14.7454349813,14.850033384,0.0,14.850033384
 09/05  07:00:00,26.6047109183,0.510860434943,1.91675019276,0.0,6.01364874671,18.163451543,15.7799574534,0.0,15.7799574534
 09/05  08:00:00,26.9286771866,0.928008936473,2.76931850849,0.0,4.35151303671,18.8798367041,15.1601600426,0.0,15.1601600426
 09/05  09:00:00,25.7037913891,1.1829555261,4.11311796183,0.0,3.78894180059,16.6187760998,13.3007650396,0.0,13.3007650396
 09/05  10:00:00,23.6381698599,1.31584354418,4.83123511767,0.0,3.78894180059,13.7021493968,12.0611683692,0.0,12.0611683692
 09/05  11:00:00,26.2603666946,1.7177296009,6.90436474176,0.0,3.78894180059,13.8493305508,9.7369246121,0.0,9.7369246121
 09/05  12:00:00,30.034381756,2.35647378002,10.3500768422,0.0,3.69398621738,13.6338449159,8.49732794166,0.0,8.49732794166
 09/05  13:00:00,32.0679727713,2.67703326661,12.3413917688,0.0,3.78894180059,13.2606059349,7.56763043883,0.0,7.56763043883
 09/05  14:00:00,33.5569192048,2.92948703068,13.7250655922,0.0,3.78894180059,13.1134247809,6.637932936,0.0,6.637932936
 09/05  15:00:00,35.6847406211,3.06399916425,14.3533654216,0.0,4.71240779196,13.5549682428,7.56763043883,0.0,7.56763043883
 09/05  16:00:00,44.2695779012,3.27517207007,15.2766764085,0.0,7.18559832057,18.5321311015,8.80722710927,0.0,8.80722710927
 09/05  17:00:00,50.1867547398,3.15895048702,15.332318561,0.0,8.38069375907,23.3147919321,11.5963196178,0.0,11.5963196178
 09/05  18:00:00,52.347406048,3.23488545377,15.3496647686,0.0,10.6415932552,23.1212625696,13.6106642072,0.0,13.6106642072
 09/05  19:00:00,49.5394131715,2.99084835134,13.7549869728,0.0,12.3080778603,20.4854999863,12.990865872,0.0,12.990865872
 09/05  20:00:00,52.2456356129,2.67550985257,11.8596688062,0.0,12.456681583,19.8967753704,11.9062187854,0.0,11.9062187854
 09/05  21:00:00,44.8878978627,2.36880385238,10.2721380782,0.0,9.18739968257,17.702556249,9.7369246121,0.0,9.7369246121
 09/05  22:00:00,35.2926539802,1.90938099287,8.07162961691,0.0,5.91811778209,14.0365255879,8.49732794166,0.0,8.49732794166
 09/05  23:00:00,27.323211087,1.52298129702,6.38509549087,0.0,3.54045821811,10.5176760807,4.77853793034,0.0,4.77853793034
 09/05  24:00:00,22.2337364132,1.25045403722,5.2714036326,0.0,2.55330491699,7.80157382632,1.52459667044,0.0,1.52459667044
 09/06  01:00:00,20.2173077839,0.99303229803,4.10112135842,0.0,2.55330491699,7.21284921042,0.905168805915,0.0,0.905168805915
 09/06  02:00:00,19.4708022765,0.900225262339,3.74178519471,0.0,2.55330491699,6.91848690247,0.440057456518,0.0,0.440057456518
 09/06  03:00:00,19.2878621171,0.881745749828,3.72450570179,0.0,2.55330491699,6.7713057485,0.440062874464,0.0,0.440062874464
 09/06  04:00:00,21.2901082426,0.862983839883,3.66902028943,0.0,3.82705111198,7.57405300124,0.905299768853,0.0,0.905299768853
 09/06  05:00:00,26.0106090459,0.898680263533,3.81521220714,0.0,6.02426329834,9.91545327661,4.47318685099,0.0,4.47318685099
 09/06  06:00:00,32.5154073544,1.1093175751,4.79112212401,0.0,6.51253267309,14.7454349813,14.8691103,0.0,14.8691103
 09/06  07:00:00,31.4820581834,1.19735514509,5.2147694144,0.0,6.01364874671,18.163451543,15.8002664919,0.0,15.8002664919
 09/06  08:00:00,29.9645734105,1.42518762014,5.30803604868,0.0,4.35151303671,18.8798367041,15.1796567701,0.0,15.1796567701
 09/06  09:00:00,28.2291999265,1.59109389466,6.23038813064,0.0,3.78894180059,16.6187760998,13.3178246763,0.0,13.3178246763
 09/06  10:00:00,28.7516633087,2.12205974741,9.13851236321,0.0,3.78894180059,13.7021493968,12.0766032785,0.0,12.0766032785
 09/06  11:00:00,31.3217470044,2.47550948706,11.2079651655,0.0,3.78894180059,13.8493305508,9.74931315777,0.0,9.74931315777
 09/06  12:00:00,31.4389456218,2.52564383301,11.585470655,0.0,3.69398621738,13.6338449159,8.50809176003,0.0,8.50809176003
 09/06  13:00:00,32.4793806388,2.72856055399,12.7012723489,0.0,3.78894180059,13.2606059349,7.57717571172,0.0,7.57717571172
 09/06  14:00:00,30.1351674584,2.45805566922,10.7747452073,0.0,3.78894180059,13.1134247809,6.64625966342,0.0,6.64625966342
 09/06  15:00:00,29.2179999463,2.17306423776,8.77755967332,0.0,4.71240779196,13.5549682428,7.57717571172,0.0,7.57717571172
 09/06  16:00:00,35.6540483566,2.05150269669,7.88481623733,0.0,7.18559832057,18.5321311015,8.81839710946,0.0,8.81839710946
 09/06  17:00:00,42.0874985653,1.96629903981,8.42571383372,0.0,8.38069375907,23.3147919321,11.6111452544,0.0,11.6111452544
 09/06  18:00:00,45.5482234466,2.21121724984,9.57415037117,0.0,10.6415932552,23.1212625696,13.6281300257,0.0,13.6281300257
 09/06  19:00:00,43.0930636025,1.96746776504,8.3320179901,0.0,12.3080778603,20.4854999863,13.0075193268,0.0,13.0075193268
 09/06  20:00:00,46.3157889991,1.6851617766,6.92017026841,0.0,12.456681583,19.8967753704,11.9214506038,0.0,11.9214506038
 09/06  21:00:00,39.5926269055,1.45973215845,5.88593881492,0.0,9.18739968257,17.702556249,9.74931315777,0.0,9.74931315777
 09/06  22:00:00,30.3966127972,1.03664701663,4.04832241011,0.0,5.91811778209,14.0365255879,8.50809176003,0.0,8.50809176003
 09/06  23:00:00,22.3639461168,0.621221583225,2.32759023444,0.0,3.54045821811,10.5176760807,4.78442756681,0.0,4.78442756681
 09/06  24:00:00,17.6636091676,0.415232195573,1.53649822868,0.0,2.55330491699,7.80157382632,1.52622139774,0.0,1.52622139774
 09/07  01:00:00,16.6018913271,0.31886464302,1.15987255667,0.0,2.55330491699,7.21284921042,0.90600216036,0.0,0.90600216036
 09/07  02:00:00,15.9666402367,0.248846491426,0.889001925769,0.0,2.55330491699,6.91848690247,0.440266684576,0.0,0.440266684576
 09/07  03:00:00,15.8907700047,0.258212744685,0.950946594523,0.0,2.55330491699,6.7713057485,0.440272418044,0.0,0.440272418044
 09/07  04:00:00,17.9881878854,0.261484001951,0.968599770209,0.0,3.82705111198,7.57405300124,0.906140751163,0.0,0.906140751163
 09/07  05:00:00,22.5458724961,0.269440463869,0.979715457087,0.0,6.02426329834,9.91545327661,4.4789308369,0.0,4.4789308369
 09/07  06:00:00,27.8189639694,0.267371285809,0.936625028387,0.0,6.51253267309,14.7454349813,14.8892805146,0.0,14.8892805146
 09/07  07:00:00,26.2191704299,0.258212226037,0.891024579983,0.0,6.01364874671,18.163451543,15.8217384905,0.0,15.8217384905
 09/07  08:00:00,25.2576189016,0.640906643891,1.38536251608,0.0,4.35151303671,18.8798367041,15.2002699384,0.0,15.2002699384
 09/07  09:00:00,23.1023874508,0.752543411752,1.94212613783,0.0,3.78894180059,16.6187760998,13.3358611987,0.0,13.3358611987
 09/07  10:00:00,20.6317455669,0.834723274486,2.3059310944,0.0,3.78894180059,13.7021493968,12.0929220369,0.0,12.0929220369
 09/07  11:00:00,21.1893105743,0.910233759082,2.64080446334,0.0,3.78894180059,13.8493305508,9.76241110856,0.0,9.76241110856
 09/07  12:00:00,21.8718399472,1.09800575635,3.44600305711,0.0,3.69398621738,13.6338449159,8.51947194678,0.0,8.51947194678
 09/07  13:00:00,22.261657336,1.22509622302,3.98701337708,0.0,3.78894180059,13.2606059349,7.58726757545,0.0,7.58726757545
 09/07  14:00:00,22.6331928863,1.31558548762,4.41524081683,0.0,3.78894180059,13.1134247809,6.65506320411,0.0,6.65506320411
 09/07  15:00:00,24.4414098755,1.40582559252,4.76820824781,0.0,4.71240779196,13.5549682428,7.58726757545,0.0,7.58726757545
 09/07  16:00:00,32.2244176066,1.48638332954,5.02030485449,0.0,7.18559832057,18.5321311015,8.83020673722,0.0,8.83020673722
 09/07  17:00:00,38.6716363093,1.41918449109,5.55696612639,0.0,8.38069375907,23.3147919321,11.6268198512,0.0,11.6268198512
 09/07  18:00:00,41.1501323213,1.51173121165,5.87554528409,0.0,10.6415932552,23.1212625696,13.6465959891,0.0,13.6465959891
 09/07  19:00:00,39.4766575472,1.37978410209,5.30329559774,0.0,12.3080778603,20.4854999863,13.0251264082,0.0,13.0251264082
 09/07  20:00:00,43.6181572114,1.23404112965,4.67365912758,0.0,12.456681583,19.8967753704,11.9375546417,0.0,11.9375546417
 09/07  21:00:00,36.9319484664,0.997480477643,3.68751205666,0.0,9.18739968257,17.702556249,9.76241110856,0.0,9.76241110856
 09/07  22:00:00,27.8128255013,0.558057048671,1.94312508213,0.0,5.91811778209,14.0365255879,8.51947194678,0.0,8.51947194678
 09/07  23:00:00,20.8111367574,0.32277842616,1.07322403213,0.0,3.54045821811,10.5176760807,4.79065446145,0.0,4.79065446145
 09/07  24:00:00,16.4605275067,0.176891504465,0.571757258837,0.0,2.55330491699,7.80157382632,1.52793916178,0.0,1.52793916178
 09/08  01:00:00,15.5372805563,0.0998276435911,0.314298785215,0.0,2.55330491699,7.21284921042,0.906881880883,0.0,0.906881880883
 09/08  02:00:00,15.1197353073,0.0704658070438,0.220477680749,0.0,2.55330491699,6.91848690247,0.44048750197,0.0,0.44048750197
 09/08  03:00:00,14.8822316626,0.0491630799314,0.151457917189,0.0,2.55330491699,6.7713057485,0.440493550121,0.0,0.440493550121
 09/08  04:00:00,16.9109522904,0.0526627514631,0.100185425638,0.0,3.82705111198,7.57405300124,1.40007952655,0.493051447058,0.907028079488
 09/08  05:00:00,21.5011276281,0.0959319875115,0.108479065431,0.0,6.02426329834,9.91545327661,5.99638833338,1.51140092002,4.48498741336
 09/08  06:00:00,26.919439701,0.154432505701,0.150039540016,0.0,6.51253267309,14.7454349813,17.5568317093,2.64629365265,14.9105380566
 09/08  07:00:00,25.4662962528,0.190576801968,0.205785826917,0.0,6.01364874671,18.163451543,18.9860105722,3.14164348159,15.8443670906
 09/08  08:00:00,24.0551904201,0.488079157277,0.335761521177,0.0,4.35151303671,18.8798367041,17.5638752202,2.341881777,15.2219934432
 09/08  09:00:00,21.4564441141,0.493837041943,0.554889170957,0.0,3.78894180059,16.6187760998,14.8294925317,1.47462326623,13.3548692655
 09/08  10:00:00,18.8557762912,0.523547434966,0.841137658214,0.0,3.78894180059,13.7021493968,12.7946476618,0.684527850226,12.1101198116
 09/08  11:00:00,19.6440694618,0.620126913254,1.38567019661,0.0,3.78894180059,13.8493305508,9.81982150224,0.0436069166055,9.77621458563
 09/08  12:00:00,20.216317567,0.785165128705,2.10332130456,0.0,3.69398621738,13.6338449159,8.53146513178,0.0,8.53146513178
 09/08  13:00:00,20.7620015296,0.926110086076,2.78634370765,0.0,3.78894180059,13.2606059349,7.59790304139,0.0,7.59790304139
 09/08  14:00:00,21.0732762362,0.998106833546,3.17280282081,0.0,3.78894180059,13.1134247809,6.664340951,0.0,6.664340951
 09/08  15:00:00,23.1165615363,1.1211400507,3.72804545037,0.0,4.71240779196,13.5549682428,7.59790304139,0.0,7.59790304139
 09/08  16:00:00,31.6587084122,1.32986583828,4.6111131514,0.0,7.18559832057,18.5321311015,8.84265249524,0.0,8.84265249524
 09/08  17:00:00,38.1874920475,1.26102777726,5.23097857848,0.0,8.38069375907,23.3147919321,11.6433387664,0.0,11.6433387664
 09/08  18:00:00,40.8441690011,1.39715164978,5.68416152578,0.0,10.6415932552,23.1212625696,13.6660566289,0.0,13.6660566289
 09/08  19:00:00,38.6951736092,1.20480018797,4.69679557388,0.0,12.3080778603,20.4854999863,13.043681902,0.0,13.043681902
 09/08  20:00:00,41.5336603119,0.829550754773,2.99365260298,0.0,12.456681583,19.8967753704,11.9545261299,0.0,11.9545261299
 09/08  21:00:00,34.7430801288,0.568510889172,1.92761330751,0.0,9.18739968257,17.702556249,9.77621458563,0.0,9.77621458563
 09/08  22:00:00,26.8713495631,0.367083106114,1.1926230865,0.0,5.91811778209,14.0365255879,8.53146513178,0.0,8.53146513178
 09/08  23:00:00,20.3611069522,0.225615092443,0.720357560619,0.0,3.54045821811,10.5176760807,4.79721677022,0.0,4.79721677022
 09/08  24:00:00,16.2201067478,0.122127958664,0.386100045778,0.0,2.55330491699,7.80157382632,1.52974945385,0.0,1.52974945385
 09/09  01:00:00,15.396893777,0.0683387117006,0.205400937875,0.0,2.55330491699,7.21284921042,0.95588278745,0.0480750820669,0.907807705383
 09/09  02:00:00,15.031640738,0.0636287368266,0.139220181717,0.0,2.55330491699,6.91848690247,0.902797718831,0.462077875806,0.440719843026
 09/09  03:00:00,14.8803591516,0.095479253358,0.103269232738,0.0,2.55330491699,6.7713057485,2.00479380925,1.56406760428,0.440726204969
 09/09  04:00:00,16.9930225819,0.139755866649,0.0951626020069,0.0,3.82705111198,7.57405300124,3.66152670565,2.75356521524,0.907961490403
 09/09  05:00:00,21.6038572489,0.201155579432,0.105985094246,0.0,6.02426329834,9.91545327661,8.72394621677,4.23259142924,4.49135478753
 09/09  06:00:00,27.0292434283,0.251402148333,0.162873624722,0.0,6.51253267309,14.7454349813,19.9802663151,5.04738968217,14.9328766329
 09/09  07:00:00,25.3662598549,0.26198524422,0.227870349261,0.0,6.01364874671,17.9699221805,20.682774396,4.81462880507,15.8681455909
 09/09  08:00:00,22.451986441,0.233646154791,0.43340411326,0.0,3.66783283761,18.1171033345,18.0148397536,2.77001890237,15.2448208512
 09/09  09:00:00,20.198111042,0.288888093514,0.947918616017,0.0,3.10526160149,15.8560427302,14.2858460408,0.911002793222,13.3748432476
 09/09  10:00:00,18.0532855893,0.414599328691,1.59400863124,0.0,3.10526160149,12.9394160272,12.3023494376,0.174157927889,12.1281915097
 09/09  11:00:00,19.0658760298,0.569241528438,2.30477571813,0.0,3.10526160149,13.0865971812,9.79071950123,0.0,9.79071950123
 09/09  12:00:00,19.5654042292,0.687262825632,2.83346377437,0.0,3.10526160149,12.9394160272,8.54406776336,0.0,8.54406776336
 09/09  13:00:00,19.4309834874,0.749959888305,3.07788943195,0.0,3.10526160149,12.4978725653,7.60907895996,0.0,7.60907895996
 09/09  14:00:00,19.1557625773,0.719478149777,2.9803314144,0.0,3.10526160149,12.3506914113,6.67409015656,0.0,6.67409015656
 09/09  15:00:00,21.8365106272,0.956005539847,4.05954262087,0.0,4.02872759285,12.7922348732,7.60907895996,0.0,7.60907895996
 09/09  16:00:00,30.4461456821,1.18347893351,4.99135089474,0.0,6.50191812146,17.7693977319,8.85573069783,0.0,8.85573069783
 09/09  17:00:00,38.6015323628,1.38131550074,5.71826053272,0.0,8.38069375907,23.1212625696,11.660697108,0.0,11.660697108
 09/09  18:00:00,41.248424067,1.47992163523,6.00564660615,0.0,10.6415932552,23.1212625696,13.6865061821,0.0,13.6865061821
 09/09  19:00:00,39.5472335574,1.21199888571,4.64882349107,0.0,12.3080778603,20.4854999863,13.0631803131,0.0,13.0631803131
 09/09  20:00:00,41.5432450466,0.840980145328,2.9918079471,0.0,12.456681583,19.8967753704,11.9723600425,0.0,11.9723600425
 09/09  21:00:00,34.9542682441,0.614516013019,2.09279629891,0.0,9.18739968257,17.702556249,9.79071950123,0.0,9.79071950123
 09/09  22:00:00,26.9634414538,0.387485838779,1.26431224461,0.0,5.91811778209,14.0365255879,8.54406776336,0.0,8.54406776336
 09/09  23:00:00,20.3222037653,0.218619008961,0.688450457197,0.0,3.54045821811,10.5176760807,4.80411254976,0.0,4.80411254976
 09/09  24:00:00,16.1670642758,0.111138263133,0.34404726932,0.0,2.55330491699,7.80157382632,1.53165173787,0.0,1.53165173787
 09/10  01:00:00,15.3542493359,0.057944087728,0.173151120765,0.0,2.55330491699,7.21284921042,0.925142132936,0.0163627747675,0.908779358169
 09/10  02:00:00,14.9694741971,0.0593388448347,0.0813435328015,0.0,2.55330491699,6.91848690247,1.24879818208,0.807834543407,0.44096363867
 09/10  03:00:00,14.847977708,0.128744698427,0.0376223441151,0.0,2.55330491699,6.7713057485,3.41793208304,2.97696176959,0.440970313456
 09/10  04:00:00,16.9868155355,0.212986855546,0.0157245667358,0.0,3.82705111198,7.57405300124,6.27779880852,5.36885810165,0.908940706864
 09/10  05:00:00,21.5930266782,0.280222635421,0.016087467597,0.0,6.02426329834,9.91545327661,11.6272172391,7.12918616463,4.49803107449
 09/10  06:00:00,26.9752059817,0.314417194462,0.0458211320427,0.0,6.51253267309,14.7454349813,22.7047251041,7.74843547419,14.9562896299
 09/10  07:00:00,25.2859470607,0.329243840081,0.0802989591257,0.0,6.01364874671,17.9699221805,23.6954968657,7.802429916,15.8930669497
 09/10  08:00:00,22.1985798794,0.287390181629,0.126253524834,0.0,3.66783283761,18.1171033345,21.5650664377,6.29632103537,15.2687454023
 09/10  09:00:00,19.7168794855,0.272777927511,0.482797225499,0.0,3.10526160149,15.8560427302,16.7991573314,3.40338010149,13.3957772299
 09/10  10:00:00,17.7510982039,0.377654716715,1.32876585782,0.0,3.10526160149,12.9394160272,12.9837054076,0.836573628142,12.1471317795
 09/10  11:00:00,19.0692242165,0.565537138809,2.31182829452,0.0,3.10526160149,13.0865971812,9.83705727254,0.031135712694,9.80592155985
 09/10  12:00:00,19.8052357935,0.719934292055,3.04062387233,0.0,3.10526160149,12.9394160272,8.55727610938,0.0,8.55727610938
 09/10  13:00:00,20.1624400602,0.863195814613,3.69611007839,0.0,3.10526160149,12.4978725653,7.62079202152,0.0,7.62079202152
 09/10  14:00:00,21.0671098399,1.05417152467,4.55698530206,0.0,3.10526160149,12.3506914113,6.68430793367,0.0,6.68430793367
 09/10  15:00:00,23.6048340177,1.26492035125,5.51895119992,0.0,4.02872759285,12.7922348732,7.62079202152,0.0,7.62079202152
 09/10  16:00:00,32.7392499356,1.55565269001,6.91228139169,0.0,6.50191812146,17.7693977319,8.86943747199,0.0,8.86943747199
 09/10  17:00:00,41.6908275106,1.86629435414,8.32257682712,0.0,8.38069375907,23.1212625696,11.6788897356,0.0,11.6788897356
 09/10  18:00:00,44.8584833051,2.04942035167,9.04620712782,0.0,10.6415932552,23.1212625696,13.7079385926,0.0,13.7079385926
 09/10  19:00:00,43.1423636581,1.82732748239,7.62862499504,0.0,12.3080778603,20.4854999863,13.0836158673,0.0,13.0836158673
 09/10  20:00:00,44.3571990441,1.37577797275,5.27096411719,0.0,12.456681583,19.8967753704,11.9910510982,0.0,11.9910510982
 09/10  21:00:00,36.6996097323,0.969195002953,3.48345879719,0.0,9.18739968257,17.702556249,9.80592155985,0.0,9.80592155985
 09/10  22:00:00,28.1434494938,0.631114152848,2.20069197054,0.0,5.91811778209,14.0365255879,8.55727610938,0.0,8.55727610938
 09/10  23:00:00,21.8742451483,0.529492929343,1.92961791989,0.0,3.54045821811,10.5176760807,4.81133975796,0.0,4.81133975796
 09/10  24:00:00,17.9394953006,0.462735093673,1.76488146357,0.0,2.55330491699,7.80157382632,1.53364545047,0.0,1.53364545047
 09/11  01:00:00,17.1710553387,0.417842755913,1.63005845535,0.0,2.55330491699,7.21284921042,0.909796550041,0.0,0.909796550041
 09/11  02:00:00,16.6903871867,0.378938279063,1.48265708821,0.0,2.55330491699,6.91848690247,0.441218816448,0.0,0.441218816448
 09/11  03:00:00,16.4345902062,0.356327136884,1.39665240386,0.0,2.55330491699,6.7713057485,0.441225803071,0.0,0.441225803071
 09/11  04:00:00,18.5209155475,0.356639715368,1.40617171883,0.0,3.82705111198,7.57405300124,0.909965438291,0.0,0.909965438291
 09/11  05:00:00,23.2335774485,0.391482964806,1.54537790846,0.0,6.02426329834,9.91545327661,4.50501429784,0.0,4.50501429784
 09/11  06:00:00,28.9581194536,0.472455872371,1.87069592597,0.0,6.51253267309,14.7454349813,14.9807701159,0.0,14.9807701159
 09/11  07:00:00,27.6989168319,0.525215437702,2.1037677703,0.0,6.01364874671,18.163451543,15.9191237867,0.0,15.9191237867
 09/11  08:00:00,26.7361981813,0.885488451884,2.6193599878,0.0,4.35151303671,18.8798367041,15.2937600116,0.0,15.2937600116
 09/11  09:00:00,24.8858227012,1.03935710702,3.43874769304,0.0,3.78894180059,16.6187760998,13.4176650131,0.0,13.4176650131
 09/11  10:00:00,23.5472397411,1.3046391461,4.75150939693,0.0,3.78894180059,13.7021493968,12.1669350119,0.0,12.1669350119
 09/11  11:00:00,26.1035002834,1.70108486003,6.76414307147,0.0,3.78894180059,13.8493305508,9.82181625955,0.0,9.82181625955
 09/11  12:00:00,27.9351664821,2.04286563565,8.56446971266,0.0,3.69398621738,13.6338449159,8.5710862583,0.0,8.5710862583
 09/11  13:00:00,27.3984358672,2.00174486411,8.34714326725,0.0,3.78894180059,13.2606059349,7.63303875736,0.0,7.63303875736
 09/11  14:00:00,26.1270364803,1.84031521627,7.38435468216,0.0,3.78894180059,13.1134247809,6.69499125642,0.0,6.69499125642
 09/11  15:00:00,27.9460631365,1.93640548573,7.74228161562,0.0,4.71240779196,13.5549682428,7.63303875736,0.0,7.63303875736
 09/11  16:00:00,35.757067177,2.0238663397,8.01547141475,0.0,7.18559832057,18.5321311015,8.88376875861,0.0,8.88376875861
 09/11  17:00:00,42.3339153732,1.98744941482,8.65098026658,0.0,8.38069375907,23.3147919321,11.6979112614,0.0,11.6979112614
 09/11  18:00:00,44.9224326908,2.11562899415,9.0439478711,0.0,10.6415932552,23.1212625696,13.7303475135,0.0,13.7303475135
 09/11  19:00:00,43.4352877018,1.89311457704,7.85576194407,0.0,12.3080778603,20.4854999863,13.1049825128,0.0,13.1049825128
 09/11  20:00:00,45.6706700357,1.58594996781,6.37426311376,0.0,12.456681583,19.8967753704,12.0105937617,0.0,12.0105937617
 09/11  21:00:00,38.9255053296,1.35351560986,5.32503378761,0.0,9.18739968257,17.702556249,9.82181625955,0.0,9.82181625955
 09/11  22:00:00,30.2376363989,1.01427836653,3.91171466188,0.0,5.91811778209,14.0365255879,8.5710862583,0.0,8.5710862583
 09/11  23:00:00,23.2785614711,0.797082563071,3.06634460897,0.0,3.54045821811,10.5176760807,4.81889625454,0.0,4.81889625454
 09/11  24:00:00,18.214958363,0.522732450664,1.98034716892,0.0,2.55330491699,7.80157382632,1.53573000125,0.0,1.53573000125
 09/12  01:00:00,16.8167603909,0.363223545016,1.33038271842,0.0,2.55330491699,7.21284921042,0.91085897838,0.0,0.91085897838
 09/12  02:00:00,16.1244128072,0.283622621842,1.01199836589,0.0,2.55330491699,6.91848690247,0.441485300549,0.0,0.441485300549
 09/12  03:00:00,15.7840726638,0.242361296455,0.860100701816,0.0,2.55330491699,6.7713057485,0.441492597943,0.0,0.441492597943
 09/12  04:00:00,17.9509620971,0.258235792485,0.934622191355,0.0,3.82705111198,7.57405300124,0.911035380658,0.0,0.911035380658
 09/12  05:00:00,22.7175544248,0.304829640689,1.11600820896,0.0,6.02426329834,9.91545327661,4.51230239027,0.0,4.51230239027
 09/12  06:00:00,28.3169174119,0.366224133457,1.33572562322,0.0,6.51253267309,14.7454349813,15.006310843,0.0,15.006310843
 09/12  07:00:00,26.8785027101,0.389537507262,1.41903157896,0.0,6.01364874671,18.163451543,15.9463083856,0.0,15.9463083856
 09/12  08:00:00,25.3569417426,0.663363935874,1.46222806504,0.0,4.35151303671,18.8798367041,15.3198572711,0.0,15.3198572711
 09/12  09:00:00,22.7181539034,0.689002609176,1.6214333931,0.0,3.78894180059,16.6187760998,13.4405001153,0.0,13.4405001153
 09/12  10:00:00,20.3262633453,0.78273089171,2.05244125557,0.0,3.78894180059,13.7021493968,12.1875953424,0.0,12.1875953424
 09/12  11:00:00,22.2494270801,1.0886689925,3.52248573568,0.0,3.78894180059,13.8493305508,9.83839889326,0.0,9.83839889326
 09/12  12:00:00,24.0037157662,1.43961645897,5.23626817347,0.0,3.69398621738,13.6338449159,8.58549412038,0.0,8.58549412038
 09/12  13:00:00,25.5718956975,1.74276607732,6.77958188435,0.0,3.78894180059,13.2606059349,7.64581554071,0.0,7.64581554071
 09/12  14:00:00,26.0333788696,1.84804342979,7.28296885797,0.0,3.78894180059,13.1134247809,6.70613696105,0.0,6.70613696105
 09/12  15:00:00,29.8015101746,2.27048465392,9.26364948547,0.0,4.71240779196,13.5549682428,7.64581554071,0.0,7.64581554071
 09/12  16:00:00,38.7049792499,2.54101480978,10.4462350176,0.0,7.18559832057,18.5321311015,8.8987203136,0.0,8.8987203136
 09/12  17:00:00,44.3209905676,2.36393885363,10.2615660221,0.0,8.38069375907,23.3147919321,11.7177560526,0.0,11.7177560526
 09/12  18:00:00,46.4631594589,2.42257937407,10.2777242593,0.0,10.6415932552,23.1212625696,13.7537263085,0.0,13.7537263085
 09/12  19:00:00,44.8550973193,2.17567528084,8.99301085777,0.0,12.3080778603,20.4854999863,13.1272739221,0.0,13.1272739221
 09/12  20:00:00,46.6058172135,1.79304740102,7.10231285836,0.0,12.456681583,19.8967753704,12.0309822458,0.0,12.0309822458
 09/12  21:00:00,38.8726376097,1.38716043972,5.23852123784,0.0,9.18739968257,17.702556249,9.83839889326,0.0,9.83839889326
 09/12  22:00:00,29.7690102305,0.958699885351,3.49866697469,0.0,5.91811778209,14.0365255879,8.58549412038,0.0,8.58549412038
 09/12  23:00:00,22.2277623088,0.613541487663,2.19908652201,0.0,3.54045821811,10.5176760807,4.82677980171,0.0,4.82677980171
 09/12  24:00:00,17.5108419726,0.394578505341,1.40438472388,0.0,2.55330491699,7.80157382632,1.53790477289,0.0,1.53790477289
 09/13  01:00:00,16.5578700284,0.315168970554,1.11954693044,0.0,2.55330491699,7.21284921042,0.91196632724,0.0,0.91196632724
 09/13  02:00:00,15.984332555,0.255231102407,0.900309633158,0.0,2.55330491699,6.91848690247,0.441763011823,0.0,0.441763011823
 09/13  03:00:00,15.5585005958,0.196004215518,0.680885714799,0.0,2.55330491699,6.7713057485,0.441770618865,0.0,0.441770618865
 09/13  04:00:00,17.5156578691,0.170052625031,0.587501130842,0.0,3.82705111198,7.57405300124,0.912150216578,0.0,0.912150216578
 09/13  05:00:00,22.1212837147,0.185519477551,0.639047662004,0.0,6.02426329834,9.91545327661,4.51989319414,0.0,4.51989319414
 09/13  06:00:00,27.6748598527,0.238503627392,0.821388570114,0.0,6.51253267309,14.7454349813,15.032904249,0.0,15.032904249
 09/13  07:00:00,26.2855602781,0.272223142976,0.943403511191,0.0,6.01364874671,18.163451543,15.9746126958,0.0,15.9746126958
