Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/13  08:00:00,25.4646848047,0.678584137264,1.55475092577,0.0,4.35151303671,18.8798367041,15.3470294524,0.0,15.3470294524
 09/13  09:00:00,23.5600912124,0.827956376022,2.32441693524,0.0,3.78894180059,16.6187760998,13.464275774,0.0,13.464275774
 09/13  10:00:00,21.8579391904,1.0288356457,3.33801234669,0.0,3.78894180059,13.7021493968,12.2091066527,0.0,12.2091066527
 09/13  11:00:00,24.0334836302,1.35803345149,5.03717782681,0.0,3.78894180059,13.8493305508,9.8556645502,0.0,9.8556645502
 09/13  12:00:00,26.5203521802,1.8088382489,7.38368279754,0.0,3.69398621738,13.6338449159,8.60049542886,0.0,8.60049542886
 09/13  13:00:00,29.0261000818,2.2346835905,9.74186875539,0.0,3.78894180059,13.2606059349,7.65911858786,0.0,7.65911858786
 09/13  14:00:00,31.1806739313,2.57169512432,11.7066122252,0.0,3.78894180059,13.1134247809,6.71774174686,0.0,6.71774174686
 09/13  15:00:00,34.1782413908,2.82509187342,13.0857734822,0.0,4.71240779196,13.5549682428,7.65911858786,0.0,7.65911858786
 09/13  16:00:00,43.2693098213,3.09256269002,14.4590177087,0.0,7.18559832057,18.5321311015,8.9142877092,0.0,8.9142877092
 09/13  17:00:00,49.7844812182,3.04081514763,15.0481803788,0.0,8.38069375907,23.3147919321,11.7384182322,0.0,11.7384182322
 09/13  18:00:00,51.1124100252,3.02945822143,14.3200959782,0.0,10.6415932552,23.1212625696,13.7780680544,0.0,13.7780680544
 09/13  19:00:00,47.5651642959,2.59246413475,11.2862889805,0.0,12.3080778603,20.4854999863,13.1504834937,0.0,13.1504834937
 09/13  20:00:00,48.3018556485,2.10099614874,8.49040254562,0.0,12.456681583,19.8967753704,12.0522105125,0.0,12.0522105125
 09/13  21:00:00,40.5681867634,1.70376330575,6.61746752548,0.0,9.18739968257,17.702556249,9.8556645502,0.0,9.8556645502
 09/13  22:00:00,31.3690100754,1.26446878252,4.79289792243,0.0,5.91811778209,14.0365255879,8.60049542886,0.0,8.60049542886
 09/13  23:00:00,23.9617334362,0.947486498293,3.59911263885,0.0,3.54045821811,10.5176760807,4.83498806485,0.0,4.83498806485
 09/13  24:00:00,19.2530889783,0.729186421937,2.81202381302,0.0,2.55330491699,7.80157382632,1.54016912134,0.0,1.54016912134
 09/14  01:00:00,18.3869195436,0.658234076447,2.60553133975,0.0,2.55330491699,7.21284921042,0.913118267442,0.0,0.913118267442
 09/14  02:00:00,18.1210431689,0.648312548993,2.64393880046,0.0,2.55330491699,6.91848690247,0.44205186781,0.0,0.44205186781
 09/14  03:00:00,18.04611148,0.649615908093,2.71488490636,0.0,2.55330491699,6.7713057485,0.442059783314,0.0,0.442059783314
 09/14  04:00:00,20.1993686346,0.658700232618,2.7825642887,0.0,3.82705111198,7.57405300124,0.913309615405,0.0,0.913309615405
 09/14  05:00:00,24.9391162516,0.699728331758,2.94267134468,0.0,6.02426329834,9.91545327661,4.52778446217,0.0,4.52778446217
 09/14  06:00:00,30.8814594791,0.820655641398,3.4458361825,0.0,6.51253267309,14.7454349813,15.0605424601,0.0,15.0605424601
 09/14  07:00:00,29.8014512962,0.907648372767,3.82386929949,0.0,6.01364874671,18.163451543,16.0040283354,0.0,16.0040283354
 09/14  08:00:00,28.8667673581,1.24593597456,4.38948164189,0.0,4.35151303671,18.8798367041,15.3752685087,0.0,15.3752685087
 09/14  09:00:00,27.3973914059,1.46349705764,5.52617644706,0.0,3.78894180059,16.6187760998,13.4889849484,0.0,13.4889849484
 09/14  10:00:00,27.0077866922,1.87016089099,7.64653460318,0.0,3.78894180059,13.7021493968,12.2314625724,0.0,12.2314625724
 09/14  11:00:00,29.8873846899,2.28867319177,9.96043914621,0.0,3.78894180059,13.8493305508,9.8736081173,0.0,9.8736081173
 09/14  12:00:00,31.6058442681,2.60300920459,11.6750039297,0.0,3.69398621738,13.6338449159,8.61608574126,0.0,8.61608574126
 09/14  13:00:00,33.640331995,2.92840992038,13.6623743387,0.0,3.78894180059,13.2606059349,7.67294395923,0.0,7.67294395923
 09/14  14:00:00,35.2036909058,3.17578563059,15.1255386934,0.0,3.78894180059,13.1134247809,6.7298021772,0.0,6.7298021772
 09/14  15:00:00,37.1846873962,3.30556761663,15.6117437443,0.0,4.71240779196,13.5549682428,7.67294395923,0.0,7.67294395923
 09/14  16:00:00,46.0241179975,3.53907523412,16.7673133408,0.0,7.18559832057,18.5321311015,8.93046633527,0.0,8.93046633527
 09/14  17:00:00,52.2353044469,3.43781487975,17.1020038754,0.0,8.38069375907,23.3147919321,11.7598916814,0.0,11.7598916814
 09/14  18:00:00,53.1067638104,3.32436137715,16.0195466076,0.0,10.6415932552,23.1212625696,13.8033655424,0.0,13.8033655424
 09/14  19:00:00,50.761813003,3.03778108712,14.0376207352,0.0,12.3080778603,20.4854999863,13.1746043544,0.0,13.1746043544
 09/14  20:00:00,51.2525916457,2.55066716637,10.9914675252,0.0,12.456681583,19.8967753704,12.0742722754,0.0,12.0742722754
 09/14  21:00:00,43.1433435098,2.1340889508,8.76229862682,0.0,9.18739968257,17.702556249,9.8736081173,0.0,9.8736081173
 09/14  22:00:00,33.7002892495,1.67572164522,6.71292423379,0.0,5.91811778209,14.0365255879,8.61608574126,0.0,8.61608574126
 09/14  23:00:00,25.8383173487,1.29212061029,5.1310624393,0.0,3.54045821811,10.5176760807,4.84351861314,0.0,4.84351861314
 09/14  24:00:00,20.6246972488,0.989518763926,3.92329974147,0.0,2.55330491699,7.80157382632,1.54252237604,0.0,1.54252237604
 09/15  01:00:00,20.3607856075,1.01059463276,4.22703684734,0.0,2.55330491699,7.21284921042,0.914314456671,0.0,0.914314456671
 09/15  02:00:00,20.6229738438,1.07739651214,4.71678551219,0.0,2.55330491699,6.91848690247,0.442351782762,0.0,0.442351782762
 09/15  03:00:00,19.8808821156,0.972872161345,4.22639928873,0.0,2.55330491699,6.7713057485,0.44236000548,0.0,0.44236000548
 09/15  04:00:00,20.4226571458,0.71718382739,2.94736920518,0.0,3.82705111198,7.57405300124,0.914513233324,0.0,0.914513233324
 09/15  05:00:00,24.0755346969,0.566971759671,2.21184636207,0.0,6.02426329834,9.91545327661,4.53597385806,0.0,4.53597385806
 09/15  06:00:00,30.3023681948,0.739334641336,2.94806589819,0.0,6.51253267309,14.7454349813,15.0892172928,0.0,15.0892172928
 09/15  07:00:00,30.0663316909,0.817705383126,3.28585935053,0.0,6.01364874671,18.163451543,16.0345465931,0.0,16.0345465931
 09/15  08:00:00,28.8323017882,1.25084583463,4.35010621188,0.0,4.35151303671,18.8798367041,15.4045660773,0.0,15.4045660773
 09/15  09:00:00,28.2708689661,1.60628205475,6.25686901014,0.0,3.78894180059,16.6187760998,13.514620321,0.0,13.514620321
 09/15  10:00:00,27.8041968968,1.99673705433,8.31636864441,0.0,3.78894180059,13.7021493968,12.2546564809,0.0,12.2546564809
 09/15  11:00:00,31.1436286504,2.4821731204,11.0231831781,0.0,3.78894180059,13.8493305508,9.89222428075,0.0,9.89222428075
 09/15  12:00:00,33.1882340684,2.83328478023,13.0271181544,0.0,3.69398621738,13.6338449159,8.63226044065,0.0,8.63226044065
 09/15  13:00:00,33.6821027099,2.93413075882,13.6984242152,0.0,3.78894180059,13.2606059349,7.68728756058,0.0,7.68728756058
 09/15  14:00:00,35.7281220556,3.25009343931,15.5756620344,0.0,3.78894180059,13.1134247809,6.74231468051,0.0,6.74231468051
 09/15  15:00:00,36.6641684367,3.18138055409,15.2154118475,0.0,4.71240779196,13.5549682428,7.68728756058,0.0,7.68728756058
 09/15  16:00:00,45.0594583079,3.37610033765,15.9656285477,0.0,7.18559832057,18.5321311015,8.94725140068,0.0,8.94725140068
 09/15  17:00:00,51.6892888182,3.35554670057,16.6382564259,0.0,8.38069375907,23.3147919321,11.7821700409,0.0,11.7821700409
 09/15  18:00:00,53.9414585023,3.42701760376,16.7515850729,0.0,10.6415932552,23.1212625696,13.8296112811,0.0,13.8296112811
 09/15  19:00:00,52.6890230467,3.13788890091,14.9718896318,0.0,12.3080778603,20.4854999863,13.199629361,0.0,13.199629361
 09/15  20:00:00,53.9998896871,2.87761798732,13.4118147457,0.0,12.456681583,19.8967753704,12.0971610009,0.0,12.0971610009
 09/15  21:00:00,47.3090510133,2.68152007897,12.3805750022,0.0,9.18739968257,17.702556249,9.89222428075,0.0,9.89222428075
 09/15  22:00:00,36.8538787117,2.13415939613,9.40807594516,0.0,5.91811778209,14.0365255879,8.63226044065,0.0,8.63226044065
 09/15  23:00:00,28.5309994235,1.72440089491,7.39146422951,0.0,3.54045821811,10.5176760807,4.85236892036,0.0,4.85236892036
 09/15  24:00:00,23.5865665806,1.48341835383,6.39126948338,0.0,2.55330491699,7.80157382632,1.5449638401,0.0,1.5449638401
 09/16  01:00:00,21.7548024189,1.26321155652,5.36843673492,0.0,2.55330491699,7.21284921042,0.915554539583,0.0,0.915554539583
 09/16  02:00:00,20.3882701793,1.07393204557,4.48554631423,0.0,2.55330491699,6.91848690247,0.442662667671,0.0,0.442662667671
 09/16  03:00:00,19.5629472857,0.947897299375,3.93343932083,0.0,2.55330491699,6.7713057485,0.442671196292,0.0,0.442671196292
 09/16  04:00:00,20.909795037,0.816628418828,3.33506250489,0.0,3.82705111198,7.57405300124,0.915760713463,0.0,0.915760713463
 09/16  05:00:00,25.0318508216,0.747170485893,2.98796376051,0.0,6.02426329834,9.91545327661,4.54445895721,0.0,4.54445895721
 09/16  06:00:00,30.3196528257,0.75321711269,2.95146805779,0.0,6.51253267309,14.7454349813,15.1189202567,0.0,15.1189202567
 09/16  07:00:00,29.1893400092,0.704168986236,2.71593342811,0.0,6.01364874671,17.9699221805,16.0661584313,0.0,16.0661584313
 09/16  08:00:00,24.4845789894,0.558068438685,2.14157437773,0.0,3.66783283761,18.1171033345,15.434913482,0.0,15.434913482
 09/16  09:00:00,21.1465001417,0.457412829875,1.72778297937,0.0,3.10526160149,15.8560427302,13.5411743002,0.0,13.5411743002
 09/16  10:00:00,18.2005778429,0.454897057926,1.70100315562,0.0,3.10526160149,12.9394160272,12.2786815097,0.0,12.2786815097
 09/16  11:00:00,18.7458983216,0.540572817385,2.01346672103,0.0,3.10526160149,13.0865971812,9.91150752755,0.0,9.91150752755
 09/16  12:00:00,18.757184497,0.573532555773,2.13897431212,0.0,3.10526160149,12.9394160272,8.64901473705,0.0,8.64901473705
 09/16  13:00:00,18.0241283324,0.513188593207,1.90780557204,0.0,3.10526160149,12.4978725653,7.70214514418,0.0,7.70214514418
 09/16  14:00:00,17.8533269627,0.508134367162,1.88923958242,0.0,3.10526160149,12.3506914113,6.7552755513,0.0,6.7552755513
 09/16  15:00:00,20.2741027129,0.722838463299,2.73030178307,0.0,4.02872759285,12.7922348732,7.70214514418,0.0,7.70214514418
 09/16  16:00:00,28.5644237107,0.897390489071,3.39571736773,0.0,6.50191812146,17.7693977319,8.96463793467,0.0,8.96463793467
 09/16  17:00:00,36.6081667472,1.05734290046,4.04886751742,0.0,8.38069375907,23.1212625696,11.8052467133,0.0,11.8052467133
 09/16  18:00:00,39.7572242033,1.24386424787,4.75050412981,0.0,10.6415932552,23.1212625696,13.8567974979,0.0,13.8567974979
 09/16  19:00:00,39.6032490336,1.06761176971,3.95639274991,0.0,12.3080778603,20.4854999863,13.2255511026,0.0,13.2255511026
 09/16  20:00:00,41.8359705081,0.892010300252,3.23350325375,0.0,12.456681583,19.8967753704,12.1208699109,0.0,12.1208699109
 09/16  21:00:00,35.5008869124,0.713835986656,2.54009499356,0.0,9.18739968257,17.702556249,9.91150752755,0.0,9.91150752755
 09/16  22:00:00,27.1749618622,0.424588683164,1.4387298086,0.0,5.91811778209,14.0365255879,8.64901473705,0.0,8.64901473705
 09/16  23:00:00,20.4114177025,0.236193674881,0.760089728555,0.0,3.54045821811,10.5176760807,4.86153636556,0.0,4.86153636556
 09/16  24:00:00,16.1399174739,0.104419426257,0.323619304277,0.0,2.55330491699,7.80157382632,1.5474927905,0.0,1.5474927905
 09/17  01:00:00,15.3456675166,0.055847234942,0.166666154238,0.0,2.55330491699,7.21284921042,0.916838147911,0.0,0.916838147911
 09/17  02:00:00,14.9518533468,0.0322954144071,0.090766112962,0.0,2.55330491699,6.91848690247,0.474785710777,0.0318012804857,0.442984430291
 09/17  03:00:00,14.7748566678,0.0600134362908,0.0332325660382,0.0,2.55330491699,6.7713057485,1.68481327593,1.24182001249,0.442993263439
 09/17  04:00:00,16.8993932833,0.136282986998,0.00500618303184,0.0,3.82705111198,7.57405300124,4.39279269883,3.47574101284,0.917051685989
 09/17  05:00:00,21.5126782851,0.208082526064,0.00787918389253,0.0,6.02426329834,9.91545327661,9.87218575662,5.31894850919,4.55323724743
 09/17  06:00:00,26.924761536,0.26218456929,0.0476093114161,0.0,6.51253267309,14.7454349813,21.5198713999,6.3702288432,15.1496425567
 09/17  07:00:00,26.1344620438,0.312700851764,0.0525235972207,0.0,6.01364874671,17.9699221805,23.7658921313,7.66703764284,16.0988544884
 09/17  08:00:00,22.1493574248,0.280465614314,0.0839556374736,0.0,3.66783283761,18.1171033345,21.9622886603,6.4959869246,15.4663017357
 09/17  09:00:00,19.597596936,0.248096400035,0.388196203498,0.0,3.10526160149,15.8560427302,16.9663763623,3.39773733999,13.5686390223
 09/17  10:00:00,17.2380960853,0.306493615597,0.886924840386,0.0,3.10526160149,12.9394160272,13.7701112996,1.46658075558,12.303530544
 09/17  11:00:00,17.8084536953,0.379332913502,1.23726199859,0.0,3.10526160149,13.0865971812,10.7515175436,0.820065396451,9.93145214714
 09/17  12:00:00,18.1339613006,0.460939716672,1.62834395473,0.0,3.10526160149,12.9394160272,8.94937821799,0.283034549162,8.66634366883
 09/17  13:00:00,18.2298415877,0.558069964303,2.06863745626,0.0,3.10526160149,12.4978725653,7.72757066154,0.0100583514448,7.71751231009
 09/17  14:00:00,18.4870362351,0.634409547503,2.39667367447,0.0,3.10526160149,12.3506914113,6.76868095136,0.0,6.76868095136
 09/17  15:00:00,20.5148633808,0.765280261718,2.92862065262,0.0,4.02872759285,12.7922348732,7.71751231009,0.0,7.71751231009
 09/17  16:00:00,28.6080071241,0.901343079197,3.43534819108,0.0,6.50191812146,17.7693977319,8.9826207884,0.0,8.9826207884
 09/17  17:00:00,36.6343927382,1.06352685509,4.06890955375,0.0,8.38069375907,23.1212625696,11.8291148646,0.0,11.8291148646
 09/17  18:00:00,39.1709839453,1.13137311025,4.27675500949,0.0,10.6415932552,23.1212625696,13.8849161419,0.0,13.8849161419
 09/17  19:00:00,38.1938570996,0.810014787638,2.80459779797,0.0,12.3080778603,20.4854999863,13.2523619027,0.0,13.2523619027
 09/17  20:00:00,40.0190166928,0.547884288078,1.76067545056,0.0,12.456681583,19.8967753704,12.1453919842,0.0,12.1453919842
 09/17  21:00:00,33.9297382801,0.408077006307,1.27470534161,0.0,9.18739968257,17.702556249,9.93145214714,0.0,9.93145214714
 09/17  22:00:00,26.3259464564,0.251550641098,0.762752444875,0.0,5.91811778209,14.0365255879,8.66634366883,0.0,8.66634366883
 09/17  23:00:00,19.9380786497,0.132416549921,0.390527800719,0.0,3.54045821811,10.5176760807,4.8845773465,0.01355911261,4.87101823389
 09/17  24:00:00,15.9599644276,0.0788678081303,0.169217876094,0.0,2.55330491699,7.80157382632,2.08785431291,0.537745834593,1.55010847831
 09/18  01:00:00,15.3353543128,0.104185187536,0.108014997777,0.0,2.55330491699,7.21284921042,2.64071868203,1.72255378146,0.918164900572
 09/18  02:00:00,15.0652225189,0.171530365299,0.0649003341505,0.0,2.55330491699,6.91848690247,4.27888287965,3.83556590448,0.443316975171
 09/18  03:00:00,14.9663828041,0.257552591308,0.027219547276,0.0,2.55330491699,6.7713057485,6.86549187824,6.42216576684,0.443326111403
 09/18  04:00:00,17.0835703133,0.304626092109,0.0208401079209,0.0,3.82705111198,7.57405300124,8.60373915594,7.68535338771,0.918385768228
 09/18  05:00:00,21.667315879,0.343707838241,0.0268914655319,0.0,6.02426329834,9.91545327661,13.219763509,8.65745737938,4.56230612967
 09/18  06:00:00,27.0372764341,0.376431110618,0.0458776682085,0.0,6.51253267309,14.7454349813,24.5542464768,9.37287138118,15.1813750956
 09/18  07:00:00,26.4037774377,0.364864330721,0.076146149751,0.0,6.01364874671,18.163451543,24.889634078,8.75700899603,16.1326250819
 09/18  08:00:00,23.9562318319,0.642762110894,0.0821199793782,0.0,4.35151303671,18.8798367041,23.3807452426,7.8820236996,15.498721543
 09/18  09:00:00,21.3016498252,0.588047795389,0.305884128611,0.0,3.78894180059,16.6187760998,18.6694341733,5.07242781957,13.5970063538
 09/18  10:00:00,18.578170723,0.550309447024,0.536770077933,0.0,3.78894180059,13.7021493968,15.2376242437,2.90842801884,12.3291962249
 09/18  11:00:00,19.1639368393,0.569486545337,0.956177942094,0.0,3.78894180059,13.8493305508,11.105577918,1.15352568493,9.95205223311
 09/18  12:00:00,19.8984962054,0.732435535363,1.83822953625,0.0,3.69398621738,13.6338449159,8.79293680653,0.108694702346,8.68424210418
 09/18  13:00:00,20.3313610136,0.847409379207,2.43440389847,0.0,3.78894180059,13.2606059349,7.73338450748,0.0,7.73338450748
 09/18  14:00:00,20.821545992,0.955356782386,2.96382262781,0.0,3.78894180059,13.1134247809,6.78252691078,0.0,6.78252691078
 09/18  15:00:00,22.9990357082,1.10272598808,3.62893368496,0.0,4.71240779196,13.5549682428,7.73338450748,0.0,7.73338450748
 09/18  16:00:00,31.4908415372,1.3011350873,4.47197702738,0.0,7.18559832057,18.5321311015,9.00119463641,0.0,9.00119463641
 09/18  17:00:00,37.8935565177,1.19696009381,5.0011107321,0.0,8.38069375907,23.3147919321,11.8537674265,0.0,11.8537674265
 09/18  18:00:00,40.2710088993,1.28280790948,5.22534516425,0.0,10.6415932552,23.1212625696,13.913958886,0.0,13.913958886
 09/18  19:00:00,39.7257213069,1.06197729614,4.08449949679,0.0,12.3080778603,20.4854999863,13.2800538216,0.0,13.2800538216
 09/18  20:00:00,40.8291537262,0.696138628579,2.4225581435,0.0,12.456681583,19.8967753704,12.1707199587,0.0,12.1707199587
 09/18  21:00:00,34.2158317597,0.462381174029,1.50649465353,0.0,9.18739968257,17.702556249,9.95205223311,0.0,9.95205223311
 09/18  22:00:00,26.5796408702,0.303581420996,0.964416078703,0.0,5.91811778209,14.0365255879,8.68424210418,0.0,8.68424210418
 09/18  23:00:00,20.152224932,0.178835975248,0.558254657636,0.0,3.54045821811,10.5176760807,4.88081171738,0.0,4.88081171738
 09/18  24:00:00,16.0773751972,0.0905897254946,0.274906728276,0.0,2.55330491699,7.80157382632,1.58849561005,0.0356854811212,1.55281012893
 09/19  01:00:00,15.3342069648,0.0682659995153,0.142786837849,0.0,2.55330491699,7.21284921042,1.45435771444,0.534823310657,0.919534403783
 09/19  02:00:00,15.0220161201,0.106184075432,0.0870402251928,0.0,2.55330491699,6.91848690247,2.40813193675,1.96447173307,0.443660203681
 09/19  03:00:00,14.9053063016,0.166702144736,0.0569934913273,0.0,2.55330491699,6.7713057485,4.2114071853,3.76773754382,0.443669641487
 09/19  04:00:00,17.0371839007,0.246751470356,0.0323283170439,0.0,3.82705111198,7.57405300124,6.98492140483,6.06515884006,0.919762564771
 09/19  05:00:00,21.6364318641,0.309655931261,0.0300593576821,0.0,6.02426329834,9.91545327661,12.311123041,7.73946012221,4.5716629188
 09/19  06:00:00,27.012017515,0.34464007202,0.0524097876862,0.0,6.51253267309,14.7454349813,23.6837725002,8.46966402294,15.2141084773
 09/19  07:00:00,26.389765703,0.368542917347,0.0584558283954,0.0,6.01364874671,18.163451543,25.2098624899,9.04240227898,16.1674602109
 09/19  08:00:00,23.9587934521,0.626307093441,0.101136617016,0.0,4.35151303671,18.8798367041,22.8924174831,7.3602541799,15.5321633032
 09/19  09:00:00,21.5001016596,0.580186059677,0.512197698723,0.0,3.78894180059,16.6187760998,17.48341421,3.85714631596,13.626267894
 09/19  10:00:00,19.4520276862,0.657441681464,1.30349480671,0.0,3.78894180059,13.7021493968,13.6721966639,1.31652571214,12.3556709517
 09/19  11:00:00,20.5501914374,0.792751168566,2.1191679169,0.0,3.78894180059,13.8493305508,10.2735519531,0.300250268106,9.97330168495
 09/19  12:00:00,21.2828518813,0.959659721438,2.99536102608,0.0,3.69398621738,13.6338449159,8.70270474267,0.0,8.70270474267
 09/19  13:00:00,22.1564090219,1.13734898018,3.96951230584,0.0,3.78894180059,13.2606059349,7.74975703595,0.0,7.74975703595
 09/19  14:00:00,23.3561713159,1.35749538806,5.09630934604,0.0,3.78894180059,13.1134247809,6.79680932923,0.0,6.79680932923
 09/19  15:00:00,25.7633092841,1.54001212863,5.95592112027,0.0,4.71240779196,13.5549682428,7.74975703595,0.0,7.74975703595
 09/19  16:00:00,34.140224968,1.71451691657,6.70797862889,0.0,7.18559832057,18.5321311015,9.02035397824,0.0,9.02035397824
 09/19  17:00:00,40.7715401541,1.66022138439,7.41583307795,0.0,8.38069375907,23.3147919321,11.8791970984,0.0,11.8791970984
 09/19  18:00:00,43.2265010994,1.758037485,7.70560778879,0.0,10.6415932552,23.1212625696,13.9439171296,0.0,13.9439171296
 09/19  19:00:00,41.5890277691,1.39502547665,5.6147577784,0.0,12.3080778603,20.4854999863,13.3086186585,0.0,13.3086186585
 09/19  20:00:00,42.2925395067,0.985337298681,3.59674525386,0.0,12.456681583,19.8967753704,12.196846334,0.0,12.196846334
 09/19  21:00:00,35.5164652532,0.728190988865,2.54131833222,0.0,9.18739968257,17.702556249,9.97330168495,0.0,9.97330168495
 09/19  22:00:00,27.352980825,0.465292633157,1.57604482136,0.0,5.91811778209,14.0365255879,8.70270474267,0.0,8.70270474267
 09/19  23:00:00,20.6621410124,0.289814002654,0.957192710623,0.0,3.54045821811,10.5176760807,4.8909139158,0.0,4.8909139158
 09/19  24:00:00,16.6890647213,0.222312518871,0.754873459005,0.0,2.55330491699,7.80157382632,1.55559694229,0.0,1.55559694229
 09/20  01:00:00,16.0506543036,0.206134267243,0.721365908898,0.0,2.55330491699,7.21284921042,0.92094625118,0.0,0.92094625118
 09/20  02:00:00,15.4804908832,0.147294587665,0.504404476072,0.0,2.55330491699,6.91848690247,0.444014014039,0.0,0.444014014039
 09/20  03:00:00,15.0754834182,0.0912773358784,0.302595416853,0.0,2.55330491699,6.7713057485,0.444023751841,0.0,0.444023751841
 09/20  04:00:00,17.098606277,0.0813195431274,0.259182620598,0.0,3.82705111198,7.57405300124,0.997223546703,0.0760418791085,0.921181667594
 09/20  05:00:00,21.656477516,0.0975928375483,0.2621681033,0.0,6.02426329834,9.91545327661,5.01093016145,0.429625317049,4.5813048444
 09/20  06:00:00,27.0387357156,0.131387639653,0.292380420692,0.0,6.51253267309,14.7454349813,16.2361815458,0.988348537074,15.2478330087
 09/20  07:00:00,26.4568546033,0.166822855126,0.327264790981,0.0,6.01364874671,18.163451543,17.8383903433,1.63504078397,16.2033495593
 09/20  08:00:00,24.4770822811,0.513124435434,0.732608104043,0.0,4.35151303671,18.8798367041,16.2055262764,0.638909163636,15.5666171128
 09/20  09:00:00,22.6652834973,0.665642454237,1.59192314186,0.0,3.78894180059,16.6187760998,13.6564149775,0.0,13.6564149775
 09/20  10:00:00,20.8087494961,0.848190669145,2.46946762894,0.0,3.78894180059,13.7021493968,12.3829468844,0.0,12.3829468844
 09/20  11:00:00,21.8234775136,0.994298141547,3.19090702015,0.0,3.78894180059,13.8493305508,9.99519420984,0.0,9.99519420984
 09/20  12:00:00,22.2943218884,1.13246353903,3.83402721561,0.0,3.69398621738,13.6338449159,8.72172611674,0.0,8.72172611674
 09/20  13:00:00,23.4213220536,1.36731582082,5.0044584969,0.0,3.78894180059,13.2606059349,7.76662504692,0.0,7.76662504692
 09/20  14:00:00,24.2472808561,1.52985272379,5.81506155042,0.0,3.78894180059,13.1134247809,6.8115239771,0.0,6.8115239771
 09/20  15:00:00,26.3455164295,1.67287189259,6.40526850173,0.0,4.71240779196,13.5549682428,7.76662504692,0.0,7.76662504692
 09/20  16:00:00,34.8812914154,1.87594277913,7.28761921374,0.0,7.18559832057,18.5321311015,9.04009314002,0.0,9.04009314002
 09/20  17:00:00,41.5694246526,1.81707426766,8.05686469318,0.0,8.38069375907,23.3147919321,11.9053963495,0.0,11.9053963495
 09/20  18:00:00,43.355777905,1.82199625237,7.77092582706,0.0,10.6415932552,23.1212625696,13.9747820008,0.0,13.9747820008
 09/20  19:00:00,42.4818922312,1.44135634687,5.56845803698,0.0,12.3080778603,20.4854999863,13.3380479542,0.0,13.3380479542
 09/20  20:00:00,42.6395458387,1.07744058915,3.85164829546,0.0,12.456681583,19.8967753704,12.2237633727,0.0,12.2237633727
 09/20  21:00:00,35.6503926454,0.771293574191,2.63214313911,0.0,9.18739968257,17.702556249,9.99519420984,0.0,9.99519420984
 09/20  22:00:00,27.410572786,0.487158017532,1.61177139804,0.0,5.91811778209,14.0365255879,8.72172611674,0.0,8.72172611674
 09/20  23:00:00,20.7898791093,0.321190894734,1.05355391544,0.0,3.54045821811,10.5176760807,4.90132183746,0.0,4.90132183746
 09/20  24:00:00,16.5991878691,0.207583553074,0.679725572622,0.0,2.55330491699,7.80157382632,1.55846809309,0.0,1.55846809309
 09/21  01:00:00,16.0462631363,0.207992471742,0.715116537101,0.0,2.55330491699,7.21284921042,0.922400023935,0.0,0.922400023935
 09/21  02:00:00,15.5497116795,0.163610639814,0.557309220169,0.0,2.55330491699,6.91848690247,0.444378301345,0.0,0.444378301345
 09/21  03:00:00,15.0885855226,0.0959151730391,0.31105968402,0.0,2.55330491699,6.7713057485,0.444388337494,0.0,0.444388337494
 09/21  04:00:00,17.0290532974,0.0680596865606,0.202889497534,0.0,3.82705111198,7.57405300124,1.01415308547,0.0915104292869,0.922642656181
 09/21  05:00:00,21.5574846621,0.0845522386453,0.176215848271,0.0,6.02426329834,9.91545327661,5.26158498153,0.670355929917,4.59122905161
 09/21  06:00:00,26.9861119875,0.121611870039,0.249532462222,0.0,6.51253267309,14.7454349813,16.2873175816,1.00477887809,15.2825387035
 09/21  07:00:00,26.4020548588,0.153488442617,0.285799458923,0.0,6.01364874671,18.163451543,17.7941195564,1.55383705756,16.2402824988
 09/21  08:00:00,24.2996468277,0.487308255899,0.580988830123,0.0,4.35151303671,18.8798367041,16.4035339193,0.801461150746,15.6020727686
 09/21  09:00:00,22.6919913486,0.670783368892,1.61349007858,0.0,3.78894180059,16.6187760998,13.702688479,0.0152498026302,13.6874386763
 09/21  10:00:00,21.236940915,0.913312814804,2.83253690215,0.0,3.78894180059,13.7021493968,12.4110159453,0.0,12.4110159453
 09/21  11:00:00,22.6494785997,1.11620791021,3.89499833762,0.0,3.78894180059,13.8493305508,10.0177233245,0.0,10.0177233245
 09/21  12:00:00,23.956026951,1.37916483401,5.24903098324,0.0,3.69398621738,13.6338449159,8.74130059341,0.0,8.74130059341
 09/21  13:00:00,25.0538596387,1.60287750342,6.40143439942,0.0,3.78894180059,13.2606059349,7.7839835451,0.0,7.7839835451
 09/21  14:00:00,25.9085978716,1.76399722334,7.2422340664,0.0,3.78894180059,13.1134247809,6.82666649679,0.0,6.82666649679
 09/21  15:00:00,28.7282919363,2.0100823409,8.45083356024,0.0,4.71240779196,13.5549682428,7.7839835451,0.0,7.7839835451
 09/21  16:00:00,36.9990021833,2.17203811865,9.10923464208,0.0,7.18559832057,18.5321311015,9.06040627618,0.0,9.06040627618
 09/21  17:00:00,43.5671187203,2.12012810733,9.75150492118,0.0,8.38069375907,23.3147919321,11.9323574211,0.0,11.9323574211
 09/21  18:00:00,45.6431225113,2.17043171077,9.70983497498,0.0,10.6415932552,23.1212625696,14.0065443591,0.0,14.0065443591
 09/21  19:00:00,44.1074756305,1.70397143493,6.93142634823,0.0,12.3080778603,20.4854999863,13.3683329936,0.0,13.3683329936
 09/21  20:00:00,44.2431711803,1.35961998335,5.17309424279,0.0,12.456681583,19.8967753704,12.2514631039,0.0,12.2514631039
 09/21  21:00:00,37.2928157431,1.07852783464,3.96733197634,0.0,9.18739968257,17.702556249,10.0177233245,0.0,10.0177233245
 09/21  22:00:00,29.8935028632,0.94774173932,3.63411775341,0.0,5.91811778209,14.0365255879,8.74130059341,0.0,8.74130059341
 09/21  23:00:00,23.429538701,0.807681501705,3.20672290018,0.0,3.54045821811,10.5176760807,4.91203240017,0.0,4.91203240017
 09/21  24:00:00,18.1318452222,0.503120758442,1.91684572037,0.0,2.55330491699,7.80157382632,1.56142273108,0.0,1.56142273108
 09/22  01:00:00,16.6545557742,0.333112552777,1.19828909398,0.0,2.55330491699,7.21284921042,0.923895290886,0.0,0.923895290886
 09/22  02:00:00,15.9263387339,0.245610011108,0.851936903287,0.0,2.55330491699,6.91848690247,0.444752957612,0.0,0.444752957612
 09/22  03:00:00,15.6054551374,0.207332870046,0.716511601902,0.0,2.55330491699,6.7713057485,0.444763290387,0.0,0.444763290387
 09/22  04:00:00,17.6418578123,0.197315308915,0.686438390083,0.0,3.82705111198,7.57405300124,0.924145097647,0.0,0.924145097647
 09/22  05:00:00,22.1471375332,0.192398991946,0.658021966076,0.0,6.02426329834,9.91545327661,4.60143260191,0.0,4.60143260191
 09/22  06:00:00,27.6187977602,0.228578832907,0.775251272041,0.0,6.51253267309,14.7454349813,15.3182152845,0.0,15.3182152845
 09/22  07:00:00,27.1279316951,0.262172892774,0.902991845111,0.0,6.01364874671,18.163451543,16.2782480921,0.0,16.2782480921
 09/22  08:00:00,25.4225146366,0.670397013198,1.52076788171,0.0,4.35151303671,18.8798367041,15.6385197707,0.0,15.6385197707
 09/22  09:00:00,23.8181586686,0.862082745483,2.54835802199,0.0,3.78894180059,16.6187760998,13.7193298033,0.0,13.7193298033
 09/22  10:00:00,22.2742581682,1.08140880471,3.70175816546,0.0,3.78894180059,13.7021493968,12.439869822,0.0,12.439869822
 09/22  11:00:00,24.3755369584,1.40129262069,5.33597198582,0.0,3.78894180059,13.8493305508,10.0408823571,0.0,10.0408823571
 09/22  12:00:00,26.0749672254,1.73094760293,7.01618848873,0.0,3.69398621738,13.6338449159,8.76142237588,0.0,8.76142237588
 09/22  13:00:00,27.8497097597,2.04888799429,8.75127402954,0.0,3.78894180059,13.2606059349,7.80182738993,0.0,7.80182738993
 09/22  14:00:00,29.1251446529,2.28022779657,9.9425502745,0.0,3.78894180059,13.1134247809,6.84223240398,0.0,6.84223240398
 09/22  15:00:00,31.8076886187,2.50143148868,11.0388810948,0.0,4.71240779196,13.5549682428,7.80182738993,0.0,7.80182738993
 09/22  16:00:00,40.241783659,2.69918464103,11.8248695954,0.0,7.18559832057,18.5321311015,9.08128737119,0.0,9.08128737119
 09/22  17:00:00,46.1058019341,2.55958462706,11.8507316152,0.0,8.38069375907,23.3147919321,11.960072329,0.0,11.960072329
 09/22  18:00:00,47.5236203413,2.52448606164,11.2362784541,0.0,10.6415932552,23.1212625696,14.0391947986,0.0,14.0391947986
 09/22  19:00:00,45.4511677883,1.98334018989,7.99574975108,0.0,12.3080778603,20.4854999863,13.399464808,0.0,13.399464808
 09/22  20:00:00,44.383991022,1.43995677256,5.23357729529,0.0,12.456681583,19.8967753704,12.2799373244,0.0,12.2799373244
 09/22  21:00:00,36.9659582104,1.05868509758,3.66031718065,0.0,9.18739968257,17.702556249,10.0408823571,0.0,10.0408823571
 09/22  22:00:00,28.1638089352,0.656246026019,2.19591953872,0.0,5.91811778209,14.0365255879,8.76142237588,0.0,8.76142237588
 09/22  23:00:00,21.0203977786,0.378551472033,1.22671200746,0.0,3.54045821811,10.5176760807,4.92304243208,0.0,4.92304243208
 09/22  24:00:00,16.6203636286,0.219143361616,0.689341523568,0.0,2.55330491699,7.80157382632,1.56445998126,0.0,1.56445998126
 09/23  01:00:00,15.6757379046,0.135680484413,0.416903292758,0.0,2.55330491699,7.21284921042,0.925431608661,0.0,0.925431608661
 09/23  02:00:00,15.1823093004,0.0877572654309,0.26576021549,0.0,2.55330491699,6.91848690247,0.445137871794,0.0,0.445137871794
 09/23  03:00:00,14.8930391786,0.0534299970415,0.157998516089,0.0,2.55330491699,6.7713057485,0.453119627735,0.00797112833191,0.445148499403
 09/23  04:00:00,16.9208491284,0.0571484969687,0.105596518176,0.0,3.82705111198,7.57405300124,1.45841254793,0.532724001063,0.925688546863
 09/23  05:00:00,21.516756529,0.0996169867115,0.120422967134,0.0,6.02426329834,9.91545327661,6.09003431284,1.47812183879,4.61191247404
 09/23  06:00:00,26.946779875,0.156136788789,0.175675430945,0.0,6.51253267309,14.7454349813,17.8016050062,2.44675281928,15.3548521869
 09/23  07:00:00,27.071131236,0.197219060137,0.211841247691,0.0,6.01364874671,17.9699221805,19.5456973953,3.22846229928,16.317235096
 09/23  08:00:00,22.2207703897,0.201045913222,0.234788303522,0.0,3.66783283761,18.1171033345,18.9087315415,3.23278421572,15.6759473258
 09/23  09:00:00,19.9750179431,0.244210034693,0.76950357589,0.0,3.10526160149,15.8560427302,14.5598565856,0.807777671587,13.752078914
 09/23  10:00:00,18.1642114379,0.427069119189,1.69246468939,0.0,3.10526160149,12.9394160272,12.4831545456,0.0136545758103,12.4694999698
 09/23  11:00:00,20.0572631347,0.725082346798,3.14032200465,0.0,3.10526160149,13.0865971812,10.0646644495,0.0,10.0646644495
 09/23  12:00:00,21.8007252983,1.02295910705,4.73308856213,0.0,3.10526160149,12.9394160272,8.78208550527,0.0,8.78208550527
 09/23  13:00:00,23.4117223899,1.35204722496,6.45654099776,0.0,3.10526160149,12.4978725653,7.82015129712,0.0,7.82015129712
 09/23  14:00:00,24.9452977912,1.61421280831,7.87513196973,0.0,3.10526160149,12.3506914113,6.85821708898,0.0,6.85821708898
 09/23  15:00:00,28.255225165,1.92177830049,9.51248439804,0.0,4.02872759285,12.7922348732,7.82015129712,0.0,7.82015129712
 09/23  16:00:00,37.3097252275,2.18373716523,10.8546722084,0.0,6.50191812146,17.7693977319,9.10273024131,0.0,9.10273024131
 09/23  17:00:00,45.8717547951,2.43309033977,11.9367081259,0.0,8.38069375907,23.1212625696,11.9885328657,0.0,11.9885328657
 09/23  18:00:00,48.628299016,2.56408336205,12.3013598284,0.0,10.6415932552,23.1212625696,14.0727236501,0.0,14.0727236501
 09/23  19:00:00,47.2194326625,2.1597788122,9.58757600293,0.0,12.3080778603,20.4854999863,13.431434178,0.0,13.431434178
 09/23  20:00:00,45.7649243426,1.62272794065,6.4317394478,0.0,12.456681583,19.8967753704,12.3091776018,0.0,12.3091776018
 09/23  21:00:00,37.8030402864,1.18558204025,4.37050231401,0.0,9.18739968257,17.702556249,10.0646644495,0.0,10.0646644495
 09/23  22:00:00,28.8824839488,0.782276455854,2.78856412245,0.0,5.91811778209,14.0365255879,8.78208550527,0.0,8.78208550527
 09/23  23:00:00,21.62417824,0.492304514993,1.71673942595,0.0,3.54045821811,10.5176760807,4.93434867269,0.0,4.93434867269
 09/23  24:00:00,17.2665453267,0.347127989365,1.207538594,0.0,2.55330491699,7.80157382632,1.56757894419,0.0,1.56757894419
 09/24  01:00:00,16.3116842413,0.266983014203,0.921547099627,0.0,2.55330491699,7.21284921042,0.92700852181,0.0,0.92700852181
 09/24  02:00:00,15.7628134621,0.210753014825,0.723268627818,0.0,2.55330491699,6.91848690247,0.445532929824,0.0,0.445532929824
 09/24  03:00:00,15.6311814636,0.209749311356,0.739821486769,0.0,2.55330491699,6.7713057485,0.445543850399,0.0,0.445543850399
 09/24  04:00:00,17.6373833626,0.193980036032,0.685299213323,0.0,3.82705111198,7.57405300124,0.927272546594,0.0,0.927272546594
 09/24  05:00:00,22.1066858386,0.182062637305,0.627906626054,0.0,6.02426329834,9.91545327661,4.6226655649,0.0,4.6226655649
 09/24  06:00:00,27.8948500065,0.28051642709,0.999365924154,0.0,6.51253267309,14.7454349813,15.3924385615,0.0,15.3924385615
 09/24  07:00:00,28.3992090107,0.368087442274,1.36905064028,0.0,6.01364874671,17.9699221805,16.3572319649,0.0,16.3572319649
 09/24  08:00:00,24.1166610688,0.466030861664,1.86569403413,0.0,3.66783283761,18.1171033345,15.7143443499,0.0,15.7143443499
 09/24  09:00:00,22.3133515491,0.639320963268,2.71272625332,0.0,3.10526160149,15.8560427302,13.7856763102,0.0,13.7856763102
 09/24  10:00:00,20.288693841,0.7968619014,3.44715431025,0.0,3.10526160149,12.9394160272,12.499897614,0.0,12.499897614
 09/24  11:00:00,21.9898534307,1.06114918276,4.73684546468,0.0,3.10526160149,13.0865971812,10.0890625586,0.0,10.0890625586
 09/24  12:00:00,23.5518398825,1.34244659798,6.16471565538,0.0,3.10526160149,12.9394160272,8.80328386239,0.0,8.80328386239
 09/24  13:00:00,24.3720566262,1.553784025,7.215138434,0.0,3.10526160149,12.4978725653,7.83894984023,0.0,7.83894984023
 09/24  14:00:00,25.2039188212,1.71614817295,8.03181763511,0.0,3.10526160149,12.3506914113,6.87461581807,0.0,6.87461581807
 09/24  15:00:00,26.9099195693,1.79250650012,8.29645060272,0.0,4.02872759285,12.7922348732,7.83894984023,0.0,7.83894984023
 09/24  16:00:00,34.1383521593,1.83171789709,8.03531840833,0.0,6.50191812146,17.7693977319,9.12472853644,0.0,9.12472853644
 09/24  17:00:00,41.1132831728,1.85715372497,7.75417311848,0.0,8.38069375907,23.1212625696,12.0177306029,0.0,12.0177306029
 09/24  18:00:00,42.9787506051,1.82628404164,7.38961073787,0.0,10.6415932552,23.1212625696,14.1071209843,0.0,14.1071209843
 09/24  19:00:00,42.9443104552,1.53056646326,5.94166614457,0.0,12.3080778603,20.4854999863,13.4642316361,0.0,13.4642316361
 09/24  20:00:00,43.7572845518,1.27251773579,4.77430986184,0.0,12.456681583,19.8967753704,12.339175277,0.0,12.339175277
 09/24  21:00:00,37.1909437339,1.05446948481,3.88951831691,0.0,9.18739968257,17.702556249,10.0890625586,0.0,10.0890625586
 09/24  22:00:00,29.1578414005,0.819429814083,3.02676821593,0.0,5.91811778209,14.0365255879,8.80328386239,0.0,8.80328386239
 09/24  23:00:00,22.3958470459,0.629547714808,2.35116503204,0.0,3.54045821811,10.5176760807,4.94594777376,0.0,4.94594777376
 09/24  24:00:00,17.96753443,0.475290886746,1.78036479988,0.0,2.55330491699,7.80157382632,1.57077869621,0.0,1.57077869621
 09/25  01:00:00,16.9697472456,0.391977868325,1.45461524979,0.0,2.55330491699,7.21284921042,0.928625562942,0.0,0.928625562942
 09/25  02:00:00,16.4388757511,0.343581625428,1.26650230623,0.0,2.55330491699,6.91848690247,0.445938014643,0.0,0.445938014643
 09/25  03:00:00,16.1489722341,0.313297228837,1.15406433973,0.0,2.55330491699,6.7713057485,0.445949226243,0.0,0.445949226243
 09/25  04:00:00,18.1887249639,0.304967866694,1.12565298398,0.0,3.82705111198,7.57405300124,0.928896627632,0.0,0.928896627632
 09/25  05:00:00,22.8772243121,0.336188748671,1.24431898825,0.0,6.02426329834,9.91545327661,4.63368869042,0.0,4.63368869042
 09/25  06:00:00,28.4722336652,0.396159212981,1.46110679694,0.0,6.51253267309,14.7454349813,15.4309632776,0.0,15.4309632776
 09/25  07:00:00,28.7402329695,0.404100559841,1.4805321191,0.0,6.01364874671,18.163451543,16.3982268541,0.0,16.3982268541
 09/25  08:00:00,25.2296873699,0.641647518189,1.35669011004,0.0,4.35151303671,18.8798367041,15.7536994723,0.0,15.7536994723
 09/25  09:00:00,22.3689163152,0.628022680185,1.33317573383,0.0,3.78894180059,16.6187760998,13.8201120423,0.0,13.8201120423
 09/25  10:00:00,19.4057100931,0.616200724371,1.29841817066,0.0,3.78894180059,13.7021493968,12.5310537526,0.0,12.5310537526
 09/25  11:00:00,19.9172224306,0.680933592732,1.59801648592,0.0,3.78894180059,13.8493305508,10.1140694593,0.0,10.1140694593
 09/25  12:00:00,20.0657983174,0.771294072011,1.96667311163,0.0,3.69398621738,13.6338449159,8.82501116955,0.0,8.82501116955
 09/25  13:00:00,20.510283606,0.902462672396,2.55827319768,0.0,3.78894180059,13.2606059349,7.85821745224,0.0,7.85821745224
 09/25  14:00:00,20.9869516382,1.01351666575,3.07106839063,0.0,3.78894180059,13.1134247809,6.89142373493,0.0,6.89142373493
 09/25  15:00:00,23.4328851581,1.22452551689,3.94098360602,0.0,4.71240779196,13.5549682428,7.85821745224,0.0,7.85821745224
 09/25  16:00:00,31.6366766517,1.38241700403,4.53653022507,0.0,7.18559832057,18.5321311015,9.14727574198,0.0,9.14727574198
 09/25  17:00:00,37.7407242601,1.23480318769,4.81043538058,0.0,8.38069375907,23.3147919321,12.0476568939,0.0,12.0476568939
 09/25  18:00:00,39.7247517286,1.24182870029,4.7200672027,0.0,10.6415932552,23.1212625696,14.1423766147,0.0,14.1423766147
 09/25  19:00:00,40.3639768105,0.885888955988,3.11317667382,0.0,12.3080778603,20.4854999863,13.4978474699,0.0,13.4978474699
 09/25  20:00:00,40.1432671244,0.575462665936,1.8573475043,0.0,12.456681583,19.8967753704,12.3699214663,0.0,12.3699214663
 09/25  21:00:00,33.9361516333,0.411182792652,1.2780129085,0.0,9.18739968257,17.702556249,10.1140694593,0.0,10.1140694593
 09/25  22:00:00,26.2842138129,0.24338813777,0.729182304678,0.0,5.91811778209,14.0365255879,8.82501116955,0.0,8.82501116955
 09/25  23:00:00,19.8488063328,0.111509794491,0.322162239244,0.0,3.54045821811,10.5176760807,4.95783630032,0.0,4.95783630032
 09/25  24:00:00,15.9075790377,0.0539803825364,0.141719911833,0.0,2.55330491699,7.80157382632,1.68672023875,0.112661949012,1.57405828974
 09/26  01:00:00,15.2590385147,0.0698645637562,0.0660198235233,0.0,2.55330491699,7.21284921042,2.12558616618,1.19530391332,0.930282252861
 09/26  02:00:00,15.0015613167,0.144234859163,0.028534638063,0.0,2.55330491699,6.91848690247,3.91390280926,3.46754980302,0.44635300624
 09/26  03:00:00,14.9137948105,0.223936870401,0.00824727456449,0.0,2.55330491699,6.7713057485,6.17145365354,5.7250891467,0.446364506845
 09/26  04:00:00,17.0520056533,0.293191771181,0.000709768857609,0.0,3.82705111198,7.57405300124,8.52309576346,7.59253545453,0.93056030893
 09/26  05:00:00,21.6400416305,0.338031810097,0.00529324519071,0.0,6.02426329834,9.91545327661,13.3648930847,8.71991449816,4.64497858654
 09/26  06:00:00,27.0097250644,0.35199052885,0.0427668802664,0.0,6.51253267309,14.7454349813,24.1950482605,8.72463333377,15.4704149267
 09/26  07:00:00,27.2884393287,0.360049426406,0.0727896117311,0.0,6.01364874671,18.163451543,25.0926797723,8.65247214894,16.4402076234
 09/26  08:00:00,24.0112312485,0.608266518526,0.171614988318,0.0,4.35151303671,18.8798367041,22.2060401582,6.41203912002,15.7940010382
 09/26  09:00:00,21.8280124651,0.584852508812,0.835442055112,0.0,3.78894180059,16.6187760998,16.1392289833,2.2838530708,13.8553759125
 09/26  10:00:00,20.2116460276,0.746079982442,1.97447484708,0.0,3.78894180059,13.7021493968,12.8541508631,0.291191704148,12.5629591589
 09/26  11:00:00,21.459945146,0.922667726274,2.89900506778,0.0,3.78894180059,13.8493305508,10.1439858281,0.00430808210233,10.139677746
 09/26  12:00:00,21.9743923159,1.06924299052,3.57731819159,0.0,3.69398621738,13.6338449159,8.84726099241,0.0,8.84726099241
 09/26  13:00:00,22.3913902489,1.18631552241,4.15552699063,0.0,3.78894180059,13.2606059349,7.87794842723,0.0,7.87794842723
 09/26  14:00:00,23.4158932765,1.38705330467,5.12647339001,0.0,3.78894180059,13.1134247809,6.90863586205,0.0,6.90863586205
 09/26  15:00:00,25.4792861214,1.51976467044,5.69214541571,0.0,4.71240779196,13.5549682428,7.87794842723,0.0,7.87794842723
 09/26  16:00:00,33.3153348999,1.61485657323,5.98274890414,0.0,7.18559832057,18.5321311015,9.1703651808,0.0,9.1703651808
 09/26  17:00:00,39.0789232165,1.42441345513,5.95902406959,0.0,8.38069375907,23.3147919321,12.0783028763,0.0,12.0783028763
 09/26  18:00:00,40.8708355736,1.41222441764,5.69575533041,0.0,10.6415932552,23.1212625696,14.1784801009,0.0,14.1784801009
 09/26  19:00:00,41.7468706952,1.12071895932,4.26124055524,0.0,12.3080778603,20.4854999863,13.5322717241,0.0,13.5322717241
 09/26  20:00:00,41.1596673735,0.770185385546,2.67902503382,0.0,12.456681583,19.8967753704,12.4014070647,0.0,12.4014070647
 09/26  21:00:00,34.446940417,0.515134859051,1.68484962585,0.0,9.18739968257,17.702556249,10.139677746,0.0,10.139677746
 09/26  22:00:00,26.6507312656,0.322908201349,1.01617969382,0.0,5.91811778209,14.0365255879,8.84726099241,0.0,8.84726099241
 09/26  23:00:00,20.1824786749,0.188381593349,0.578962782467,0.0,3.54045821811,10.5176760807,4.9700107317,0.0,4.9700107317
 09/26  24:00:00,16.1007721699,0.0966949357762,0.292198490711,0.0,2.55330491699,7.80157382632,1.58516606877,0.00774931520248,1.57741675357
 09/27  01:00:00,15.3490105726,0.0715394322191,0.154317012901,0.0,2.55330491699,7.21284921042,1.43229090014,0.500312799434,0.93197810071
 09/27  02:00:00,15.0329139139,0.103098311063,0.101023783362,0.0,2.55330491699,6.91848690247,2.20349701068,1.756719229,0.446777781682
 09/27  03:00:00,14.9148403093,0.160091586932,0.0731380568524,0.0,2.55330491699,6.7713057485,3.89760516883,3.45081559964,0.446789569196
 09/27  04:00:00,17.0388335458,0.227982991146,0.0527464414345,0.0,3.82705111198,7.57405300124,6.30673685996,5.37447376221,0.932263097753
 09/27  05:00:00,21.632692906,0.27830415804,0.0576721727643,0.0,6.02426329834,9.91545327661,11.2872946543,6.63076274409,4.65653191018
 09/27  06:00:00,27.0138396598,0.31191305469,0.0869589498338,0.0,6.51253267309,14.7454349813,22.7728636846,7.26208185889,15.5107818257
 09/27  07:00:00,27.3137534709,0.330667533251,0.1274856471,0.0,6.01364874671,18.163451543,23.8827474443,7.39958560389,16.4831618404
 09/27  08:00:00,24.1071826544,0.585426512898,0.290406399805,0.0,4.35151303671,18.8798367041,20.9285738439,5.09333673124,15.8352371127
 09/27  09:00:00,22.0676401578,0.608722606665,1.05119964996,0.0,3.78894180059,16.6187760998,15.5358451638,1.64438768608,13.8914574777
 09/27  10:00:00,20.3970362118,0.777404323015,2.12854069069,0.0,3.78894180059,13.7021493968,12.8293847189,0.233780334259,12.5956043846
 09/27  11:00:00,21.483236508,0.927192015645,2.91777214044,0.0,3.78894180059,13.8493305508,10.165879835,0.0,10.165879835
 09/27  12:00:00,21.9912601277,1.06730396432,3.59612502958,0.0,3.69398621738,13.6338449159,8.8700267419,0.0,8.8700267419
 09/27  13:00:00,22.6414867964,1.21843451236,4.37350454814,0.0,3.78894180059,13.2606059349,7.89813692206,0.0,7.89813692206
 09/27  14:00:00,23.6018800097,1.4092498578,5.29026357009,0.0,3.78894180059,13.1134247809,6.92624710222,0.0,6.92624710222
 09/27  15:00:00,25.7779866608,1.55486426241,5.95574636316,0.0,4.71240779196,13.5549682428,7.89813692206,0.0,7.89813692206
 09/27  16:00:00,33.3981402152,1.61658588733,6.06382490533,0.0,7.18559832057,18.5321311015,9.19399001518,0.0,9.19399001518
 09/27  17:00:00,38.413478653,1.29958012414,5.41841283706,0.0,8.38069375907,23.3147919321,12.1096594747,0.0,12.1096594747
 09/27  18:00:00,40.3261001086,1.31030623788,5.25293804512,0.0,10.6415932552,23.1212625696,14.215420751,0.0,14.215420751
 09/27  19:00:00,42.1896587102,1.18982169893,4.63492583054,0.0,12.3080778603,20.4854999863,13.5674942044,0.0,13.5674942044
 09/27  20:00:00,42.4304716084,0.990721849964,3.72929280434,0.0,12.456681583,19.8967753704,12.433622748,0.0,12.433622748
 09/27  21:00:00,35.8811819982,0.782699547029,2.85152651902,0.0,9.18739968257,17.702556249,10.165879835,0.0,10.165879835
 09/27  22:00:00,27.9345323733,0.569808983929,2.05308001894,0.0,5.91811778209,14.0365255879,8.8700267419,0.0,8.8700267419
 09/27  23:00:00,21.2469971552,0.403004354244,1.42885850189,0.0,3.54045821811,10.5176760807,4.98246746255,0.0,4.98246746255
 09/27  24:00:00,16.9213854233,0.270439354546,0.939067325385,0.0,2.55330491699,7.80157382632,1.58085309312,0.0,1.58085309312
 09/28  01:00:00,16.0297715906,0.204214901179,0.702402562022,0.0,2.55330491699,7.21284921042,0.933712604115,0.0,0.933712604115
 09/28  02:00:00,15.571832692,0.167433871768,0.575607000727,0.0,2.55330491699,6.91848690247,0.447212215155,0.0,0.447212215155
 09/28  03:00:00,15.3077281265,0.140961829489,0.485155631487,0.0,2.55330491699,6.7713057485,0.447224287401,0.0,0.447224287401
 09/28  04:00:00,17.3167355721,0.125972548731,0.432658910065,0.0,3.82705111198,7.57405300124,0.934004489815,0.0,0.934004489815
 09/28  05:00:00,21.8774446785,0.132021492434,0.448706610917,0.0,6.02426329834,9.91545327661,4.66834524021,0.0,4.66834524021
 09/28  06:00:00,27.2445576765,0.146026089049,0.483563932223,0.0,6.51253267309,14.7454349813,15.5520520202,0.0,15.5520520202
 09/28  07:00:00,27.4095104425,0.135794088847,0.418116063096,0.0,6.01364874671,18.163451543,16.6903976003,0.163320815572,16.5270767848
 09/28  08:00:00,24.1231448793,0.437669460149,0.454125677455,0.0,4.35151303671,18.8798367041,16.181248428,0.303852943901,15.8773954841
 09/28  09:00:00,21.6159021814,0.49433227332,0.713852006927,0.0,3.78894180059,16.6187760998,14.2057177096,0.277371656816,13.9283460528
 09/28  10:00:00,19.1591787151,0.590239788433,1.07784772864,0.0,3.78894180059,13.7021493968,12.8952825079,0.266302745901,12.628979762
 09/28  11:00:00,19.7505454793,0.678682198552,1.43359092883,0.0,3.78894180059,13.8493305508,10.3755834607,0.18291549384,10.1926679669
 09/28  12:00:00,19.8983937285,0.767059809079,1.80350278565,0.0,3.69398621738,13.6338449159,8.9370909218,0.0437892456404,8.89330167616
 09/28  13:00:00,20.1012125162,0.852764847864,2.19889993248,0.0,3.78894180059,13.2606059349,7.9187769581,0.0,7.9187769581
 09/28  14:00:00,20.2247741426,0.905875023174,2.41653253753,0.0,3.78894180059,13.1134247809,6.94425224005,0.0,6.94425224005
 09/28  15:00:00,21.96729792,0.984029138461,2.71589274639,0.0,4.71240779196,13.5549682428,7.9187769581,0.0,7.9187769581
 09/28  16:00:00,29.9656714277,1.10231206639,3.14562993872,0.0,7.18559832057,18.5321311015,9.21814324884,0.0,9.21814324884
 09/28  17:00:00,35.6830989298,0.873826470023,3.11378676794,0.0,8.38069375907,23.3147919321,12.141717403,0.0,12.141717403
 09/28  18:00:00,37.5585546405,0.845985674432,2.94971314043,0.0,10.6415932552,23.1212625696,14.2531876255,0.0,14.2531876255
 09/28  19:00:00,39.1024852115,0.632274969849,2.10529906097,0.0,12.3080778603,20.4854999863,13.6035044801,0.0,13.6035044801
 09/28  20:00:00,39.5879871343,0.45315303524,1.42437714489,0.0,12.456681583,19.8967753704,12.4665589757,0.0,12.4665589757
 09/28  21:00:00,33.5794941869,0.331281826273,1.0012564285,0.0,9.18739968257,17.702556249,10.1926679669,0.0,10.1926679669
 09/28  22:00:00,25.9881090171,0.182470555132,0.493995091497,0.0,5.91811778209,14.0365255879,9.15241936727,0.259117691112,8.89330167616
 09/28  23:00:00,19.7350486266,0.136919522551,0.182994804957,0.0,3.54045821811,10.5176760807,6.83455620042,1.83935339649,4.99520280394
 09/28  24:00:00,15.9747862433,0.181086873597,0.0818206263472,0.0,2.55330491699,7.80157382632,5.53407623043,3.94970993969,1.58436629074
