Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/29  01:00:00,15.4262328798,0.262036017014,0.0410427353127,0.0,2.55330491699,7.21284921042,7.41706868105,6.48158343171,0.935485249334
 09/29  02:00:00,15.2069729929,0.371666599596,0.00651457387385,0.0,2.55330491699,6.91848690247,10.2408643308,9.7932081528,0.447656177996
 09/29  03:00:00,15.1637831376,0.482172472132,0.0,0.0,2.55330491699,6.7713057485,13.3536052096,12.9059366769,0.447668532719
 09/29  04:00:00,17.3157306176,0.557626504294,0.0,0.0,3.82705111198,7.57405300124,15.9099700093,14.9741860399,0.935783969435
 09/29  05:00:00,21.9011857806,0.604469205359,0.0,0.0,6.02426329834,9.91545327661,20.9543671825,16.273952104,4.68041507845
 09/29  06:00:00,27.2417988227,0.626831167476,0.0,0.0,6.51253267309,14.7454349813,32.5206207884,16.9264075001,15.5942132883
 09/29  07:00:00,27.5301614325,0.674561141919,0.0,0.0,6.01364874671,18.163451543,34.8778487347,18.3059092832,16.5719394515
 09/29  08:00:00,24.1810243324,0.949674590701,0.0,0.0,4.35151303671,18.8798367041,33.0750708977,17.1546072299,15.9204636677
 09/29  09:00:00,21.2247040621,0.791816816534,0.0251693444081,0.0,3.78894180059,16.6187760998,26.2437080107,12.2776772973,13.9660307134
 09/29  10:00:00,18.3459324358,0.673954655496,0.180886582284,0.0,3.78894180059,13.7021493968,20.7907830341,8.12770762665,12.6630754074
 09/29  11:00:00,18.6736238744,0.600278673719,0.435072848792,0.0,3.78894180059,13.8493305508,15.1226449462,4.90261073761,10.2200342086
 09/29  12:00:00,18.6884318356,0.588171054496,0.772429647331,0.0,3.69398621738,13.6338449159,11.4445871901,2.52750828756,8.91707890253
 09/29  13:00:00,19.0420157889,0.655420680652,1.33704737236,0.0,3.78894180059,13.2606059349,8.95627611399,1.01641369099,7.939862423
 09/29  14:00:00,19.3476747234,0.705547789489,1.73976035206,0.0,3.78894180059,13.1134247809,7.07452277043,0.111876826966,6.96264594347
 09/29  15:00:00,21.2313083937,0.798289748083,2.16564261044,0.0,4.71240779196,13.5549682428,7.939862423,0.0,7.939862423
 09/29  16:00:00,28.9875757964,0.866321432401,2.4035249414,0.0,7.18559832057,18.5321311015,9.24281772904,0.0,9.24281772904
 09/29  17:00:00,34.6381145007,0.617215534479,2.32541327447,0.0,8.38069375907,23.3147919321,12.1744671676,0.0,12.1744671676
 09/29  18:00:00,36.4145566636,0.581124727928,2.07057611013,0.0,10.6415932552,23.1212625696,14.29176954,0.0,14.29176954
 09/29  19:00:00,37.941233244,0.376043343479,1.20027871988,0.0,12.3080778603,20.4854999863,13.6402918869,0.0,13.6402918869
 09/29  20:00:00,38.6156597716,0.232856016758,0.672346800665,0.0,12.456681583,19.8967753704,12.537939088,0.0377330938588,12.5002059941
 09/29  21:00:00,32.8294042116,0.171349156256,0.411099123187,0.0,9.18739968257,17.702556249,10.8447236184,0.624689409823,10.2200342086
 09/29  22:00:00,25.6390019708,0.167456869842,0.159901730503,0.0,5.91811778209,14.0365255879,11.765795642,2.8487167395,8.91707890253
 09/29  23:00:00,19.7445224057,0.267328848976,0.0620592575936,0.0,3.54045821811,10.5176760807,11.5149626902,6.5067497058,5.0082129844
 09/29  24:00:00,16.1207731939,0.404779616358,0.0041148341961,0.0,2.55330491699,7.80157382632,12.4574221824,10.8694668764,1.58795530604
 09/30  01:00:00,15.6394456287,0.516291501228,0.0,0.0,2.55330491699,7.21284921042,14.8979171872,13.9606216758,0.937295511405
 09/30  02:00:00,15.4388120849,0.610020265467,0.0,0.0,2.55330491699,6.91848690247,16.9792200992,16.5311105604,0.448109538738
 09/30  03:00:00,15.3787531609,0.697142495437,0.0,0.0,2.55330491699,6.7713057485,19.4204195507,18.9722973771,0.448122173599
 09/30  04:00:00,17.506045816,0.747941702766,0.0,0.0,3.82705111198,7.57405300124,21.2684934369,20.3308924272,0.937601009685
 09/30  05:00:00,22.061043755,0.764327179773,0.0,0.0,6.02426329834,9.91545327661,25.4048871259,20.7121492752,4.69273785076
 09/30  06:00:00,27.3591139544,0.744146299177,0.0,0.0,6.51253267309,14.7454349813,35.6914157772,20.0541626331,15.6372531441
 09/30  07:00:00,27.4215265483,0.759455620169,0.0,0.0,6.01364874671,17.9699221805,37.0672172661,20.4494807113,16.6177365548
 09/30  08:00:00,22.4853245746,0.700388401587,0.0,0.0,3.66783283761,18.1171033345,34.3865024686,18.4220735594,15.9644289092
 09/30  09:00:00,19.4562663171,0.485347314266,0.00961467039061,0.0,3.10526160149,15.8560427302,26.1221121148,12.117611815,14.0045002998
 09/30  10:00:00,16.5708908156,0.341297422613,0.184915763567,0.0,3.10526160149,12.9394160272,19.7772569205,7.0793756969,12.6978812236
 09/30  11:00:00,17.0919885005,0.298527654293,0.601602063005,0.0,3.10526160149,13.0865971812,13.7009976836,3.45302722777,10.2479704558
 09/30  12:00:00,17.5442629128,0.351258374054,1.14832690957,0.0,3.10526160149,12.9394160272,10.4427507654,1.50139938574,8.94135137962
 09/30  13:00:00,17.331919732,0.366796454416,1.36198911038,0.0,3.10526160149,12.4978725653,8.50633383954,0.544946767048,7.9613870725
 09/30  14:00:00,17.1686898832,0.346298095759,1.36643877424,0.0,3.10526160149,12.3506914113,7.00426413867,0.0228413732989,6.98142276537
 09/30  15:00:00,19.0203564337,0.442993745102,1.75640022205,0.0,4.02872759285,12.7922348732,7.9613870725,0.0,7.9613870725
 09/30  16:00:00,26.9108370281,0.53187238167,2.10764879255,0.0,6.50191812146,17.7693977319,9.26800614867,0.0,9.26800614867
 09/30  17:00:00,34.7377385196,0.65405240904,2.58172978123,0.0,8.38069375907,23.1212625696,12.20789907,0.0,12.20789907
 09/30  18:00:00,36.7981947991,0.634699443951,2.4006395296,0.0,10.6415932552,23.1212625696,14.3311550688,0.0,14.3311550688
 09/30  19:00:00,39.0287553007,0.40260931928,1.36840146738,0.0,12.3080778603,20.4854999863,13.6778455307,0.0,13.6778455307
 09/30  20:00:00,38.7610143996,0.257280749974,0.793276695478,0.0,12.456681583,19.8967753704,12.5345538391,0.0,12.5345538391
 09/30  21:00:00,32.8989970014,0.171292000515,0.480749068756,0.0,9.18739968257,17.702556249,10.4400900609,0.192119605077,10.2479704558
 09/30  22:00:00,25.6621179302,0.130804025255,0.219670534512,0.0,5.91811778209,14.0365255879,10.3482524251,1.40690104546,8.94135137962
 09/30  23:00:00,19.6924201966,0.16274581728,0.114540080176,0.0,3.54045821811,10.5176760807,8.20958138515,3.18808723403,5.02149415111
 09/30  24:00:00,16.0096642312,0.250830276507,0.0469552112792,0.0,2.55330491699,7.80157382632,7.71603005944,6.12441098327,1.59161907617
 10/01  01:00:00,15.4690972863,0.338357990621,0.00758516826091,0.0,2.55330491699,7.21284921042,9.73745008554,8.79830723123,0.939142854308
 10/01  02:00:00,15.2420814393,0.413289619828,0.0,0.0,2.55330491699,6.91848690247,11.2975957706,10.8490236075,0.448572163142
 10/01  03:00:00,15.1643600314,0.482749365904,0.0,0.0,2.55330491699,6.7713057485,13.1491639927,12.700578917,0.448585075722
 10/01  04:00:00,17.2949718365,0.536867723232,0.0,0.0,3.82705111198,7.57405300124,15.1082751945,14.168820122,0.939455072546
 10/01  05:00:00,21.8706157579,0.573899182718,0.0,0.0,6.02426329834,9.91545327661,19.9315698886,15.2262599805,4.70530990804
 10/01  06:00:00,27.1822119279,0.567244272623,0.0,0.0,6.51253267309,14.7454349813,30.7463974416,15.0652386002,15.6811588414
 10/01  07:00:00,28.1983857605,0.643481498999,0.0,0.0,6.01364874671,17.9699221805,33.8929585265,17.2285039941,16.6644545324
 10/01  08:00:00,22.5014140531,0.716477880094,0.0,0.0,3.66783283761,18.1171033345,35.3201706157,19.3108924269,16.0092781887
 10/01  09:00:00,19.6044036399,0.643099307456,0.0,0.0,3.10526160149,15.8560427302,31.3251576019,17.2814141825,14.0437434194
 10/01  10:00:00,16.7040934332,0.65941580387,0.0,0.0,3.10526160149,12.9394160272,30.4658192409,17.7324323377,12.7333869032
 10/01  11:00:00,16.8309020642,0.639043281029,0.0,0.0,3.10526160149,13.0865971812,27.3584559259,17.0819874904,10.2764684355
 10/01  12:00:00,16.5896391965,0.544961567322,0.0,0.0,3.10526160149,12.9394160272,23.3666902204,14.400578301,8.96611191936
 10/01  13:00:00,16.0718767468,0.468742579662,0.0,0.0,3.10526160149,12.4978725653,20.1960609513,12.212716419,7.98334453227
 10/01  14:00:00,15.8859836327,0.396912718583,0.0331179009916,0.0,3.10526160149,12.3506914113,16.9457299442,9.94515279903,7.00057714517
 10/01  15:00:00,17.2051591059,0.377510046071,0.00668659333857,0.0,4.02872759285,12.7922348732,17.6573866287,9.67404209639,7.98334453227
 10/01  16:00:00,24.6514135408,0.3597082008,0.0203894861658,0.0,6.50191812146,17.7693977319,18.4325473058,9.13884625738,9.2937010484
 10/01  17:00:00,31.904114966,0.32769397615,0.0744646604706,0.0,8.38069375907,23.1212625696,20.0810625474,7.8390593377,12.2420032097
 10/01  18:00:00,34.1801714039,0.293642869481,0.123672708858,0.0,10.6415932552,23.1212625696,20.8775537324,6.50622118401,14.3713325484
 10/01  19:00:00,37.6836390468,0.321096343191,0.104798189581,0.0,12.3080778603,20.4854999863,21.1211187823,7.40496449195,13.7161542903
 10/01  20:00:00,38.1513910735,0.36717862034,0.0737554989909,0.0,12.456681583,19.8967753704,21.5036875296,8.93409519084,12.5695923387
 10/01  21:00:00,32.711494482,0.430411744512,0.0341268053595,0.0,9.18739968257,17.702556249,21.3215340146,11.0450655791,10.2764684355
 10/01  22:00:00,25.8239953393,0.512351968858,0.0,0.0,5.91811778209,14.0365255879,22.5681092083,13.6019972889,8.96611191936
 10/01  23:00:00,20.0356749237,0.620540624559,0.0,0.0,3.54045821811,10.5176760807,21.6532829464,16.6182405754,5.03504237097
 10/01  24:00:00,16.4442843457,0.732405602286,0.0,0.0,2.55330491699,7.80157382632,21.3994500916,19.8040935755,1.59535651613
 10/02  01:00:00,15.9363138944,0.813159766904,0.0,0.0,2.55330491699,7.21284921042,23.0787748958,22.1377481647,0.941026731115
 10/02  02:00:00,15.767636693,0.938844873557,0.0,0.0,2.55330491699,6.91848690247,26.4770471052,26.0280031909,0.449043914239
 10/02  03:00:00,15.7070318642,1.02542119871,0.0,0.0,2.55330491699,6.7713057485,29.1145207461,28.665463644,0.449057102034
 10/02  04:00:00,17.8488277656,1.09072365236,0.0,0.0,3.82705111198,7.57405300124,31.5658902795,30.6245446705,0.941345609068
 10/02  05:00:00,22.4189996403,1.12228306514,0.0,0.0,6.02426329834,9.91545327661,36.3027909861,31.5846634587,4.71812752734
 10/02  06:00:00,27.6991083907,1.0841407354,0.0,0.0,6.51253267309,14.7454349813,46.1074495853,30.3815322079,15.7259173774
 10/02  07:00:00,28.8378320652,1.08939844128,0.0,0.0,6.01364874671,18.163451543,47.2435540675,30.5314745184,16.7120795492
 10/02  08:00:00,24.5778912782,1.34654153656,0.0,0.0,4.35151303671,18.8798367041,45.1427111965,29.0877129719,16.0549982246
 10/02  09:00:00,21.5638654747,1.15614757349,0.0,0.0,3.78894180059,16.6187760998,36.7233288947,22.6395804439,14.0837484507
 10/02  10:00:00,18.5868679152,1.09577671711,0.0,0.0,3.78894180059,13.7021493968,33.4912866371,20.7217047055,12.7695819316
 10/02  11:00:00,18.618101744,0.979829392141,0.0,0.0,3.78894180059,13.8493305508,27.8691549643,17.563635256,10.3055197083
 10/02  12:00:00,18.1697531663,0.841922032499,0.0,0.0,3.69398621738,13.6338449159,22.750710258,13.7593570688,8.99135318916
 10/02  13:00:00,17.8428736601,0.793325924249,0.0,0.0,3.78894180059,13.2606059349,20.4069564602,12.4012281604,8.00572829982
 10/02  14:00:00,17.6419563456,0.739589763744,0.0,0.0,3.78894180059,13.1134247809,18.0022325252,10.9821291148,7.02010341048
 10/02  15:00:00,18.9524572447,0.685081209457,0.0,0.0,4.71240779196,13.5549682428,17.6152909994,9.60956269959,8.00572829982
 10/02  16:00:00,26.361791035,0.644061612436,0.0,0.0,7.18559832057,18.5321311015,17.8791419289,8.55924710995,9.31989481894
 10/02  17:00:00,31.9586267718,0.260664012425,0.00247706758493,0.0,8.38069375907,23.3147919321,18.8690269694,6.59225748248,12.276769487
 10/02  18:00:00,34.0574965748,0.259985284165,0.0346554650095,0.0,10.6415932552,23.1212625696,20.7802778029,6.36798772239,14.4122900805
 10/02  19:00:00,37.5800932375,0.313800398041,0.0085483254517,0.0,12.3080778603,20.4854999863,21.8399489029,8.08474208191,13.755206821
 10/02  20:00:00,38.0543803963,0.34392344212,0.0,0.0,12.456681583,19.8967753704,21.5887706291,8.9834595124,12.6053111167
 10/02  21:00:00,32.6170643457,0.370108413566,0.0,0.0,9.18739968257,17.702556249,19.9582781014,9.6527583931,10.3055197083
 10/02  22:00:00,25.7495191509,0.437875780466,0.0,0.0,5.91811778209,14.0365255879,20.4156122569,11.4242590678,8.99135318916
 10/02  23:00:00,19.9471496904,0.532015391265,0.0,0.0,3.54045821811,10.5176760807,19.0422335985,13.9933799667,5.0488536318
 10/02  24:00:00,16.3510593554,0.639180612008,0.0,0.0,2.55330491699,7.80157382632,18.5472542807,16.9480877616,1.59916651912
 10/03  01:00:00,15.8740356955,0.750881568017,0.0,0.0,2.55330491699,7.21284921042,20.9636217987,20.0206752145,0.942946584156
 10/03  02:00:00,15.5688044681,0.740012648671,0.0,0.0,2.55330491699,6.91848690247,20.1615175228,19.7119928704,0.449524652374
 10/03  03:00:00,15.428175141,0.746564475538,0.0,0.0,2.55330491699,6.7713057485,20.3234364014,19.8738982886,0.449538112795
 10/03  04:00:00,17.4851030053,0.726998892051,0.0,0.0,3.82705111198,7.57405300124,20.1977202748,19.2544482152,0.943272059532
 10/03  05:00:00,21.9789386476,0.68222207239,0.0,0.0,6.02426329834,9.91545327661,22.7055844985,17.9743975855,4.73118691294
 10/03  06:00:00,27.2506339598,0.635666304539,0.0,0.0,6.51253267309,14.7454349813,32.4564142907,16.6848987938,15.7715154969
 10/03  07:00:00,28.3594583467,0.611024722811,0.0,0.0,6.01364874671,18.163451543,32.7809812036,16.0203837023,16.7605975014
 10/03  08:00:00,24.2223068459,0.990957104256,0.0,0.0,4.35151303671,18.8798367041,34.2681410818,18.1665656046,16.1015754772
 10/03  09:00:00,21.4791830654,1.0714651642,0.0,0.0,3.78894180059,16.6187760998,34.4267659325,20.3022623857,14.1245035468
 10/03  10:00:00,18.5524427453,1.06135154725,0.0,0.0,3.78894180059,13.7021493968,32.804300507,19.9978449171,12.8064555899
 10/03  11:00:00,18.6942608171,1.05598846516,0.0,0.0,3.78894180059,13.8493305508,30.158490427,19.8233747561,10.3351156709
 10/03  12:00:00,18.3336527864,1.00582165258,0.0,0.0,3.69398621738,13.6338449159,27.3198669808,18.3027992668,9.01706771404
 10/03  13:00:00,18.050978392,1.00143065609,0.0,0.0,3.78894180059,13.2606059349,26.1797750773,18.1512433309,8.02853174641
 10/03  14:00:00,17.8896343851,0.987267803199,0.0,0.0,3.78894180059,13.1134247809,24.7685889332,17.7285931544,7.03999577879
 10/03  15:00:00,19.1211923015,0.853816266335,0.0,0.0,4.71240779196,13.5549682428,22.112293922,14.0837621756,8.02853174641
 10/03  16:00:00,26.4716531385,0.753923715927,0.0,0.0,7.18559832057,18.5321311015,20.7586779526,11.4120982493,9.34657970325
 10/03  17:00:00,32.0073451739,0.311859482137,0.0,0.0,8.38069375907,23.3147919321,20.2074508575,7.89526325135,12.3121876061
 10/03  18:00:00,34.0286056078,0.265749782159,0.0,0.0,10.6415932552,23.1212625696,21.200141972,6.746126436,14.454015536
 10/03  19:00:00,37.5565602762,0.298815762158,0.0,0.0,12.3080778603,20.4854999863,21.4544906295,7.65949907191,13.7949915576
 10/03  20:00:00,38.0302475889,0.319790634797,0.0,0.0,12.456681583,19.8967753704,20.874558642,8.23285904668,12.6416995953
 10/03  21:00:00,32.5967594124,0.349803480242,0.0,0.0,9.18739968257,17.702556249,19.3644194855,9.02930381461,10.3351156709
 10/03  22:00:00,25.7508516633,0.439208292847,0.0,0.0,5.91811778209,14.0365255879,20.4583965022,11.4413287881,9.01706771404
 10/03  23:00:00,19.9635696188,0.548435319714,0.0,0.0,3.54045821811,10.5176760807,19.5359753197,14.4730514761,5.06292384353
 10/03  24:00:00,16.3643578603,0.652479116956,0.0,0.0,2.55330491699,7.80157382632,18.9680146152,17.3649666584,1.60304795684
 10/04  01:00:00,15.8395633622,0.716409234715,0.0,0.0,2.55330491699,7.21284921042,20.0635629726,19.1186611274,0.944901845182
 10/04  02:00:00,15.5933232297,0.764531410231,0.0,0.0,2.55330491699,6.91848690247,20.8831690603,20.4331548251,0.45001423524
 10/04  03:00:00,15.4815779576,0.799967292078,0.0,0.0,2.55330491699,6.7713057485,21.8507172138,21.4006892482,0.450027965612
 10/04  04:00:00,17.5711134898,0.813009376494,0.0,0.0,3.82705111198,7.57405300124,22.6913252307,21.7460913771,0.945233853616
 10/04  05:00:00,22.0898158714,0.793099296165,0.0,0.0,6.02426329834,9.91545327661,25.9617241781,21.2172399806,4.74448419751
 10/04  06:00:00,27.3197696646,0.704802009368,0.0,0.0,6.51253267309,14.7454349813,34.5411961715,18.7232564758,15.8179396957
 10/04  07:00:00,28.4190522119,0.670618587933,0.0,0.0,6.01364874671,18.163451543,34.5706910219,17.7606970011,16.8099940208
 10/04  08:00:00,24.2364441591,1.00509441739,0.0,0.0,4.35151303671,18.8798367041,34.7476728524,18.5986766993,16.1489961531
 10/04  09:00:00,21.440164791,1.03244688981,0.0,0.0,3.78894180059,16.6187760998,33.3833781133,19.2173814751,14.1659966382
 10/04  10:00:00,18.4415877881,0.95049659,0.0,0.0,3.78894180059,13.7021493968,29.7134327386,16.8694357802,12.8439969584
 10/04  11:00:00,18.4388896433,0.800617291436,0.0,0.0,3.78894180059,13.8493305508,23.1542231997,12.7889756409,10.3652475587
 10/04  12:00:00,18.1326316265,0.804800492749,0.0,0.0,3.69398621738,13.6338449159,22.001715889,12.9584680101,9.0432478789
 10/04  13:00:00,17.782742686,0.733194950134,0.0,0.0,3.78894180059,13.2606059349,19.1678360807,11.1160879616,8.05174811903
 10/04  14:00:00,17.5803747909,0.678008209015,0.0,0.0,3.78894180059,13.1134247809,16.6977450509,9.63749669177,7.06024835915
 10/04  15:00:00,18.8881452733,0.620769238055,0.0,0.0,4.71240779196,13.5549682428,16.0983780728,8.04662995382,8.05174811903
 10/04  16:00:00,26.2651824474,0.547453024803,0.0,0.0,7.18559832057,18.5321311015,15.4626063817,6.08885858286,9.37374779886
 10/04  17:00:00,31.8954792657,0.199993573917,0.0,0.0,8.38069375907,23.3147919321,17.4326215186,5.08437444007,12.3482470785
 10/04  18:00:00,33.952138935,0.189283109416,0.0,0.0,10.6415932552,23.1212625696,19.3383801434,4.84188358522,14.4964965582
 10/04  19:00:00,37.480447332,0.222702818015,0.0,0.0,12.3080778603,20.4854999863,19.5666904959,5.73119377757,13.8354967183
 10/04  20:00:00,37.9712044853,0.26074753117,0.0,0.0,12.456681583,19.8967753704,19.4193003567,6.74055335828,12.6787469984
 10/04  21:00:00,32.5502464929,0.303290560754,0.0,0.0,9.18739968257,17.702556249,18.2278709073,7.8626233486,10.3652475587
 10/04  22:00:00,25.6849284399,0.373285069444,0.0,0.0,5.91811778209,14.0365255879,18.7419375311,9.69868965218,9.0432478789
 10/04  23:00:00,19.8786214192,0.463487120054,0.0,0.0,3.54045821811,10.5176760807,17.2000318668,12.1227830274,5.0772488394
 10/04  24:00:00,16.3065632334,0.59468449004,0.0,0.0,2.55330491699,7.80157382632,17.4005343491,15.7935346693,1.60699967983
 10/05  01:00:00,15.8014789919,0.678324864434,0.0,0.0,2.55330491699,7.21284921042,19.0889011059,18.1420091704,0.946891935532
 10/05  02:00:00,15.5764853395,0.747693520031,0.0,0.0,2.55330491699,6.91848690247,20.5527059337,20.1021934158,0.450512517926
 10/05  03:00:00,15.4907672961,0.809156630607,0.0,0.0,2.55330491699,6.7713057485,22.2837830842,21.8332565688,0.450526515489
 10/05  04:00:00,17.6417200287,0.883615915472,0.0,0.0,3.82705111198,7.57405300124,25.0071096317,24.0598792212,0.947230410558
 10/05  05:00:00,22.1831969383,0.886480363112,0.0,0.0,6.02426329834,9.91545327661,28.9171987072,24.159183264,4.75801544322
 10/05  06:00:00,27.4396379556,0.824670300343,0.0,0.0,6.51253267309,14.7454349813,38.2336123512,22.3684361262,15.8651762249
 10/05  07:00:00,28.5710372541,0.8226036302,0.0,0.0,6.01364874671,18.163451543,39.1990472225,22.3387927432,16.8602544793
 10/05  08:00:00,24.2891872787,1.05783753702,0.0,0.0,4.35151303671,18.8798367041,36.3162304616,20.1189842523,16.1972462093
 10/05  09:00:00,21.3418903142,0.934172412993,0.0,0.0,3.78894180059,16.6187760998,30.563672808,16.3554573706,14.2082154374
 10/05  10:00:00,18.3898927144,0.898801516292,0.0,0.0,3.78894180059,13.7021493968,28.2332903281,15.3510954085,12.8821949195
 10/05  11:00:00,18.4760672921,0.837794940198,0.0,0.0,3.78894180059,13.8493305508,24.1724896017,13.7765831531,10.3959064486
 10/05  12:00:00,18.1479348643,0.820103730502,0.0,0.0,3.69398621738,13.6338449159,22.4317942102,13.3619082795,9.06988593073
 10/05  13:00:00,17.7637477206,0.714199984742,0.0,0.0,3.78894180059,13.2606059349,18.52271863,10.4473480877,8.07537054234
 10/05  14:00:00,17.5589333219,0.656566740029,0.0,0.0,3.78894180059,13.1134247809,15.9647307335,8.88387557953,7.08085515396
 10/05  15:00:00,18.875888497,0.608512461799,0.0,0.0,4.71240779196,13.5549682428,15.7290784104,7.6537078681,8.07537054234
 10/05  16:00:00,26.2688846152,0.551155192653,0.0,0.0,7.18559832057,18.5321311015,15.5601925833,6.15880152307,9.40139106019
 10/05  17:00:00,31.8552303748,0.159744682981,0.0,0.0,8.38069375907,23.3147919321,16.3912262087,4.00628898334,12.3849372253
 10/05  18:00:00,33.9270917773,0.164235951671,0.0,0.0,10.6415932552,23.1212625696,18.7080946011,4.16837403421,14.5397205668
 10/05  19:00:00,38.4335036273,0.282925779899,0.0,0.0,12.3080778603,20.4854999863,21.2647752234,7.38806491549,13.8767103079
 10/05  20:00:00,38.1350578057,0.42460085157,0.0,0.0,12.456681583,19.8967753704,24.1526334788,11.4361911239,12.7164423548
 10/05  21:00:00,32.7988376246,0.551881692435,0.0,0.0,9.18739968257,17.702556249,25.5753730957,15.1794666471,10.3959064486
 10/05  22:00:00,26.0204100393,0.70876666888,0.0,0.0,5.91811778209,14.0365255879,28.8728297072,19.8029437765,9.06988593073
 10/05  23:00:00,20.29198313,0.876848830929,0.0,0.0,3.54045821811,10.5176760807,29.7883289791,24.6965046019,5.09182437719
 10/05  24:00:00,16.8194425806,1.10756383724,0.0,0.0,2.55330491699,7.80157382632,33.2793937754,31.6683732576,1.61102051785
 10/06  01:00:00,16.3815597548,1.25840562731,0.0,0.0,2.55330491699,7.21284921042,37.1433292801,36.1944130138,0.948916266302
 10/06  02:00:00,16.2048363998,1.37604458028,0.0,0.0,2.55330491699,6.91848690247,40.1801175525,39.7290981996,0.451019352958
 10/06  03:00:00,16.160642586,1.47903192046,0.0,0.0,2.55330491699,6.7713057485,43.3076725081,42.8566388933,0.451033614861
 10/06  04:00:00,18.2873140484,1.52920993514,0.0,0.0,3.82705111198,7.57405300124,45.235705392,44.2864442527,0.949261139335
 10/06  05:00:00,22.8029538071,1.5062372319,0.0,0.0,6.02426329834,9.91545327661,48.1776552355,43.4058785925,4.77177664293
 10/06  06:00:00,28.0716260737,1.45665841847,0.0,0.0,6.51253267309,14.7454349813,57.7798728056,41.8666617104,15.9132110952
 10/06  07:00:00,29.2388899344,1.49045631052,0.0,0.0,6.01364874671,18.163451543,59.9654491956,43.0540852031,16.9113639925
 10/06  08:00:00,24.9462793403,1.71492959861,0.0,0.0,4.35151303671,18.8798367041,56.5457203262,40.2994089694,16.2463113568
 10/06  09:00:00,21.8225843195,1.41486641832,0.0,0.0,3.78894180059,16.6187760998,44.5257488983,30.2746014568,14.2511474414
 10/06  10:00:00,18.6072790708,1.11618787272,0.0,0.0,3.78894180059,13.7021493968,34.2379574898,21.3169193285,12.9210381613
 10/06  11:00:00,18.5159276533,0.87765530135,0.0,0.0,3.78894180059,13.8493305508,25.0281627661,14.601079505,10.4270832611
 10/06  12:00:00,18.0475349458,0.719703811997,0.0,0.0,3.69398621738,13.6338449159,19.4644180987,10.3674441177,9.09697398092
 10/06  13:00:00,17.6537620749,0.604214339019,0.0,0.0,3.78894180059,13.2606059349,15.510568756,7.41117673516,8.09939202081
 10/06  14:00:00,17.4280586738,0.509977127852,0.015714964086,0.0,3.78894180059,13.1134247809,12.1394160015,5.03760594076,7.10181006071
 10/06  15:00:00,18.7290768579,0.41076921383,0.0509316088447,0.0,4.71240779196,13.5549682428,10.6543937767,2.55500175586,8.09939202081
 10/06  16:00:00,26.2034467092,0.375794710023,0.109922576654,0.0,7.18559832057,18.5321311015,10.7853596347,1.3558583337,9.42950130095
 10/06  17:00:00,31.8522728583,0.0552160165629,0.101571149976,0.0,8.38069375907,23.3147919321,13.0538127928,0.631565611531,12.4222471813
 10/06  18:00:00,33.9359867821,0.0537586805796,0.119372275958,0.0,10.6415932552,23.1212625696,15.0326924616,0.449017700144,14.5836747615
 10/06  19:00:00,38.2822476869,0.0852013459548,0.0464684935687,0.0,12.3080778603,20.4854999863,15.7256376369,1.80701751549,13.9186201214
 10/06  20:00:00,37.8767576313,0.166300677166,0.0,0.0,12.456681583,19.8967753704,17.1307661337,4.37599163238,12.7547745013
 10/06  21:00:00,32.5334636421,0.28650770994,0.0,0.0,9.18739968257,17.702556249,18.0917920025,7.66470874147,10.4270832611
 10/06  22:00:00,25.738452071,0.426808700567,0.0,0.0,5.91811778209,14.0365255879,20.7020604128,11.6050864319,9.09697398092
 10/06  23:00:00,19.9858147905,0.570680491402,0.0,0.0,3.54045821811,10.5176760807,20.7625154635,15.655869323,5.1066461405
 10/06  24:00:00,16.4292196008,0.717340857419,0.0,0.0,2.55330491699,7.80157382632,21.4338434883,19.8187342082,1.61510928014
 10/07  01:00:00,15.9434568838,0.820302756335,0.0,0.0,2.55330491699,7.21284921042,23.6505947032,22.6996204647,0.95097423852
 10/07  02:00:00,15.5928665622,0.764074742753,0.0,0.0,2.55330491699,6.91848690247,20.9997964454,20.548261855,0.451534590338
 10/07  03:00:00,15.3666188183,0.685008152784,0.0,0.0,2.55330491699,6.7713057485,18.3140424779,17.8624933643,0.451549113646
 10/07  04:00:00,17.4492905783,0.691186465,0.0,0.0,3.82705111198,7.57405300124,18.9017215882,17.9503961494,0.951325438831
 10/07  05:00:00,21.9690556676,0.672339092413,0.0,0.0,6.02426329834,9.91545327661,22.2261445528,17.4403808314,4.78576372137
 10/07  06:00:00,27.2206712925,0.605703637244,0.0,0.0,6.51253267309,14.7454349813,31.5839663283,15.6219362478,15.9620300805
 10/07  07:00:00,28.1037940181,0.548889756568,0.0,0.0,6.01364874671,17.9699221805,30.9971862205,14.0338787955,16.9633074249
 10/07  08:00:00,22.2956736721,0.510737499063,0.0,0.0,3.66783283761,18.1171033345,29.2515741751,12.9553971096,16.2961770655
 10/07  09:00:00,19.341275557,0.379971224488,0.0,0.0,3.10526160149,15.8560427302,23.743500517,9.44872058042,14.2947799366
 10/07  10:00:00,16.2717859149,0.222808792582,0.00429949292086,0.0,3.10526160149,12.9394160272,18.3502486336,5.38973345293,12.9605151807
 10/07  11:00:00,16.530927875,0.156527760425,0.182541331344,0.0,3.10526160149,13.0865971812,13.059442375,2.60067361154,10.4587687635
 10/07  12:00:00,16.624914187,0.159820466154,0.420416091671,0.0,3.10526160149,12.9394160272,10.3707797129,1.24627570525,9.1245040076
 10/07  13:00:00,16.5215548381,0.19273280836,0.725687862534,0.0,3.10526160149,12.4978725653,8.40182633278,0.278020892079,8.1238054407
 10/07  14:00:00,16.7647599477,0.257859554033,1.05094738047,0.0,3.10526160149,12.3506914113,7.1231068738,0.0,7.1231068738
 10/07  15:00:00,18.6088603085,0.349697765382,1.43820007662,0.0,4.02872759285,12.7922348732,8.1238054407,0.0,8.1238054407
 10/07  16:00:00,26.6012684352,0.456713735969,1.87323884535,0.0,6.50191812146,17.7693977319,9.45807019657,0.0,9.45807019657
 10/07  17:00:00,34.1254447052,0.517576705811,2.10591167002,0.0,8.38069375907,23.1212625696,12.4601658973,0.0,12.4601658973
 10/07  18:00:00,36.0091523736,0.463724360605,1.78257218741,0.0,10.6415932552,23.1212625696,14.6283461255,0.0,14.6283461255
 10/07  19:00:00,39.3555913465,0.267872769915,0.937140729217,0.0,12.3080778603,20.4854999863,13.9612137476,0.0,13.9612137476
 10/07  20:00:00,38.3797519612,0.157838112905,0.511456894132,0.0,12.456681583,19.8967753704,12.7937320862,0.0,12.7937320862
 10/07  21:00:00,32.6176398873,0.090423498309,0.280260456806,0.0,9.18739968257,17.702556249,10.4587687635,0.0,10.4587687635
 10/07  22:00:00,25.5010896441,0.0580275051696,0.131418768422,0.0,5.91811778209,14.0365255879,9.49195716887,0.367453161268,9.1245040076
 10/07  23:00:00,19.5571997924,0.105301945284,0.0367635480059,0.0,3.54045821811,10.5176760807,7.59268956381,2.4709798238,5.12170974001
 10/07  24:00:00,15.9082664843,0.196387740901,0.0,0.0,2.55330491699,7.80157382632,6.9232212452,5.30395648934,1.61926475586
 10/08  01:00:00,15.4407303385,0.317576211078,0.0,0.0,2.55330491699,7.21284921042,9.53775968203,8.58469443871,0.953065243318
 10/08  02:00:00,15.2188412533,0.390049433873,0.0,0.0,2.55330491699,6.91848690247,10.9181735057,10.4661154281,0.452058077598
 10/08  03:00:00,15.1275469819,0.445936316376,0.0,0.0,2.55330491699,6.7713057485,12.3574888466,11.9054159874,0.452072859283
 10/08  04:00:00,17.2635130217,0.505408908423,0.0,0.0,3.82705111198,7.57405300124,14.4666131986,13.5131905006,0.953422698019
 10/08  05:00:00,21.8279589844,0.53124240924,0.0,0.0,6.02426329834,9.91545327661,18.9979520451,14.1979795088,4.79997253632
 10/08  06:00:00,27.1340380712,0.519070415943,0.0,0.0,6.51253267309,14.7454349813,29.8419190161,13.8303002935,16.0116187225
 10/08  07:00:00,28.0670654608,0.512161199354,0.0,0.0,6.01364874671,17.9699221805,30.5881806551,13.5721112612,17.0160693939
 10/08  08:00:00,22.1200794249,0.328676378704,0.00646687320013,0.0,3.66783283761,18.1171033345,24.6168720354,8.2700434673,16.3468285681
 10/08  09:00:00,19.3052976531,0.169993983871,0.173999336736,0.0,3.10526160149,15.8560427302,17.3547462145,3.01564621316,14.3391000014
 10/08  10:00:00,16.8823486631,0.20531355168,0.632357482058,0.0,3.10526160149,12.9394160272,14.2280798259,1.22746553893,13.000614287
 10/08  11:00:00,17.7553608308,0.316504262808,1.24699778476,0.0,3.10526160149,13.0865971812,10.9417954113,0.450841838858,10.4909535724
 10/08  12:00:00,18.2437330074,0.417348310649,1.78170706756,0.0,3.10526160149,12.9394160272,9.15833189133,0.00586403330881,9.15246785802
 10/08  13:00:00,18.4348510445,0.531235837315,2.30048103999,0.0,3.10526160149,12.4978725653,8.1486035722,0.0,8.1486035722
 10/08  14:00:00,19.2401675545,0.699829289624,3.08438525174,0.0,3.10526160149,12.3506914113,7.14473928639,0.0,7.14473928639
 10/08  15:00:00,21.683648815,0.884963754891,3.97772259358,0.0,4.02872759285,12.7922348732,8.1486035722,0.0,8.1486035722
 10/08  16:00:00,29.8863268227,1.02211895053,4.59289201829,0.0,6.50191812146,17.7693977319,9.48708928662,0.0,9.48708928662
 10/08  17:00:00,38.0784170824,1.20562188266,5.3708388704,0.0,8.38069375907,23.1212625696,12.4986821441,0.0,12.4986821441
 10/08  18:00:00,39.9861460877,1.18115602067,5.04213424139,0.0,10.6415932552,23.1212625696,14.67372143,0.0,14.67372143
 10/08  19:00:00,41.8032046588,0.754369250994,2.89825756042,0.0,12.3080778603,20.4854999863,14.0044785728,0.0,14.0044785728
 10/08  20:00:00,39.9765029556,0.501495872337,1.76455012907,0.0,12.456681583,19.8967753704,12.8333035727,0.0,12.8333035727
 10/08  21:00:00,33.7866919054,0.349803550366,1.18993242287,0.0,9.18739968257,17.702556249,10.4909535724,0.0,10.4909535724
 10/08  22:00:00,26.381804784,0.242822389701,0.827339023796,0.0,5.91811778209,14.0365255879,9.15246785802,0.0,9.15246785802
 10/08  23:00:00,20.5895918997,0.247626395765,0.926831204849,0.0,3.54045821811,10.5176760807,5.13701071476,0.0,5.13701071476
 10/08  24:00:00,16.8323369156,0.227044014019,0.893414158222,0.0,2.55330491699,7.80157382632,1.62348571442,0.0,1.62348571442
 10/09  01:00:00,16.0180859763,0.182529465782,0.712402383103,0.0,2.55330491699,7.21284921042,0.955188662117,0.0,0.955188662117
 10/09  02:00:00,15.2884464743,0.0989991897522,0.360655465102,0.0,2.55330491699,6.91848690247,0.452589659833,0.0,0.452589659833
 10/09  03:00:00,14.8864848085,0.0472803123319,0.157593830648,0.0,2.55330491699,6.7713057485,0.460130724289,0.00752602750988,0.452604696779
 10/09  04:00:00,16.9460202431,0.0478787319986,0.140037397849,0.0,3.82705111198,7.57405300124,1.09607226336,0.140519967227,0.955552296136
 10/09  05:00:00,21.5268366411,0.0595187466408,0.170601319282,0.0,6.02426329834,9.91545327661,5.03248339932,0.218084519446,4.81439887987
 10/09  06:00:00,26.8843335386,0.0772938416277,0.192072041667,0.0,6.51253267309,14.7454349813,16.5379805297,0.476018194641,16.061962335
 10/09  07:00:00,28.7232211935,0.096453660058,0.179029938578,0.0,6.01364874671,17.9699221805,18.1105287991,1.0408945246,17.0696342745
 10/09  08:00:00,22.1068260924,0.10729231021,0.214597609214,0.0,3.66783283761,18.1171033345,17.5151975123,1.11694664761,16.3982508647
 10/09  09:00:00,19.996262258,0.218213333065,0.816744592419,0.0,3.10526160149,15.8560427302,14.5456819452,0.16158743427,14.3840945109
 10/09  10:00:00,18.4311625343,0.460914204962,1.92557069998,0.0,3.10526160149,12.9394160272,13.0413236051,0.0,13.0413236051
 10/09  11:00:00,19.7319851024,0.657642428046,2.88248389115,0.0,3.10526160149,13.0865971812,10.5236281567,0.0,10.5236281567
 10/09  12:00:00,21.2627132815,0.938762444124,4.27927320823,0.0,3.10526160149,12.9394160272,9.18085725094,0.0,9.18085725094
 10/09  13:00:00,22.3207824093,1.18985632302,5.52779191909,0.0,3.10526160149,12.4978725653,8.17377907159,0.0,8.17377907159
 10/09  14:00:00,23.2095077342,1.37098933672,6.38256538433,0.0,3.10526160149,12.3506914113,7.16670089224,0.0,7.16670089224
 10/09  15:00:00,25.2651905838,1.4948259277,6.94940218955,0.0,4.02872759285,12.7922348732,8.17377907159,0.0,8.17377907159
 10/09  16:00:00,33.1639742463,1.57221336698,7.32044502542,0.0,6.50191812146,17.7693977319,9.51654997739,0.0,9.51654997739
 10/09  17:00:00,40.7777641816,1.70500813484,7.57079971741,0.0,8.38069375907,23.1212625696,12.5377845154,0.0,12.5377845154
 10/09  18:00:00,41.7577760428,1.5466206744,6.44829954276,0.0,10.6415932552,23.1212625696,14.7197872374,0.0,14.7197872374
 10/09  19:00:00,44.0004971025,1.19221655702,4.65770269811,0.0,12.3080778603,20.4854999863,14.0484017845,0.0,14.0484017845
 10/09  20:00:00,41.735818124,0.867896379747,3.15746479006,0.0,12.456681583,19.8967753704,12.8734772419,0.0,12.8734772419
 10/09  21:00:00,35.1135408516,0.640402342223,2.22618257724,0.0,9.18739968257,17.702556249,10.5236281567,0.0,10.5236281567
 10/09  22:00:00,26.9840908234,0.383688585499,1.28875886743,0.0,5.91811778209,14.0365255879,9.18085725094,0.0,9.18085725094
 10/09  23:00:00,20.3594015207,0.222249097454,0.722018124106,0.0,3.54045821811,10.5176760807,5.15254453353,0.0,5.15254453353
 10/09  24:00:00,16.2343076504,0.124749445393,0.397679461587,0.0,2.55330491699,7.80157382632,1.6277709058,0.0,1.6277709058
 10/10  01:00:00,15.4112940153,0.0695004074526,0.218639480393,0.0,2.55330491699,7.21284921042,0.957343866803,0.0,0.957343866803
 10/10  02:00:00,15.0197935023,0.0472007628239,0.143800920051,0.0,2.55330491699,6.91848690247,0.473596097528,0.0204669177721,0.453129179755
 10/10  03:00:00,14.8466337285,0.0600575630996,0.104965499907,0.0,2.55330491699,6.7713057485,1.12158937607,0.668444907319,0.453144468754
 10/10  04:00:00,16.9379523146,0.105081084866,0.0747671164975,0.0,3.82705111198,7.57405300124,3.03315027764,2.07543667477,0.957713602869
 10/10  05:00:00,21.533110886,0.165737686679,0.0706566240965,0.0,6.02426329834,9.91545327661,8.49839309582,3.66935461614,4.82903847968
 10/10  06:00:00,26.9220562072,0.214603860472,0.0924846914714,0.0,6.51253267309,14.7454349813,20.8555892122,4.74254320425,16.113046008
 10/10  07:00:00,29.0036924799,0.271527155995,0.0908983665978,0.0,6.01364874671,18.163451543,23.3773369641,6.2533507601,17.123986204
 10/10  08:00:00,23.9075742372,0.585147076651,0.091077418823,0.0,4.35151303671,18.8798367041,22.8394723708,6.38904364366,16.4504287271
 10/10  09:00:00,21.3156067321,0.547392405494,0.3604964254,0.0,3.78894180059,16.6187760998,17.9711999556,3.5414498151,14.4297501405
 10/10  10:00:00,19.3464858386,0.649302872255,1.20609176831,0.0,3.78894180059,13.7021493968,14.2535570251,1.17092594563,13.0826310795
 10/10  11:00:00,20.8521890145,0.846905695359,2.36701096725,0.0,3.78894180059,13.8493305508,10.6953677953,0.138584955192,10.5567828401
 10/10  12:00:00,21.637646778,1.02038578583,3.28942985833,0.0,3.69398621738,13.6338449159,9.20966377912,0.0,9.20966377912
 10/10  13:00:00,22.4679994993,1.19698626262,4.22146550078,0.0,3.78894180059,13.2606059349,8.19932448337,0.0,8.19932448337
 10/10  14:00:00,23.5442850472,1.40467194026,5.2372465251,0.0,3.78894180059,13.1134247809,7.18898518762,0.0,7.18898518762
 10/10  15:00:00,25.8782436845,1.57153491152,6.03933273776,0.0,4.71240779196,13.5549682428,8.19932448337,0.0,8.19932448337
 10/10  16:00:00,34.3229651952,1.75246556091,6.85277021177,0.0,7.18559832057,18.5321311015,9.54644354437,0.0,9.54644354437
 10/10  17:00:00,39.5133806812,1.48513511126,6.3327598781,0.0,8.38069375907,23.3147919321,12.5774614316,0.0,12.5774614316
 10/10  18:00:00,40.4514071644,1.34236757773,5.34618376102,0.0,10.6415932552,23.1212625696,14.7665299057,0.0,14.7665299057
 10/10  19:00:00,42.8587647046,1.00178917484,3.70639768242,0.0,12.3080778603,20.4854999863,14.0929703752,0.0,14.0929703752
 10/10  20:00:00,40.9713731275,0.732887990619,2.5280281827,0.0,12.456681583,19.8967753704,12.9142411969,0.0,12.9142411969
 10/10  21:00:00,34.4455179498,0.511743557805,1.6868184598,0.0,9.18739968257,17.702556249,10.5567828401,0.0,10.5567828401
 10/10  22:00:00,26.6404983552,0.317901186244,1.01095379847,0.0,5.91811778209,14.0365255879,9.20966377912,0.0,9.20966377912
 10/10  23:00:00,20.2056478291,0.19255676511,0.597956764863,0.0,3.54045821811,10.5176760807,5.16830659612,0.0,5.16830659612
 10/10  24:00:00,16.1695289941,0.111659939851,0.345990310891,0.0,2.55330491699,7.80157382632,1.632119061,0.0,1.632119061
 10/11  01:00:00,15.3928353461,0.075652370102,0.194028848555,0.0,2.55330491699,7.21284921042,1.2802802381,0.320750018188,0.959530219914
 10/11  02:00:00,15.0608634708,0.0885576007617,0.143514050534,0.0,2.55330491699,6.91848690247,1.52698284417,1.07330636643,0.453676477738
 10/11  03:00:00,14.9324486014,0.143524928872,0.107313007035,0.0,2.55330491699,6.7713057485,3.23518138396,2.78148936847,0.453692015491
 10/11  04:00:00,17.0468299465,0.212051179998,0.0766746532413,0.0,3.82705111198,7.57405300124,5.76539654909,4.80549057054,0.959905978543
 10/11  05:00:00,21.6376164222,0.25768488368,0.0832149632757,0.0,6.02426329834,9.91545327661,10.7648880235,5.92100102333,4.84388700018
 10/11  06:00:00,27.024376738,0.273710013298,0.135699069477,0.0,6.51253267309,14.7454349813,22.0373391989,5.87248458664,16.1648546123
 10/11  07:00:00,29.1000742357,0.300972122624,0.157835155848,0.0,6.01364874671,18.163451543,23.581088596,6.40197950955,17.1791090865
 10/11  08:00:00,23.9639038284,0.605843052954,0.126711033728,0.0,4.35151303671,18.8798367041,23.1036832806,6.60033657739,16.5033467033
 10/11  09:00:00,21.4681308629,0.588847379362,0.471565582318,0.0,3.78894180059,16.6187760998,18.433506883,3.95745351338,14.4760533696
 10/11  10:00:00,19.6285073034,0.702287784529,1.43512832076,0.0,3.78894180059,13.7021493968,14.3899109628,1.26538648551,13.1245244773
 10/11  11:00:00,20.6275133296,0.829507898403,2.15973307924,0.0,3.78894180059,13.8493305508,11.0316477542,0.441239950061,10.5904078041
 10/11  12:00:00,21.2762863657,0.971465834858,2.97698939701,0.0,3.69398621738,13.6338449159,9.25347795219,0.0145990404108,9.23887891178
 10/11  13:00:00,21.2832352438,0.986572655374,3.24711485252,0.0,3.78894180059,13.2606059349,8.22523224252,0.0,8.22523224252
 10/11  14:00:00,21.5756137576,1.04280105722,3.6304461185,0.0,3.78894180059,13.1134247809,7.21158557326,0.0,7.21158557326
 10/11  15:00:00,24.1483765309,1.25067995642,4.63032053931,0.0,4.71240779196,13.5549682428,8.22523224252,0.0,8.22523224252
 10/11  16:00:00,32.4170336093,1.39135843647,5.30794575025,0.0,7.18559832057,18.5321311015,9.57676113486,0.0,9.57676113486
 10/11  17:00:00,38.979674288,1.3256401925,5.95854840369,0.0,8.38069375907,23.3147919321,12.6177011426,0.0,12.6177011426
 10/11  18:00:00,41.6740773659,1.32314675251,5.69524145445,0.0,10.6415932552,23.1212625696,14.8139355927,0.0,14.8139355927
 10/11  19:00:00,43.7713971917,1.10101496259,4.51980438176,0.0,12.3080778603,20.4854999863,14.1381711465,0.0,14.1381711465
 10/11  20:00:00,42.766053573,1.00678986488,4.04880675395,0.0,12.456681583,19.8967753704,12.9555833657,0.0,12.9555833657
 10/11  21:00:00,36.4907848473,0.859642262309,3.38418665285,0.0,9.18739968257,17.702556249,10.5904078041,0.0,10.5904078041
 10/11  22:00:00,28.8400349339,0.711925253735,2.81646630973,0.0,5.91811778209,14.0365255879,9.23887891178,0.0,9.23887891178
 10/11  23:00:00,22.4840588346,0.609323439069,2.45960109638,0.0,3.54045821811,10.5176760807,5.18429223475,0.0,5.18429223475
 10/11  24:00:00,18.1664700949,0.486437668922,1.96815368257,0.0,2.55330491699,7.80157382632,1.63652889234,0.0,1.63652889234
 10/12  01:00:00,17.2750574795,0.427266865838,1.72463648619,0.0,2.55330491699,7.21284921042,0.961747074824,0.0,0.961747074824
 10/12  02:00:00,16.1058252224,0.267537120588,1.00949628237,0.0,2.55330491699,6.91848690247,0.454231391861,0.0,0.454231391861
 10/12  03:00:00,15.2365188189,0.123618431156,0.431289722249,0.0,2.55330491699,6.7713057485,0.454247174976,0.0,0.454247174976
 10/12  04:00:00,17.2073607426,0.100723944808,0.348532684543,0.0,3.82705111198,7.57405300124,0.962128774304,0.0,0.962128774304
 10/12  05:00:00,21.7947855769,0.113251879694,0.384817122058,0.0,6.02426329834,9.91545327661,4.85894004394,0.0,4.85894004394
 10/12  06:00:00,27.3397559355,0.166119956172,0.558668324085,0.0,6.51253267309,14.7454349813,16.2173728039,0.0,16.2173728039
 10/12  07:00:00,29.4042999071,0.174527526378,0.588505423429,0.0,6.01364874671,18.163451543,17.2349865978,0.0,17.2349865978
 10/12  08:00:00,24.0852271104,0.428912191043,0.424965177711,0.0,4.35151303671,18.8798367041,16.556989122,0.0,16.556989122
 10/12  09:00:00,21.2995814069,0.42721187415,0.464651631565,0.0,3.78894180059,16.6187760998,14.522990486,0.0,14.522990486
 10/12  10:00:00,18.8499128352,0.51824974978,0.840571887363,0.0,3.78894180059,13.7021493968,13.1669913921,0.0,13.1669913921
 10/12  11:00:00,19.6048218115,0.641596263817,1.32495319575,0.0,3.78894180059,13.8493305508,10.624493091,0.0,10.624493091
 10/12  12:00:00,19.3846036251,0.665651016238,1.3911214751,0.0,3.69398621738,13.6338449159,9.26849399712,0.0,9.26849399712
 10/12  13:00:00,19.3279293425,0.703196365871,1.57518524072,0.0,3.78894180059,13.2606059349,8.25149467669,0.0,8.25149467669
 10/12  14:00:00,18.7876585548,0.621678879786,1.26361309314,0.0,3.78894180059,13.1134247809,7.23449535626,0.0,7.23449535626
 10/12  15:00:00,20.0818678306,0.606069394652,1.20842240071,0.0,4.71240779196,13.5549682428,8.25149467669,0.0,8.25149467669
 10/12  16:00:00,27.9973950266,0.707831195792,1.57183440821,0.0,7.18559832057,18.5321311015,9.6074937706,0.0,9.6074937706
 10/12  17:00:00,34.0687419813,0.524916504757,1.84833978471,0.0,8.38069375907,23.3147919321,12.6584917319,0.0,12.6584917319
 10/12  18:00:00,37.0991602109,0.543022994234,1.9004480577,0.0,10.6415932552,23.1212625696,14.8619902595,0.0,14.8619902595
 10/12  19:00:00,40.0822655911,0.441176163252,1.49051158047,0.0,12.3080778603,20.4854999863,14.1839907125,0.0,14.1839907125
 10/12  20:00:00,39.0746094852,0.325797850789,1.0383546803,0.0,12.456681583,19.8967753704,12.9974915054,0.0,12.9974915054
 10/12  21:00:00,33.325302198,0.260420922842,0.817925343043,0.0,9.18739968257,17.702556249,10.624493091,0.0,10.624493091
 10/12  22:00:00,26.063179399,0.190029191445,0.56150683706,0.0,5.91811778209,14.0365255879,9.57314490501,0.304650907887,9.26849399712
 10/12  23:00:00,19.8852653572,0.140195049171,0.329936008973,0.0,3.54045821811,10.5176760807,6.10708435066,0.906587635249,5.20049671541
 10/12  24:00:00,16.0305149942,0.179856833304,0.138779417552,0.0,2.55330491699,7.80157382632,5.10118798308,3.46018888918,1.64099909391
 10/13  01:00:00,15.4439444699,0.285670763004,0.0351195794812,0.0,2.55330491699,7.21284921042,8.1101032737,7.14610949776,0.963993775937
 10/13  02:00:00,15.1886352781,0.35274870332,0.00709475527685,0.0,2.55330491699,6.91848690247,9.62030080225,9.16550704429,0.454793757958
 10/13  03:00:00,15.063985661,0.382374995551,0.0,0.0,2.55330491699,6.7713057485,10.3965607153,9.94175093231,0.454809782952
 10/13  04:00:00,17.1830123994,0.424908286128,0.0,0.0,3.82705111198,7.57405300124,12.0200108994,11.0556295671,0.964381332314
 10/13  05:00:00,21.7318229336,0.435106358356,0.0,0.0,6.02426329834,9.91545327661,16.1770560684,11.3028629155,4.87419315288
 10/13  06:00:00,27.0737536332,0.418755277679,0.0400307002825,0.0,6.51253267309,14.7454349813,26.7455525451,10.4749675162,16.2705850289
 10/13  07:00:00,29.1403697473,0.473592068716,0.0255107212906,0.0,6.01364874671,18.163451543,29.4489835075,12.157381317,17.2916021905
 10/13  08:00:00,24.0267944133,0.780320175358,0.0151244962902,0.0,4.35151303671,18.8798367041,28.7601336843,12.1487935866,16.6113400977
 10/13  09:00:00,21.2574460267,0.67578624933,0.173941876208,0.0,3.78894180059,16.6187760998,22.6123953551,8.04184776539,14.5705475897
 10/13  10:00:00,18.9063141562,0.653768754569,0.761454203581,0.0,3.78894180059,13.7021493968,17.1620460034,3.95202675554,13.2100192478
 10/13  11:00:00,19.91499625,0.73057516761,1.54614873049,0.0,3.78894180059,13.8493305508,12.1657157371,1.50668713034,10.6590286068
 10/13  12:00:00,20.1915869418,0.802834932981,2.06092087504,0.0,3.69398621738,13.6338449159,9.79413607064,0.495635805711,9.29850026493
 10/13  13:00:00,20.3926065951,0.866159650036,2.47689920915,0.0,3.78894180059,13.2606059349,8.30653868362,0.0284346750907,8.27810400852
 10/13  14:00:00,20.5864527156,0.92641125295,2.75767488083,0.0,3.78894180059,13.1134247809,7.25770775212,0.0,7.25770775212
 10/13  15:00:00,22.2112374923,0.982231492075,2.96162996499,0.0,4.71240779196,13.5549682428,8.27810400852,0.0,8.27810400852
 10/13  16:00:00,29.9610879913,1.05838149614,3.1849770726,0.0,7.18559832057,18.5321311015,9.6386323504,0.0,9.6386323504
 10/13  17:00:00,35.5909970576,0.810966123789,3.08454524203,0.0,8.38069375907,23.3147919321,12.6998211196,0.0,12.6998211196
 10/13  18:00:00,38.3891654038,0.789696811939,2.94377943291,0.0,10.6415932552,23.1212625696,14.9106796752,0.0,14.9106796752
 10/13  19:00:00,41.4058637344,0.69528484833,2.56000103869,0.0,12.3080778603,20.4854999863,14.2304155042,0.0,14.2304155042
 10/13  20:00:00,40.6528938975,0.633271980548,2.30916496276,0.0,12.456681583,19.8967753704,13.0399532051,0.0,13.0399532051
 10/13  21:00:00,34.8789822592,0.568575692355,2.06345063472,0.0,9.18739968257,17.702556249,10.6590286068,0.0,10.6590286068
 10/13  22:00:00,27.3993001699,0.453423823776,1.63423297568,0.0,5.91811778209,14.0365255879,9.29850026493,0.0,9.29850026493
 10/13  23:00:00,20.9353774475,0.332994126849,1.18724902152,0.0,3.54045821811,10.5176760807,5.2169152393,0.0,5.2169152393
 10/13  24:00:00,16.7477257304,0.229083575151,0.806763411827,0.0,2.55330491699,7.80157382632,1.64552834188,0.0,1.64552834188
 10/14  01:00:00,15.8614105399,0.167226879733,0.571029532671,0.0,2.55330491699,7.21284921042,0.990480932844,0.0242112739677,0.966269658876
 10/14  02:00:00,15.3965554141,0.136627686283,0.431135908329,0.0,2.55330491699,6.91848690247,0.6816491066,0.226285696932,0.455363409668
 10/14  03:00:00,15.1747025283,0.127858810415,0.365233052348,0.0,2.55330491699,6.7713057485,0.952163244902,0.496783571937,0.455379672965
 10/14  04:00:00,17.2299831734,0.1323695096,0.339509550493,0.0,3.82705111198,7.57405300124,1.77262344989,0.80596046395,0.966662985943
 10/14  05:00:00,21.8401604955,0.153570556384,0.389873363878,0.0,6.02426329834,9.91545327661,5.84387899024,0.954237180561,4.88964180967
 10/14  06:00:00,27.3212037215,0.190620090649,0.515615975597,0.0,6.51253267309,14.7454349813,17.252742462,0.928266934723,16.3244755273
 10/14  07:00:00,29.1272789809,0.192580102832,0.486961283229,0.0,6.01364874671,17.9699221805,18.5491323519,1.20019325372,17.3489390981
 10/14  08:00:00,22.2974992001,0.177022312293,0.335540714761,0.0,3.66783283761,18.1171033345,18.6250198074,1.95863627267,16.6663835348
 10/14  09:00:00,19.3934963672,0.182041571663,0.250150462993,0.0,3.10526160149,15.8560427302,17.3352230597,2.71651246264,14.6187105971
 10/14  10:00:00,16.4871203166,0.193238925379,0.249203761842,0.0,3.10526160149,12.9394160272,16.2524991498,2.99890384767,13.2535953022
 10/14  11:00:00,16.6482204388,0.203931573811,0.252430081794,0.0,3.10526160149,13.0865971812,13.9393040417,3.24529991761,10.6940041241
 10/14  12:00:00,16.4979264977,0.207595107142,0.245653761364,0.0,3.10526160149,12.9394160272,12.723610687,3.39472185787,9.32888882913
 10/14  13:00:00,16.0313211989,0.211272940672,0.216914090987,0.0,3.10526160149,12.4978725653,12.0017108876,3.69665852969,8.30505235791
 10/14  14:00:00,15.8563408377,0.220724207787,0.17966361679,0.0,3.10526160149,12.3506914113,11.4875077279,4.20629184126,7.28121588669
 10/14  15:00:00,17.2384361491,0.22554854861,0.191925134025,0.0,4.02872759285,12.7922348732,12.5385614576,4.23350909973,8.30505235791
