Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/14  16:00:00,24.755280483,0.227322062217,0.256642566952,0.0,6.50191812146,17.7693977319,13.4607104039,3.79054275102,9.67016765288
 10/14  17:00:00,32.1020242089,0.22829616456,0.371771714966,0.0,8.38069375907,23.1212625696,15.6874736874,2.94579662081,12.7416770665
 10/14  18:00:00,35.4876560921,0.258021862476,0.573945070698,0.0,10.6415932552,23.1212625696,17.0964702556,2.13648083476,14.9599894209
 10/14  19:00:00,38.9566773572,0.267639375483,0.538460134337,0.0,12.3080778603,20.4854999863,16.8750580146,2.59762624119,14.2774317734
 10/14  20:00:00,38.4343353142,0.270891986306,0.452986373716,0.0,12.456681583,19.8967753704,16.3752134088,3.29225751855,13.0829558903
 10/14  21:00:00,32.8991333147,0.281613211047,0.370564171467,0.0,9.18739968257,17.702556249,14.8694242465,4.1754201224,10.6940041241
 10/14  22:00:00,25.8535352903,0.300087284611,0.241804635236,0.0,5.91811778209,14.0365255879,15.0072375386,5.67834870945,9.32888882913
 10/14  23:00:00,19.8529759716,0.324192652002,0.113649020537,0.0,3.54045821811,10.5176760807,12.5727286391,7.33918569488,5.23354294424
 10/14  24:00:00,16.0835819042,0.347307588368,0.0243955724931,0.0,2.55330491699,7.80157382632,10.2878422077,8.6377269127,1.65011529496
 10/15  01:00:00,15.5019906158,0.376338924159,0.00249756422417,0.0,2.55330491699,7.21284921042,10.5216553126,9.55308126192,0.968574050679
 10/15  02:00:00,15.264530991,0.435739171555,0.0,0.0,2.55330491699,6.91848690247,11.6286235973,11.1726834189,0.455940178481
 10/15  03:00:00,15.1599858488,0.478375183321,0.0,0.0,2.55330491699,6.7713057485,12.7761754439,12.3202187675,0.455956676411
 10/15  04:00:00,17.2603122647,0.502208151395,0.0,0.0,3.82705111198,7.57405300124,13.9322428573,12.9632697973,0.968973059968
 10/15  05:00:00,21.7949457802,0.498229205037,0.0,0.0,6.02426329834,9.91545327661,17.7643398268,12.8590583877,4.90528143904
 10/15  06:00:00,27.0787155274,0.46374787216,0.0,0.0,6.51253267309,14.7454349813,28.3126106149,11.9335822764,16.3790283385
 10/15  07:00:00,28.9045981187,0.453759045892,0.00310147802122,0.0,6.01364874671,17.9699221805,29.0390225789,11.6320422379,17.4069803411
 10/15  08:00:00,22.267139762,0.482203588995,0.0,0.0,3.66783283761,18.1171033345,29.0690825838,12.3469794512,16.7221031326
 10/15  09:00:00,19.4152519324,0.446431340412,0.00751625947316,0.0,3.10526160149,15.8560427302,25.9967204,11.3292551548,14.6674652452
 10/15  10:00:00,16.5215037669,0.394826275403,0.0819998620791,0.0,3.10526160149,12.9394160272,22.6395504447,9.34184379428,13.2977066504
 10/15  11:00:00,16.676553925,0.36154016313,0.123154978622,0.0,3.10526160149,13.0865971812,18.8752289524,8.14581966716,10.7294092852
 10/15  12:00:00,16.6102543322,0.330869074329,0.234707628685,0.0,3.10526160149,12.9394160272,15.8599968325,6.5003461421,9.35965069044
 10/15  13:00:00,16.1219199978,0.278336487263,0.240449343311,0.0,3.10526160149,12.4978725653,13.4639240605,5.13159231617,8.33233174436
 10/15  14:00:00,16.0665727836,0.277801827623,0.332817942781,0.0,3.10526160149,12.3506914113,11.7140610915,4.40904829323,7.30501279827
 10/15  15:00:00,17.2819854761,0.254481349423,0.206541660173,0.0,4.02872759285,12.7922348732,13.1045160337,4.77218428933,8.33233174436
 10/15  16:00:00,24.7561629228,0.234531527159,0.250315541781,0.0,6.50191812146,17.7693977319,13.6317733801,3.92968304095,9.70209033914
 10/15  17:00:00,32.1578293938,0.234065293788,0.421807770614,0.0,8.38069375907,23.1212625696,15.3544961741,2.57044899669,12.7840471774
 10/15  18:00:00,35.3240722431,0.267545304229,0.400837779927,0.0,10.6415932552,23.1212625696,18.5076678883,3.49776299434,15.0099048939
 10/15  19:00:00,38.7302059315,0.301370625824,0.278257458352,0.0,12.3080778603,20.4854999863,19.6944835046,5.36945790811,14.3250255965
 10/15  20:00:00,38.2822643012,0.314727685998,0.257079661024,0.0,12.456681583,19.8967753704,19.0267606487,5.90027382255,13.1264868261
 10/15  21:00:00,32.8025273225,0.325674506724,0.229896883632,0.0,9.18739968257,17.702556249,17.1265683066,6.39715902137,10.7294092852
 10/15  22:00:00,25.7968230532,0.347518940273,0.137660742429,0.0,5.91811778209,14.0365255879,17.1039463364,7.74429564598,9.35965069044
 10/15  23:00:00,19.8535397188,0.384829027827,0.0535763918213,0.0,3.54045821811,10.5176760807,14.6643882319,9.41401332581,5.25037490609
 10/15  24:00:00,16.1742061795,0.460308471498,0.00201896462063,0.0,2.55330491699,7.80157382632,13.5458093609,11.8910507661,1.65475859478
 10/16  01:00:00,15.6387003482,0.515546220796,0.0,0.0,2.55330491699,7.21284921042,14.3727530093,13.4018467393,0.970906269994
 10/16  02:00:00,15.3695316171,0.540739797657,0.0,0.0,2.55330491699,6.91848690247,14.4962648461,14.0397409523,0.456523893789
 10/16  03:00:00,15.2561784039,0.574567738405,0.0,0.0,2.55330491699,6.7713057485,15.4081574458,14.9516168232,0.456540622589
 10/16  04:00:00,17.3686796144,0.610575501166,0.0,0.0,3.82705111198,7.57405300124,16.9429147731,15.9716039024,0.971310870768
 10/16  05:00:00,21.8802783312,0.583561755991,0.0,0.0,6.02426329834,9.91545327661,20.1283508913,15.2072434822,4.92110740911
 10/16  06:00:00,27.1399664987,0.524998843426,0.0,0.0,6.51253267309,14.7454349813,30.0179418211,13.5837145153,16.4342273058
 10/16  07:00:00,30.0661461191,0.532045828499,0.0,0.0,6.01364874671,18.163451543,31.2805881341,13.8148794033,17.4657087309
 10/16  08:00:00,24.1229738704,0.891624128706,0.0,0.0,4.35151303671,18.8798367041,32.0925634063,15.3140810158,16.7784823905
 10/16  09:00:00,21.2332483841,0.825530482868,0.0,0.0,3.78894180059,16.6187760998,28.0347376945,13.3179405987,14.7167970958
 10/16  10:00:00,18.2926802077,0.756230681245,0.0453583284187,0.0,3.78894180059,13.7021493968,24.4547639005,11.1124236709,13.3423402295
 10/16  11:00:00,18.44239541,0.722748989542,0.0813740685614,0.0,3.78894180059,13.8493305508,20.6853148713,9.92008126599,10.7652336053
 10/16  12:00:00,18.0499224444,0.697740916571,0.024350394029,0.0,3.69398621738,13.6338449159,19.0651617108,9.6743849718,9.39077673902
 10/16  13:00:00,17.7453942938,0.679418041361,0.0164285165052,0.0,3.78894180059,13.2606059349,17.6332585664,9.27332447707,8.35993408932
 10/16  14:00:00,17.5952184229,0.68976668462,0.00308515639299,0.0,3.78894180059,13.1134247809,17.037388744,9.70829730443,7.32909143962
 10/16  15:00:00,18.9645524609,0.690006470798,0.00716995486307,0.0,4.71240779196,13.5549682428,18.0941491322,9.73421504292,8.35993408932
 10/16  16:00:00,26.4351054328,0.673657419685,0.0437185905321,0.0,7.18559832057,18.5321311015,18.7752224885,9.04083153295,9.73439095559
 10/16  17:00:00,32.1451319233,0.286987246414,0.162658985082,0.0,8.38069375907,23.3147919321,18.7925406039,5.9656216992,12.8269189047
 10/16  18:00:00,36.040012907,0.296002370752,0.195488043994,0.0,10.6415932552,23.1212625696,20.9961397526,5.93572844025,15.0604113124
 10/16  19:00:00,38.6220291506,0.385705102659,0.0857462005443,0.0,12.3080778603,20.4854999863,23.7509826333,9.37779975403,14.3731828792
 10/16  20:00:00,38.1910534814,0.412837907078,0.0677586201614,0.0,12.456681583,19.8967753704,23.4514564673,10.280923346,13.1705331213
 10/16  21:00:00,32.7676659407,0.494449533592,0.0262604749591,0.0,9.18739968257,17.702556249,23.7719448238,13.0067112185,10.7652336053
 10/16  22:00:00,25.9681394664,0.656496095929,0.0,0.0,5.91811778209,14.0365255879,27.3958418724,18.0050651334,9.39077673902
 10/16  23:00:00,20.2086997264,0.793565427255,0.0,0.0,3.54045821811,10.5176760807,27.2829822391,22.0155760988,5.26740614022
 10/16  24:00:00,16.6510361045,0.939157361106,0.0,0.0,2.55330491699,7.80157382632,27.9943647179,26.3349078516,1.65945686627
 10/17  01:00:00,16.161113263,1.03795913559,0.0,0.0,2.55330491699,7.21284921042,30.2020471319,29.2287815046,0.973265627281
 10/17  02:00:00,15.9137855584,1.08499373893,0.0,0.0,2.55330491699,6.91848690247,30.8807163893,30.4236020063,0.457114382937
 10/17  03:00:00,15.8463174495,1.16470678398,0.0,0.0,2.55330491699,6.7713057485,33.2291099485,32.7719786098,0.457131338749
 10/17  04:00:00,17.9667984436,1.20869433035,0.0,0.0,3.82705111198,7.57405300124,35.0355073666,34.06183164,0.97367572653
 10/17  05:00:00,22.5199326548,1.22321607965,0.0,0.0,6.02426329834,9.91545327661,39.4863935856,34.5492785528,4.9371150328
 10/17  06:00:00,27.8239351332,1.20896747795,0.0,0.0,6.51253267309,14.7454349813,50.7303865257,34.240330445,16.4900560807
 10/17  07:00:00,30.806536186,1.27243589541,0.0,0.0,6.01364874671,18.163451543,53.8982078394,36.3731009638,17.5251068756
 10/17  08:00:00,24.906134074,1.67478433228,0.0,0.0,4.35151303671,18.8798367041,56.516545724,39.681041112,16.8355046121
 10/17  09:00:00,21.7711109447,1.36339304348,0.0,0.0,3.78894180059,16.6187760998,43.8528577224,29.0861661827,14.7666915397
 10/17  10:00:00,18.5488492087,1.05775801064,0.0,0.0,3.78894180059,13.7021493968,33.0316484049,19.6441655833,13.3874828216
 10/17  11:00:00,18.5287493123,0.890476960425,0.0,0.0,3.78894180059,13.8493305508,25.6635682116,14.8621017363,10.8014664753
 10/17  12:00:00,18.1827649323,0.854933798536,0.0,0.0,3.69398621738,13.6338449159,23.3502500157,13.9279922585,9.42225775719
 10/17  13:00:00,17.903016978,0.853469242072,0.0,0.0,3.78894180059,13.2606059349,22.4088014091,14.0209501904,8.38785121864
 10/17  14:00:00,17.7281241877,0.825757605799,0.0,0.0,3.78894180059,13.1134247809,20.7234909593,13.3700462792,7.35344468009
 10/17  15:00:00,19.0152931255,0.747917090274,0.0,0.0,4.71240779196,13.5549682428,19.6633364389,11.2754852203,8.38785121864
 10/17  16:00:00,26.3819976375,0.664268214919,0.0,0.0,7.18559832057,18.5321311015,18.8652773967,9.09821745995,9.76705993671
 10/17  17:00:00,32.0171807331,0.296210516014,0.0254845252841,0.0,8.38069375907,23.3147919321,20.1971279614,7.32684840904,12.8702795524
 10/17  18:00:00,35.8873736777,0.288111674978,0.0507395104483,0.0,10.6415932552,23.1212625696,22.0538067894,6.94231307021,15.1114937192
 10/17  19:00:00,38.5236728366,0.363619432354,0.00947555688723,0.0,12.3080778603,20.4854999863,23.8484491399,9.42655977969,14.4218893602
 10/17  20:00:00,38.1535656602,0.443108706024,0.0,0.0,12.456681583,19.8967753704,24.9914623105,11.7763805786,13.2150817319
 10/17  21:00:00,32.7322808535,0.485324921305,0.0,0.0,9.18739968257,17.702556249,23.7317657706,12.9302992954,10.8014664753
 10/17  22:00:00,25.8772147825,0.565571411978,0.0,0.0,5.91811778209,14.0365255879,24.5367272385,15.1144694813,9.42225775719
 10/17  23:00:00,20.0870804274,0.671946128327,0.0,0.0,3.54045821811,10.5176760807,23.3746210826,18.0899894796,5.28463160299
 10/17  24:00:00,16.4995508395,0.78767209611,0.0,0.0,2.55330491699,7.80157382632,23.0241558152,21.3599470971,1.66420871807
 10/18  01:00:00,15.9644856801,0.841331552634,0.0,0.0,2.55330491699,7.21284921042,23.7846474075,22.8089959825,0.975651425015
 10/18  02:00:00,15.6768346327,0.848042813274,0.0,0.0,2.55330491699,6.91848690247,23.2994330455,22.8417215743,0.45771147127
 10/18  03:00:00,15.5397095435,0.85809887796,0.0,0.0,2.55330491699,6.7713057485,23.4937469348,23.0360182846,0.457728650143
 10/18  04:00:00,17.6289163912,0.870812277922,0.0,0.0,3.82705111198,7.57405300124,24.3570682938,23.3810013664,0.976066927449
 10/18  05:00:00,22.1220192428,0.825302667599,0.0,0.0,6.02426329834,9.91545327661,26.9930186658,22.0397190966,4.95329956919
 10/18  06:00:00,27.3556105301,0.740642874778,0.0,0.0,6.51253267309,14.7454349813,36.1799571869,19.6334590583,16.5464981285
 10/18  07:00:00,30.2435846661,0.709484375454,0.0,0.0,6.01364874671,18.163451543,36.348687382,18.7635301968,17.5851571852
 10/18  08:00:00,24.3808644639,1.14951472225,0.0,0.0,4.35151303671,18.8798367041,39.4922028425,22.5990499316,16.8931529109
 10/18  09:00:00,21.6163265344,1.20860863318,0.0,0.0,3.78894180059,16.6187760998,38.9543906412,24.1372568401,14.8171338011
 10/18  10:00:00,18.6692984381,1.17820724,0.0,0.0,3.78894180059,13.7021493968,36.6407270506,23.2076059924,13.4331210582
 10/18  11:00:00,18.689089969,1.05081761711,0.0,0.0,3.78894180059,13.8493305508,30.4579145498,19.6198173847,10.8380971651
 10/18  12:00:00,18.2915344603,0.963703326453,0.0,0.0,3.69398621738,13.6338449159,26.5681297981,17.114045376,9.45408442215
 10/18  13:00:00,17.9139867998,0.864439063909,0.0,0.0,3.78894180059,13.2606059349,22.6829894987,14.2669146337,8.41607486492
 10/18  14:00:00,17.703816038,0.801449456141,0.0,0.0,3.78894180059,13.1134247809,19.9231369012,12.5450715935,7.3780653077
 10/18  15:00:00,18.9870682723,0.719692237137,0.0,0.0,4.71240779196,13.5549682428,18.7771186207,10.3610437558,8.41607486492
 10/18  16:00:00,26.3024212444,0.584691821874,0.0,0.0,7.18559832057,18.5321311015,16.672462337,6.87237472909,9.80008760789
 10/18  17:00:00,31.8964906644,0.201004972577,0.0,0.0,8.38069375907,23.3147919321,17.8882809797,4.97416470009,12.9141162796
 10/18  18:00:00,35.7254313903,0.176908897978,0.0,0.0,10.6415932552,23.1212625696,19.5774017086,4.41426472172,15.1631369869
 10/18  19:00:00,38.3834213371,0.232843489697,0.0,0.0,12.3080778603,20.4854999863,20.3951797205,5.9240491051,14.4711306154
 10/18  20:00:00,38.0062086667,0.295751712515,0.0,0.0,12.456681583,19.8967753704,20.8971047272,7.63698526186,13.2601194653
 10/18  21:00:00,32.5893598585,0.342403926324,0.0,0.0,9.18739968257,17.702556249,19.7376945962,8.89959743107,10.8380971651
 10/18  22:00:00,25.685605621,0.373962250527,0.0,0.0,5.91811778209,14.0365255879,19.1149378737,9.66085345154,9.45408442215
 10/18  23:00:00,19.8160081594,0.40087386027,0.0,0.0,3.54045821811,10.5176760807,15.5599185528,10.2578723595,5.30204619325
 10/18  24:00:00,16.2014346029,0.489555859506,0.0,0.0,2.55330491699,7.80157382632,14.3141805855,12.6451678426,1.66901274297
 10/19  01:00:00,15.7316953924,0.608541264925,0.0,0.0,2.55330491699,7.21284921042,17.0079861333,16.0299231754,0.978062957886
 10/19  02:00:00,15.6124695324,0.783677712893,0.0,0.0,2.55330491699,6.91848690247,21.7055004015,21.2471854193,0.458314982188
 10/19  03:00:00,15.508479295,0.826868629541,0.0,0.0,2.55330491699,6.7713057485,22.89014221,22.4318098299,0.458332380077
 10/19  04:00:00,17.5039932115,0.745889098228,0.0,0.0,3.82705111198,7.57405300124,20.8284509354,19.8499671695,0.978483765933
 10/19  05:00:00,21.9793970492,0.682680474047,0.0,0.0,6.02426329834,9.91545327661,22.95293327,17.9832770451,4.96965622495
 10/19  06:00:00,27.2408466108,0.625878955499,0.0,0.0,6.51253267309,14.7454349813,33.0333226535,16.4297859207,16.6035367328
 10/19  07:00:00,30.1890586551,0.654958364499,0.0,0.0,6.01364874671,18.163451543,34.9918752269,17.3460333507,17.6458418761
 10/19  08:00:00,24.3078504464,1.07650070467,0.0,0.0,4.35151303671,18.8798367041,37.6316704715,20.6802602566,16.9514102149
 10/19  09:00:00,21.474538444,1.06682054281,0.0,0.0,3.78894180059,16.6187760998,35.1243465528,20.2562376107,14.8681089421
 10/19  10:00:00,18.4493510062,0.958259808099,0.0,0.0,3.78894180059,13.7021493968,30.6247486234,17.1455071996,13.4792414238
 10/19  11:00:00,18.4663672273,0.828094875342,0.0,0.0,3.78894180059,13.8493305508,24.3800763971,13.50496157,10.875114827
 10/19  12:00:00,18.0685566428,0.740725509009,0.0,0.0,3.69398621738,13.6338449159,20.6225243255,11.1362770168,9.48624730872
 10/19  13:00:00,17.7171295425,0.667581806653,0.0,0.0,3.78894180059,13.2606059349,17.6289306151,9.18433394508,8.44459666999
 10/19  14:00:00,17.5224156064,0.620049024537,0.0,0.0,3.78894180059,13.1134247809,15.3316079951,7.92866196379,7.40294603127
 10/19  15:00:00,18.8562388268,0.588862791613,0.0,0.0,4.71240779196,13.5549682428,15.5842384452,7.13964177518,8.44459666999
 10/19  16:00:00,26.2489320637,0.531202641116,0.0,0.0,7.18559832057,18.5321311015,15.4903431185,5.65687893023,9.83346418829
 10/19  17:00:00,31.8405598985,0.145074206656,0.0,0.0,8.38069375907,23.3147919321,16.6071491626,3.6487330581,12.9584161045
 10/19  18:00:00,35.6785161744,0.12999368217,0.0,0.0,10.6415932552,23.1212625696,18.4906304318,3.27530461008,15.2153258217
 10/19  19:00:00,38.3125253289,0.161947481531,0.0,0.0,12.3080778603,20.4854999863,18.6390068432,4.11811478066,14.5208920625
 10/19  20:00:00,37.8983227156,0.18786576146,0.0,0.0,12.456681583,19.8967753704,18.1057553293,4.80012234525,13.305632984
 10/19  21:00:00,32.4635469687,0.216591036578,0.0,0.0,9.18739968257,17.702556249,16.4219461746,5.54683134763,10.875114827
 10/19  22:00:00,25.6241797937,0.312536423247,0.0,0.0,5.91811778209,14.0365255879,17.5825204525,8.09627314376,9.48624730872
 10/19  23:00:00,19.8425854524,0.427451153285,0.0,0.0,3.54045821811,10.5176760807,16.5328197622,11.2131750083,5.31964475383
 10/19  24:00:00,16.3105992682,0.598720524829,0.0,0.0,2.55330491699,7.80157382632,17.7837203734,16.1098528551,1.6738675183
 10/20  01:00:00,15.8907315403,0.767577412833,0.0,0.0,2.55330491699,7.21284921042,22.066479317,21.085979804,0.98049951301
 10/20  02:00:00,15.7426867129,0.913894893404,0.0,0.0,2.55330491699,6.91848690247,25.9174993362,25.458574599,0.458924737198
 10/20  03:00:00,15.6877726532,1.00616198771,0.0,0.0,2.55330491699,6.7713057485,28.6127507082,28.1538083582,0.458942349963
 10/20  04:00:00,17.8158190639,1.05771495067,0.0,0.0,3.82705111198,7.57405300124,30.5576954934,29.5767699665,0.980925526819
 10/20  05:00:00,22.3347732913,1.03805671611,0.0,0.0,6.02426329834,9.91545327661,33.8389263568,28.852746201,4.98618015573
 10/20  06:00:00,27.5672663465,0.952298691205,0.0,0.0,6.51253267309,14.7454349813,42.8495545996,26.1883995995,16.6611550002
 10/20  07:00:00,30.4667303772,0.932630086547,0.0,0.0,6.01364874671,18.163451543,43.2291183825,25.5219754052,17.7071429772
 10/20  08:00:00,24.5252511152,1.29390137352,0.0,0.0,4.35151303671,18.8798367041,44.0298923965,27.0196331247,17.0102592718
 10/20  09:00:00,21.4875537411,1.07983583991,0.0,0.0,3.78894180059,16.6187760998,35.2775108356,20.3579089687,14.9196018668
 10/20  10:00:00,18.3100261943,0.818934996249,0.0,0.0,3.78894180059,13.7021493968,26.4098366284,12.8840063679,13.5258302605
 10/20  11:00:00,18.2227245581,0.584452206217,0.0,0.0,3.78894180059,13.8493305508,17.6595037345,6.74699523593,10.9125084985
 10/20  12:00:00,17.9443008488,0.44141602787,0.175053687117,0.0,3.69398621738,13.6338449159,11.9257322414,2.40699534923,9.51873689217
 10/20  13:00:00,17.9524153695,0.412328282546,0.490539351075,0.0,3.78894180059,13.2606059349,9.04647994192,0.573071754521,8.47340818739
 10/20  14:00:00,17.6824188956,0.367924532008,0.412127781696,0.0,3.78894180059,13.1134247809,7.42807948262,0.0,7.42807948262
 10/20  15:00:00,19.2257017671,0.398127240755,0.560198491185,0.0,4.71240779196,13.5549682428,8.47340818739,0.0,8.47340818739
 10/20  16:00:00,26.6454091574,0.397067125031,0.530612609806,0.0,7.18559832057,18.5321311015,9.86717979376,0.0,9.86717979376
 10/20  17:00:00,32.198336806,0.100183764628,0.402667349562,0.0,8.38069375907,23.3147919321,13.0031659081,0.0,13.0031659081
 10/20  18:00:00,36.092856421,0.110587212214,0.433746716533,0.0,10.6415932552,23.1212625696,15.2680447684,0.0,15.2680447684
 10/20  19:00:00,38.6227459367,0.0982177831185,0.373950306247,0.0,12.3080778603,20.4854999863,14.5711589652,0.0,14.5711589652
 10/20  20:00:00,38.0868941907,0.0808529174794,0.295584319061,0.0,12.456681583,19.8967753704,13.3516088097,0.0,13.3516088097
 10/20  21:00:00,32.5420339839,0.0647864083718,0.230291643359,0.0,9.18739968257,17.702556249,10.9125084985,0.0,10.9125084985
 10/20  22:00:00,25.4774950048,0.0417033280258,0.124148306346,0.0,5.91811778209,14.0365255879,9.66235904342,0.143622151248,9.51873689217
 10/20  23:00:00,19.4938749526,0.056372958306,0.0223676952123,0.0,3.54045821811,10.5176760807,6.59865811108,1.26123603801,5.33742207307
 10/20  24:00:00,15.8349403366,0.123061593217,0.0,0.0,2.55330491699,7.80157382632,4.82314721115,3.14437560478,1.67877160636
 10/21  01:00:00,15.2727239448,0.149569817364,0.0,0.0,2.55330491699,7.21284921042,4.77254953108,3.78958916094,0.982960370133
 10/21  02:00:00,15.0038584675,0.175066647993,0.0,0.0,2.55330491699,6.91848690247,4.87044416731,4.41090361135,0.459540555963
 10/21  03:00:00,14.8942233638,0.212612698324,0.0,0.0,2.55330491699,6.7713057485,5.81516460731,5.35560622794,0.459558379371
 10/21  04:00:00,17.0010555032,0.242951389976,0.0,0.0,3.82705111198,7.57405300124,7.11491803081,6.13152654323,0.983391487575
 10/21  05:00:00,21.546349625,0.249633049843,0.0,0.0,6.02426329834,9.91545327661,11.3188006116,6.31593414402,5.00286646763
 10/21  06:00:00,26.8383002972,0.223332641896,0.0,0.0,6.51253267309,14.7454349813,22.3642813043,5.64494543844,16.7193358658
 10/21  07:00:00,29.566143969,0.225573040855,0.0,0.0,6.01364874671,17.9699221805,23.4739322403,5.70488990551,17.7690423348
 10/21  08:00:00,22.0681342838,0.28319811084,0.0,0.0,3.66783283761,18.1171033345,24.253951861,7.18426920711,17.0696826539
 10/21  09:00:00,19.2785748462,0.317270513729,0.0,0.0,3.10526160149,15.8560427302,23.0448811172,8.07328379104,14.9715973261
 10/21  10:00:00,16.3848046184,0.340126988962,0.0,0.0,3.10526160149,12.9394160272,22.2557703419,8.68289657059,13.5728737713
 10/21  11:00:00,16.5468469722,0.354988188971,0.0,0.0,3.10526160149,13.0865971812,20.0353585179,9.08509141204,10.9502671059
 10/21  12:00:00,16.4172863814,0.372608752232,0.0,0.0,3.10526160149,12.9394160272,19.1061836412,9.55464009019,9.55154355102
 10/21  13:00:00,15.9786935006,0.375559333426,0.0,0.0,3.10526160149,12.4978725653,18.1109443184,9.60844343352,8.50250088487
 10/21  14:00:00,15.8449874289,0.389034415752,0.0,0.0,3.10526160149,12.3506914113,17.4139025735,9.96044435475,7.45345821871
 10/21  15:00:00,17.2222910136,0.401328547063,0.0,0.0,4.02872759285,12.7922348732,18.8127358333,10.3102349484,8.50250088487
 10/21  16:00:00,24.6398290933,0.36851323942,0.0,0.0,6.50191812146,17.7693977319,19.3357856255,9.43456118576,9.90122443974
 10/21  17:00:00,31.8289522173,0.326995887868,0.0,0.0,8.38069375907,23.1212625696,21.4385359938,8.39018355563,13.0483524382
 10/21  18:00:00,35.8552191078,0.306696615558,0.0,0.0,10.6415932552,23.1212625696,23.2204147116,7.89913649671,15.3212782149
 10/21  19:00:00,38.4687472253,0.318169377931,0.0,0.0,12.3080778603,20.4854999863,22.8387566404,8.21684020296,14.6219164374
 10/21  20:00:00,38.0429312932,0.332474339091,0.0,0.0,12.456681583,19.8967753704,21.9910066035,8.59297327659,13.3980333269
 10/21  21:00:00,32.6053785025,0.358422570382,0.0,0.0,9.18739968257,17.702556249,20.219126475,9.26885936912,10.9502671059
 10/21  22:00:00,25.7285151761,0.416871805592,0.0,0.0,5.91811778209,14.0365255879,20.3467806492,10.7952370981,9.55154355102
 10/21  23:00:00,19.9104655906,0.495331291525,0.0,0.0,3.54045821811,10.5176760807,18.2555936168,12.9002207304,5.35537288641
 10/21  24:00:00,16.3030951495,0.591216406163,0.0,0.0,2.55330491699,7.80157382632,17.2597819109,15.576058356,1.68372355487
 10/22  01:00:00,15.8261760823,0.703021954812,0.0,0.0,2.55330491699,7.21284921042,19.8261830717,18.8407382699,0.985444801848
 10/22  02:00:00,15.597153747,0.768361927576,0.0,0.0,2.55330491699,6.91848690247,21.1879275524,20.727765296,0.460162256357
 10/22  03:00:00,15.4604867715,0.778876106015,0.0,0.0,2.55330491699,6.7713057485,21.382401786,20.9222215,0.460180286082
 10/22  04:00:00,17.5628983953,0.804794282002,0.0,0.0,3.82705111198,7.57405300124,22.6246337089,21.6387527903,0.985880918517
 10/22  05:00:00,22.1709004702,0.874183895002,0.0,0.0,6.02426329834,9.91545327661,28.8931432041,23.8734329855,5.01971021862
 10/22  06:00:00,27.5574270289,0.942459373653,0.0,0.0,6.51253267309,14.7454349813,42.9918486431,26.2137865449,16.7780620983
 10/22  07:00:00,30.2990736997,0.958502771526,0.0,0.0,6.01364874671,17.9699221805,44.4999044029,26.6683827851,17.8315216178
 10/22  08:00:00,22.8245418056,1.03960563258,0.0,0.0,3.66783283761,18.1171033345,46.0739655247,28.9443027612,17.1296627636
 10/22  09:00:00,19.8071062661,0.845801933616,0.0,0.0,3.10526160149,15.8560427302,38.0509021412,23.0268222191,15.0240799221
 10/22  10:00:00,16.7402687108,0.695591081381,0.0,0.0,3.10526160149,12.9394160272,32.1065037852,18.4861457604,13.6203580248
 10/22  11:00:00,16.9079528818,0.716094098607,0.0,0.0,3.10526160149,13.0865971812,29.9632096874,18.9748302201,10.9883794672
 10/22  12:00:00,16.6995933146,0.654915685429,0.0,0.0,3.10526160149,12.9394160272,26.8716456332,17.2869880634,9.58465756989
 10/22  13:00:00,16.1594842763,0.556350109088,0.0,0.0,3.10526160149,12.4978725653,23.1312086041,14.5993424572,8.53186614689
 10/22  14:00:00,16.0226932577,0.566740244504,0.0,0.0,3.10526160149,12.3506914113,22.3699086503,14.8908339264,7.47907472388
 10/22  15:00:00,17.3480107904,0.52704832392,0.0,0.0,4.02872759285,12.7922348732,22.3696014833,13.8377353364,8.53186614689
 10/22  16:00:00,24.7068621554,0.435546301553,0.0,0.0,6.50191812146,17.7693977319,21.2827761763,11.3471881321,9.93558804423
 10/22  17:00:00,31.8675896779,0.365633348498,0.0,0.0,8.38069375907,23.1212625696,22.5686601678,9.47469785452,13.0939623132
 10/22  18:00:00,36.7838995709,0.342543745255,0.0,0.0,10.6415932552,23.1212625696,24.2793998847,8.90438948827,15.3750103964
 10/22  19:00:00,38.5174160737,0.36683822635,0.0,0.0,12.3080778603,20.4854999863,24.2639598704,9.59081042264,14.6731494478
 10/22  20:00:00,38.1133277442,0.402870790021,0.0,0.0,12.456681583,19.8967753704,24.0315801899,10.5866874023,13.4448927876
 10/22  21:00:00,32.7275596057,0.480603673561,0.0,0.0,9.18739968257,17.702556249,23.7568703371,12.7684908698,10.9883794672
 10/22  22:00:00,25.9241970712,0.612553700726,0.0,0.0,5.91811778209,14.0365255879,26.1316993099,16.54704174,9.58465756989
 10/22  23:00:00,20.1477138458,0.732579546704,0.0,0.0,3.54045821811,10.5176760807,25.3495946507,19.9761027728,5.37349187787
 10/22  24:00:00,16.599284811,0.887406067631,0.0,0.0,2.55330491699,7.80157382632,26.189085024,24.5003631267,1.68872189734
 10/23  01:00:00,16.0951875506,0.97203342315,0.0,0.0,2.55330491699,7.21284921042,27.900355343,26.9124032692,0.987952073803
 10/23  02:00:00,15.8642060364,1.03541421693,0.0,0.0,2.55330491699,6.91848690247,29.1856654104,28.7248757558,0.460789654522
 10/23  03:00:00,15.7759205478,1.0943098823,0.0,0.0,2.55330491699,6.7713057485,30.909163186,30.4483552999,0.460807886143
 10/23  04:00:00,17.8555346744,1.09743056116,0.0,0.0,3.82705111198,7.57405300124,31.417296955,30.4289038719,0.988393083024
 10/23  05:00:00,22.337270942,1.0405543668,0.0,0.0,6.02426329834,9.91545327661,33.6802268535,28.6435204335,5.03670642003
 10/23  06:00:00,27.5672538155,0.952286160172,0.0,0.0,6.51253267309,14.7454349813,42.8797921347,26.0424758304,16.8373163043
 10/23  07:00:00,30.4753859093,0.941285618697,0.0,0.0,6.01364874671,18.163451543,43.643052294,25.7484899704,17.8945623236
 10/23  08:00:00,25.4398661111,1.31568303602,0.0,0.0,4.35151303671,18.8798367041,45.2852114412,28.0950296029,17.1901818383
 10/23  09:00:00,21.6414068164,1.23368891523,0.0,0.0,3.78894180059,16.6187760998,40.1599668367,25.0829327242,15.0770341124
 10/23  10:00:00,18.7405206474,1.24942944933,0.0,0.0,3.78894180059,13.7021493968,39.1070051835,25.4387362246,13.6682689589
 10/23  11:00:00,18.8875475259,1.24927517396,0.0,0.0,3.78894180059,13.8493305508,36.6063549421,25.5795206461,11.0268342959
 10/23  12:00:00,18.566062528,1.23823139417,0.0,0.0,3.69398621738,13.6338449159,35.0118631447,25.3937940023,9.61806914238
 10/23  13:00:00,18.2621505046,1.21260276869,0.0,0.0,3.78894180059,13.2606059349,33.2066529215,24.6451576443,8.56149527721
 10/23  14:00:00,18.1123876869,1.21002110502,0.0,0.0,3.78894180059,13.1134247809,32.0496502302,24.5447288181,7.50492141203
 10/23  15:00:00,19.4534996204,1.18612358515,0.0,0.0,4.71240779196,13.5549682428,32.4626388866,23.9011436094,8.56149527721
 10/23  16:00:00,26.8161478283,1.0984184057,0.0,0.0,7.18559832057,18.5321311015,31.406776116,21.4365156853,9.97026043077
 10/23  17:00:00,32.332158363,0.636672671197,0.0,0.0,8.38069375907,23.3147919321,30.1438701023,17.003888076,13.1399820263
 10/23  18:00:00,36.9782780765,0.536922250878,0.0,0.0,10.6415932552,23.1212625696,29.5898599932,14.1606345923,15.4292254008
 10/23  19:00:00,38.7030651161,0.552487268678,0.0,0.0,12.3080778603,20.4854999863,29.3518181667,14.6269753426,14.7248428241
 10/23  20:00:00,38.2836569052,0.573199951076,0.0,0.0,12.456681583,19.8967753704,28.7208021065,15.2286287918,13.4921733147
 10/23  21:00:00,32.8538840787,0.606928146528,0.0,0.0,9.18739968257,17.702556249,27.2066288579,16.1797945619,11.0268342959
 10/23  22:00:00,26.0489323655,0.737288995066,0.0,0.0,5.91811778209,14.0365255879,29.5665746541,19.9485055117,9.61806914238
 10/23  23:00:00,20.2866393329,0.87150503378,0.0,0.0,3.54045821811,10.5176760807,29.1831298273,23.7913561456,5.39177368168
 10/23  24:00:00,16.7826538677,1.07077512434,0.0,0.0,2.55330491699,7.80157382632,31.5489587705,29.8551936169,1.69376515357
 10/24  01:00:00,16.3781633651,1.25500923764,0.0,0.0,2.55330491699,7.21284921042,36.741769406,35.7512879611,0.990481444919
 10/24  02:00:00,16.177702942,1.34891112253,0.0,0.0,2.55330491699,6.91848690247,39.124318556,38.6628959911,0.461422564913
 10/24  03:00:00,16.093750108,1.41213944249,0.0,0.0,2.55330491699,6.7713057485,41.0164983118,40.5550573179,0.461440993917
 10/24  04:00:00,18.2442106303,1.48610651705,0.0,0.0,3.82705111198,7.57405300124,43.8884683772,42.8975411394,0.990927237756
 10/24  05:00:00,22.8027326995,1.50601612434,0.0,0.0,6.02426329834,9.91545327661,48.6249410298,43.5710909918,5.05385003799
 10/24  06:00:00,28.0502509894,1.43528333408,0.0,0.0,6.51253267309,14.7454349813,58.182018704,41.2849377694,16.8970809346
 10/24  07:00:00,30.9803239355,1.44622364492,0.0,0.0,6.01364874671,18.163451543,59.577256604,41.6191108207,17.9581457833
 10/24  08:00:00,25.9727676228,1.84858454772,0.0,0.0,4.35151303671,18.8798367041,62.5552546268,45.3040326709,17.2512219559
 10/24  09:00:00,22.1590564595,1.75133855832,0.0,0.0,3.78894180059,16.6187760998,56.2598347352,41.1293905199,15.1304442153
 10/24  10:00:00,19.081381047,1.59028984886,0.0,0.0,3.78894180059,13.7021493968,49.2096771327,35.4930847474,13.7165923853
 10/24  11:00:00,19.0611503077,1.4228779558,0.0,0.0,3.78894180059,13.8493305508,41.2169152033,30.1512949993,11.065620204
 10/24  12:00:00,18.6550848377,1.3272537039,0.0,0.0,3.69398621738,13.6338449159,36.9223843216,27.2706159476,9.65176837397
 10/24  13:00:00,18.3138515686,1.26430383266,0.0,0.0,3.78894180059,13.2606059349,34.0778870335,25.486507532,8.59137950144
 10/24  14:00:00,18.1126139255,1.21024734366,0.0,0.0,3.78894180059,13.1134247809,31.5043560073,23.9733653784,7.53099062892
 10/24  15:00:00,19.4286482682,1.16127223297,0.0,0.0,4.71240779196,13.5549682428,31.2816161635,22.6902366621,8.59137950144
 10/24  16:00:00,26.7730187819,1.05528935935,0.0,0.0,7.18559832057,18.5321311015,29.7894229853,19.7841916538,10.0052313315
 10/24  17:00:00,32.2559310107,0.560445318894,0.0,0.0,8.38069375907,23.3147919321,27.7573292384,14.5709312893,13.186397949
 10/24  18:00:00,36.8807533903,0.439397564686,0.0,0.0,10.6415932552,23.1212625696,26.7866952457,11.3027880728,15.4839071729
 10/24  19:00:00,38.5764428888,0.425865041394,0.0,0.0,12.3080778603,20.4854999863,25.7379928264,10.9610115686,14.7769812578
 10/24  20:00:00,38.1339686541,0.423511699922,0.0,0.0,12.456681583,19.8967753704,24.4464454292,10.9065845227,13.5398609066
 10/24  21:00:00,32.6865357607,0.439579828571,0.0,0.0,9.18739968257,17.702556249,22.4041696243,11.3385494203,11.065620204
 10/24  22:00:00,25.8272557742,0.515612403676,0.0,0.0,5.91811778209,14.0365255879,23.026512443,13.3747440691,9.65176837397
 10/24  23:00:00,19.9390992382,0.523964939083,0.0,0.0,3.54045821811,10.5176760807,18.8735389342,13.4633260503,5.41021288387
 10/24  24:00:00,16.2562948993,0.544416155883,0.0,0.0,2.55330491699,7.80157382632,15.5731263841,13.8742745541,1.69885183003
 10/25  01:00:00,15.7438698755,0.620715748067,0.0,0.0,2.55330491699,7.21284921042,17.0040810241,16.0110488565,0.993032167605
 10/25  02:00:00,15.4957141918,0.666922372296,0.0,0.0,2.55330491699,6.91848690247,17.8019754554,17.339914655,0.462060800364
 10/25  03:00:00,15.3545828182,0.672972152717,0.0,0.0,2.55330491699,6.7713057485,17.9682596514,17.5061802293,0.462079422143
 10/25  04:00:00,17.4199131556,0.661809042347,0.0,0.0,3.82705111198,7.57405300124,18.2023900318,17.2089073989,0.993482632869
 10/25  05:00:00,21.899765982,0.603049406823,0.0,0.0,6.02426329834,9.91545327661,20.7013956045,15.6302596095,5.07113599498
 10/25  06:00:00,27.1173331039,0.50236544863,0.0,0.0,6.51253267309,14.7454349813,29.8829448241,12.9256065358,16.9573382883
 10/25  07:00:00,30.0092671486,0.475166857973,0.0,0.0,6.01364874671,18.163451543,30.2358093067,12.2135561395,18.0222531672
 10/25  08:00:00,24.9865478587,0.862364783651,0.0,0.0,4.35151303671,18.8798367041,31.737057843,14.424292803,17.31276504
 10/25  09:00:00,21.2454017972,0.837683895999,0.0,0.0,3.78894180059,16.6187760998,28.8453363538,13.6610419399,15.1842944139
 10/25  10:00:00,18.1516974949,0.660606296777,0.0,0.0,3.78894180059,13.7021493968,22.7226706493,8.95735665582,13.7653139935
 10/25  11:00:00,18.1716779698,0.533405617877,0.0,0.0,3.78894180059,13.8493305508,16.7403364656,5.63561076034,11.1047257053
 10/25  12:00:00,17.7881603585,0.460329224651,0.0,0.0,3.69398621738,13.6338449159,13.4621402054,3.77639492048,9.68574528494
 10/25  13:00:00,17.4778058813,0.417543970346,0.0107141750527,0.0,3.78894180059,13.2606059349,11.3456280603,2.7241180906,8.62150996966
 10/25  14:00:00,17.3385103645,0.393341137374,0.0428026452526,0.0,3.78894180059,13.1134247809,9.68315541153,2.12588075714,7.55727465439
 10/25  15:00:00,18.6909240611,0.36899835539,0.0545496705064,0.0,4.71240779196,13.5549682428,10.1418033485,1.52029337883,8.62150996966
 10/25  16:00:00,26.1154165075,0.348570370658,0.0491167142591,0.0,7.18559832057,18.5321311015,11.0563619531,1.01587156307,10.04049039
 10/25  17:00:00,31.7206432691,0.0251575772499,0.0,0.0,8.38069375907,23.3147919321,13.8536382843,0.620441948431,13.2331963359
 10/25  18:00:00,36.4671217237,0.0257658980938,0.0,0.0,10.6415932552,23.1212625696,16.1806312787,0.641591759752,15.539039519
 10/25  19:00:00,38.2284107203,0.0778328729139,0.0,0.0,12.3080778603,20.4854999863,16.8231037359,1.99355442712,14.8295493088
 10/25  20:00:00,37.8585174545,0.148060500382,0.0,0.0,12.456681583,19.8967753704,17.4398916289,3.85195018796,13.587941441
 10/25  21:00:00,32.4610101751,0.214054242979,0.0,0.0,9.18739968257,17.702556249,16.7037096696,5.59898396434,11.1047257053
 10/25  22:00:00,25.6294100622,0.317766691755,0.0,0.0,5.91811778209,14.0365255879,18.0601956317,8.37445034674,9.68574528494
 10/25  23:00:00,19.8509473861,0.435813087009,0.0,0.0,3.54045821811,10.5176760807,17.021181967,11.5923779431,5.42880402383
 10/25  24:00:00,16.2643213913,0.552442647867,0.0,0.0,2.55330491699,7.80157382632,16.4950566267,14.7910762063,1.70398042037
 10/26  01:00:00,15.7981624943,0.675008366855,0.0,0.0,2.55330491699,7.21284921042,19.3168758718,18.3212723838,0.995603487977
 10/26  02:00:00,15.6461720481,0.817380228654,0.0,0.0,2.55330491699,6.91848690247,23.0212947869,22.5585906148,0.462704172132
 10/26  03:00:00,15.5966161865,0.915005520956,0.0,0.0,2.55330491699,6.7713057485,25.8908690615,25.4281460795,0.462722981989
 10/26  04:00:00,17.6301626368,0.872058523507,0.0,0.0,3.82705111198,7.57405300124,24.8569016055,23.8608430933,0.996058512239
 10/26  05:00:00,22.0657373254,0.769020750159,0.0,0.0,6.02426329834,9.91545327661,25.7119048168,20.6233456456,5.08855917126
 10/26  06:00:00,27.2935210687,0.67855341344,0.0,0.0,6.51253267309,14.7454349813,35.0117707756,17.9937002566,17.018070519
 10/26  07:00:00,30.2223638356,0.688263544975,0.0,0.0,6.01364874671,18.163451543,36.4061096045,18.319244114,18.0868654905
 10/26  08:00:00,25.1915402186,1.06735714357,0.0,0.0,4.35151303671,18.8798367041,37.7218235746,20.3470307095,17.3747928651
 10/26  09:00:00,21.4242939129,1.01657601169,0.0,0.0,3.78894180059,16.6187760998,33.9117652477,18.673196487,15.2385687608
 10/26  10:00:00,18.4751371042,0.984045906111,0.0,0.0,3.78894180059,13.7021493968,31.510459144,17.696039789,13.814419355
 10/26  11:00:00,18.5379448287,0.899672476795,0.0,0.0,3.78894180059,13.8493305508,26.4623906545,15.3182514354,11.1441392191
 10/26  12:00:00,18.1831891137,0.855357979866,0.0,0.0,3.69398621738,13.6338449159,23.8226790201,14.1026892068,9.71998981336
 10/26  13:00:00,17.8800783002,0.83053056435,0.0,0.0,3.78894180059,13.2606059349,22.1648892408,13.5130114818,8.65187775902
 10/26  14:00:00,17.7519286385,0.849562056647,0.0,0.0,3.78894180059,13.1134247809,21.6815917412,14.0978260366,7.58376570467
 10/26  15:00:00,19.1202254408,0.852849405614,0.0,0.0,4.71240779196,13.5549682428,22.9035137164,14.2516359573,8.65187775902
 10/26  16:00:00,26.507334357,0.789604934437,0.0,0.0,7.18559832057,18.5321311015,22.6475924021,12.5715652373,10.0760271648
 10/26  17:00:00,32.1059418174,0.4104561256,0.0,0.0,8.38069375907,23.3147919321,23.9250852595,10.6447219316,13.2803633278
 10/26  18:00:00,36.8161169063,0.374761080732,0.0,0.0,10.6415932552,23.1212625696,25.3176356859,9.72302957366,15.5946061122
 10/26  19:00:00,38.5363352452,0.385757397796,0.0,0.0,12.3080778603,20.4854999863,24.9152264792,10.0326950698,14.8825314093
 10/26  20:00:00,38.1372491298,0.42679217563,0.0,0.0,12.456681583,19.8967753704,24.8211885392,11.18478786,13.6364006793
 10/26  21:00:00,32.7377575848,0.490801652664,0.0,0.0,9.18739968257,17.702556249,24.117209238,12.9730700188,11.1441392191
 10/26  22:00:00,25.8896788039,0.578035433441,0.0,0.0,5.91811778209,14.0365255879,25.0922463144,15.372256501,9.71998981336
 10/26  23:00:00,20.1116713169,0.696537017811,0.0,0.0,3.54045821811,10.5176760807,24.1234715731,18.6759299772,5.44754159599
 10/26  24:00:00,16.535782704,0.823903960608,0.0,0.0,2.55330491699,7.80157382632,23.9930175861,22.2838681803,1.70914940579
 10/27  01:00:00,16.0135257502,0.89037162276,0.0,0.0,2.55330491699,7.21284921042,25.1577980056,24.1596033595,0.998194646083
 10/27  02:00:00,15.7635500255,0.934758205998,0.0,0.0,2.55330491699,6.91848690247,25.8452206725,25.3818681825,0.463352489961
 10/27  03:00:00,15.6656044379,0.983993772379,0.0,0.0,2.55330491699,6.7713057485,27.2797518386,26.8163803555,0.463371483106
 10/27  04:00:00,17.7978362761,1.03973216282,0.0,0.0,3.82705111198,7.57405300124,29.5668743925,28.5682202788,0.998654113687
 10/27  05:00:00,22.3276625346,1.03094595942,0.0,0.0,6.02426329834,9.91545327661,33.492652819,28.3865384125,5.10611440647
 10/27  06:00:00,27.5981349028,0.983167247534,0.0,0.0,6.51253267309,14.7454349813,44.1860605202,27.1068008809,17.0792596393
 10/27  07:00:00,30.5325521209,0.998451830251,0.0,0.0,6.01364874671,18.163451543,45.7977954948,27.645831876,18.1519636188
 10/27  08:00:00,25.5213531631,1.39717008811,0.0,0.0,4.35151303671,18.8798367041,47.8515347297,30.4142476673,17.4372870623
 10/27  09:00:00,21.7447528184,1.3370349172,0.0,0.0,3.78894180059,16.6187760998,43.6466386437,28.3533874604,15.2932511833
 10/27  10:00:00,18.7759294765,1.28483827836,0.0,0.0,3.78894180059,13.7021493968,40.4401176682,26.5762237404,13.8638939277
 10/27  11:00:00,18.8378770343,1.1996046824,0.0,0.0,3.78894180059,13.8493305508,35.1824656716,23.9986165981,11.1838490736
 10/27  12:00:00,18.4590509921,1.13121985831,0.0,0.0,3.69398621738,13.6338449159,31.7853566411,22.0308648231,9.75449181803
 10/27  13:00:00,18.0951130868,1.04556535088,0.0,0.0,3.78894180059,13.2606059349,28.3019129408,19.6194390644,8.68247387637
 10/27  14:00:00,17.8656384559,0.963271873998,0.0,0.0,3.78894180059,13.1134247809,24.9368332214,17.3263772866,7.6104559347
 10/27  15:00:00,19.2279478962,0.960571861003,0.0,0.0,4.71240779196,13.5549682428,25.9918498845,17.3093760081,8.68247387637
 10/27  16:00:00,26.5889458303,0.871216407763,0.0,0.0,7.18559832057,18.5321311015,25.007087575,14.8952564431,10.1118311319
 10/27  17:00:00,32.1147260888,0.419240396951,0.0,0.0,8.38069375907,23.3147919321,24.2375303314,10.9096453745,13.3278849569
 10/27  18:00:00,36.815230965,0.373875139406,0.0,0.0,10.6415932552,23.1212625696,25.3693232444,9.71873274718,15.6505904972
 10/27  19:00:00,38.5612368929,0.410659045489,0.0,0.0,12.3080778603,20.4854999863,25.7149985715,10.7790867021,14.9359118694
 10/27  20:00:00,38.1712503015,0.460793347378,0.0,0.0,12.456681583,19.8967753704,25.8838688683,12.1986445975,13.6852242708
 10/27  21:00:00,32.7851076299,0.538151697716,0.0,0.0,9.18739968257,17.702556249,25.5557817646,14.371932691,11.1838490736
 10/27  22:00:00,25.98434839,0.672705019549,0.0,0.0,5.91811778209,14.0365255879,27.9476017039,18.1931098859,9.75449181803
 10/27  23:00:00,20.2163901579,0.801255858783,0.0,0.0,3.54045821811,10.5176760807,27.3043880176,21.8379679662,5.46642005138
 10/27  24:00:00,16.6446894592,0.932810715792,0.0,0.0,2.55330491699,7.80157382632,27.3276093433,25.6132520878,1.71435725555
 10/28  01:00:00,16.1526838717,1.02952974425,0.0,0.0,2.55330491699,7.21284921042,29.4456363712,28.4448314951,1.00080487612
 10/28  02:00:00,15.9139512446,1.08515942512,0.0,0.0,2.55330491699,6.91848690247,30.5184249993,30.0544194371,0.464005562133
 10/28  03:00:00,15.7806014831,1.0989908176,0.0,0.0,2.55330491699,6.7713057485,30.8009048025,30.3368800688,0.464024733683
 10/28  04:00:00,17.8598380742,1.10173396097,0.0,0.0,3.82705111198,7.57405300124,31.3362810617,30.3350123925,1.0012686692
 10/28  05:00:00,22.3457942745,1.04907769932,0.0,0.0,6.02426329834,9.91545327661,33.8627777749,28.7389812738,5.12379650109
 10/28  06:00:00,27.5493233401,0.934355684849,0.0,0.0,6.51253267309,14.7454349813,42.4986511724,25.3577636456,17.1408875268
 10/28  07:00:00,30.2426891765,0.902118248325,0.0,0.0,6.01364874671,17.9699221805,42.6482597783,24.4307315043,18.217528274
 10/28  08:00:00,23.6733126083,0.995543101983,0.0,0.0,3.66783283761,18.1171033345,44.5773275979,27.0770984734,17.5002291245
 10/28  09:00:00,19.9527422242,0.991437891652,0.0,0.0,3.10526160149,15.8560427302,42.2246876974,26.8763622097,15.3483254877
 10/28  10:00:00,16.9914215369,0.946743907462,0.0,0.0,3.10526160149,12.9394160272,39.5006566004,25.5869335401,13.9137230603
 10/28  11:00:00,17.1473419849,0.955483201711,0.0,0.0,3.10526160149,13.0865971812,37.0758169781,25.8519734692,11.2238435089
 10/28  12:00:00,17.0148386102,0.970160981051,0.0,0.0,3.10526160149,12.9394160272,36.0389238222,26.2496827406,9.78924108152
 10/28  13:00:00,16.6394908198,1.03635665262,0.0,0.0,3.10526160149,12.4978725653,36.8555691652,28.1422799043,8.71328926097
 10/28  14:00:00,16.506829424,1.05087641082,0.0,0.0,3.10526160149,12.3506914113,36.2138461932,28.5765087528,7.63733744042
 10/28  15:00:00,17.7648571306,0.943894664083,0.0,0.0,4.02872759285,12.7922348732,34.2341348168,25.5208455558,8.71328926097
 10/28  16:00:00,25.0525136977,0.781197843776,0.0,0.0,6.50191812146,17.7693977319,30.9886708099,20.8407791216,10.1478916884
 10/28  17:00:00,32.1113962422,0.609439912787,0.0,0.0,8.38069375907,23.1212625696,29.3602171864,15.9844700364,13.37574715
 10/28  18:00:00,37.825513771,0.491324612063,0.0,0.0,10.6415932552,23.1212625696,28.4659603377,12.7589842432,15.7069760945
 10/28  19:00:00,38.6075037548,0.456925907451,0.0,0.0,12.3080778603,20.4854999863,26.8225746455,11.8328997646,14.9896748808
 10/28  20:00:00,38.1466470704,0.436190116199,0.0,0.0,12.456681583,19.8967753704,25.0018083926,11.2674106357,13.7343977569
 10/28  21:00:00,32.7105603747,0.463604442582,0.0,0.0,9.18739968257,17.702556249,23.2526892661,12.0288457572,11.2238435089
 10/28  22:00:00,25.8776299442,0.565986573764,0.0,0.0,5.91811778209,14.0365255879,24.656116477,14.8668753954,9.78924108152
 10/28  23:00:00,20.1329860875,0.717851788386,0.0,0.0,3.54045821811,10.5176760807,24.6776202534,19.1921864541,5.48543379932
 10/28  24:00:00,16.618479916,0.906601172655,0.0,0.0,2.55330491699,7.80157382632,26.4802357536,24.7606333262,1.7196024274
 10/29  01:00:00,16.1036236539,0.980469526422,0.0,0.0,2.55330491699,7.21284921042,27.9119971764,26.9085637697,1.00343340666
 10/29  02:00:00,15.7987733204,0.96998150092,0.0,0.0,2.55330491699,6.91848690247,26.851027748,26.3863645525,0.464663195524
 10/29  03:00:00,15.6630284263,0.981417760853,0.0,0.0,2.55330491699,6.7713057485,27.0734543381,26.6087717976,0.464682540509
 10/29  04:00:00,17.769271295,1.01116718177,0.0,0.0,3.82705111198,7.57405300124,28.5122079523,27.5083065471,1.00390140515
 10/29  05:00:00,22.3037977161,1.00708114093,0.0,0.0,6.02426329834,9.91545327661,32.6814017596,27.5398015416,5.14160021802
 10/29  06:00:00,27.561851766,0.946884110726,0.0,0.0,6.51253267309,14.7454349813,43.0869471522,25.8840112234,17.2029359289
 10/29  07:00:00,30.2696282588,0.929057330662,0.0,0.0,6.01364874671,17.9699221805,43.6759299822,25.3923899426,18.2835400396
 10/29  08:00:00,23.6635273599,0.985757853523,0.0,0.0,3.66783283761,18.1171033345,44.5697415534,27.0061411413,17.5636004121
 10/29  09:00:00,19.7884579879,0.827153655401,0.0,0.0,3.10526160149,15.8560427302,37.6948126879,22.2910373237,15.4037753642
 10/29  10:00:00,16.6996644558,0.654986826407,0.0,0.0,3.10526160149,12.9394160272,31.2522380173,17.2883460211,13.9638919962
 10/29  11:00:00,16.7267291663,0.534870383115,0.0,0.0,3.10526160149,13.0865971812,25.2203033057,13.9561926246,11.2641106812
 10/29  12:00:00,16.5970064781,0.552328848899,0.0,0.0,3.10526160149,12.9394160272,24.318453558,14.4942262448,9.82422731315
 10/29  13:00:00,16.2342721263,0.631137959122,0.0,0.0,3.10526160149,12.4978725653,25.5608176597,16.8165028725,8.74431478713
 10/29  14:00:00,16.0381208942,0.582167881009,0.0,0.0,3.10526160149,12.3506914113,23.1290863954,15.4646841343,7.66440226112
 10/29  15:00:00,17.2394245443,0.418462077826,0.0,0.0,4.02872759285,12.7922348732,19.7449102025,11.0005954154,8.74431478713
 10/29  16:00:00,24.6593978005,0.388081946602,0.0,0.0,6.50191812146,17.7693977319,20.2943094786,10.1101113234,10.1841981552
 10/29  17:00:00,31.8808963299,0.378940000551,0.0,0.0,8.38069375907,23.1212625696,23.3380300155,9.91409428232,13.4239357332
 10/29  18:00:00,37.7043917245,0.370202565513,0.0,0.0,10.6415932552,23.1212625696,25.4802968144,9.71655060818,15.7637462062
 10/29  19:00:00,38.4841983823,0.333620534923,0.0,0.0,12.3080778603,20.4854999863,23.7627324645,8.71892794225,15.0438045222
 10/29  20:00:00,38.056769908,0.346312953827,0.0,0.0,12.456681583,19.8967753704,22.8324307239,9.0485241487,13.7839065752
 10/29  21:00:00,32.6398529702,0.392897038041,0.0,0.0,9.18739968257,17.702556249,21.5729135296,10.3088028484,11.2641106812
 10/29  22:00:00,25.8775070851,0.565863714593,0.0,0.0,5.91811778209,14.0365255879,25.0309076038,15.2066802907,9.82422731315
 10/29  23:00:00,20.2298194257,0.814685126616,0.0,0.0,3.54045821811,10.5176760807,28.0646291571,22.560051948,5.50457720908
 10/29  24:00:00,16.6957103177,0.983831574352,0.0,0.0,2.55330491699,7.80157382632,29.3045075467,27.5796241787,1.72488336802
 10/30  01:00:00,16.1977072619,1.07455313446,0.0,0.0,2.55330491699,7.21284921042,31.2006647806,30.1945853197,1.00607946087
 10/30  02:00:00,15.9991970584,1.17040523894,0.0,0.0,2.55330491699,6.91848690247,33.503166072,33.0378408764,0.465325195667
 10/30  03:00:00,15.9036520145,1.22204134902,0.0,0.0,2.55330491699,6.7713057485,34.9365207763,34.4711760673,0.465344709026
 10/30  04:00:00,17.9711944496,1.21309033631,0.0,0.0,3.82705111198,7.57405300124,34.9987326066,33.9921810641,1.00655154255
 10/30  05:00:00,22.4241580578,1.12744148261,0.0,0.0,6.02426329834,9.91545327661,36.3645725117,31.2050522276,5.15952028411
 10/30  06:00:00,27.6505571582,1.03558950288,0.0,0.0,6.51253267309,14.7454349813,45.7065889797,28.4412025112,17.2653864685
 10/30  07:00:00,30.5811565432,1.04705625258,0.0,0.0,6.01364874671,18.163451543,47.2400131507,28.8900337839,18.3499793669
 10/30  08:00:00,25.5609226396,1.43673956455,0.0,0.0,4.35151303671,18.8798367041,49.5231399157,31.8957577576,17.6273821581
 10/30  09:00:00,21.7975771757,1.38985927447,0.0,0.0,3.78894180059,16.6187760998,45.0864855049,29.6269011129,15.459584392
 10/30  10:00:00,18.7754800695,1.28438887144,0.0,0.0,3.78894180059,13.7021493968,40.2195865055,26.205200627,14.0143858785
 10/30  11:00:00,18.8409916436,1.20271929166,0.0,0.0,3.78894180059,13.8493305508,35.0102149406,23.705576275,11.3046386656
 10/30  12:00:00,18.4213028022,1.09347166841,0.0,0.0,3.69398621738,13.6338449159,30.4365338151,20.577093663,9.85944015209
