Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/30  13:00:00,17.9595404589,0.909992722982,0.0,0.0,3.78894180059,13.2606059349,24.312824457,15.53728319,8.77554126695
 10/30  14:00:00,17.750713392,0.848346810137,0.0,0.0,3.78894180059,13.1134247809,21.5191476521,13.8275052703,7.69164238181
 10/30  15:00:00,18.9787453575,0.711369322241,0.0,0.0,4.71240779196,13.5549682428,18.9608358485,10.1852945816,8.77554126695
 10/30  16:00:00,26.3297588663,0.612029443713,0.0,0.0,7.18559832057,18.5321311015,17.8384630564,7.61772327592,10.2207397805
 10/30  17:00:00,31.9167795367,0.221293844883,0.0,0.0,8.38069375907,23.3147919321,19.0094703634,5.53703392754,13.4724364359
 10/30  18:00:00,37.5308889251,0.196699766166,0.0,0.0,10.6415932552,23.1212625696,20.7636076157,4.94272359531,15.8208840204
 10/30  19:00:00,38.3534879928,0.20291014538,0.0,0.0,12.3080778603,20.4854999863,20.2129315469,5.11464678327,15.0982847636
 10/30  20:00:00,37.9184759138,0.208018959665,0.0,0.0,12.456681583,19.8967753704,19.0796180483,5.24588198403,13.8337360643
 10/30  21:00:00,32.4734540429,0.226498110699,0.0,0.0,9.18739968257,17.702556249,17.0224054241,5.71776675844,11.3046386656
 10/30  22:00:00,25.5944974075,0.282854036974,0.0,0.0,5.91811778209,14.0365255879,17.022652892,7.16321273993,9.85944015209
 10/30  23:00:00,19.7547975203,0.339663221202,0.0,0.0,3.54045821811,10.5176760807,14.1385306613,8.61468604974,5.52384461152
 10/30  24:00:00,16.112056549,0.400177805653,0.0,0.0,2.55330491699,7.80157382632,11.9153401182,10.1851416047,1.73019851352
 10/31  01:00:00,15.579334796,0.456180668549,0.0,0.0,2.55330491699,7.21284921042,12.7004042883,11.6916620315,1.00874225677
 10/31  02:00:00,15.3413942306,0.512602411125,0.0,0.0,2.55330491699,6.91848690247,13.7025375732,13.2365462064,0.4659913668
 10/31  03:00:00,15.2245544612,0.542943795743,0.0,0.0,2.55330491699,6.7713057485,14.5310409318,14.0650298884,0.466011043383
 10/31  04:00:00,17.3006556643,0.542551551073,0.0,0.0,3.82705111198,7.57405300124,15.0572409916,14.0480226943,1.00921829725
 10/31  05:00:00,21.7783782763,0.481661701099,0.0,0.0,6.02426329834,9.91545327661,17.5543021567,12.3767507649,5.17755139173
 10/31  06:00:00,27.0195517366,0.40458408134,0.0,0.0,6.51253267309,14.7454349813,27.6437891507,10.3155685012,17.3282206495
 10/31  07:00:00,29.9202119278,0.386111637184,0.0,0.0,6.01364874671,18.163451543,28.2486060236,9.83177944324,18.4168265804
 10/31  08:00:00,25.7767824752,0.759766066789,0.0,0.0,4.35151303671,18.8798367041,29.3190925291,11.6275370548,17.6915554743
 10/31  09:00:00,21.1737311163,0.766013215119,0.0,0.0,3.78894180059,16.6187760998,27.2970708642,11.7813348206,15.5157360436
 10/31  10:00:00,18.2547051062,0.763613908139,0.0,0.0,3.78894180059,13.7021493968,25.765586074,11.7003963203,14.0651897538
 10/31  11:00:00,18.4136069116,0.775334559667,0.0,0.0,3.78894180059,13.8493305508,23.3552453162,12.009829856,11.3454154603
 10/31  12:00:00,18.0700789722,0.742247838372,0.0,0.0,3.69398621738,13.6338449159,21.0122422908,11.1173731204,9.89486917039
 10/31  13:00:00,17.7834338374,0.733886101492,0.0,0.0,3.78894180059,13.2606059349,19.7231951188,10.9162356658,8.80695945298
 10/31  14:00:00,17.6509064205,0.7485398386,0.0,0.0,3.78894180059,13.1134247809,19.0503752678,11.3313255322,7.71904973558
 10/31  15:00:00,18.9922449952,0.724868959944,0.0,0.0,4.71240779196,13.5549682428,19.5128427379,10.705883285,8.80695945298
 10/31  16:00:00,26.3605232189,0.642793796318,0.0,0.0,7.18559832057,18.5321311015,18.773199553,8.51569381011,10.2575057429
 10/31  17:00:00,31.9651164045,0.269630712652,0.0,0.0,8.38069375907,23.3147919321,20.3603469628,6.83911206775,13.5212348951
 10/31  18:00:00,37.5669675602,0.23277840124,0.0,0.0,10.6415932552,23.1212625696,21.7852760085,5.9069033924,15.8783726161
 10/31  19:00:00,38.391425114,0.240847266641,0.0,0.0,12.3080778603,20.4854999863,21.2814607586,6.12836128744,15.1530994712
 10/31  20:00:00,37.9748611589,0.264404204743,0.0,0.0,12.456681583,19.8967753704,20.6425738827,6.75870241516,13.8838714675
 10/31  21:00:00,32.5476581114,0.300702179254,0.0,0.0,9.18739968257,17.702556249,19.0673302864,7.72191482615,11.3454154603
 10/31  22:00:00,25.6830523148,0.37140894428,0.0,0.0,5.91811778209,14.0365255879,19.4813298757,9.58646070531,9.89486917039
 10/31  23:00:00,19.8880979001,0.472963601034,0.0,0.0,3.54045821811,10.5176760807,17.8622779171,12.3190476163,5.54323030078
 10/31  24:00:00,16.2972931276,0.585414384256,0.0,0.0,2.55330491699,7.80157382632,17.1369041235,15.4013578337,1.73554628987
 11/01  01:00:00,15.7738317289,0.650677601488,0.0,0.0,2.55330491699,7.21284921042,18.1913287508,17.1799077434,1.01142100741
 11/01  02:00:00,15.5233161057,0.694524286212,0.0,0.0,2.55330491699,6.91848690247,18.850301954,18.3836404421,0.466661511932
 11/01  03:00:00,15.4082664218,0.726655756338,0.0,0.0,2.55330491699,6.7713057485,19.7293466916,19.2626653451,0.466681346502
 11/01  04:00:00,17.5024193028,0.744315189538,0.0,0.0,3.82705111198,7.57405300124,20.759404011,19.7475031308,1.01190088018
 11/01  05:00:00,22.0255070007,0.728790425495,0.0,0.0,6.02426329834,9.91545327661,24.5522459936,19.3565577933,5.19568820036
 11/01  06:00:00,27.241898688,0.62693103273,0.0,0.0,6.51253267309,14.7454349813,33.8731594462,16.4817395841,17.3914198621
 11/01  07:00:00,30.1069018635,0.572801572864,0.0,0.0,6.01364874671,18.163451543,33.4100342139,14.92597233,18.484061884
 11/01  08:00:00,25.9435371903,0.926520781933,0.0,0.0,4.35151303671,18.8798367041,33.9841742256,16.2280728693,17.7561013564
 11/01  09:00:00,21.1789136956,0.771195794394,0.0,0.0,3.78894180059,16.6187760998,27.4433448789,11.8711311885,15.5722136904
 11/01  10:00:00,18.0773299521,0.586238754023,0.0,0.0,3.78894180059,13.7021493968,21.0491166327,6.93282805567,14.116288577
 11/01  11:00:00,18.1025122568,0.435653883002,0.0285860218445,0.0,3.78894180059,13.8493305508,14.4889166997,3.10248771029,11.3864289894
 11/01  12:00:00,17.7729394298,0.368364918355,0.0767433776688,0.0,3.69398621738,13.6338449159,11.3627523745,1.43224849847,9.93050387607
 11/01  13:00:00,17.6836296118,0.359565782438,0.274516093438,0.0,3.78894180059,13.2606059349,9.32699900524,0.488438964196,8.83856004105
 11/01  14:00:00,17.6441307049,0.360325611256,0.381438511746,0.0,3.78894180059,13.1134247809,7.77378923668,0.027173030657,7.74661620602
 11/01  15:00:00,18.9526332284,0.348483434418,0.336773758747,0.0,4.71240779196,13.5549682428,8.83856004105,0.0,8.83856004105
 11/01  16:00:00,26.6255794303,0.389964727811,0.517885279935,0.0,7.18559832057,18.5321311015,10.2944851544,0.0,10.2944851544
 11/01  17:00:00,32.3104495092,0.127038744145,0.487925073198,0.0,8.38069375907,23.3147919321,13.5703166595,0.0,13.5703166595
 11/01  18:00:00,37.7606451159,0.0905730702012,0.33588288674,0.0,10.6415932552,23.1212625696,15.9361949687,0.0,15.9361949687
 11/01  19:00:00,38.4361791374,0.0629684656234,0.22263282439,0.0,12.3080778603,20.4854999863,15.208232412,0.0,15.208232412
 11/01  20:00:00,37.9666582773,0.0567828101676,0.199418512926,0.0,12.456681583,19.8967753704,13.9342979378,0.0,13.9342979378
 11/01  21:00:00,32.4599969892,0.0474758175726,0.165565239483,0.0,9.18739968257,17.702556249,11.3864289894,0.0,11.3864289894
 11/01  22:00:00,25.4240971019,0.0255954334594,0.0868582979636,0.0,5.91811778209,14.0365255879,9.93457365378,0.00406977770741,9.93050387607
 11/01  23:00:00,19.4514957674,0.0242572418085,0.0121042264902,0.0,3.54045821811,10.5176760807,6.07460300685,0.511874470883,5.56272853596
 11/01  24:00:00,15.780081962,0.0682032186088,0.0,0.0,2.55330491699,7.80157382632,3.4496509598,1.70872584643,1.74092511337
 11/02  01:00:00,15.2174072689,0.0942531414202,0.0,0.0,2.55330491699,7.21284921042,3.37476526863,2.36065034749,1.01411492114
 11/02  02:00:00,14.9397975973,0.111005777875,0.0,0.0,2.55330491699,6.91848690247,3.22855381289,2.76121838,0.467335432893
 11/02  03:00:00,14.8264032052,0.144792539746,0.0,0.0,2.55330491699,6.7713057485,4.07228039683,3.6049249767,0.467355420128
 11/02  04:00:00,16.9324505124,0.174346399182,0.0,0.0,3.82705111198,7.57405300124,5.35347002049,4.3388715229,1.01459849759
 11/02  05:00:00,21.4722849609,0.175568385702,0.0,0.0,6.02426329834,9.91545327661,9.58007836356,4.3661530254,5.21392533816
 11/02  06:00:00,26.7469763967,0.132008741379,0.0,0.0,6.51253267309,14.7454349813,20.7120552405,3.25708985201,17.4549653885
 11/02  07:00:00,29.6737109953,0.139610704717,0.0,0.0,6.01364874671,18.163451543,21.9993522696,3.44768690313,18.5516653665
 11/02  08:00:00,25.5262036662,0.50918725779,0.0,0.0,4.35151303671,18.8798367041,22.8346234366,5.01362274699,17.8210006896
 11/02  09:00:00,20.8848680536,0.477150152379,0.0,0.0,3.78894180059,16.6187760998,19.8033340683,4.17433346142,15.6290006069
 11/02  10:00:00,18.0132229902,0.402191116941,0.119940675134,0.0,3.78894180059,13.7021493968,15.8877403906,1.72007317478,14.1676672158
 11/02  11:00:00,18.195792225,0.380420673797,0.177099199302,0.0,3.78894180059,13.8493305508,12.4181974282,0.99053032076,11.4276671074
 11/02  12:00:00,17.9520280436,0.369846818303,0.254350091486,0.0,3.69398621738,13.6338449159,10.32282547,0.35649175374,9.96633371627
 11/02  13:00:00,17.7255504552,0.358336470793,0.317666248524,0.0,3.78894180059,13.2606059349,8.87891683839,0.00858316547871,8.87033367292
 11/02  14:00:00,17.5982045875,0.358555950612,0.337282054984,0.0,3.78894180059,13.1134247809,7.77433362956,0.0,7.77433362956
 11/02  15:00:00,18.9534116058,0.357697227798,0.328338342757,0.0,4.71240779196,13.5549682428,8.87033367292,0.0,8.87033367292
 11/02  16:00:00,26.4491482038,0.368215849152,0.363202932106,0.0,7.18559832057,18.5321311015,10.331667064,0.0,10.331667064
 11/02  17:00:00,32.2562332156,0.114626319935,0.446121203878,0.0,8.38069375907,23.3147919321,13.6196671941,0.0,13.6196671941
 11/02  18:00:00,38.0944604537,0.156815656368,0.603455638338,0.0,10.6415932552,23.1212625696,15.9943339547,0.0,15.9943339547
 11/02  19:00:00,38.788283503,0.134764721358,0.502940934267,0.0,12.3080778603,20.4854999863,15.2636672591,0.0,15.2636672591
 11/02  20:00:00,38.2189795902,0.109706459196,0.39881617685,0.0,12.456681583,19.8967753704,13.9850005419,0.0,13.9850005419
 11/02  21:00:00,32.6458271186,0.0867286182831,0.312142568194,0.0,9.18739968257,17.702556249,11.4276671074,0.0,11.4276671074
 11/02  22:00:00,25.5488594151,0.0535448724082,0.183671172211,0.0,5.91811778209,14.0365255879,10.0037036149,0.037369898653,9.96633371627
 11/02  23:00:00,19.5669716824,0.0491555223035,0.102681860964,0.0,3.54045821811,10.5176760807,6.06695755832,0.484624015461,5.58233354286
 11/02  24:00:00,15.8285354563,0.0776116809544,0.0390450319975,0.0,2.55330491699,7.80157382632,3.38394033433,1.63760694319,1.74633339113
 11/03  01:00:00,15.2458169563,0.114337703628,0.00832512523616,0.0,2.55330491699,7.21284921042,3.7863594993,2.76953629746,1.01682320184
 11/03  02:00:00,14.9935336489,0.164741829392,0.0,0.0,2.55330491699,6.91848690247,4.56518081621,4.09716788581,0.468012930401
 11/03  03:00:00,14.9003784752,0.218767809695,0.0,0.0,2.55330491699,6.7713057485,5.94774309907,5.47971003417,0.468033064891
 11/03  04:00:00,17.0184587723,0.260354659008,0.0,0.0,3.82705111198,7.57405300124,7.57526264953,6.55795229824,1.01731035128
 11/03  05:00:00,21.5497362034,0.253019628241,0.0,0.0,6.02426329834,9.91545327661,11.593539652,6.36128224849,5.23225740354
 11/03  06:00:00,26.866195609,0.235638203555,0.0155897501692,0.0,6.51253267309,14.7454349813,23.3169860111,5.79814760291,17.5188384081
 11/03  07:00:00,29.8115148547,0.24609459364,0.0313199704197,0.0,6.01364874671,18.163451543,24.5607854874,5.94116847954,18.6196170078
 11/03  08:00:00,25.6110516705,0.5940352621,0.0,0.0,4.35151303671,18.8798367041,25.0936129416,7.20737868689,17.8862342547
 11/03  09:00:00,21.0156039801,0.579002231211,0.0288838476504,0.0,3.78894180059,16.6187760998,22.2719490309,6.5858690546,15.6860799763
 11/03  10:00:00,18.1854751789,0.551724785384,0.142659195388,0.0,3.78894180059,13.7021493968,19.3464145169,5.12710406214,14.2193104548
 11/03  11:00:00,18.3207041108,0.542939021744,0.139492737111,0.0,3.78894180059,13.8493305508,16.447227167,4.97810956517,11.4691176019
 11/03  12:00:00,18.0134545113,0.547321278523,0.138302098931,0.0,3.69398621738,13.6338449159,15.0398143731,5.03746629281,10.0023480803
 11/03  13:00:00,17.6830134673,0.544784388316,0.0886813430738,0.0,3.78894180059,13.2606059349,14.3452420816,5.44297114242,8.90227093913
 11/03  14:00:00,17.5147794487,0.557305382338,0.0551074844817,0.0,3.78894180059,13.1134247809,13.8280992527,6.0259054547,7.80219379797
 11/03  15:00:00,18.8809520226,0.574956480946,0.0386195064029,0.0,4.71240779196,13.5549682428,15.5036780119,6.6014070728,8.90227093913
 11/03  16:00:00,26.3489307377,0.560956096411,0.0702452187162,0.0,7.18559832057,18.5321311015,16.3632408966,5.99420043595,10.3690404607
 11/03  17:00:00,32.0417158123,0.228686708106,0.117543412403,0.0,8.38069375907,23.3147919321,18.4983802093,4.82910832507,13.6692718842
 11/03  18:00:00,37.7106387091,0.215501128289,0.160948421831,0.0,10.6415932552,23.1212625696,20.1971239464,4.14435158973,16.0527723567
 11/03  19:00:00,38.5314941667,0.231220272211,0.149696047056,0.0,12.3080778603,20.4854999863,19.9574656644,4.63807806847,15.3193875959
 11/03  20:00:00,38.1057152755,0.273147744309,0.122110577027,0.0,12.456681583,19.8967753704,20.0034655862,5.96750132159,14.0359642646
 11/03  21:00:00,32.6478522416,0.300397049955,0.100499259476,0.0,9.18739968257,17.702556249,18.3372847158,6.86816711392,11.4691176019
 11/03  22:00:00,25.6965880366,0.328118196366,0.0568264697361,0.0,5.91811778209,14.0365255879,17.9352847668,7.93293668651,10.0023480803
 11/03  23:00:00,19.7929761193,0.374685751546,0.00315606865228,0.0,3.54045821811,10.5176760807,15.167425749,9.56538623336,5.60203951564
 11/03  24:00:00,16.1640113011,0.452132557728,0.0,0.0,2.55330491699,7.80157382632,13.3971714423,11.6454019208,1.75176952155
 11/04  01:00:00,15.6305160032,0.507361875752,0.0,0.0,2.55330491699,7.21284921042,14.1628937055,13.1433486563,1.01954504914
 11/04  02:00:00,15.3725087324,0.543716912896,0.0,0.0,2.55330491699,6.91848690247,14.6000958591,14.131402055,0.468693804112
 11/04  03:00:00,15.2582265874,0.576615921859,0.0,0.0,2.55330491699,6.7713057485,15.5053113617,15.0365972814,0.468714080366
 11/04  04:00:00,17.3426759953,0.584571882023,0.0,0.0,3.82705111198,7.57405300124,16.2481259485,15.2280903097,1.02003563884
 11/04  05:00:00,21.8528449478,0.55612837258,0.0,0.0,6.02426329834,9.91545327661,19.6695246084,14.4188456416,5.25067896679
 11/04  06:00:00,27.129776179,0.514808523752,0.0,0.0,6.51253267309,14.7454349813,30.8956087221,13.3125887183,17.5830200038
 11/04  07:00:00,29.8800528184,0.539481890241,0.0,0.0,6.01364874671,17.9699221805,32.7519053376,14.0640086529,18.6878966847
 11/04  08:00:00,24.198198557,0.627595717306,0.0,0.0,3.66783283761,18.1171033345,34.5184535032,16.5666707698,17.9517827334
 11/04  09:00:00,19.552854231,0.591549898454,0.0,0.0,3.10526160149,15.8560427302,31.238224271,15.4947893759,15.7434348951
 11/04  10:00:00,16.59908459,0.554406960554,0.0,0.0,3.10526160149,12.9394160272,28.6223776735,14.3511746731,14.2712030003
 11/04  11:00:00,16.6831947614,0.491335978168,0.0,0.0,3.10526160149,13.0865971812,24.1489427868,12.6381745892,11.5107681976
 11/04  12:00:00,16.5198095985,0.475131969353,0.0,0.0,3.10526160149,12.9394160272,22.2245313067,12.1859950038,10.0385363029
 11/04  13:00:00,16.0315271612,0.427250853769,0.00114214018844,0.0,3.10526160149,12.4978725653,19.8870459731,10.9526835914,8.93436238178
 11/04  14:00:00,15.8730290967,0.417076083556,0.0,0.0,3.10526160149,12.3506914113,18.5292377516,10.6990492909,7.83018846071
 11/04  15:00:00,17.2394875024,0.418525035837,0.0,0.0,4.02872759285,12.7922348732,19.6858509069,10.7514885251,8.93436238178
 11/04  16:00:00,24.630491106,0.359175252088,0.0,0.0,6.50191812146,17.7693977319,19.5897039661,9.18310968958,10.4065942766
 11/04  17:00:00,31.8580795612,0.308772558619,0.0473506732248,0.0,8.38069375907,23.1212625696,21.1884819593,7.46936591955,13.7191160398
 11/04  18:00:00,38.6088113132,0.292324327939,0.0894644929612,0.0,10.6415932552,23.1212625696,22.8252493561,6.71375648735,16.1114928688
 11/04  19:00:00,38.5643086205,0.373641601545,0.0400891715711,0.0,12.3080778603,20.4854999863,24.7848227653,9.40944584391,15.3753769214
 11/04  20:00:00,38.2085273775,0.497854066961,0.000216356396013,0.0,12.456681583,19.8967753704,27.4602344128,13.3730603993,14.0871740135
 11/04  21:00:00,32.8665781413,0.619622209089,0.0,0.0,9.18739968257,17.702556249,28.5007795711,16.9900113735,11.5107681976
 11/04  22:00:00,26.076354411,0.764711040496,0.0,0.0,5.91811778209,14.0365255879,31.3393296507,21.3007933478,10.0385363029
 11/04  23:00:00,20.3448937259,0.929759426773,0.0,0.0,3.54045821811,10.5176760807,31.8379992566,26.2161586381,5.62184061855
 11/04  24:00:00,16.8117581505,1.09987940713,0.0,0.0,2.55330491699,7.80157382632,33.0859383241,31.3287064294,1.75723189477
 11/05  01:00:00,16.3914987688,1.26834464134,0.0,0.0,2.55330491699,7.21284921042,37.5971958917,36.574916233,1.02227965866
 11/05  02:00:00,16.2164060575,1.38761423808,0.0,0.0,2.55330491699,6.91848690247,40.645615464,40.1762376113,0.469377852686
 11/05  03:00:00,16.1581546748,1.47654400932,0.0,0.0,2.55330491699,6.7713057485,43.2884671609,42.8190688958,0.469398265127
 11/05  04:00:00,18.3374919616,1.57938784834,0.0,0.0,3.82705111198,7.57405300124,47.1702833168,46.1475097629,1.02277355387
 11/05  05:00:00,22.8798666747,1.58315009946,0.0,0.0,6.02426329834,9.91545327661,51.4837417774,46.2145572057,5.2691845717
 11/05  06:00:00,28.1496363746,1.53466871931,0.0,0.0,6.51253267309,14.7454349813,62.344628083,44.6971369165,17.6474911665
 11/05  07:00:00,30.8475797295,1.50700880135,0.0,0.0,6.01364874671,17.9699221805,62.4007055987,43.644221422,18.7564841767
 11/05  08:00:00,25.088125687,1.51752284735,0.0,0.0,3.66783283761,18.1171033345,61.4620372168,43.4444105028,18.017626714
 11/05  09:00:00,20.3080261429,1.34672181043,0.0,0.0,3.10526160149,15.8560427302,53.5139010528,37.7128526747,15.8010483781
 11/05  10:00:00,17.1214359246,1.07675829523,0.0,0.0,3.10526160149,12.9394160272,43.499700349,29.176370864,14.323329485
 11/05  11:00:00,16.9802546811,0.788395897868,0.0,0.0,3.10526160149,13.0865971812,32.1426585613,20.590052001,11.5526065603
 11/05  12:00:00,16.6487315325,0.58193285117,0.0221210521937,0.0,3.10526160149,12.9394160272,24.7666976799,14.6918100127,10.0748876672
 11/05  13:00:00,16.2232830455,0.462252684702,0.157896193566,0.0,3.10526160149,12.4978725653,19.4367494997,10.4701510024,8.96659849729
 11/05  14:00:00,16.0551954854,0.350317922924,0.248924549295,0.0,3.10526160149,12.3506914113,14.7846930577,6.92638373024,7.85830932742
 11/05  15:00:00,17.3456624086,0.255458383388,0.269241558739,0.0,4.02872759285,12.7922348732,13.3670359589,4.4004374616,8.96659849729
 11/05  16:00:00,24.8233169448,0.206059972857,0.345941118019,0.0,6.50191812146,17.7693977319,13.0471353204,2.60281792996,10.4443173904
 11/05  17:00:00,32.0196935207,0.173354675287,0.344382515993,0.0,8.38069375907,23.1212625696,15.5247122783,1.75552737822,13.7691849
 11/05  18:00:00,38.6495361292,0.158397279541,0.264116357398,0.0,10.6415932552,23.1212625696,18.0777796626,1.90730156122,16.1704781014
 11/05  19:00:00,38.5252925409,0.23020298311,0.144511710442,0.0,12.3080778603,20.4854999863,20.1580381948,4.72641953991,15.4316186548
 11/05  20:00:00,38.0826597736,0.260997654859,0.111205164539,0.0,12.456681583,19.8967753704,19.9558714331,5.81725680978,14.1386146233
 11/05  21:00:00,32.6116594876,0.263119578531,0.101583976923,0.0,9.18739968257,17.702556249,17.4682942997,5.91568773935,11.5526065603
 11/05  22:00:00,25.6910943363,0.35054558755,0.0289053782268,0.0,5.91811778209,14.0365255879,18.9507029776,8.87581531041,10.0748876672
 11/05  23:00:00,19.9054532504,0.490318951244,0.0,0.0,3.54045821811,10.5176760807,18.6418590393,13.0001280516,5.64173098769
 11/05  24:00:00,16.3364746083,0.624595864919,0.0,0.0,2.55330491699,7.80157382632,18.5191517292,16.756432836,1.76271889316
 11/06  01:00:00,16.4884997725,0.776621029075,0.0,0.0,2.55330491699,7.80157382632,23.0931591982,21.3277551306,1.76540406761
 11/06  02:00:00,16.0198324079,0.896678280415,0.0,0.0,2.55330491699,7.21284921042,25.9447825133,24.919130892,1.02565162129
 11/06  03:00:00,15.7902981241,0.96150630462,0.0,0.0,2.55330491699,6.91848690247,27.2308816659,26.7606834064,0.470198259462
 11/06  04:00:00,15.7260491434,1.04443847795,0.0,0.0,2.55330491699,6.7713057485,29.6854628982,29.2152521851,0.470210713173
 11/06  05:00:00,17.8887997923,1.13069567907,0.0,0.0,3.82705111198,7.57405300124,32.9594985299,31.9335455748,1.02595295509
 11/06  06:00:00,22.4409954521,1.14427887693,0.0,0.0,6.02426329834,9.91545327661,37.6233824741,32.3343817118,5.28900076227
 11/06  07:00:00,27.6627782691,1.04781061385,0.0,0.0,6.51253267309,14.7454349813,46.8919849979,29.1794739262,17.7125110718
 11/06  08:00:00,26.9997197527,1.03695279545,0.0,0.0,6.01364874671,18.163451543,47.6840845433,28.8587245933,18.82535995
 11/06  09:00:00,24.5200082753,1.28865853357,0.0,0.0,4.35151303671,18.8798367041,45.4096024858,27.3258557867,18.0837466991
 11/06  10:00:00,21.5613748034,1.15365690216,0.0,0.0,3.78894180059,16.6187760998,38.38135255,22.5224491863,15.8589033637
 11/06  11:00:00,18.4502717872,0.95918058905,0.0,0.0,3.78894180059,13.7021493968,31.237412112,16.8617376401,14.3756744719
 11/06  12:00:00,18.4533309787,0.815058626778,0.0,0.0,3.78894180059,13.8493305508,24.5035433607,12.9089230608,11.5946202998
 11/06  13:00:00,18.0238141976,0.693269392693,0.00271367106317,0.0,3.69398621738,13.6338449159,19.7534975384,9.6421061303,10.1113914081
 11/06  14:00:00,17.7165705938,0.625533683612,0.0414891742988,0.0,3.78894180059,13.2606059349,16.6239272012,7.62495746199,8.99896973922
 11/06  15:00:00,17.6061216831,0.573698509341,0.130056591897,0.0,3.78894180059,13.1134247809,13.5861277804,5.69957970997,7.88654807039
 11/06  16:00:00,18.9601511427,0.523216811844,0.169558295651,0.0,4.71240779196,13.5549682428,13.1520684626,4.1530987234,8.99896973922
 11/06  17:00:00,26.3798362345,0.5103279975,0.151778814418,0.0,7.18559832057,18.5321311015,14.4361910484,3.95399241738,10.482198631
 11/06  18:00:00,36.5021140171,0.205290993838,0.137170664813,0.0,8.38069375907,23.3147919321,17.9202104011,4.10074676355,13.8194636375
 11/06  19:00:00,39.4801154668,0.208907272979,0.151352368166,0.0,10.6415932552,23.1212625696,20.3113689725,4.08165838586,16.2297105867
 11/06  20:00:00,38.509765622,0.237534955729,0.121652818843,0.0,12.3080778603,20.4854999863,20.5508139354,5.0627177946,15.4880961408
 11/06  21:00:00,38.0711230156,0.259507558537,0.101158502869,0.0,12.456681583,19.8967753704,19.9895064462,5.79923558575,14.1902708605
 11/06  22:00:00,32.6084282005,0.282617042185,0.0788552261302,0.0,9.18739968257,17.702556249,18.1693305734,6.57471027356,11.5946202998
 11/06  23:00:00,25.6565895404,0.319190601241,0.025755568723,0.0,5.91811778209,14.0365255879,18.0516889136,7.94029750551,10.1113914081
 11/06  24:00:00,19.7940316746,0.378897375493,0.0,0.0,3.54045821811,10.5176760807,15.3688005617,9.70709582899,5.66170473271
 11/07  01:00:00,16.1624583862,0.450579642803,0.0,0.0,2.55330491699,7.80157382632,13.3580942697,11.587172621,1.7709216487
 11/07  02:00:00,15.6015710505,0.478416923027,0.0,0.0,2.55330491699,7.21284921042,13.313155001,12.2847419049,1.02841309608
 11/07  03:00:00,15.3105141465,0.481722327048,0.0,0.0,2.55330491699,6.91848690247,12.7765958546,12.3057070288,0.470888825814
 11/07  04:00:00,15.1990219634,0.517411297916,0.0,0.0,2.55330491699,6.7713057485,13.7575355458,13.2866341987,0.470901347054
 11/07  05:00:00,17.3771418805,0.619037767204,0.0,0.0,3.82705111198,7.57405300124,17.1681718149,16.1394557447,1.02871607023
 11/07  06:00:00,21.8826391228,0.585922547619,0.0,0.0,6.02426329834,9.91545327661,20.5581389657,15.2504753599,5.30766360577
 11/07  07:00:00,27.1143042425,0.499336587237,0.0,0.0,6.51253267309,14.7454349813,30.6830497076,12.9055451762,17.7775045315
 11/07  08:00:00,27.3283475385,0.472747247832,0.0,0.0,6.01364874671,18.163451543,31.1010666263,12.2065645783,18.894502048
 11/07  09:00:00,24.0197804556,0.788430713883,0.0,0.0,4.35151303671,18.8798367041,30.6277842615,12.4776611567,18.1501231048
 11/07  10:00:00,21.2378055291,0.830087627839,0.0,0.0,3.78894180059,16.6187760998,29.5090119032,13.5920291845,15.9169827187
 11/07  11:00:00,18.287953844,0.796862645919,0.0,0.0,3.78894180059,13.7021493968,27.0981621703,12.6699397106,14.4282224597
 11/07  12:00:00,18.4068147931,0.76854244115,0.0,0.0,3.78894180059,13.8493305508,23.5179174966,11.8811205223,11.6367969743
 11/07  13:00:00,18.0632220772,0.73539094335,0.0,0.0,3.69398621738,13.6338449159,21.1166674351,10.9686307198,10.1480367153
 11/07  14:00:00,17.776980741,0.727433005078,0.0,0.0,3.78894180059,13.2606059349,19.7838193604,10.7523528393,9.03146652116
 11/07  15:00:00,17.6253714054,0.723004823506,0.0,0.0,3.78894180059,13.1134247809,18.5438400068,10.6289436798,7.91489632697
 11/07  16:00:00,18.9406699766,0.673293941363,0.0,0.0,4.71240779196,13.5549682428,18.3500933556,9.31862683446,9.03146652116
 11/07  17:00:00,26.3542152612,0.636485838604,0.0,0.0,7.18559832057,18.5321311015,18.8780979269,8.35787114685,10.5202267801
 11/07  18:00:00,36.4167065768,0.257054218326,0.0,0.0,8.38069375907,23.3147919321,20.3564699723,6.48653260962,13.8699373626
 11/07  19:00:00,39.3742999394,0.214032217904,0.0404118958645,0.0,10.6415932552,23.1212625696,21.3703732231,5.08120043975,16.2891727834
 11/07  20:00:00,38.418800748,0.214707906716,0.0535149939259,0.0,12.3080778603,20.4854999863,20.5497148872,5.00492223327,15.5447926539
 11/07  21:00:00,37.9824005221,0.211654205918,0.0602893620462,0.0,12.456681583,19.8967753704,19.1132841149,4.87115668754,14.2421274274
 11/07  22:00:00,32.5177543308,0.216547798776,0.0542505998817,0.0,9.18739968257,17.702556249,16.673350048,5.03655307374,11.6367969743
 11/07  23:00:00,25.5702782695,0.257537797403,0.00109710159651,0.0,5.91811778209,14.0365255879,16.6424884978,6.49445178242,10.1480367153
 11/07  24:00:00,19.7325915725,0.317457273409,0.0,0.0,3.54045821811,10.5176760807,13.7252151146,8.04345917599,5.68175593859
 11/08  01:00:00,16.0962996653,0.384420921929,0.0,0.0,2.55330491699,7.80157382632,11.5748671568,9.79840737148,1.77645978534
 11/08  02:00:00,15.5608580712,0.437703943745,0.0,0.0,2.55330491699,7.21284921042,12.2633838336,11.2321991126,1.03118472095
 11/08  03:00:00,15.3098584325,0.481066613053,0.0,0.0,2.55330491699,6.91848690247,12.8811062776,12.4095243581,0.47158191951
 11/08  04:00:00,15.1929507879,0.511340122354,0.0,0.0,2.55330491699,6.7713057485,13.6949311406,13.2233366359,0.471594504678
 11/08  05:00:00,17.2917441579,0.533640044623,0.0,0.0,3.82705111198,7.57405300124,14.8684742517,13.8369850034,1.03148924835
 11/08  06:00:00,21.8104579352,0.513741360031,0.0,0.0,6.02426329834,9.91545327661,18.6257229681,13.2993293533,5.32639361487
 11/08  07:00:00,27.0776778375,0.462710182199,0.0,0.0,6.51253267309,14.7454349813,29.7604019615,11.9176720067,17.8427299548
 11/08  08:00:00,27.3185455698,0.462945279159,0.0,0.0,6.01364874671,18.163451543,30.9038051685,11.9399143916,18.9638907769
 11/08  09:00:00,24.0650689127,0.833719171024,0.0,0.0,4.35151303671,18.8798367041,31.9215817676,13.7048454917,18.2167362758
 11/08  10:00:00,21.2640773221,0.856359420843,0.0,0.0,3.78894180059,16.6187760998,30.2528981602,14.2776289169,15.9752692433
 11/08  11:00:00,18.3047337093,0.81364251116,0.0,0.0,3.78894180059,13.7021493968,27.5752277785,13.0942698917,14.4809578868
 11/08  12:00:00,18.3497761674,0.711503815466,0.0,0.0,3.78894180059,13.8493305508,22.059337981,10.3802138876,11.6791240934
 11/08  13:00:00,17.9671766856,0.63934555181,0.0,0.0,3.69398621738,13.6338449159,18.6458487534,8.46103601653,10.1848127369
 11/08  14:00:00,17.6607301483,0.600255113388,0.0109272989596,0.0,3.78894180059,13.2606059349,16.4062575559,7.34217833638,9.06407921947
 11/08  15:00:00,17.5961949235,0.555110997603,0.138717344053,0.0,3.78894180059,13.1134247809,13.2293071515,5.28596144944,7.94334570209
 11/08  16:00:00,18.9601689248,0.520273348809,0.172519540752,0.0,4.71240779196,13.5549682428,13.2949138881,4.2308346686,9.06407921947
 11/08  17:00:00,26.3635270347,0.512417325399,0.133380286766,0.0,7.18559832057,18.5321311015,14.7885940607,4.23020348467,10.558390576
 11/08  18:00:00,36.4851747868,0.214340052963,0.111182375313,0.0,8.38069375907,23.3147919321,18.4911666777,4.57057554957,13.9205911281
 11/08  19:00:00,39.4749982073,0.249654164434,0.105488217229,0.0,10.6415932552,23.1212625696,21.9207410633,5.57189398086,16.3488470824
 11/08  20:00:00,38.5158384067,0.293339465377,0.071921093973,0.0,12.3080778603,20.4854999863,22.653210563,7.05151915881,15.6016914042
 11/08  21:00:00,38.0973812318,0.347463475714,0.0394608019011,0.0,12.456681583,19.8967753704,23.1349691771,8.8408002099,14.2941689672
 11/08  22:00:00,32.6912711099,0.441523831072,0.00279134668876,0.0,9.18739968257,17.702556249,23.5403119372,11.8611878439,11.6791240934
 11/08  23:00:00,25.899477908,0.587834537471,0.0,0.0,5.91811778209,14.0365255879,26.2793538028,16.0945410659,10.1848127369
 11/08  24:00:00,20.1363382024,0.721203903247,0.0,0.0,3.54045821811,10.5176760807,25.6187172589,19.9168385915,5.70187866733
 11/09  01:00:00,16.549057672,0.837178928581,0.0,0.0,2.55330491699,7.80157382632,24.9752139559,23.1931971158,1.78201684009
 11/09  02:00:00,15.9933726224,0.870218494996,0.0,0.0,2.55330491699,7.21284921042,24.9467038485,23.9127381729,1.03396567553
 11/09  03:00:00,15.6971619859,0.868370166384,0.0,0.0,2.55330491699,6.91848690247,24.0550350567,23.5827577213,0.472277335354
 11/09  04:00:00,15.5592794527,0.877668787154,0.0,0.0,2.55330491699,6.7713057485,24.1605066226,23.6882166418,0.472289980809
 11/09  05:00:00,17.6374112644,0.879307151146,0.0,0.0,3.82705111198,7.57405300124,24.7197879776,23.6855163094,1.03427166819
 11/09  06:00:00,22.1384492219,0.841732646732,0.0,0.0,6.02426329834,9.91545327661,27.965351732,22.6201664908,5.34518524117
 11/09  07:00:00,27.3644281251,0.749460469763,0.0,0.0,6.51253267309,14.7454349813,37.8833361567,19.9751681323,17.9081680244
 11/09  08:00:00,27.562486496,0.706886205385,0.0,0.0,6.01364874671,18.163451543,37.7798306042,18.7463250163,19.0335055879
 11/09  09:00:00,24.3089043228,1.07755458109,0.0,0.0,4.35151303671,18.8798367041,38.8953721326,20.6118056472,18.2835664854
 11/09  10:00:00,21.4918631095,1.08414520826,0.0,0.0,3.78894180059,16.6187760998,36.736858487,20.7031128103,16.0337456767
 11/09  11:00:00,18.5312404742,1.04014927611,0.0,0.0,3.78894180059,13.7021493968,33.9530860449,19.4192209089,14.533865136
 11/09  12:00:00,18.6673679557,1.02909560374,0.0,0.0,3.78894180059,13.8493305508,30.7970379972,19.0754488748,11.7215891223
 11/09  13:00:00,18.3799342062,1.05210307242,0.0,0.0,3.69398621738,13.6338449159,29.8927454865,19.6710369048,10.2217085817
 11/09  14:00:00,18.1229526271,1.07340489124,0.0,0.0,3.78894180059,13.2606059349,29.390727545,20.2939293687,9.09679817623
 11/09  15:00:00,18.0091669658,1.10680038395,0.0,0.0,3.78894180059,13.1134247809,29.2289797005,21.2570919297,7.97188777075
 11/09  16:00:00,19.2971804119,1.02980437666,0.0,0.0,4.71240779196,13.5549682428,28.2234986264,19.1267004501,9.09679817623
 11/09  17:00:00,26.6884260676,0.970696645063,0.0,0.0,7.18559832057,18.5321311015,28.0935888835,17.4969101666,10.5966787169
 11/09  18:00:00,36.7087084825,0.549056123958,0.0,0.0,8.38069375907,23.3147919321,28.3234304305,14.3520204972,13.9714099333
 11/09  19:00:00,39.5781040947,0.458248269023,0.0,0.0,10.6415932552,23.1212625696,28.2909097595,11.8821939476,16.4087158118
 11/09  20:00:00,38.5976940075,0.447116160119,0.0,0.0,12.3080778603,20.4854999863,27.2569827794,11.5982072379,15.6587755415
 11/09  21:00:00,38.1591204678,0.448663513604,0.0,0.0,12.456681583,19.8967753704,25.9901984748,11.6438184063,14.3463800685
 11/09  22:00:00,32.7014577308,0.454501798634,0.0,0.0,9.18739968257,17.702556249,23.5001665453,11.7785774229,11.7215891223
 11/09  23:00:00,25.8299289665,0.518285595987,0.0,0.0,5.91811778209,14.0365255879,23.7316765716,13.5099679898,10.2217085817
 11/09  24:00:00,20.0192943005,0.604160001354,0.0,0.0,3.54045821811,10.5176760807,21.601142067,15.8790751072,5.7220669598
 11/10  01:00:00,16.4040388585,0.692160115104,0.0,0.0,2.55330491699,7.80157382632,20.0881404926,18.3005493227,1.78759116987
 11/10  02:00:00,15.8569921127,0.733837985242,0.0,0.0,2.55330491699,7.21284921042,20.4696149344,19.4328597977,1.03675513673
 11/10  03:00:00,15.5859268491,0.757135029602,0.0,0.0,2.55330491699,6.91848690247,20.5362292595,20.063254392,0.472974867457
 11/10  04:00:00,15.4556176999,0.774007034452,0.0,0.0,2.55330491699,6.7713057485,20.9906661939,20.5176786244,0.472987569524
 11/10  05:00:00,17.5303610509,0.772256937596,0.0,0.0,3.82705111198,7.57405300124,21.496838979,20.4597764732,1.03706250577
 11/10  06:00:00,22.0361387635,0.739422188327,0.0,0.0,6.02426329834,9.91545327661,24.9548121878,19.5907792698,5.36403291801
 11/10  07:00:00,27.272769073,0.657801417656,0.0,0.0,6.51253267309,14.7454349813,35.3342668026,17.3604674426,17.97379936
 11/10  08:00:00,27.4903782695,0.634777978864,0.0,0.0,6.01364874671,18.163451543,35.8442455701,16.740919705,19.1033258651
 11/10  09:00:00,24.2597387481,1.02838900634,0.0,0.0,4.35151303671,18.8798367041,37.5923370362,19.2417430938,18.3505939424
 11/10  10:00:00,21.4353904635,1.02767256228,0.0,0.0,3.78894180059,16.6187760998,35.1903999139,19.0980052124,16.0923947015
 11/10  11:00:00,18.507081574,1.01599037589,0.0,0.0,3.78894180059,13.7021493968,33.3316054204,18.744676881,14.5869285394
 11/10  12:00:00,18.6445119141,1.00623956219,0.0,0.0,3.78894180059,13.8493305508,30.1994719624,18.4352924768,11.7641794856
 11/10  13:00:00,18.3226920068,0.994860872984,0.0,0.0,3.69398621738,13.6338449159,28.3547208342,18.0960075107,10.2587133236
 11/10  14:00:00,18.0206257018,0.971077965917,0.0,0.0,3.78894180059,13.2606059349,26.5864184063,17.4568047043,9.12961370202
 11/10  15:00:00,17.8560891688,0.953722586957,0.0,0.0,3.78894180059,13.1134247809,24.9559840483,16.9554699678,8.00051408048
 11/10  16:00:00,19.1860454565,0.918669421289,0.0,0.0,4.71240779196,13.5549682428,25.113308471,15.983694769,9.12961370202
 11/10  17:00:00,26.6047751205,0.887045697892,0.0,0.0,7.18559832057,18.5321311015,25.8619693897,15.2268895257,10.6350798641
 11/10  18:00:00,36.6754872586,0.515834900053,0.0,0.0,8.38069375907,23.3147919321,27.5510089773,13.5286302486,14.0223787287
 11/10  19:00:00,39.6053239843,0.485468158668,0.0,0.0,10.6415932552,23.1212625696,29.2209400866,12.7521788446,16.468761242
 11/10  20:00:00,38.7114709836,0.560893136202,0.0,0.0,12.3080778603,20.4854999863,30.6933661437,14.9773379827,15.716028161
 11/10  21:00:00,38.2894295347,0.578972580562,0.0,0.0,12.456681583,19.8967753704,29.8581047618,15.4593594926,14.3987452692
 11/10  22:00:00,32.8849064434,0.637950511254,0.0,0.0,9.18739968257,17.702556249,28.8886631569,17.1244836713,11.7641794856
 11/10  23:00:00,26.0744928829,0.762849512454,0.0,0.0,5.91811778209,14.0365255879,30.9196984728,20.6609851492,10.2587133236
 11/10  24:00:00,20.3233613106,0.908227011526,0.0,0.0,3.54045821811,10.5176760807,30.5850132115,24.8426983741,5.74231483742
 11/11  01:00:00,16.7871116831,1.07523293976,0.0,0.0,2.55330491699,7.80157382632,31.6100437227,29.8168625962,1.79318112648
 11/11  02:00:00,16.2781536379,1.15499951043,0.0,0.0,2.55330491699,7.21284921042,33.2096971335,32.1701448546,1.03955227889
 11/11  03:00:00,16.0706851529,1.24189333347,0.0,0.0,2.55330491699,6.91848690247,35.2943717043,34.820697395,0.473674309304
 11/11  04:00:00,15.9737516255,1.29214095998,0.0,0.0,2.55330491699,6.7713057485,36.7495155785,36.2758285143,0.473687064275
 11/11  05:00:00,18.0756035925,1.31749947924,0.0,0.0,3.82705111198,7.57405300124,38.0459494978,37.0060885632,1.03986093461
 11/11  06:00:00,22.5870375671,1.29032099193,0.0,0.0,6.02426329834,9.91545327661,41.6277812848,36.2448502227,5.38293106213
 11/11  07:00:00,27.7832465283,1.16827887298,0.0,0.0,6.51253267309,14.7454349813,50.5325714232,32.4929668991,18.0396045241
 11/11  08:00:00,27.7254014735,1.06333054528,0.0,0.0,6.01364874671,17.9699221805,48.3519044438,29.1785735118,19.1733309321
 11/11  09:00:00,22.7629700179,0.978033844903,0.0,0.0,3.66783283761,18.1171033345,44.9736252096,26.5558264124,18.4177987972
 11/11  10:00:00,19.8021302259,0.840825893409,0.0,0.0,3.10526160149,15.8560427302,38.7455349237,22.5943359743,16.1511989494
 11/11  11:00:00,16.764935849,0.720258219575,0.0,0.0,3.10526160149,12.9394160272,33.8502436159,19.2101112331,14.6401323828
 11/11  12:00:00,16.8305036623,0.638644879031,0.0,0.0,3.10526160149,13.0865971812,28.8323504786,17.0254679082,11.8068825704
 11/11  13:00:00,16.5983699894,0.55369236025,0.0,0.0,3.10526160149,12.9394160272,25.0330263633,14.7372103596,10.2958160038
 11/11  14:00:00,16.0942598906,0.491125723384,0.0,0.0,3.10526160149,12.4978725653,22.2292941353,13.0667780564,9.16251607883
 11/11  15:00:00,15.885500823,0.429547809845,0.0,0.0,3.10526160149,12.3506914113,19.4336395703,11.4044234164,8.02921615387
 11/11  16:00:00,17.203432443,0.382469976448,0.0,0.0,4.02872759285,12.7922348732,19.2919143253,10.1293982465,9.16251607883
 11/11  17:00:00,24.6702763798,0.39896052594,0.0,0.0,6.50191812146,17.7693977319,21.3402355686,10.6666529232,10.6735826454
 11/11  18:00:00,37.327294372,0.468338042625,0.0,0.0,8.38069375907,23.1212625696,26.8409333833,12.767450963,14.0734824203
 11/11  19:00:00,39.6384282759,0.518572450222,0.0,0.0,10.6415932552,23.1212625696,30.8642305496,14.3352649585,16.5289655911
 11/11  20:00:00,38.7510638646,0.600486017161,0.0,0.0,12.3080778603,20.4854999863,32.5222066919,16.7487743841,15.7734323077
 11/11  21:00:00,38.3938750548,0.683418100596,0.0,0.0,12.456681583,19.8967753704,33.6073008432,19.1560517812,14.451249062
 11/11  22:00:00,33.0754360184,0.828480086217,0.0,0.0,9.18739968257,17.702556249,35.3531392536,23.5462566832,11.8068825704
 11/11  23:00:00,26.3241948256,1.01255145506,0.0,0.0,5.91811778209,14.0365255879,39.3367751479,29.0409591441,10.2958160038
 11/11  24:00:00,20.5485103325,1.13337603338,0.0,0.0,3.54045821811,10.5176760807,38.1635170934,32.4009007895,5.76261630396
 11/12  01:00:00,16.9281534559,1.21627471256,0.0,0.0,2.55330491699,7.80157382632,36.3233795421,34.524594485,1.7987850571
 11/12  02:00:00,16.3757231021,1.2525689747,0.0,0.0,2.55330491699,7.21284921042,36.3516364429,35.3092801688,1.0423562741
 11/12  03:00:00,16.0505533255,1.22176150604,0.0,0.0,2.55330491699,6.91848690247,34.3658955224,33.8915200685,0.474375453814
 11/12  04:00:00,15.8633383431,1.1817276776,0.0,0.0,2.55330491699,6.7713057485,32.8023949924,32.3280067344,0.474388257947
 11/12  05:00:00,17.9144959951,1.15639188183,0.0,0.0,3.82705111198,7.57405300124,32.5856424194,31.5429762934,1.04266612598
 11/12  06:00:00,22.4017374765,1.1050209013,0.0,0.0,6.02426329834,9.91545327661,35.5574550809,30.1555810056,5.40187407534
 11/12  07:00:00,27.6289182481,1.01395059283,0.0,0.0,6.51253267309,14.7454349813,45.718331773,27.6127677452,18.1055640278
 11/12  08:00:00,27.6487145579,0.98664362974,0.0,0.0,6.01364874671,17.9699221805,46.1256382049,26.8821381477,19.2435000573
 11/12  09:00:00,22.8391738416,1.05423766858,0.0,0.0,3.66783283761,18.1171033345,47.2959065338,28.8107453861,18.4851611478
 11/12  10:00:00,20.0160215462,1.05471721366,0.0,0.0,3.10526160149,15.8560427302,44.9710475636,28.7609065575,16.2101410061
 11/12  11:00:00,17.0830125871,1.03833495773,0.0,0.0,3.10526160149,12.9394160272,42.9680563535,28.2745954433,14.6934609103
 11/12  12:00:00,17.1877829348,0.995924151561,0.0,0.0,3.10526160149,13.0865971812,38.9595016445,27.1098159138,11.8496857306
 11/12  13:00:00,16.9013710065,0.856693377287,0.0,0.0,3.10526160149,12.9394160272,33.4321953383,23.0991897035,10.3330056348
 11/12  14:00:00,16.4884325846,0.885298417416,0.0,0.0,3.10526160149,12.4978725653,33.0676086382,23.8721130753,9.19549556294
 11/12  15:00:00,16.313395331,0.857442317841,0.0,0.0,3.10526160149,12.3506914113,31.1230582141,23.0650727231,8.05798549108
 11/12  16:00:00,17.6581961604,0.837233693909,0.0,0.0,4.02872759285,12.7922348732,31.7302749315,22.5347793686,9.19549556294
 11/12  17:00:00,25.0482035843,0.77688773045,0.0,0.0,6.50191812146,17.7693977319,31.5854667273,20.8732910685,10.7121756588
 11/12  18:00:00,37.5135966334,0.654640304014,0.0,0.0,8.38069375907,23.1212625696,31.5961830106,17.4714771362,14.1247058744
 11/12  19:00:00,39.6785588742,0.558703048561,0.0,0.0,10.6415932552,23.1212625696,31.3789722075,14.7896611774,16.5893110301
 11/12  20:00:00,38.7074594951,0.556881647731,0.0,0.0,12.3080778603,20.4854999863,30.584137833,14.7531668509,15.8309709822
 11/12  21:00:00,38.2992477745,0.588790820334,0.0,0.0,12.456681583,19.8967753704,30.1799170219,15.6760411236,14.5038758983
 11/12  22:00:00,32.8840482193,0.63709228708,0.0,0.0,9.18739968257,17.702556249,28.9084413222,17.0587555916,11.8496857306
 11/12  23:00:00,26.0493206624,0.737677291896,0.0,0.0,5.91811778209,14.0365255879,30.2337282044,19.9007225696,10.3330056348
 11/12  24:00:00,20.2615245629,0.846390263755,0.0,0.0,3.54045821811,10.5176760807,28.7508645629,22.9678992155,5.78296534735
 11/13  01:00:00,16.6595624206,0.947683677246,0.0,0.0,2.55330491699,7.80157382632,27.6192092439,25.8148079392,1.80440130473
 11/13  02:00:00,16.1242454487,1.00109132125,0.0,0.0,2.55330491699,7.21284921042,28.3724458819,27.3272795895,1.0451662924
 11/13  03:00:00,15.8646042537,1.03581243427,0.0,0.0,2.55330491699,6.91848690247,28.7854820389,28.3104039455,0.475078093401
 11/13  04:00:00,15.7405392959,1.05892863039,0.0,0.0,2.55330491699,6.7713057485,29.4379610265,28.9628700835,0.475090942919
 11/13  05:00:00,17.8134869792,1.0553828659,0.0,0.0,3.82705111198,7.57405300124,29.9001952238,28.8547179747,1.04547724914
 11/13  06:00:00,22.2933051968,0.996588621611,0.0,0.0,6.02426329834,9.91545327661,32.5755139862,27.15465764,5.42085634617
 11/13  07:00:00,27.5437259485,0.92875829319,0.0,0.0,6.51253267309,14.7454349813,43.384427366,25.2127690296,18.1716583364
 11/13  08:00:00,27.846985061,0.99138477032,0.0,0.0,6.01364874671,18.163451543,46.3307979984,27.0169855375,19.3138124609
 11/13  09:00:00,24.5667676044,1.33541786263,0.0,0.0,4.35151303671,18.8798367041,47.5546390749,29.0019780296,18.5526610453
 11/13  10:00:00,21.8197853965,1.41206749533,0.0,0.0,3.78894180059,16.6187760998,47.1649086496,30.8957052332,16.2692034165
 11/13  11:00:00,18.8941721971,1.40308099897,0.0,0.0,3.78894180059,13.7021493968,45.2707141866,30.5238158575,14.7468983292
 11/13  12:00:00,18.9661141431,1.32784179118,0.0,0.0,3.78894180059,13.8493305508,39.9623061486,28.0697298581,11.8925762905
 11/13  13:00:00,18.619573912,1.29174277817,0.0,0.0,3.69398621738,13.6338449159,37.3235072256,26.9532360224,10.3702712032
 11/13  14:00:00,18.3225079194,1.27296018353,0.0,0.0,3.78894180059,13.2606059349,35.601127742,26.3725853542,9.22854238779
 11/13  15:00:00,18.1709780144,1.26861143251,0.0,0.0,3.78894180059,13.1134247809,34.314958106,26.2281445337,8.08681357232
 11/13  16:00:00,19.5132011481,1.24582511287,0.0,0.0,4.71240779196,13.5549682428,34.820646377,25.5921039892,9.22854238779
 11/13  17:00:00,26.8684872442,1.15075782166,0.0,0.0,7.18559832057,18.5321311015,33.6160854858,22.8652380107,10.7508474751
 11/13  18:00:00,37.7517704605,0.69928476869,0.0,0.0,8.38069375907,23.3147919321,32.9520057676,18.7759718462,14.1760339215
 11/13  19:00:00,39.6980798755,0.578224049911,0.0,0.0,10.6415932552,23.1212625696,31.9845742868,15.3347945985,16.6497796883
 11/13  20:00:00,38.7220415198,0.571463672424,0.0,0.0,12.3080778603,20.4854999863,31.0237403456,15.1351132009,15.8886271446
 11/13  21:00:00,38.3143757629,0.603918808737,0.0,0.0,12.456681583,19.8967753704,30.6206937401,16.0640835468,14.5566101933
 11/13  22:00:00,32.9082052888,0.661249356645,0.0,0.0,9.18739968257,17.702556249,29.6055846693,17.7130083787,11.8925762905
 11/13  23:00:00,26.0958857265,0.784242355975,0.0,0.0,5.91811778209,14.0365255879,31.6152934257,21.2450222224,10.3702712032
 11/13  24:00:00,20.3387993325,0.923665033338,0.0,0.0,3.54045821811,10.5176760807,31.0847871183,25.2814311769,5.8033559414
 11/14  01:00:00,16.7604103858,1.0485316424,0.0,0.0,2.55330491699,7.80157382632,30.7448021081,28.9347738994,1.8100282087
 11/14  02:00:00,16.2513052228,1.1281510953,0.0,0.0,2.55330491699,7.21284921042,32.3354593558,31.2874778537,1.04798150205
 11/14  03:00:00,16.0301053658,1.20131354631,0.0,0.0,2.55330491699,6.91848690247,34.0060357006,33.5302536805,0.475782020032
 11/14  04:00:00,15.9054861927,1.22387552724,0.0,0.0,2.55330491699,6.7713057485,34.6067709152,34.1309760041,0.475794911132
 11/14  05:00:00,17.9918404706,1.23373635733,0.0,0.0,3.82705111198,7.57405300124,35.4683076326,34.420014161,1.04829347159
 11/14  06:00:00,22.4912528708,1.1945362956,0.0,0.0,6.02426329834,9.91545327661,38.7391556573,33.2992834057,5.43987225151
 11/14  07:00:00,27.7125749363,1.09760728101,0.0,0.0,6.51253267309,14.7454349813,48.6573984879,30.4195306125,18.2378678753
 11/14  08:00:00,28.8350529361,1.08661931209,0.0,0.0,6.01364874671,18.163451543,49.5726619106,30.1884145901,19.3842473205
 11/14  09:00:00,24.6957520649,1.46440232314,0.0,0.0,4.35151303671,18.8798367041,51.5631718433,32.9428933428,18.6202785005
 11/14  10:00:00,21.9476463584,1.53992845716,0.0,0.0,3.78894180059,16.6187760998,51.1732586838,34.8448899941,16.3283686897
 11/14  11:00:00,18.9497787169,1.45868751881,0.0,0.0,3.78894180059,13.7021493968,47.0070568123,32.2066279978,14.8004288145
 11/14  12:00:00,19.0553340224,1.41706167042,0.0,0.0,3.78894180059,13.8493305508,42.9555273159,31.0199857674,11.9355415485
 11/14  13:00:00,18.7696494111,1.44181827723,0.0,0.0,3.69398621738,13.6338449159,42.294710552,31.8871088787,10.4076016733
 11/14  14:00:00,18.5248855777,1.47533784182,0.0,0.0,3.78894180059,13.2606059349,42.2066942848,32.945047518,9.26164676686
 11/14  15:00:00,18.4585207545,1.55615417263,0.0,0.0,3.78894180059,13.1134247809,43.5170883007,35.4013964403,8.11569186045
 11/14  16:00:00,19.7871672244,1.51979118922,0.0,0.0,4.71240779196,13.5549682428,43.5588104045,34.2971636376,9.26164676686
 11/14  17:00:00,27.1430435525,1.42531412989,0.0,0.0,7.18559832057,18.5321311015,42.2069102773,31.4173236352,10.7895866421
 11/14  18:00:00,38.0085518847,0.956066192869,0.0,0.0,8.38069375907,23.3147919321,40.6851032469,26.4576518857,14.2274513613
 11/14  19:00:00,40.0657959734,0.945940147787,0.0,0.0,10.6415932552,23.1212625696,42.804197783,26.0938441245,16.7103536585
 11/14  20:00:00,39.1156773023,0.96509945487,0.0,0.0,12.3080778603,20.4854999863,42.6542629399,26.7078792189,15.9463837209
 11/14  21:00:00,38.6075320377,0.89707508352,0.0,0.0,12.456681583,19.8967753704,39.3508274692,24.7413911391,14.6094363301
 11/14  22:00:00,33.1758864064,0.92893047419,0.0,0.0,9.18739968257,17.702556249,37.589515944,25.6539743955,11.9355415485
 11/14  23:00:00,26.3512894063,1.03964603585,0.0,0.0,5.91811778209,14.0365255879,39.3029112778,28.8953096045,10.4076016733
 11/14  24:00:00,20.5847739677,1.16963966859,0.0,0.0,3.54045821811,10.5176760807,38.591079783,32.7672977353,5.82378204764
 11/15  01:00:00,17.0062851157,1.29440637231,0.0,0.0,2.55330491699,7.80157382632,38.3175444388,36.5018803336,1.81566410517
 11/15  02:00:00,16.4728136792,1.34965955178,0.0,0.0,2.55330491699,7.21284921042,39.1746946185,38.1238935487,1.05080106976
 11/15  03:00:00,16.2036773769,1.3748855574,0.0,0.0,2.55330491699,6.91848690247,39.2385180583,38.762031033,0.476487025295
 11/15  04:00:00,16.070566167,1.3889555015,0.0,0.0,2.55330491699,6.7713057485,39.5679249409,39.0914249867,0.476499954142
 11/15  05:00:00,18.1407060984,1.38260198516,0.0,0.0,3.82705111198,7.57405300124,39.937573839,38.8864598796,1.05111395933
 11/15  06:00:00,22.6108390942,1.314122519,0.0,0.0,6.02426329834,9.91545327661,42.2972065816,36.8382904232,5.45891615834
 11/15  07:00:00,27.7977445842,1.18277692894,0.0,0.0,6.51253267309,14.7454349813,51.2168424318,32.9126693959,18.304173036
