Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/15  08:00:00,28.8998324796,1.15139885559,0.0,0.0,6.01364874671,18.163451543,51.4688156593,32.0140318819,19.4547837775
 11/15  09:00:00,24.8149883429,1.5836386012,0.0,0.0,4.35151303671,18.8798367041,55.117556136,36.429562647,18.687993489
 11/15  10:00:00,22.0387760875,1.63105818628,0.0,0.0,3.78894180059,16.6187760998,53.8071491093,37.4195298047,16.3876193046
 11/15  11:00:00,19.0942762606,1.60318506249,0.0,0.0,3.78894180059,13.7021493968,51.2378492342,36.3838127205,14.8540365137
 11/15  12:00:00,19.1975511956,1.55927884364,0.0,0.0,3.78894180059,13.8493305508,46.9127986395,34.9342298588,11.9785687807
 11/15  13:00:00,18.8659206068,1.53808947298,0.0,0.0,3.69398621738,13.6338449159,44.7284744045,34.2834884147,10.4449859898
 11/15  14:00:00,18.5893034529,1.539755717,0.0,0.0,3.78894180059,13.2606059349,43.65661103,34.3618121334,9.29479889662
 11/15  15:00:00,18.4394925417,1.5371259598,0.0,0.0,3.78894180059,13.1134247809,42.4504503885,34.3058385851,8.14461180344
 11/15  16:00:00,19.7491072976,1.48173126236,0.0,0.0,4.71240779196,13.5549682428,41.9970945551,32.7022956585,9.29479889662
 11/15  17:00:00,27.119718005,1.40198858243,0.0,0.0,7.18559832057,18.5321311015,41.1696569912,30.3412753036,10.8283816875
 11/15  18:00:00,37.9625028619,0.91001717006,0.0,0.0,8.38069375907,23.3147919321,39.1438761283,24.8649331612,14.2789429671
 11/15  19:00:00,39.9240463136,0.804190487969,0.0,0.0,10.6415932552,23.1212625696,38.6387490938,21.8677340915,16.7710150023
 11/15  20:00:00,38.9483478114,0.797769964005,0.0,0.0,12.3080778603,20.4854999863,37.6946343935,21.6904107866,16.0042236069
 11/15  21:00:00,38.5119654563,0.80150850213,0.0,0.0,12.456681583,19.8967753704,36.4361073099,21.7737686451,14.6623386648
 11/15  22:00:00,33.084979958,0.838024025814,0.0,0.0,9.18739968257,17.702556249,34.7903009432,22.8117321625,11.9785687807
 11/15  23:00:00,26.2687522656,0.957108895098,0.0,0.0,5.91811778209,14.0365255879,36.7357907242,26.2908047344,10.4449859898
 11/15  24:00:00,20.514138756,1.09900445688,0.0,0.0,3.54045821811,10.5176760807,36.3742833142,30.5300456972,5.84423761706
 11/16  01:00:00,16.9291653472,1.21728660379,0.0,0.0,2.55330491699,7.80157382632,35.8458265466,34.0245192189,1.82130732762
 11/16  02:00:00,16.3553695457,1.2322154183,0.0,0.0,2.55330491699,7.21284921042,35.3206378061,34.2670136452,1.05362416094
 11/16  03:00:00,16.105041763,1.27624994353,0.0,0.0,2.55330491699,6.91848690247,36.0696333285,35.592440428,0.477192900457
 11/16  04:00:00,16.0291252977,1.34751463218,0.0,0.0,2.55330491699,6.7713057485,38.3934572599,37.9162513967,0.477205863187
 11/16  05:00:00,18.1132875507,1.35518343742,0.0,0.0,3.82705111198,7.57405300124,39.2637537954,38.2098159183,1.05393787708
 11/16  06:00:00,22.6004904093,1.30377383406,0.0,0.0,6.02426329834,9.91545327661,42.2284990867,36.7505166614,5.47798242531
 11/16  07:00:00,27.8007048751,1.18573721982,0.0,0.0,6.51253267309,14.7454349813,51.6189791051,33.2484249237,18.3705541814
 11/16  08:00:00,28.9215009286,1.17306730468,0.0,0.0,6.01364874671,18.163451543,52.5062700009,32.9808690578,19.5254009431
 11/16  09:00:00,24.8184074659,1.58705772422,0.0,0.0,4.35151303671,18.8798367041,55.6526682497,36.8968822921,18.7557859576
 11/16  10:00:00,21.9690100541,1.56129215289,0.0,0.0,3.78894180059,16.6187760998,52.0940894848,35.6471517702,16.4469377146
 11/16  11:00:00,18.9979075309,1.50681633283,0.0,0.0,3.78894180059,13.7021493968,48.8317232671,33.9240177158,14.9077055513
 11/16  12:00:00,19.1691809873,1.53090863533,0.0,0.0,3.78894180059,13.8493305508,46.6665614827,34.6449162375,12.0216452451
 11/16  13:00:00,18.7889366653,1.46110553144,0.0,0.0,3.69398621738,13.6338449159,43.0259471106,32.5435340287,10.4824130818
 11/16  14:00:00,18.4827569747,1.43320923879,0.0,0.0,3.78894180059,13.2606059349,41.0418706185,31.7138816591,9.32798895937
 11/16  15:00:00,18.348002696,1.44563611408,0.0,0.0,3.78894180059,13.1134247809,40.2898256101,32.1162607732,8.1735648369
 11/16  16:00:00,19.6979025129,1.43052647767,0.0,0.0,4.71240779196,13.5549682428,41.0080812635,31.6800923042,9.32798895937
 11/16  17:00:00,27.084731508,1.3670020854,0.0,0.0,7.18559832057,18.5321311015,40.7003327219,29.8331115993,10.8672211227
 11/16  18:00:00,37.9753792936,0.922893601765,0.0,0.0,8.38069375907,23.3147919321,40.0114826025,25.6809891124,14.3304934901
 11/16  19:00:00,39.9390424459,0.819186620302,0.0,0.0,10.6415932552,23.1212625696,39.4092162821,22.5774705267,16.8317457555
 11/16  20:00:00,38.9764132555,0.825835408147,0.0,0.0,12.3080778603,20.4854999863,38.81875016,22.7566204862,16.0621296738
 11/16  21:00:00,38.5824497205,0.871992766279,0.0,0.0,12.456681583,19.8967753704,38.8408734632,24.1255719322,14.7153015309
 11/16  22:00:00,33.180380157,0.933424224839,0.0,0.0,9.18739968257,17.702556249,37.9477947544,25.9261495093,12.0216452451
 11/16  23:00:00,26.3969142332,1.08527086268,0.0,0.0,5.91811778209,14.0365255879,41.0180149227,30.5356018408,10.4824130818
 11/16  24:00:00,20.6808665076,1.26573220852,0.0,0.0,3.54045821811,10.5176760807,41.9832178202,36.1185012283,5.86471659195
 11/17  01:00:00,17.1241477296,1.4122689862,0.0,0.0,2.55330491699,7.80157382632,42.4327252357,40.6057690284,1.82695620731
 11/17  02:00:00,16.6046231421,1.48146901465,0.0,0.0,2.55330491699,7.21284921042,43.7077028258,42.6512528858,1.05644993995
 11/17  03:00:00,16.3577252425,1.52893342308,0.0,0.0,2.55330491699,6.91848690247,44.5225796597,44.0446802232,0.477899436523
 11/17  04:00:00,16.2507122711,1.56910160565,0.0,0.0,2.55330491699,6.7713057485,45.7099550903,45.2320426611,0.477912429248
 11/17  05:00:00,18.3323396133,1.57423550006,0.0,0.0,3.82705111198,7.57405300124,46.4211246629,45.3643602744,1.05676438854
 11/17  06:00:00,22.8156250656,1.51890849041,0.0,0.0,6.02426329834,9.91545327661,49.1494724375,43.6524070329,5.49706540451
 11/17  07:00:00,28.0293499095,1.41438225415,0.0,0.0,6.51253267309,14.7454349813,58.9769391771,40.5399475249,18.4369916522
 11/17  08:00:00,29.1118649691,1.36343134513,0.0,0.0,6.01364874671,18.163451543,58.4987497312,38.9026718263,19.5960779049
 11/17  09:00:00,24.9973215432,1.76597180149,0.0,0.0,4.35151303671,18.8798367041,61.2192680545,42.3956322242,18.8236358303
 11/17  10:00:00,22.1996948017,1.79197690043,0.0,0.0,3.78894180059,16.6187760998,59.103598017,42.5972916638,16.5063063532
 11/17  11:00:00,19.2351352076,1.74404400947,0.0,0.0,3.78894180059,13.7021493968,55.8509720995,40.8895520656,14.9614200339
 11/17  12:00:00,19.2911994081,1.65292705619,0.0,0.0,3.78894180059,13.8493305508,50.1049553047,38.0401971196,12.0647581851
 11/17  13:00:00,18.9786195926,1.65078845876,0.0,0.0,3.69398621738,13.6338449159,48.5322706481,38.0123987824,10.5198718657
 11/17  14:00:00,18.6958144881,1.64626675224,0.0,0.0,3.78894180059,13.2606059349,47.2821480882,37.920940962,9.3612071262
 11/17  15:00:00,18.5712921617,1.66892557984,0.0,0.0,3.78894180059,13.1134247809,46.9470902803,38.7445478936,8.20254238668
 11/17  16:00:00,19.9384901027,1.67111406746,0.0,0.0,4.71240779196,13.5549682428,48.255371327,38.8941642008,9.3612071262
 11/17  17:00:00,27.3185725128,1.6008430902,0.0,0.0,7.18559832057,18.5321311015,47.7528075232,36.8467140777,10.9060934456
 11/17  18:00:00,38.1864238285,1.13393813668,0.0,0.0,8.38069375907,23.3147919321,46.3761121582,31.9940244941,14.3820876641
 11/17  19:00:00,40.1377339907,1.01787816508,0.0,0.0,10.6415932552,23.1212625696,45.3625420576,28.4700141246,16.892527933
 11/17  20:00:00,39.1664750647,1.01589721728,0.0,0.0,12.3080778603,20.4854999863,44.5208096362,28.4007248628,16.1200847734
 11/17  21:00:00,38.7326755951,1.02221864095,0.0,0.0,12.456681583,19.8967753704,43.3118044482,28.5434952042,14.7683092439
 11/17  22:00:00,33.3234622576,1.07650632537,0.0,0.0,9.18739968257,17.702556249,42.2971758142,30.2324176291,12.0647581851
 11/17  23:00:00,26.5288430613,1.21719969081,0.0,0.0,5.91811778209,14.0365255879,45.0856947867,34.565822921,10.5198718657
 11/17  24:00:00,20.7644564904,1.34932219126,0.0,0.0,3.54045821811,10.5176760807,44.383660595,38.4984476874,5.88521290765
 11/18  01:00:00,17.1960752564,1.48419651301,0.0,0.0,2.55330491699,7.80157382632,44.3300333136,42.4974242398,1.83260907381
 11/18  02:00:00,16.6856112746,1.56245714719,0.0,0.0,2.55330491699,7.21284921042,45.9798003051,44.9205227347,1.05927757035
 11/18  03:00:00,16.4362713124,1.60747949293,0.0,0.0,2.55330491699,6.91848690247,46.8115231226,46.3329166983,0.478606424304
 11/18  04:00:00,16.3113340863,1.62972342076,0.0,0.0,2.55330491699,6.7713057485,47.4658241101,46.987204667,0.478619443109
 11/18  05:00:00,18.3978023285,1.63969821524,0.0,0.0,3.82705111198,7.57405300124,48.4800425662,47.4204499095,1.05959265666
 11/18  06:00:00,22.8894794533,1.59276287805,0.0,0.0,6.02426329834,9.91545327661,51.5804351697,46.0642757266,5.51615944307
 11/18  07:00:00,28.1088210087,1.49385335341,0.0,0.0,6.51253267309,14.7454349813,61.5960980496,43.0926322774,18.5034657722
 11/18  08:00:00,29.0317231693,1.47681890773,0.0,0.0,6.01364874671,17.9699221805,62.3342521025,42.6674583702,19.6667937324
 11/18  09:00:00,23.3836730763,1.59873690323,0.0,0.0,3.66783283761,18.1171033345,65.4207574225,46.5292344085,18.891523014
 11/18  10:00:00,20.5768973652,1.6155930327,0.0,0.0,3.10526160149,15.8560427302,63.5472307112,46.9815230724,16.5657076389
 11/18  11:00:00,17.6094895641,1.56481193466,0.0,0.0,3.10526160149,12.9394160272,60.3866429457,45.3714788915,15.0151640542
 11/18  12:00:00,17.7842273309,1.59236854769,0.0,0.0,3.10526160149,13.0865971812,58.4620121736,46.3541173406,12.107894833
 11/18  13:00:00,17.703944791,1.65926716176,0.0,0.0,3.10526160149,12.9394160272,59.108708262,48.5513570137,10.5573512483
 11/18  14:00:00,17.223762433,1.62062826582,0.0,0.0,3.10526160149,12.4978725653,56.6887075243,47.2942639644,9.39444355985
 11/18  15:00:00,17.0482772505,1.59232423737,0.0,0.0,3.10526160149,12.3506914113,54.5902578556,46.3587219842,8.23153587136
 11/18  16:00:00,18.4039915867,1.58302912014,0.0,0.0,4.02872759285,12.7922348732,55.4516862568,46.057242697,9.39444355985
 11/18  17:00:00,25.7275447127,1.45622885879,0.0,0.0,6.50191812146,17.7693977319,53.0951752351,42.1501880906,10.9449871445
 11/18  18:00:00,38.1826672887,1.32371095925,0.0,0.0,8.38069375907,23.1212625696,52.6000218306,38.1663116206,14.43371021
 11/18  19:00:00,40.3272769113,1.20742108571,0.0,0.0,10.6415932552,23.1212625696,51.5747919899,34.6214484549,16.953343535
 11/18  20:00:00,39.4414930482,1.2909152008,0.0,0.0,12.3080778603,20.4854999863,53.4813329824,37.3032612397,16.1780717427
 11/18  21:00:00,38.9889822406,1.27852528645,0.0,0.0,12.456681583,19.8967753704,51.6909175816,36.8695714754,14.8213461061
 11/18  22:00:00,33.5452035965,1.29824766433,0.0,0.0,9.18739968257,17.702556249,49.5793073132,37.4714124803,12.107894833
 11/18  23:00:00,26.7833925588,1.47174918836,0.0,0.0,5.91811778209,14.0365255879,53.5868078045,43.0294565561,10.5573512483
 11/18  24:00:00,21.0439765911,1.62884229196,0.0,0.0,3.54045821811,10.5176760807,53.9338849442,48.0281644498,5.90572049437
 11/19  01:00:00,17.4943055055,1.78242676214,0.0,0.0,2.55330491699,7.80157382632,54.7822108643,52.9439466088,1.83826425547
 11/19  02:00:00,17.0598165825,1.93666245503,0.0,0.0,2.55330491699,7.21284921042,58.8908640771,57.828757862,1.06210621515
 11/19  03:00:00,16.7869506355,1.95815881598,0.0,0.0,2.55330491699,6.91848690247,58.9164093802,58.4370957257,0.479313654476
 11/19  04:00:00,16.6357172896,1.95410662408,0.0,0.0,2.55330491699,6.7713057485,58.7600010034,58.280674308,0.479326695422
 11/19  05:00:00,18.6424653217,1.88436120847,0.0,0.0,3.82705111198,7.57405300124,56.5809091928,55.518487349,1.06242184384
 11/19  06:00:00,23.0671291631,1.77041258785,0.0,0.0,6.02426329834,9.91545327661,57.1117261772,51.5764672924,5.53525888487
 11/19  07:00:00,28.2522195489,1.63725189356,0.0,0.0,6.51253267309,14.7454349813,66.0121231073,47.4421662526,18.5699568547
 11/19  08:00:00,29.1824232014,1.6275189399,0.0,0.0,6.01364874671,17.9699221805,67.0457857329,47.3082582491,19.7375274838
 11/19  09:00:00,23.563332009,1.77839583598,0.0,0.0,3.66783283761,18.1171033345,71.14166268,52.1822352755,18.9594274045
 11/19  10:00:00,20.7798810589,1.81857672638,0.0,0.0,3.10526160149,15.8560427302,70.0877120509,53.4625880704,16.6251239805
 11/19  11:00:00,17.7957144522,1.75103682281,0.0,0.0,3.10526160149,12.9394160272,66.317216174,51.2482944773,15.0689216967
 11/19  12:00:00,17.8593773226,1.66751853932,0.0,0.0,3.10526160149,13.0865971812,60.7802642949,48.6292218805,12.1510424144
 11/19  13:00:00,17.6937778583,1.64910022914,0.0,0.0,3.10526160149,12.9394160272,58.7218406918,48.1270005612,10.5948401306
 11/19  14:00:00,17.2305818452,1.62744767802,0.0,0.0,3.10526160149,12.4978725653,56.8677366735,47.4400482558,9.42768841767
 11/19  15:00:00,17.0780000135,1.62204700036,0.0,0.0,3.10526160149,12.3506914113,55.5360630855,47.2755263807,8.26053670477
 11/19  16:00:00,18.4300207925,1.60905832599,0.0,0.0,4.02872759285,12.7922348732,56.3340557726,46.9063673549,9.42768841767
 11/19  17:00:00,25.759882386,1.48856653208,0.0,0.0,6.50191812146,17.7693977319,54.0557236954,43.0718329939,10.9838907015
 11/19  18:00:00,38.1404119754,1.28145564602,0.0,0.0,8.38069375907,23.1212625696,51.0799335648,36.5945877246,14.4853458402
 11/19  19:00:00,40.2495305131,1.1296746875,0.0,0.0,10.6415932552,23.1212625696,48.9313686281,31.9171940766,17.0141745515
 11/19  20:00:00,39.2705575066,1.11997965924,0.0,0.0,12.3080778603,20.4854999863,47.8795040077,31.6434305982,16.2360734095
 11/19  21:00:00,38.8275920512,1.11713509701,0.0,0.0,12.456681583,19.8967753704,46.3749151252,31.500518714,14.8743964112
 11/19  22:00:00,33.3646462707,1.11769033848,0.0,0.0,9.18739968257,17.702556249,43.5376494604,31.386607046,12.1510424144
 11/19  23:00:00,26.5337316846,1.22208831411,0.0,0.0,5.91811778209,14.0365255879,45.0978412041,34.5030010735,10.5948401306
 11/19  24:00:00,20.7917171167,1.37658281755,0.0,0.0,3.54045821811,10.5176760807,45.218347831,39.292114552,5.92623327899
 11/20  01:00:00,17.2376595408,1.52578079742,0.0,0.0,2.55330491699,7.80157382632,45.8534949191,44.0095748391,1.84392007991
 11/20  02:00:00,16.7271215217,1.60396739425,0.0,0.0,2.55330491699,7.21284921042,47.6366097425,46.5716747055,1.06493503703
 11/20  03:00:00,16.5786542271,1.7498624076,0.0,0.0,2.55330491699,6.91848690247,52.2084154709,51.7283945532,0.48002091764
 11/20  04:00:00,16.5573124443,1.87570177885,0.0,0.0,2.55330491699,6.7713057485,56.6768288298,56.196794853,0.480033976765
 11/20  05:00:00,18.5969226024,1.8388184891,0.0,0.0,3.82705111198,7.57405300124,55.7394009472,54.674149835,1.06525111223
 11/20  06:00:00,23.0218609574,1.72514438219,0.0,0.0,6.02426329834,9.91545327661,56.2307103043,50.676352232,5.55435807221
 11/20  07:00:00,28.2299919586,1.61502430324,0.0,0.0,6.51253267309,14.7454349813,65.8510676813,47.2146224736,18.6364452077
 11/20  08:00:00,29.3783553062,1.62992168226,0.0,0.0,6.01364874671,18.163451543,67.4773389928,47.6690807808,19.8082582119
 11/20  09:00:00,25.2312976654,1.9999479237,0.0,0.0,4.35151303671,18.8798367041,70.3656645394,51.3383356469,19.0273288925
 11/20  10:00:00,22.2833977747,1.87567987347,0.0,0.0,3.78894180059,16.6187760998,63.0754050776,46.3908672951,16.6845377825
 11/20  11:00:00,19.3537421343,1.86265093614,0.0,0.0,3.78894180059,13.7021493968,60.6944720967,45.5717950554,15.1226770413
 11/20  12:00:00,19.4443356696,1.80606331769,0.0,0.0,3.78894180059,13.8493305508,55.7022853825,43.5080972309,12.1941881516
 11/20  13:00:00,19.0745724269,1.7467412931,0.0,0.0,3.69398621738,13.6338449159,52.1919421851,41.5596147747,10.6323274104
 11/20  14:00:00,18.7758906982,1.7263429623,0.0,0.0,3.78894180059,13.2606059349,50.2144920706,40.7535602161,9.46093185451
 11/20  15:00:00,18.6816980517,1.77933146978,0.0,0.0,3.78894180059,13.1134247809,50.9285797669,42.6390434682,8.28953629861
 11/20  16:00:00,20.0849607612,1.81758472597,0.0,0.0,4.71240779196,13.5549682428,53.5261374221,44.0652055676,9.46093185451
 11/20  17:00:00,28.3954916963,1.78492894038,0.0,0.0,7.18559832057,18.5321311015,54.1983701171,43.1755775214,11.0227925957
 11/20  18:00:00,38.3887549159,1.33626922405,0.0,0.0,8.38069375907,23.3147919321,53.1853138925,38.6483346291,14.5369792634
 11/20  19:00:00,40.3386855413,1.21882971561,0.0,0.0,10.6415932552,23.1212625696,52.0635257391,34.9885227713,17.0750029678
 11/20  20:00:00,39.4256346251,1.27505677768,0.0,0.0,12.3080778603,20.4854999863,53.1651173308,36.8710447335,16.2940725972
 11/20  21:00:00,39.061283426,1.35082647181,0.0,0.0,12.456681583,19.8967753704,54.3190291782,39.3915847295,14.9274444487
 11/20  22:00:00,33.6563721301,1.40941619788,0.0,0.0,9.18739968257,17.702556249,53.4347629627,41.2405748111,12.1941881516
 11/20  23:00:00,26.8902271124,1.57858374194,0.0,0.0,5.91811778209,14.0365255879,57.3017526255,46.6694252151,10.6323274104
 11/20  24:00:00,21.2064478532,1.79131355409,0.0,0.0,3.54045821811,10.5176760807,59.5443751393,53.5976299525,5.94674518682
 11/21  01:00:00,17.6668943047,1.95501556128,0.0,0.0,2.55330491699,7.80157382632,60.7133275126,58.863752638,1.84957487454
 11/21  02:00:00,17.1459320027,2.02277787522,0.0,0.0,2.55330491699,7.21284921042,62.016000469,60.9482372704,1.06776319863
 11/21  03:00:00,16.9042890683,2.07549724883,0.0,0.0,2.55330491699,6.91848690247,63.0487768839,62.5680488795,0.480728004387
 11/21  04:00:00,16.8016909583,2.1200802928,0.0,0.0,2.55330491699,6.7713057485,64.4175071926,63.9367661149,0.480741077708
 11/21  05:00:00,18.9061076552,2.14800354189,0.0,0.0,3.82705111198,7.57405300124,65.9897866332,64.9217070093,1.06807962393
 11/21  06:00:00,23.4272769816,2.13056040638,0.0,0.0,6.02426329834,9.91545327661,70.1484043992,64.5749530517,5.57345134749
 11/21  07:00:00,28.6454955168,2.03052786151,0.0,0.0,6.51253267309,14.7454349813,80.1107288408,61.4078177006,18.7029111402
 11/21  08:00:00,30.6623605583,2.02109360096,0.0,0.0,6.01364874671,18.163451543,80.9135669192,61.0346019486,19.8789649706
 11/21  09:00:00,25.6095855141,2.37823577233,0.0,0.0,4.35151303671,18.8798367041,83.5832191197,64.48801175,19.0952073697
 11/21  10:00:00,22.8152801118,2.40756221055,0.0,0.0,3.78894180059,16.6187760998,81.4196805726,64.6757491226,16.7439314501
 11/21  11:00:00,19.8964568337,2.40536563558,0.0,0.0,3.78894180059,13.7021493968,79.4992090584,64.3227948893,15.1764141691
 11/21  12:00:00,19.998743633,2.36047128103,0.0,0.0,3.78894180059,13.8493305508,74.694760871,62.4574416037,12.2373192673
 11/21  13:00:00,19.6528448908,2.32501375696,0.0,0.0,3.69398621738,13.6338449159,72.0014158625,61.3316138761,10.6698019864
 11/21  14:00:00,19.3965583696,2.34701063366,0.0,0.0,3.78894180059,13.2606059349,71.3012030839,61.8070390582,9.49416402564
 11/21  15:00:00,19.2035563529,2.30118977101,0.0,0.0,3.78894180059,13.1134247809,68.2173281161,59.8988020512,8.31852606492
 11/21  16:00:00,20.5400043898,2.27262835462,0.0,0.0,4.71240779196,13.5549682428,68.618589063,59.1244250374,9.49416402564
 11/21  17:00:00,28.7876512596,2.17708850368,0.0,0.0,7.18559832057,18.5321311015,67.0542684998,55.9925871932,11.0616813066
 11/21  18:00:00,38.7522571387,1.69977144683,0.0,0.0,8.38069375907,23.3147919321,64.9911877314,50.4025925427,14.5885951888
 11/21  19:00:00,40.6961429715,1.57628714582,0.0,0.0,10.6415932552,23.1212625696,63.7329232386,46.5971124683,17.1358107703
 11/21  20:00:00,39.7111773496,1.56059950221,0.0,0.0,12.3080778603,20.4854999863,62.3556511341,46.0035990043,16.3520521298
 11/21  21:00:00,39.2826821143,1.57222516013,0.0,0.0,12.456681583,19.8967753704,61.2646817838,46.2842072748,14.980474509
 11/21  22:00:00,33.8766809939,1.62972506169,0.0,0.0,9.18739968257,17.702556249,60.431032687,48.1937134197,12.2373192673
 11/21  23:00:00,27.0652231882,1.75357981768,0.0,0.0,5.91811778209,14.0365255879,62.774126542,52.1043245557,10.6698019864
 11/21  24:00:00,21.2694240111,1.85428971201,0.0,0.0,3.54045821811,10.5176760807,60.9250508527,54.9578007092,5.96725014348
 11/22  01:00:00,17.6703795841,1.95850084068,0.0,0.0,2.55330491699,7.80157382632,59.9065004969,58.0512735299,1.85522696703
 11/22  02:00:00,17.1123790842,1.98922495678,0.0,0.0,2.55330491699,7.21284921042,59.9269197116,58.8563298488,1.07058986277
 11/22  03:00:00,16.847330534,2.0185387145,0.0,0.0,2.55330491699,6.91848690247,60.1498153775,59.6683806721,0.481434705357
 11/22  04:00:00,16.7511345279,2.06952386238,0.0,0.0,2.55330491699,6.7713057485,61.9176048387,61.4361570499,0.481447788873
 11/22  05:00:00,18.9015568452,2.14345273197,0.0,0.0,3.82705111198,7.57405300124,65.4211083715,64.3502018303,1.07090654128
 11/22  06:00:00,23.4541958812,2.15747930599,0.0,0.0,6.02426329834,9.91545327661,70.8215002174,65.2289671625,5.59253305487
 11/22  07:00:00,28.7813810784,2.16641342312,0.0,0.0,6.51253267309,14.7454349813,85.0965915437,66.327256576,18.7693349678
 11/22  08:00:00,30.8810566356,2.23978967827,0.0,0.0,6.01364874671,18.163451543,89.0973441693,69.1477173485,19.9496268207
 11/22  09:00:00,25.7795347073,2.54818496554,0.0,0.0,4.35151303671,18.8798367041,89.9565436261,70.7935008915,19.1630427346
 11/22  10:00:00,22.9975760455,2.58985814422,0.0,0.0,3.78894180059,16.6187760998,87.954859879,71.1515724847,16.8032873943
 11/22  11:00:00,19.9871005094,2.49600931128,0.0,0.0,3.78894180059,13.7021493968,82.7836704931,67.5535533268,15.2301171663
 11/22  12:00:00,20.0045914965,2.36631914456,0.0,0.0,3.78894180059,13.8493305508,75.0441903332,62.7637673445,12.2804229887
 11/22  13:00:00,19.4860887809,2.15825764704,0.0,0.0,3.69398621738,13.6338449159,66.2640674913,55.5568147306,10.7072527607
 11/22  14:00:00,19.1889227366,2.13937500065,0.0,0.0,3.78894180059,13.2606059349,64.2890057288,54.7616306391,9.52737508967
 11/22  15:00:00,18.9336587122,2.03129213032,0.0,0.0,3.78894180059,13.1134247809,59.7685689399,51.4210715213,8.34749741865
 11/22  16:00:00,20.3016282389,2.03425220368,0.0,0.0,4.71240779196,13.5549682428,61.3882711821,51.8608960924,9.52737508967
 11/22  17:00:00,28.5983345986,1.9877718427,0.0,0.0,7.18559832057,18.5321311015,61.5590250935,50.4584797758,11.1005453177
 11/22  18:00:00,38.6267174038,1.57423171197,0.0,0.0,8.38069375907,23.3147919321,61.6373537869,46.9971754561,14.6401783308
 11/22  19:00:00,40.6493360756,1.52948024996,0.0,0.0,10.6415932552,23.1212625696,63.0862690092,45.8896890579,17.1965799513
 11/22  20:00:00,39.7968508568,1.64627300944,0.0,0.0,12.3080778603,20.4854999863,66.4775795758,50.0675847385,16.4099948373
 11/22  21:00:00,39.3630699839,1.6526130297,0.0,0.0,12.456681583,19.8967753704,64.9720155495,49.9385446618,15.0334708878
 11/22  22:00:00,33.9160691179,1.66911318568,0.0,0.0,9.18739968257,17.702556249,62.371265046,50.0908420573,12.2804229887
 11/22  23:00:00,27.1402618029,1.82861843243,0.0,0.0,5.91811778209,14.0365255879,65.9352962208,55.2280434601,10.7072527607
 11/22  24:00:00,21.4148298472,1.99969554807,0.0,0.0,3.54045821811,10.5176760807,66.7314232044,60.7436811278,5.9877420766
 11/23  01:00:00,17.8632463652,2.1513676218,0.0,0.0,2.55330491699,7.80157382632,67.4867919607,65.6259172749,1.86087468578
 11/23  02:00:00,17.3692451636,2.2460910362,0.0,0.0,2.55330491699,7.21284921042,69.8855711008,68.8121569081,1.0734141927
 11/23  03:00:00,17.137407946,2.30861612649,0.0,0.0,2.55330491699,6.91848690247,71.4064336268,70.9242928155,0.482140811307
 11/23  04:00:00,17.047925791,2.36631512548,0.0,0.0,2.55330491699,6.7713057485,73.3895065957,72.9073526947,0.482153900996
 11/23  05:00:00,19.1218827449,2.36377863169,0.0,0.0,3.82705111198,7.57405300124,73.8102678131,72.736536786,1.07373102708
 11/23  06:00:00,23.6032345238,2.30651794857,0.0,0.0,6.02426329834,9.91545327661,76.4800449252,70.8684473832,5.61159754198
 11/23  07:00:00,28.8390122092,2.22404455387,0.0,0.0,6.51253267309,14.7454349813,87.2174788634,68.3817818449,18.8356970186
 11/23  08:00:00,30.6409765208,2.19323892592,0.0,0.0,6.01364874671,17.9699221805,87.3778455305,67.3576226942,20.0202228364
 11/23  09:00:00,24.0813959022,2.29645972917,0.0,0.0,3.66783283761,18.1171033345,89.8128297712,70.5820148729,19.2308148983
 11/23  10:00:00,21.231768519,2.27046418646,0.0,0.0,3.10526160149,15.8560427302,86.03102161,69.1684335725,16.8625880375
 11/23  11:00:00,18.1719127602,2.12723513083,0.0,0.0,3.10526160149,12.9394160272,79.0660571134,63.7822869842,15.2837701292
 11/23  12:00:00,18.1582021203,1.96634333706,0.0,0.0,3.10526160149,13.0865971812,70.3614636981,58.0379771471,12.323486551
 11/23  13:00:00,17.9377221777,1.89304454855,0.0,0.0,3.10526160149,12.9394160272,66.3000258517,55.555357209,10.7446686427
 11/23  14:00:00,17.4594430513,1.8563088841,0.0,0.0,3.10526160149,12.4978725653,63.9312116064,54.3706563949,9.56055521146
 11/23  15:00:00,17.266917469,1.81096445585,0.0,0.0,3.10526160149,12.3506914113,61.3308641498,52.9544223696,8.37644178021
 11/23  16:00:00,18.5723043156,1.75134184907,0.0,0.0,4.02872759285,12.7922348732,60.8844876932,51.3239324817,9.56055521146
 11/23  17:00:00,26.8013334404,1.63718425315,0.0,0.0,6.50191812146,17.7693977319,59.0477722465,47.9083991267,11.1393731198
 11/23  18:00:00,38.3540197515,1.49506342208,0.0,0.0,8.38069375907,23.1212625696,58.1997486914,43.5080352779,14.6917134135
 11/23  19:00:00,40.4974340976,1.37757827193,0.0,0.0,10.6415932552,23.1212625696,57.2169417738,39.9596492592,17.2572925146
 11/23  20:00:00,39.5542474452,1.40366959777,0.0,0.0,12.3080778603,20.4854999863,57.4083643091,40.9404807487,16.4678835604
 11/23  21:00:00,39.1300023208,1.41954536664,0.0,0.0,12.456681583,19.8967753704,56.4939594366,41.407541546,15.0864178906
 11/23  22:00:00,33.7031144499,1.45615851769,0.0,0.0,9.18739968257,17.702556249,54.7866756754,42.4631891244,12.323486551
 11/23  23:00:00,26.88270264,1.57105926953,0.0,0.0,5.91811778209,14.0365255879,56.7023292609,45.9576606182,10.7446686427
 11/23  24:00:00,21.1187334233,1.70359912421,0.0,0.0,3.54045821811,10.5176760807,56.0248472983,50.0166323806,6.00821491771
 11/24  01:00:00,17.5530414194,1.84116267602,0.0,0.0,2.55330491699,7.80157382632,56.1650465213,54.2985301609,1.86651636048
 11/24  02:00:00,17.0235232863,1.90036915885,0.0,0.0,2.55330491699,7.21284921042,57.1844931678,56.1082578154,1.07623535235
 11/24  03:00:00,16.7440416019,1.91524978248,0.0,0.0,2.55330491699,6.91848690247,56.9087173232,56.4258712101,0.482846113164
 11/24  04:00:00,16.588287392,1.90667672655,0.0,0.0,2.55330491699,6.7713057485,56.3800920305,55.8972328256,0.482859204989
 11/24  05:00:00,18.6374366554,1.87933254212,0.0,0.0,3.82705111198,7.57405300124,56.0091825282,54.9326302833,1.07655224486
 11/24  06:00:00,23.0828220787,1.78610550345,0.0,0.0,6.02426329834,9.91545327661,57.5694547999,51.9388156384,5.63063916155
 11/24  07:00:00,28.2512964475,1.63632879223,0.0,0.0,6.51253267309,14.7454349813,66.156675716,47.2546980769,18.9019776391
 11/24  08:00:00,30.2532508156,1.61198385825,0.0,0.0,6.01364874671,18.163451543,66.5974999357,46.5067678245,20.0907321112
 11/24  09:00:00,25.2370375855,2.00568784381,0.0,0.0,4.35151303671,18.8798367041,70.2460020156,50.9474982248,19.2985037907
 11/24  10:00:00,22.3962301628,1.98851226157,0.0,0.0,3.78894180059,16.6187760998,66.4087901451,49.4869743268,16.9218158183
 11/24  11:00:00,19.4053698319,1.91427863373,0.0,0.0,3.78894180059,13.7021493968,62.01943767,46.6820805011,15.337357169
 11/24  12:00:00,19.4032887288,1.7650163769,0.0,0.0,3.78894180059,13.8493305508,53.9176117081,41.5511145067,12.3664972014
 11/24  13:00:00,18.9671116945,1.63928056066,0.0,0.0,3.69398621738,13.6338449159,48.2696573774,37.4876188254,10.782038552
 11/24  14:00:00,18.563448509,1.51390077309,0.0,0.0,3.78894180059,13.2606059349,42.8985879416,33.3048933766,9.59369456502
 11/24  15:00:00,18.2961399264,1.39377334449,0.0,0.0,3.78894180059,13.1134247809,38.097836463,29.692485885,8.405350578
 11/24  16:00:00,19.5807390236,1.31336298841,0.0,0.0,4.71240779196,13.5549682428,36.9206084662,27.3269139012,9.59369456502
 11/24  17:00:00,27.8340707153,1.2235079594,0.0,0.0,7.18559832057,18.5321311015,36.0346033935,24.8564501792,11.1781532144
 11/24  18:00:00,37.8508312184,0.79834552657,0.0,0.0,8.38069375907,23.3147919321,36.2515453422,21.5083601667,14.7431851755
 11/24  19:00:00,39.8040526947,0.684196869079,0.0,0.0,10.6415932552,23.1212625696,35.5743048509,18.2563743702,17.3179304807
 11/24  20:00:00,38.8554201221,0.704842274705,0.0,0.0,12.3080778603,20.4854999863,35.4182257637,18.8925246077,16.525701156
 11/24  21:00:00,38.447371869,0.736914914773,0.0,0.0,12.456681583,19.8967753704,34.9606126358,19.821312798,15.1392998378
 11/24  22:00:00,33.0584829909,0.811527058763,0.0,0.0,9.18739968257,17.702556249,34.3731583238,22.0066611223,12.3664972014
 11/24  23:00:00,26.270831717,0.959188346499,0.0,0.0,5.91811778209,14.0365255879,37.1217245667,26.3396860147,10.782038552
 11/24  24:00:00,20.5379057952,1.12277149607,0.0,0.0,3.54045821811,10.5176760807,37.2459281362,31.2172655323,6.02866260395
 11/25  01:00:00,16.9797198005,1.26784105716,0.0,0.0,2.55330491699,7.80157382632,37.412175999,35.5400256764,1.87215032253
 11/25  02:00:00,16.4783674342,1.35521330673,0.0,0.0,2.55330491699,7.21284921042,39.2584951319,38.1794426253,1.0790525066
 11/25  03:00:00,16.2668006706,1.43800885113,0.0,0.0,2.55330491699,6.91848690247,41.2419137968,40.7583633947,0.483550402095
 11/25  04:00:00,16.1899814182,1.50837075268,0.0,0.0,2.55330491699,6.7713057485,43.4811057012,42.9975422092,0.483563492004
 11/25  05:00:00,18.3233644804,1.56526036716,0.0,0.0,3.82705111198,7.57405300124,46.0556845138,44.9763151547,1.0793693591
 11/25  06:00:00,22.9108332355,1.61411666024,0.0,0.0,6.02426329834,9.91545327661,52.6755293844,47.0258771112,5.64965227315
 11/25  07:00:00,28.30207039,1.6871027347,0.0,0.0,6.51253267309,14.7454349813,69.1922228921,50.2240656923,18.9681571998
 11/25  08:00:00,30.2241396261,1.77640203123,0.0,0.0,6.01364874671,17.9699221805,73.6869702651,53.5258365005,20.1611337646
 11/25  09:00:00,23.7245830734,1.93964690037,0.0,0.0,3.66783283761,18.1171033345,78.3061122958,58.9400229294,19.3660893664
 11/25  10:00:00,20.7874803125,1.82617597992,0.0,0.0,3.10526160149,15.8560427302,72.0177915124,55.0368383154,16.9809531971
 11/25  11:00:00,17.6591953745,1.61451774505,0.0,0.0,3.10526160149,12.9394160272,62.5547916127,47.1639291963,15.3908624164
 11/25  12:00:00,17.561325253,1.36946646975,0.0,0.0,3.10526160149,13.0865971812,51.1339323735,38.7244901709,12.4094422026
 11/25  13:00:00,17.242168686,1.1974910568,0.0,0.0,3.10526160149,12.9394160272,43.9381924678,33.1188410458,10.819351422
 11/25  14:00:00,16.7090256891,1.10589152191,0.0,0.0,3.10526160149,12.4978725653,39.8083734064,30.18159007,9.62678333646
 11/25  15:00:00,16.4600759442,1.00412293101,0.0,0.0,3.10526160149,12.3506914113,35.5389224569,27.104707206,8.43421525095
 11/25  16:00:00,17.7765043233,0.955541856749,0.0,0.0,4.02872759285,12.7922348732,35.4457492037,25.8189658672,9.62678333646
 11/25  17:00:00,26.0967568059,0.932607618676,0.0,0.0,6.50191812146,17.7693977319,36.6073691497,25.3904950325,11.2168741171
 11/25  18:00:00,37.7495809561,0.890624626727,0.0,0.0,8.38069375907,23.1212625696,39.3596154147,24.565037041,14.7945783737
 11/25  19:00:00,39.9899603613,0.870104535623,0.0,0.0,10.6415932552,23.1212625696,41.5354586987,24.1569828064,17.3784758922
 11/25  20:00:00,39.0671658957,0.916588048332,0.0,0.0,12.3080778603,20.4854999863,42.2103400845,25.6269095826,16.5834305019
 11/25  21:00:00,38.6640600564,0.95360310221,0.0,0.0,12.456681583,19.8967753704,41.8638297965,26.6717287277,15.1921010688
 11/25  22:00:00,33.2012075807,0.954251648561,0.0,0.0,9.18739968257,17.702556249,38.824482843,26.4150406404,12.4094422026
 11/25  23:00:00,26.375974027,1.06433065649,0.0,0.0,5.91811778209,14.0365255879,40.3776741808,29.5583227589,10.819351422
 11/25  24:00:00,20.5869199058,1.17178560672,0.0,0.0,3.54045821811,10.5176760807,38.6283385842,32.5792595042,6.04907907994
 11/26  01:00:00,16.9706565031,1.25877775975,0.0,0.0,2.55330491699,7.80157382632,36.8525160928,34.9747411872,1.8777749056
 11/26  02:00:00,16.4290251136,1.30587098618,0.0,0.0,2.55330491699,7.21284921042,37.4348504146,36.3529855932,1.08186482147
 11/26  03:00:00,16.1375850515,1.30879323207,0.0,0.0,2.55330491699,6.91848690247,36.8295671014,36.3453136319,0.484253469563
 11/26  04:00:00,16.0392093598,1.35759869432,0.0,0.0,2.55330491699,6.7713057485,38.5050133824,38.0207468289,0.48426655349
 11/26  05:00:00,18.1393949607,1.38129084741,0.0,0.0,3.82705111198,7.57405300124,40.0318960134,38.9497144779,1.08218153551
 11/26  06:00:00,22.5517658353,1.25504926007,0.0,0.0,6.02426329834,9.91545327661,40.5975226949,34.9288914502,5.66863124479
 11/26  07:00:00,27.6903133383,1.07534568295,0.0,0.0,6.51253267309,14.7454349813,48.4442658709,29.4100497695,19.0342161015
 11/26  08:00:00,29.4883526259,1.04061503101,0.0,0.0,6.01364874671,17.9699221805,48.6908486886,28.4594417409,20.2314069478
 11/26  09:00:00,22.9397849605,1.15484878747,0.0,0.0,3.66783283761,18.1171033345,51.301149111,31.8675975003,19.4335516107
 11/26  10:00:00,20.1500983686,1.18879403603,0.0,0.0,3.10526160149,15.8560427302,49.8850359762,32.8450533154,17.0399826607
 11/26  11:00:00,17.213694107,1.1690164776,0.0,0.0,3.10526160149,12.9394160272,47.7389771721,32.2947071457,15.4442700264
 11/26  12:00:00,17.3143251342,1.12246635098,0.0,0.0,3.10526160149,13.0865971812,43.4303986234,30.9780897864,12.452308837
 11/26  13:00:00,17.1229741117,1.07829648252,0.0,0.0,3.10526160149,12.9394160272,40.6665316191,29.8099354165,10.8565962026
 11/26  14:00:00,16.7396959104,1.13656174321,0.0,0.0,3.10526160149,12.4978725653,41.2634547299,31.603643003,9.65981172684
 11/26  15:00:00,16.5674999321,1.11154691894,0.0,0.0,3.10526160149,12.3506914113,39.3800861944,30.9170589433,8.46302725108
 11/26  16:00:00,17.8966169833,1.07565451678,0.0,0.0,4.02872759285,12.7922348732,39.5450723581,29.8852606312,9.65981172684
 11/26  17:00:00,26.1053806141,0.94123142684,0.0,0.0,6.50191812146,17.7693977319,37.2109520061,25.9554276449,11.2555243612
 11/26  18:00:00,37.6830441829,0.824087853457,0.0,0.0,8.38069375907,23.1212625696,37.4078779622,22.5620001737,14.8458777885
 11/26  19:00:00,39.8746073447,0.75475151902,0.0,0.0,10.6415932552,23.1212625696,38.103919928,20.6650091087,17.4389108193
 11/26  20:00:00,38.9218462988,0.771268451402,0.0,0.0,12.3080778603,20.4854999863,37.8170892455,21.1760347434,16.6410545022
 11/26  21:00:00,38.5007100055,0.790253051328,0.0,0.0,12.456681583,19.8967753704,36.9563060578,21.7115001107,15.2448059471
 11/26  22:00:00,33.0765105465,0.829554614342,0.0,0.0,9.18739968257,17.702556249,35.2727171804,22.8204083434,12.452308837
 11/26  23:00:00,26.2741243536,0.962480983101,0.0,0.0,5.91811778209,14.0365255879,37.5940267019,26.7374304993,10.8565962026
 11/26  24:00:00,20.5690880211,1.15395372202,0.0,0.0,3.54045821811,10.5176760807,38.6542096647,32.5847513652,6.06945829954
 11/27  01:00:00,17.0210522073,1.30917346393,0.0,0.0,2.55330491699,7.80157382632,39.1704628045,37.2870743584,1.88338844605
 11/27  02:00:00,16.5000501397,1.37689601226,0.0,0.0,2.55330491699,7.21284921042,40.3518739179,39.2672024535,1.08467146444
 11/27  03:00:00,16.2537965077,1.42500468822,0.0,0.0,2.55330491699,6.91848690247,41.1524961962,40.6675410888,0.484955107394
 11/27  04:00:00,16.1006995697,1.41908890422,0.0,0.0,2.55330491699,6.7713057485,40.7375718588,40.2526036775,0.48496818126
 11/27  05:00:00,18.1323388746,1.37423476131,0.0,0.0,3.82705111198,7.57405300124,39.7229910857,38.6380031444,1.08498794125
 11/27  06:00:00,22.5888996797,1.2921831045,0.0,0.0,6.02426329834,9.91545327661,41.7972457382,36.1096752836,5.68757045461
 11/27  07:00:00,27.7922946999,1.17732704458,0.0,0.0,6.51253267309,14.7454349813,51.8772509895,32.7771162093,19.1001347802
 11/27  08:00:00,29.7800000361,1.13873307883,0.0,0.0,6.01364874671,18.163451543,51.9495258777,31.6479950278,20.3015308499
 11/27  09:00:00,24.7761187781,1.54476903637,0.0,0.0,4.35151303671,18.8798367041,55.2461843135,35.7453137684,19.5008705451
 11/27  10:00:00,21.9704662569,1.56274835571,0.0,0.0,3.78894180059,16.6187760998,52.6273079432,35.5284212149,17.0988867283
 11/27  11:00:00,19.0503584175,1.55926721934,0.0,0.0,3.78894180059,13.7021493968,50.7786346924,35.2810705096,15.4975641828
 11/27  12:00:00,19.1862678441,1.54799549212,0.0,0.0,3.78894180059,13.8493305508,47.2950764809,34.7999920711,12.4950844098
 11/27  13:00:00,18.8586480252,1.53081689136,0.0,0.0,3.69398621738,13.6338449159,45.1770307162,34.2832688519,10.8937618643
 11/27  14:00:00,18.5963804239,1.54683268801,0.0,0.0,3.78894180059,13.2606059349,44.2339367202,34.541166765,9.69276995513
 11/27  15:00:00,18.4521054455,1.54973886359,0.0,0.0,3.78894180059,13.1134247809,43.0651095378,34.5733314919,8.49177804596
 11/27  16:00:00,19.7762576823,1.50888164712,0.0,0.0,4.71240779196,13.5549682428,43.0709082078,33.3781382526,9.69276995513
 11/27  17:00:00,28.0072535493,1.39669079338,0.0,0.0,7.18559832057,18.5321311015,41.3757122318,30.0816197311,11.2940925007
 11/27  18:00:00,37.9464667086,0.893981016723,0.0,0.0,8.38069375907,23.3147919321,39.2106610203,24.3135927921,14.8970682282
 11/27  19:00:00,39.8939192245,0.774063398889,0.0,0.0,10.6415932552,23.1212625696,38.3935403718,20.8943230071,17.4992173647
 11/27  20:00:00,38.9153421957,0.764764348248,0.0,0.0,12.3080778603,20.4854999863,37.3473651752,20.6488090832,16.6985560919
 11/27  21:00:00,38.4969093271,0.786452372955,0.0,0.0,12.456681583,19.8967753704,36.6189540999,21.3215552353,15.2973988646
 11/27  22:00:00,33.0751824753,0.828226543063,0.0,0.0,9.18739968257,17.702556249,35.0393211874,22.5442367775,12.4950844098
 11/27  23:00:00,26.2577959624,0.946152591913,0.0,0.0,5.91811778209,14.0365255879,36.8871256384,25.9933637741,10.8937618643
 11/27  24:00:00,20.5288349186,1.11370061944,0.0,0.0,3.54045821811,10.5176760807,37.1744004041,31.0846061765,6.08979422763
 11/28  01:00:00,16.9664479264,1.25456918302,0.0,0.0,2.55330491699,7.80157382632,37.2182369658,35.3292476823,1.88898928348
 11/28  02:00:00,16.4330341922,1.30988006472,0.0,0.0,2.55330491699,7.21284921042,38.0289935313,36.9415219266,1.08747160463
 11/28  03:00:00,16.18753459,1.35874277052,0.0,0.0,2.55330491699,6.91848690247,38.9477456947,38.4620905869,0.485655107834
 11/28  04:00:00,16.0607631017,1.37915243622,0.0,0.0,2.55330491699,6.7713057485,39.506988264,39.0213200965,0.485668167549
 11/28  05:00:00,18.1459359457,1.38783183241,0.0,0.0,3.82705111198,7.57405300124,40.3682355853,39.2804478401,1.08778774518
 11/28  06:00:00,22.6389175668,1.3422009916,0.0,0.0,6.02426329834,9.91545327661,43.6553160972,37.9488518046,5.7064642926
 11/28  07:00:00,27.831709938,1.21674228271,0.0,0.0,6.51253267309,14.7454349813,53.3203092734,34.1544155593,19.1658937141
 11/28  08:00:00,29.8283447246,1.18707776724,0.0,0.0,6.01364874671,18.163451543,53.6641951708,33.2927104662,20.3714847046
 11/28  09:00:00,24.8474413171,1.61609157537,0.0,0.0,4.35151303671,18.8798367041,57.2897067988,37.721680565,19.5680262338
 11/28  10:00:00,22.059658257,1.65194035577,0.0,0.0,3.78894180059,16.6187760998,55.3939219116,38.2362739557,17.1576479559
 11/28  11:00:00,19.0903409716,1.59924977343,0.0,0.0,3.78894180059,13.7021493968,51.952742593,36.40201349,15.550729103
 11/28  12:00:00,19.2011211306,1.56284877867,0.0,0.0,3.78894180059,13.8493305508,47.5462238999,35.0084676462,12.5377562537
 11/28  13:00:00,18.8363113951,1.50848026127,0.0,0.0,3.69398621738,13.6338449159,44.0914523599,33.1606149591,10.9308374008
 11/28  14:00:00,18.5530821567,1.50353442075,0.0,0.0,3.78894180059,13.2606059349,42.7389507757,33.0133025147,9.72564826105
 11/28  15:00:00,18.361986522,1.45961994016,0.0,0.0,3.78894180059,13.1134247809,40.1886753427,31.6682162214,8.52045912134
 11/28  16:00:00,19.6380333925,1.37065735731,0.0,0.0,4.71240779196,13.5549682428,38.9796172455,29.2539689845,9.72564826105
 11/28  17:00:00,27.9687894535,1.35822669758,0.0,0.0,7.18559832057,18.5321311015,40.3382040079,29.0056368939,11.332567114
 11/28  18:00:00,37.9381667465,0.885681054699,0.0,0.0,8.38069375907,23.3147919321,39.1168262317,24.1686916986,14.9481345331
 11/28  19:00:00,39.8947613081,0.774905482478,0.0,0.0,10.6415932552,23.1212625696,38.5829060695,21.0235284003,17.5593776692
 11/28  20:00:00,38.9352392014,0.784661353949,0.0,0.0,12.3080778603,20.4854999863,38.1160343152,21.3601160726,16.7559182427
 11/28  21:00:00,38.5157685512,0.805311597024,0.0,0.0,12.456681583,19.8967753704,37.3353304255,21.9854661791,15.3498642464
 11/28  22:00:00,33.0852216525,0.838265720315,0.0,0.0,9.18739968257,17.702556249,35.4575403645,22.9197841108,12.5377562537
 11/28  23:00:00,26.2619726137,0.950329243191,0.0,0.0,5.91811778209,14.0365255879,37.0903586844,26.1595212836,10.9308374008
 11/28  24:00:00,20.4995508408,1.08441654165,0.0,0.0,3.54045821811,10.5176760807,36.2423833362,30.1323024943,6.11008084192
 11/29  01:00:00,16.9683301173,1.25645137394,0.0,0.0,2.55330491699,7.80157382632,37.2868479212,35.39227216,1.8945757612
 11/29  02:00:00,16.4849272248,1.36177309739,0.0,0.0,2.55330491699,7.21284921042,39.8249794511,38.7347150381,1.09026441309
 11/29  03:00:00,16.2387977867,1.41000596723,0.0,0.0,2.55330491699,6.91848690247,40.7137600783,40.2274068146,0.486353263612
 11/29  04:00:00,16.1249920506,1.44338138512,0.0,0.0,2.55330491699,6.7713057485,41.6815001348,41.1951338297,0.48636630508
 11/29  05:00:00,18.2075889347,1.4494848214,0.0,0.0,3.82705111198,7.57405300124,42.4332780588,41.3426979407,1.09058011813
 11/29  06:00:00,22.6880763466,1.39135977142,0.0,0.0,6.02426329834,9.91545327661,45.2778552228,39.5525480607,5.72530716218
 11/29  07:00:00,27.866053422,1.25108576672,0.0,0.0,6.51253267309,14.7454349813,54.4222323555,35.1907589274,19.2314734282
 11/29  08:00:00,30.744590557,1.21049026635,0.0,0.0,6.01364874671,18.163451543,54.3721290643,33.9308812688,20.4412477955
 11/29  09:00:00,24.8819204452,1.6505707035,0.0,0.0,4.35151303671,18.8798367041,58.2929131305,38.6579143412,19.6349987893
 11/29  10:00:00,22.1016986639,1.69398076263,0.0,0.0,3.78894180059,16.6187760998,56.6203628289,39.404113887,17.216248942
 11/29  11:00:00,19.1724875055,1.68139630734,0.0,0.0,3.78894180059,13.7021493968,54.4405312827,38.8367822399,15.6037490427
 11/29  12:00:00,19.2707423477,1.6324699957,0.0,0.0,3.78894180059,13.8493305508,49.8254638217,37.2451520901,12.5803117317
 11/29  13:00:00,18.9279065868,1.60007545294,0.0,0.0,3.69398621738,13.6338449159,47.2155970434,36.247785211,10.9678118324
 11/29  14:00:00,18.6822190892,1.63267135331,0.0,0.0,3.78894180059,13.2606059349,47.116925087,37.358488179,9.758436908
 11/29  15:00:00,18.560015689,1.65764910712,0.0,0.0,3.78894180059,13.1134247809,46.7545051058,38.2054431222,8.54906198358
 11/29  16:00:00,19.8754653329,1.6080892977,0.0,0.0,4.71240779196,13.5549682428,46.5976791651,36.8392422571,9.758436908
 11/29  17:00:00,28.170201065,1.55963830911,0.0,0.0,7.18559832057,18.5321311015,46.886373023,35.5154362158,11.3709368072
 11/29  18:00:00,38.1302533103,1.07776761848,0.0,0.0,8.38069375907,23.3147919321,45.2391812364,30.2401196559,14.9990615805
 11/29  19:00:00,40.057954966,0.938099140368,0.0,0.0,10.6415932552,23.1212625696,43.6229349104,26.0035609936,17.6193739168
 11/29  20:00:00,39.0841504099,0.93357256254,0.0,0.0,12.3080778603,20.4854999863,42.6972332635,25.8841092964,16.8131239672
 11/29  21:00:00,38.662572294,0.952115339854,0.0,0.0,12.456681583,19.8967753704,41.81999012,26.4178035647,15.4021865553
 11/29  22:00:00,33.2383437972,0.991387864967,0.0,0.0,9.18739968257,17.702556249,40.1459113842,27.5655996526,12.5803117317
 11/29  23:00:00,26.4389321737,1.12728880316,0.0,0.0,5.91811778209,14.0365255879,42.6332988556,31.6654870232,10.9678118324
 11/29  24:00:00,20.7049231366,1.28978883744,0.0,0.0,3.54045821811,10.5176760807,42.7814544754,36.6511423406,6.13031213473
 11/30  01:00:00,17.1454891118,1.43361036845,0.0,0.0,2.55330491699,7.80157382632,42.9711758139,41.0710295872,1.9001462267
 11/30  02:00:00,16.6222262374,1.49907210999,0.0,0.0,2.55330491699,7.21284921042,44.1052688968,43.0122198338,1.09304906304
 11/30  03:00:00,16.3711697159,1.54237789644,0.0,0.0,2.55330491699,6.91848690247,44.7743637312,44.2873143632,0.487049368004
 11/30  04:00:00,16.2467414707,1.56513080518,0.0,0.0,2.55330491699,6.7713057485,45.4365618349,44.9494994478,0.487062387119
 11/30  05:00:00,18.3403165573,1.58221244406,0.0,0.0,3.82705111198,7.57405300124,46.6430997918,45.5497355586,1.09336423312
 11/30  06:00:00,22.8317979587,1.53508138345,0.0,0.0,6.02426329834,9.91545327661,49.8958449779,44.151751496,5.74409348192
 11/30  07:00:00,28.0282027027,1.41323504735,0.0,0.0,6.51253267309,14.7454349813,59.6931394432,40.3962849423,19.2968545009
 11/30  08:00:00,30.9161932854,1.38209299474,0.0,0.0,6.01364874671,18.163451543,59.9894491719,39.4786497088,20.5107994631
 11/30  09:00:00,25.04577321,1.81442346825,0.0,0.0,4.35151303671,18.8798367041,63.939796492,44.2380281137,19.7017683783
 11/30  10:00:00,22.1981206198,1.79040271854,0.0,0.0,3.78894180059,16.6187760998,60.0079880131,42.7333156807,17.2746723323
 11/30  11:00:00,19.2500291462,1.75893794809,0.0,0.0,3.78894180059,13.7021493968,57.1447495288,41.4881412281,15.6566083007
 11/30  12:00:00,19.3312800978,1.6930077458,0.0,0.0,3.78894180059,13.8493305508,52.1681939589,39.5454557176,12.6227382413
 11/30  13:00:00,18.9501196576,1.62228852378,0.0,0.0,3.69398621738,13.6338449159,48.3520008167,37.347326607,11.0046742097
 11/30  14:00:00,18.6921218115,1.64257407562,0.0,0.0,3.78894180059,13.2606059349,47.6477821227,37.8566559368,9.79112618595
 11/30  15:00:00,18.5415838072,1.63921722531,0.0,0.0,3.78894180059,13.1134247809,46.3859305288,37.8083523666,8.57757816221
 11/30  16:00:00,19.8397696371,1.57239360184,0.0,0.0,4.71240779196,13.5549682428,45.7559002498,35.9647740639,9.79112618595
 11/30  17:00:00,28.1511319453,1.54056918935,0.0,0.0,7.18559832057,18.5321311015,46.5536926187,35.1445024011,11.4091902176
 11/30  18:00:00,38.1424343584,1.08994866657,0.0,0.0,8.38069375907,23.3147919321,45.812332056,30.7624977672,15.0498342888
 11/30  19:00:00,40.094342295,0.974486469306,0.0,0.0,10.6415932552,23.1212625696,44.9357620622,27.256573722,17.6791883402
 11/30  20:00:00,39.1456648808,0.995087033407,0.0,0.0,12.3080778603,20.4854999863,44.7774504386,27.9072941141,16.8701563244
 11/30  21:00:00,38.7411382628,1.0306813086,0.0,0.0,12.456681583,19.8967753704,44.4161347242,28.9617844275,15.4543502967
 11/30  22:00:00,33.3364234152,1.08946748304,0.0,0.0,9.18739968257,17.702556249,43.3363370075,30.7135987661,12.6227382413
 11/30  23:00:00,26.5433380657,1.23169469524,0.0,0.0,5.91811778209,14.0365255879,46.0586315392,35.0539573295,11.0046742097
 11/30  24:00:00,20.8022203941,1.38708609494,0.0,0.0,3.54045821811,10.5176760807,45.9771192814,39.8266371667,6.15048211473
 12/01  01:00:00,17.2355698488,1.52369110537,0.0,0.0,2.55330491699,7.80157382632,45.9437654821,44.03806645,1.90569903218
 12/01  02:00:00,16.7143563534,1.59120222591,0.0,0.0,2.55330491699,7.21284921042,47.223064271,46.1272395409,1.09582473009
 12/01  03:00:00,16.4699008425,1.641109023,0.0,0.0,2.55330491699,6.91848690247,48.1702455033,47.6825022885,0.48774321489
 12/01  04:00:00,16.3667589442,1.68514827867,0.0,0.0,2.55330491699,6.7713057485,49.5791828085,49.0914266009,0.48775620754
 12/01  05:00:00,18.4551119997,1.69700788641,0.0,0.0,3.82705111198,7.57405300124,50.5658601054,49.4697208397,1.09613926563
 12/01  06:00:00,22.935496541,1.63877996581,0.0,0.0,6.02426329834,9.91545327661,53.3921100611,47.6292923739,5.76281768716
 12/01  07:00:00,28.1386352057,1.52366755035,0.0,0.0,6.51253267309,14.7454349813,63.3865612542,44.0245436847,19.3620175694
 12/01  08:00:00,31.0191559481,1.48505565741,0.0,0.0,6.01364874671,18.163451543,63.3454409407,42.7653218305,20.5801191102
 12/01  09:00:00,25.1241192346,1.89276949287,0.0,0.0,4.35151303671,18.8798367041,66.6747826363,46.9064674087,19.7683152277
 12/01  10:00:00,22.2153505618,1.80763266051,0.0,0.0,3.78894180059,16.6187760998,60.9522593352,43.6193585097,17.3329008255
 12/01  11:00:00,19.30799366,1.81690246188,0.0,0.0,3.78894180059,13.7021493968,59.5610407061,43.8517494831,15.7092912231
