Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/01  12:00:00,19.1910634027,1.55279105075,0.0,0.0,3.78894180059,13.8493305508,48.4796381822,35.8146149637,12.6650232185
 12/01  13:00:00,18.7298498202,1.40201868634,0.0,0.0,3.69398621738,13.6338449159,42.4777822491,31.436368633,11.0414136161
 12/01  14:00:00,18.3876983407,1.33815060475,0.0,0.0,3.78894180059,13.2606059349,39.3281958608,29.5044894466,9.82370641426
 12/01  15:00:00,18.3470020218,1.44463543989,0.0,0.0,3.78894180059,13.1134247809,41.4287894007,32.8227901882,8.60599921244
 12/01  16:00:00,19.5936459584,1.32626992316,0.0,0.0,4.71240779196,13.5549682428,39.2579757502,29.4342693359,9.82370641426
 12/01  17:00:00,27.8888419444,1.27827918846,0.0,0.0,7.18559832057,18.5321311015,39.3726436255,27.9253276088,11.4473160167
 12/01  18:00:00,37.9756326908,0.923146998988,0.0,0.0,8.38069375907,23.3147919321,41.4558427035,26.3554050814,15.1004376221
 12/01  19:00:00,39.9878223676,0.867966541929,0.0,0.0,10.6415932552,23.1212625696,42.387898609,24.6490953829,17.7388032261
 12/01  20:00:00,39.0690363227,0.918458475251,0.0,0.0,12.3080778603,20.4854999863,43.0907745872,26.1637761623,16.9269984249
 12/01  21:00:00,38.6862378377,0.975780883515,0.0,0.0,12.456681583,19.8967753704,43.3410903495,27.8347503268,15.5063400228
 12/01  22:00:00,33.3047177322,1.05776180006,0.0,0.0,9.18739968257,17.702556249,42.9313403119,30.2663170934,12.6650232185
 12/01  23:00:00,26.55048133,1.23883795954,0.0,0.0,5.91811778209,14.0365255879,46.9563129988,35.9148993827,11.0414136161
 12/01  24:00:00,20.8750943418,1.45996004266,0.0,0.0,3.54045821811,10.5176760807,49.195828914,43.0252441052,6.1705848088
 12/02  01:00:00,17.3433222025,1.6314434591,0.0,0.0,2.55330491699,7.80157382632,50.3216060158,48.4103734808,1.91123253499
 12/02  02:00:00,16.8163330857,1.69317895824,0.0,0.0,2.55330491699,7.21284921042,51.1717179654,50.0731273729,1.09859059249
 12/02  03:00:00,16.6145972226,1.78580540316,0.0,0.0,2.55330491699,6.91848690247,53.5596200233,53.0711854245,0.488434598817
 12/02  04:00:00,16.5192614332,1.83765076772,0.0,0.0,2.55330491699,6.7713057485,55.1752511691,54.6868036082,0.488447560889
 12/02  05:00:00,18.5854689749,1.82736486166,0.0,0.0,3.82705111198,7.57405300124,55.1927659999,54.0938616061,1.0989043938
 12/02  06:00:00,23.0974967699,1.80078019468,0.0,0.0,6.02426329834,9.91545327661,59.0032268025,53.2217525708,5.78147423168
 12/02  07:00:00,28.3719359572,1.75696830184,0.0,0.0,6.51253267309,14.7454349813,71.5378987997,52.1109554641,19.4269433356
 12/02  08:00:00,31.0930608002,1.75248987193,0.0,0.0,6.01364874671,17.9699221805,72.6829815174,52.0337953089,20.6491862085
 12/02  09:00:00,23.6572660954,1.87232992237,0.0,0.0,3.66783283761,18.1171033345,75.8075650661,55.9729454359,19.8346196301
 12/02  10:00:00,20.6814837481,1.72017941551,0.0,0.0,3.10526160149,15.8560427302,68.6020085109,51.2110913333,17.3909171776
 12/02  11:00:00,17.556323402,1.51164577261,0.0,0.0,3.10526160149,12.9394160272,60.3001367087,44.5383545004,15.7617822083
 12/02  12:00:00,17.6152611616,1.42340237831,0.0,0.0,3.10526160149,13.0865971812,54.5387331731,41.8315790322,12.7071541409
 12/02  13:00:00,17.5301569142,1.48547928504,0.0,0.0,3.10526160149,12.9394160272,54.9546425136,43.876623342,11.0780191716
 12/02  14:00:00,17.0891845997,1.48605043253,0.0,0.0,3.10526160149,12.4978725653,53.7765414837,43.9203735391,9.85616794461
 12/02  15:00:00,16.8285503707,1.37259735749,0.0,0.0,3.10526160149,12.3506914113,49.1266452729,40.4923285552,8.63431671764
 12/02  16:00:00,18.3354174995,1.51445503293,0.0,0.0,4.02872759285,12.7922348732,54.7673499699,44.9111820253,9.85616794461
 12/02  17:00:00,26.6276522148,1.46350302761,0.0,0.0,6.50191812146,17.7693977319,54.8337746833,43.3484717694,11.4853029139
 12/02  18:00:00,38.2117169135,1.35276058411,0.0,0.0,8.38069375907,23.1212625696,54.8718719498,39.721015355,15.1508565948
 12/02  19:00:00,40.4032415525,1.28338572689,0.0,0.0,10.6415932552,23.1212625696,55.3196961457,37.5214952258,17.7982009199
 12/02  20:00:00,39.4828022258,1.33222437842,0.0,0.0,12.3080778603,20.4854999863,56.0505548492,39.0669214139,16.9836334353
 12/02  21:00:00,39.0938070422,1.38335008804,0.0,0.0,12.456681583,19.8967753704,56.1739425075,40.6158021704,15.5581403371
 12/02  22:00:00,33.6953876627,1.44843173048,0.0,0.0,9.18739968257,17.702556249,55.2960169984,42.5888628575,12.7071541409
 12/02  23:00:00,26.9117815451,1.60013817462,0.0,0.0,5.91811778209,14.0365255879,58.4639870699,47.3859678983,11.0780191716
 12/02  24:00:00,21.1785862975,1.76345199839,0.0,0.0,3.54045821811,10.5176760807,58.7767416235,52.5861273598,6.19061426369
 12/03  01:00:00,17.5972423674,1.88536362403,0.0,0.0,2.55330491699,7.80157382632,58.2283038365,56.3115587384,1.91674509815
 12/03  02:00:00,17.0744938278,1.95133970036,0.0,0.0,2.55330491699,7.21284921042,59.3500410689,58.2486952375,1.10134583142
 12/03  03:00:00,16.8336511742,2.00485935474,0.0,0.0,2.55330491699,6.91848690247,60.3867912463,59.8976679312,0.489123315063
 12/03  04:00:00,16.7207106651,2.03909999961,0.0,0.0,2.55330491699,6.7713057485,61.4358499976,60.9467137551,0.489136242437
 12/03  05:00:00,18.7787436296,2.02063951638,0.0,0.0,3.82705111198,7.57405300124,61.2825295307,60.180870732,1.10165879872
 12/03  06:00:00,23.2586421214,1.96192554623,0.0,0.0,6.02426329834,9.91545327661,64.1477230726,58.3476654832,5.80005758932
 12/03  07:00:00,28.4683588377,1.85339118233,0.0,0.0,6.51253267309,14.7454349813,74.4823816753,54.9907691038,19.4916125715
 12/03  08:00:00,31.1552939608,1.81472303261,0.0,0.0,6.01364874671,17.9699221805,74.5390429345,53.8210626301,20.7179803044
 12/03  09:00:00,23.6780291799,1.89309300683,0.0,0.0,3.66783283761,18.1171033345,76.3471867745,56.4465248242,19.9006619503
 12/03  10:00:00,20.6216110372,1.66030670464,0.0,0.0,3.10526160149,15.8560427302,66.5739734607,49.125269253,17.4487042077
 12/03  11:00:00,17.5699136596,1.52523603017,0.0,0.0,3.10526160149,12.9394160272,60.5897311742,44.7756654625,15.8140657117
 12/03  12:00:00,17.7972213061,1.60536252287,0.0,0.0,3.10526160149,13.0865971812,60.0729419273,47.3238233955,12.7491185318
 12/03  13:00:00,17.6901143976,1.64543676839,0.0,0.0,3.10526160149,12.9394160272,59.7339327156,48.6194526798,11.1144800358
 12/03  14:00:00,17.1147949624,1.51166079522,0.0,0.0,3.10526160149,12.4978725653,54.3301420541,44.4416408903,9.88850116383
 12/03  15:00:00,16.8426243762,1.38667136306,0.0,0.0,3.10526160149,12.3506914113,49.5004652228,40.837942931,8.66252229185
 12/03  16:00:00,18.1298838712,1.30892140468,0.0,0.0,4.02872759285,12.7922348732,48.4082929255,38.5197917616,9.88850116383
 12/03  17:00:00,26.4602089946,1.2960598074,0.0,0.0,6.50191812146,17.7693977319,49.5974942199,38.0743545601,11.5231396598
 12/03  18:00:00,38.0932797236,1.23432339421,0.0,0.0,8.38069375907,23.1212625696,51.2411987532,36.0401224775,15.2010762757
 12/03  19:00:00,40.249647156,1.12979133037,0.0,0.0,10.6415932552,23.1212625696,50.5619296338,32.7045658021,17.8573638317
 12/03  20:00:00,39.3275166851,1.17693883769,0.0,0.0,12.3080778603,20.4854999863,51.2394936742,34.1994490905,17.0400445837
 12/03  21:00:00,38.9496439512,1.239186997,0.0,0.0,12.456681583,19.8967753704,51.7370997873,36.1273638876,15.6097358997
 12/03  22:00:00,33.563186871,1.31623093882,0.0,0.0,9.18739968257,17.702556249,51.1904504996,38.4413319678,12.7491185318
 12/03  23:00:00,26.7854230291,1.4737796586,0.0,0.0,5.91811778209,14.0365255879,54.4248752255,43.3103951897,11.1144800358
 12/03  24:00:00,21.0692003379,1.65406603878,0.0,0.0,3.54045821811,10.5176760807,55.2062277215,48.9956631736,6.21056454789
 12/04  01:00:00,17.5382458179,1.82636707456,0.0,0.0,2.55330491699,7.80157382632,56.4964102789,54.5741751881,1.92223509082
 12/04  02:00:00,17.0385558626,1.91540173511,0.0,0.0,2.55330491699,7.21284921042,58.5611504705,57.4570608394,1.10408963115
 12/04  03:00:00,16.8018353448,1.97304352529,0.0,0.0,2.55330491699,6.91848690247,59.7269338992,59.2371247395,0.489809159691
 12/04  04:00:00,16.6813092415,1.99969857602,0.0,0.0,2.55330491699,6.7713057485,60.3718629175,59.8820408692,0.489822048249
 12/04  05:00:00,18.7575118586,1.99940774531,0.0,0.0,3.82705111198,7.57405300124,60.8285151547,59.72411349,1.10440166465
 12/04  06:00:00,23.2385354737,1.94181889853,0.0,0.0,6.02426329834,9.91545327661,63.6786881381,57.8601258825,5.81856225565
 12/04  07:00:00,28.4418320278,1.82686437244,0.0,0.0,6.51253267309,14.7454349813,73.7330994733,54.1770933481,19.5560061252
 12/04  08:00:00,31.3626400982,1.82853980755,0.0,0.0,6.01364874671,18.163451543,74.9414965346,54.1550155093,20.7864810253
 12/04  09:00:00,25.4772450323,2.2458952906,0.0,0.0,4.35151303671,18.8798367041,79.7706621997,59.8042395694,19.9664226303
 12/04  10:00:00,22.7072816644,2.29956376312,0.0,0.0,3.78894180059,16.6187760998,78.4638317671,60.9575869644,17.5062448027
 12/04  11:00:00,19.7595039149,2.26841271677,0.0,0.0,3.78894180059,13.7021493968,75.592754441,59.7266281909,15.86612625
 12/04  12:00:00,19.9262339344,2.28796158248,0.0,0.0,3.78894180059,13.8493305508,73.1806890052,60.3897850413,12.7909039639
 12/04  13:00:00,19.6185026509,2.29067151711,0.0,0.0,3.69398621738,13.6338449159,71.6453628911,60.4945774799,11.1507854112
 12/04  14:00:00,19.3685594568,2.31901172086,0.0,0.0,3.78894180059,13.2606059349,71.2548919894,61.3341954927,9.92069649674
 12/04  15:00:00,19.1843983404,2.28203175853,0.0,0.0,3.78894180059,13.1134247809,68.6439908782,59.9533832959,8.69060758226
 12/04  16:00:00,20.481311172,2.21393513672,0.0,0.0,4.71240779196,13.5549682428,67.5722638421,57.6515673454,9.92069649674
 12/04  17:00:00,28.7484374462,2.13787469027,0.0,0.0,7.18559832057,18.5321311015,66.8169338394,55.25611879,11.5608150494
 12/04  18:00:00,38.7454795169,1.69299382504,0.0,0.0,8.38069375907,23.3147919321,65.5802072895,50.3291254967,15.2510817928
 12/04  19:00:00,40.6770358074,1.55717998179,0.0,0.0,10.6415932552,23.1212625696,63.8598846633,45.9436102224,17.9162744408
 12/04  20:00:00,39.7402406357,1.58966278828,0.0,0.0,12.3080778603,20.4854999863,64.185474974,47.0892598095,17.0962151645
 12/04  21:00:00,39.372426408,1.66196945383,0.0,0.0,12.456681583,19.8967753704,65.2336275299,49.572516099,15.661111431
 12/04  22:00:00,33.977802179,1.73084624684,0.0,0.0,9.18739968257,17.702556249,64.6185341784,51.8276302145,12.7909039639
 12/04  23:00:00,27.1823346389,1.87069126842,0.0,0.0,5.91811778209,14.0365255879,67.4779116402,56.327126229,11.1507854112
 12/04  24:00:00,21.4416052881,2.02647098895,0.0,0.0,3.54045821811,10.5176760807,67.5711146943,61.340684941,6.23042975331
 12/05  01:00:00,17.8824848891,2.17060614571,0.0,0.0,2.55330491699,7.80157382632,67.8936036242,65.9659027354,1.92770088879
 12/05  02:00:00,17.3693068155,2.24615268801,0.0,0.0,2.55330491699,7.21284921042,69.4556297151,68.3488085358,1.10682117937
 12/05  03:00:00,17.118500788,2.28970896853,0.0,0.0,2.55330491699,6.91848690247,70.2086641297,69.7181722,0.490491929614
 12/05  04:00:00,16.9914844732,2.30987380765,0.0,0.0,2.55330491699,6.7713057485,70.8427237651,70.3522189898,0.490504775238
 12/05  05:00:00,19.0785723011,2.3204681878,0.0,0.0,3.82705111198,7.57405300124,71.9512768388,70.8441446595,1.10713217929
 12/05  06:00:00,23.5614696376,2.26475306234,0.0,0.0,6.02426329834,9.91545327661,74.9752465718,69.1382638223,5.83698274957
 12/05  07:00:00,28.7470643445,2.13209668922,0.0,0.0,6.51253267309,14.7454349813,84.4361823109,64.8160773845,19.6201049265
 12/05  08:00:00,31.6640677533,2.12996746266,0.0,0.0,6.01364874671,18.163451543,85.5153127462,64.660644661,20.8546680852
 12/05  09:00:00,25.7552576384,2.52390789664,0.0,0.0,4.35151303671,18.8798367041,89.5789351603,69.5470529645,20.0318821958
 12/05  10:00:00,22.9774278705,2.56970996928,0.0,0.0,3.78894180059,16.6187760998,88.0363301281,70.4728082056,17.5635219225
 12/05  11:00:00,20.0274445337,2.53635333556,0.0,0.0,3.78894180059,13.7021493968,84.9940471054,69.0760986994,15.917948406
 12/05  12:00:00,20.1451768676,2.50690451561,0.0,0.0,3.78894180059,13.8493305508,80.8185857303,67.9860876676,12.8324980627
 12/05  13:00:00,19.8347546257,2.50692349187,0.0,0.0,3.69398621738,13.6338449159,79.2323039153,68.045379369,11.1869245463
 12/05  14:00:00,19.5435458997,2.4939981638,0.0,0.0,3.78894180059,13.2606059349,77.3147851019,67.3620406929,9.952744409
 12/05  15:00:00,19.3858207665,2.48345418462,0.0,0.0,3.78894180059,13.1134247809,75.8343772995,67.1158130278,8.71856427168
 12/05  16:00:00,20.7562855208,2.4889094856,0.0,0.0,4.71240779196,13.5549682428,77.2790850596,67.3263406506,9.952744409
 12/05  17:00:00,28.9725628305,2.36200007454,0.0,0.0,7.18559832057,18.5321311015,74.7613258654,63.16300794,11.5983179254
 12/05  18:00:00,38.9801587471,1.92767305525,0.0,0.0,8.38069375907,23.3147919321,73.9085984493,58.6077401119,15.3008583374
 12/05  19:00:00,40.9793884428,1.85953261715,0.0,0.0,10.6415932552,23.1212625696,74.6144932851,56.6395779835,17.9749153016
 12/05  20:00:00,40.0485562753,1.8979784279,0.0,0.0,12.3080778603,20.4854999863,75.2202360819,58.0681075386,17.1521285434
 12/05  21:00:00,39.6362227162,1.92576576202,0.0,0.0,12.456681583,19.8967753704,74.6661505535,58.953898837,15.7122517165
 12/05  22:00:00,34.3026613804,2.05570544817,0.0,0.0,9.18739968257,17.702556249,76.0361458139,63.2036477512,12.8324980627
 12/05  23:00:00,27.4986049826,2.18696161211,0.0,0.0,5.91811778209,14.0365255879,78.8243458704,67.6374213241,11.1869245463
 12/05  24:00:00,21.8377028134,2.42256851427,0.0,0.0,3.54045821811,10.5176760807,81.9883047013,75.7381007042,6.25020399704
 12/06  01:00:00,18.5403956107,2.82851686734,0.0,0.0,2.55330491699,7.80157382632,91.5075446684,89.5744037935,1.93314087493
 12/06  02:00:00,17.8088982024,2.68574407497,0.0,0.0,2.55330491699,7.21284921042,85.9772206071,84.8676809397,1.10953966735
 12/06  03:00:00,17.5123104176,2.68351859817,0.0,0.0,2.55330491699,6.91848690247,85.4362583378,84.9450869151,0.491171422655
 12/06  04:00:00,17.4084760958,2.7268654303,0.0,0.0,2.55330491699,6.7713057485,86.9356451216,86.4444609004,0.491184221229
 12/06  05:00:00,19.4789274762,2.72082336296,0.0,0.0,3.82705111198,7.57405300124,87.1191405789,86.009291045,1.10984953395
 12/06  06:00:00,23.9649627567,2.66824618151,0.0,0.0,6.02426329834,9.91545327661,90.1093654303,84.2540518154,5.85531361495
 12/06  07:00:00,29.4067457348,2.79177807948,0.0,0.0,6.51253267309,14.7454349813,110.208226374,90.5243363818,19.6838899925
 12/06  08:00:00,32.7027562381,3.16865594744,0.0,0.0,6.01364874671,18.163451543,127.237142892,106.314621601,20.9225212912
 12/06  09:00:00,26.7803446129,3.54899487114,0.0,0.0,4.35151303671,18.8798367041,132.237556811,112.14053555,20.0970212615
 12/06  10:00:00,23.4773779115,3.06966001029,0.0,0.0,3.78894180059,16.6187760998,108.427196147,90.8066775421,17.620518605
 12/06  11:00:00,20.1918865988,2.70079540072,0.0,0.0,3.78894180059,13.7021493968,90.8669554164,74.8974385833,15.9695168331
 12/06  12:00:00,20.2868499297,2.64857757778,0.0,0.0,3.78894180059,13.8493305508,84.9548054773,72.0809169666,12.8738885107
 12/06  13:00:00,19.9865493667,2.65871823284,0.0,0.0,3.69398621738,13.6338449159,83.8173776321,72.5944908932,11.2228867388
 12/06  14:00:00,19.6931768096,2.64362907367,0.0,0.0,3.78894180059,13.2606059349,82.1230220318,72.1383866219,9.98463540991
 12/06  15:00:00,19.5000205587,2.59765397685,0.0,0.0,3.78894180059,13.1134247809,79.3908743727,70.6444902917,8.74638408099
 12/06  16:00:00,20.6752557572,2.40787972198,0.0,0.0,4.71240779196,13.5549682428,74.4701954239,64.485560014,9.98463540991
 12/06  17:00:00,28.9405078863,2.32994513035,0.0,0.0,7.18559832057,18.5321311015,73.6545514335,62.0189142517,11.6356371818
 12/06  18:00:00,38.9638852909,1.91139959905,0.0,0.0,8.38069375907,23.3147919321,73.4074197163,58.0570285477,15.3503911686
 12/06  19:00:00,40.885782226,1.76592640036,0.0,0.0,10.6415932552,23.1212625696,71.4283768,53.395107752,18.0332690479
 12/06  20:00:00,39.9228680452,1.77229019777,0.0,0.0,12.3080778603,20.4854999863,70.8261650262,53.6183968642,17.207768162
 12/06  21:00:00,39.5738931339,1.8634361797,0.0,0.0,12.456681583,19.8967753704,72.6791738519,56.9160322403,15.7631416116
 12/06  22:00:00,34.4592038038,2.21224787156,0.0,0.0,9.18739968257,17.702556249,83.2343807238,70.3604922131,12.8738885107
 12/06  23:00:00,27.9141490777,2.60250570716,0.0,0.0,5.91811778209,14.0365255879,96.5872529859,85.3643662471,11.2228867388
 12/06  24:00:00,22.3018490109,2.88671471175,0.0,0.0,3.54045821811,10.5176760807,102.284459131,96.0145777079,6.26988142314
 12/07  01:00:00,18.8221103941,3.11023165076,0.0,0.0,2.55330491699,7.80157382632,106.021804026,104.083250586,1.93855343971
 12/07  02:00:00,18.2726329008,3.14947877335,0.0,0.0,2.55330491699,7.21284921042,105.637415235,104.525170945,1.11224429023
 12/07  03:00:00,17.8882424615,3.05945064203,0.0,0.0,2.55330491699,6.91848690247,99.9587459414,99.4668985038,0.491847437606
 12/07  04:00:00,17.6584967149,2.9768860494,0.0,0.0,2.55330491699,6.7713057485,95.6205039279,95.1286437429,0.491860185018
 12/07  05:00:00,19.6417518269,2.88364771368,0.0,0.0,3.82705111198,7.57405300124,92.0328082045,90.9202552807,1.11255292387
 12/07  06:00:00,24.0362863964,2.73956982123,0.0,0.0,6.02426329834,9.91545327661,91.298604251,85.4250548287,5.87354942224
 12/07  07:00:00,29.1427360909,2.52776843555,0.0,0.0,6.51253267309,14.7454349813,97.4957312155,77.7483887823,19.7473424332
 12/07  08:00:00,32.0136948341,2.47959454341,0.0,0.0,6.01364874671,18.163451543,96.6950214948,75.7050009456,20.9900205492
 12/07  09:00:00,26.9739794151,2.84979634002,0.0,0.0,4.35151303671,18.8798367041,100.590554111,80.4287335734,20.1618205372
 12/07  10:00:00,23.1876004207,2.7798825195,0.0,0.0,3.78894180059,16.6187760998,95.3028273691,77.625609398,17.6772179711
 12/07  11:00:00,20.0221261903,2.5310349922,0.0,0.0,3.78894180059,13.7021493968,84.9850937301,68.9642774705,16.0208162596
 12/07  12:00:00,19.955472555,2.31720020301,0.0,0.0,3.78894180059,13.8493305508,74.4432722113,61.5282091609,12.9150630505
 12/07  13:00:00,19.5756410293,2.24780989552,0.0,0.0,3.69398621738,13.6338449159,70.4116650511,59.1530037121,11.2586613389
 12/07  14:00:00,19.2801611481,2.23061341216,0.0,0.0,3.78894180059,13.2606059349,67.9778897071,57.9615296518,10.0163600553
 12/07  15:00:00,19.1437431783,2.24137659641,0.0,0.0,3.78894180059,13.1134247809,67.4603803813,58.6863216097,8.77405877162
 12/07  16:00:00,20.4755170956,2.20814106038,0.0,0.0,4.71240779196,13.5549682428,68.7921056313,58.7757455761,10.0163600553
 12/07  17:00:00,28.8943328021,2.2837700462,0.0,0.0,7.18559832057,18.5321311015,73.8093529932,62.1365912264,11.6727617668
 12/07  18:00:00,39.1448640083,2.09237831646,0.0,0.0,8.38069375907,23.3147919321,82.0014714896,66.6018058718,15.3996656178
 12/07  19:00:00,41.3236398875,2.20378406185,0.0,0.0,10.6415932552,23.1212625696,89.5938359603,71.5025175613,18.091318399
 12/07  20:00:00,40.5483749345,2.39779708705,0.0,0.0,12.3080778603,20.4854999863,96.3009070658,79.0377895225,17.2631175432
 12/07  21:00:00,40.1803568375,2.46989988333,0.0,0.0,12.456681583,19.8967753704,97.0294422823,81.2156762367,15.8137660457
 12/07  22:00:00,34.7212532316,2.47429729945,0.0,0.0,9.18739968257,17.702556249,93.1911111765,80.276048126,12.9150630505
 12/07  23:00:00,27.937914816,2.6262714455,0.0,0.0,5.91811778209,14.0365255879,96.3048157479,85.046154409,11.2586613389
 12/07  24:00:00,22.1700634476,2.75492914848,0.0,0.0,3.54045821811,10.5176760807,95.1138683999,88.8244121955,6.28945620432
 12/08  01:00:00,18.5397425804,2.82786383706,0.0,0.0,2.55330491699,7.80157382632,92.3643932713,90.4204562897,1.94393698165
 12/08  02:00:00,17.9990413424,2.8758872149,0.0,0.0,2.55330491699,7.21284921042,92.7965938755,91.6816596283,1.11493424726
 12/08  03:00:00,17.7333493609,2.90455754145,0.0,0.0,2.55330491699,6.91848690247,92.9101982071,92.4176784329,0.492519774286
 12/08  04:00:00,17.5765746685,2.89496400304,0.0,0.0,2.55330491699,6.7713057485,92.2047186512,91.7121861847,0.49253246643
 12/08  05:00:00,19.6300601753,2.87195606205,0.0,0.0,3.82705111198,7.57405300124,91.8917616976,90.7765201491,1.11524154843
 12/08  06:00:00,24.0268123575,2.73009578227,0.0,0.0,6.02426329834,9.91545327661,91.2949849504,85.4033001803,5.8916847701
 12/08  07:00:00,29.1016925222,2.48672486683,0.0,0.0,6.51253267309,14.7454349813,96.2231206167,76.4126771593,19.8104434574
 12/08  08:00:00,31.968243038,2.43414274731,0.0,0.0,6.01364874671,18.163451543,95.3011695606,74.2440236907,21.05714587
 12/08  09:00:00,26.9271285526,2.80294547752,0.0,0.0,4.35151303671,18.8798367041,98.7406700362,78.5144092031,20.2262608331
 12/08  10:00:00,23.0544192704,2.64670136914,0.0,0.0,3.78894180059,16.6187760998,89.8714812209,72.1378779908,17.73360323
 12/08  11:00:00,19.9674228608,2.47633166271,0.0,0.0,3.78894180059,13.7021493968,81.8547094665,65.7828779727,16.0718314938
 12/08  12:00:00,20.0825528778,2.4442805258,0.0,0.0,3.78894180059,13.8493305508,77.4766916236,64.5206821351,12.9560094885
 12/08  13:00:00,19.7261028121,2.39827167826,0.0,0.0,3.69398621738,13.6338449159,74.3947342159,63.1004964637,11.2942377523
 12/08  14:00:00,19.402684279,2.35313654304,0.0,0.0,3.78894180059,13.2606059349,71.6381170291,61.590208079,10.0479089501
 12/08  15:00:00,19.2012110051,2.29884442318,0.0,0.0,3.78894180059,13.1134247809,68.7584054555,59.9568253075,8.80158014799
 12/08  16:00:00,20.3437308433,2.07635480803,0.0,0.0,4.71240779196,13.5549682428,62.7893643033,52.7414553532,10.0479089501
 12/08  17:00:00,29.5032033106,1.99980722137,0.0,0.0,7.18559832057,18.5321311015,62.1081666178,50.3984859314,11.7096806863
 12/08  18:00:00,38.7292621476,1.67677645571,0.0,0.0,8.38069375907,23.3147919321,65.713102674,50.2644355813,15.4486670928
 12/08  19:00:00,40.9135258292,1.79367000353,0.0,0.0,10.6415932552,23.1212625696,73.6143932637,55.4653470996,18.1490461641
 12/08  20:00:00,40.2117268734,2.06114902598,0.0,0.0,12.3080778603,20.4854999863,83.1948085992,65.8766483032,17.318160296
 12/08  21:00:00,39.8009165435,2.09045958933,0.0,0.0,12.456681583,19.8967753704,82.4220081538,66.557898127,15.8641100268
 12/08  22:00:00,34.4020718605,2.15511592834,0.0,0.0,9.18739968257,17.702556249,81.3341347992,68.3781253107,12.9560094885
 12/08  23:00:00,27.6492548008,2.33761143025,0.0,0.0,5.91811778209,14.0365255879,85.6764806982,74.3822429459,11.2942377523
 12/08  24:00:00,21.8732897261,2.45815542696,0.0,0.0,3.54045821811,10.5176760807,84.0941363141,77.7852137704,6.3089225437
 12/09  01:00:00,18.2624269089,2.55054816552,0.0,0.0,2.55330491699,7.80157382632,82.1207075272,80.1714176193,1.94928990781
 12/09  02:00:00,17.7762921601,2.65313803268,0.0,0.0,2.55330491699,7.21284921042,84.7070672904,83.5894585484,1.11760874201
 12/09  03:00:00,17.5498903543,2.72109853487,0.0,0.0,2.55330491699,6.91848690247,86.3662130992,85.8730248656,0.493188233604
 12/09  04:00:00,17.3753803072,2.69376964175,0.0,0.0,2.55330491699,6.7713057485,84.8512838964,84.35808303,0.493200866381
 12/09  05:00:00,19.4181578463,2.66005373304,0.0,0.0,3.82705111198,7.57405300124,84.0293349359,82.9114203245,1.11791461136
 12/09  06:00:00,23.8721925503,2.57547597504,0.0,0.0,6.02426329834,9.91545327661,85.8277215019,79.9180072149,5.90971428695
 12/09  07:00:00,29.174807451,2.55983979568,0.0,0.0,6.51253267309,14.7454349813,100.164011069,80.2908366917,19.8731743775
 12/09  08:00:00,32.080469831,2.73989890276,0.0,0.0,6.01364874671,17.9699221805,109.343704446,88.2198270711,21.123877375
 12/09  09:00:00,25.6480166861,2.97024717967,0.0,0.0,3.66783283761,18.1171033345,117.622538758,97.332215692,20.2903230658
 12/09  10:00:00,21.5990584064,2.63775407387,0.0,0.0,3.10526160149,15.8560427302,101.95871606,84.1690583763,17.7896576837
 12/09  11:00:00,18.3638299155,2.31915228604,0.0,0.0,3.10526160149,12.9394160272,86.1157692947,69.9932218666,16.1225474281
 12/09  12:00:00,18.2985527794,2.10669399616,0.0,0.0,3.10526160149,13.0865971812,74.3484985711,61.3517828722,12.9967156988
 12/09  13:00:00,18.079735277,2.03505764779,0.0,0.0,3.10526160149,12.9394160272,70.2587072955,58.9291018522,11.3296054433
 12/09  14:00:00,17.5764023896,1.97326822236,0.0,0.0,3.10526160149,12.4978725653,67.1215284983,57.0422557467,10.0792727516
 12/09  15:00:00,17.3190660342,1.863113021,0.0,0.0,3.10526160149,12.3506914113,62.3965108239,53.567570764,8.82894005988
 12/09  16:00:00,18.4987709748,1.67780850825,0.0,0.0,4.02872759285,12.7922348732,58.0870556665,48.0077829149,10.0792727516
 12/09  17:00:00,27.7114716084,1.65448908779,0.0,0.0,6.50191812146,17.7693977319,59.3242261979,47.5778431907,11.7463830072
 12/09  18:00:00,38.3286822446,1.46972591514,0.0,0.0,8.38069375907,23.1212625696,57.5913327025,42.0939516203,15.4973810822
 12/09  19:00:00,40.4571262941,1.33727046847,0.0,0.0,10.6415932552,23.1212625696,56.4024700475,38.1960347999,18.2064352476
 12/09  20:00:00,39.4937952033,1.34321735585,0.0,0.0,12.3080778603,20.4854999863,55.8474772105,38.4745970907,17.3728801198
 12/09  21:00:00,39.0518472993,1.34139034506,0.0,0.0,12.456681583,19.8967753704,54.3195826093,38.4054239632,15.9141586461
 12/09  22:00:00,33.6198515988,1.37289566657,0.0,0.0,9.18739968257,17.702556249,52.3587666681,39.3620509692,12.9967156988
 12/09  23:00:00,26.7840339213,1.47239055084,0.0,0.0,5.91811778209,14.0365255879,53.6511094154,42.3215039721,11.3296054433
 12/09  24:00:00,21.0058954906,1.59076119145,0.0,0.0,3.54045821811,10.5176760807,52.1929222036,45.8646475271,6.3282746765
 12/10  01:00:00,17.4460303046,1.73415156119,0.0,0.0,2.55330491699,7.80157382632,52.3419771865,50.3873665523,1.95461063425
 12/10  02:00:00,16.941752494,1.81859836657,0.0,0.0,2.55330491699,7.21284921042,54.3001605786,53.179893596,1.12026698261
 12/10  03:00:00,16.6938733825,1.86508156308,0.0,0.0,2.55330491699,6.91848690247,55.1738874207,54.6800348031,0.493852617614
 12/10  04:00:00,16.5906661931,1.90905552762,0.0,0.0,2.55330491699,6.7713057485,56.6709686006,56.1771034137,0.493865186935
 12/10  05:00:00,18.6931086448,1.93500453151,0.0,0.0,3.82705111198,7.57405300124,58.3317498067,57.2111784857,1.12057132101
 12/10  06:00:00,23.130658688,1.83394211279,0.0,0.0,6.02426329834,9.91545327661,59.8049628061,53.8773301735,5.92763263262
 12/10  07:00:00,28.2478676346,1.6328999793,0.0,0.0,6.51253267309,14.7454349813,67.1819653566,47.2464487406,19.9355166161
 12/10  08:00:00,30.903343044,1.56277211573,0.0,0.0,6.01364874671,17.9699221805,66.1856808707,44.9954855684,21.1901953023
 12/10  09:00:00,24.35144145,1.67367194361,0.0,0.0,3.66783283761,18.1171033345,68.7290437033,48.3750554393,20.353988264
 12/10  10:00:00,20.6191018566,1.65779752408,0.0,0.0,3.10526160149,15.8560427302,65.8232492117,47.9778844797,17.845364732
 12/10  11:00:00,17.5153479725,1.47067034302,0.0,0.0,3.10526160149,12.9394160272,58.712808032,42.5398589887,16.1729490433
 12/10  12:00:00,17.7940731114,1.60221432813,0.0,0.0,3.10526160149,13.0865971812,59.5689730721,46.5318034452,13.0371696268
 12/10  13:00:00,17.6409790762,1.59630144699,0.0,0.0,3.10526160149,12.9394160272,57.5375345564,46.1727806183,11.3647539381
 12/10  14:00:00,17.1220659084,1.51893174115,0.0,0.0,3.10526160149,12.4978725653,53.6466292992,43.5361871277,10.1104421715
 12/10  15:00:00,16.837783397,1.38183038383,0.0,0.0,3.10526160149,12.3506914113,48.1561877535,39.3000573486,8.85613040492
 12/10  16:00:00,18.219912663,1.39895019649,0.0,0.0,4.02872759285,12.7922348732,49.9254057363,39.8149635648,10.1104421715
 12/10  17:00:00,27.4240727618,1.36709024119,0.0,0.0,6.50191812146,17.7693977319,50.8395034868,39.0566456266,11.7828578603
 12/10  18:00:00,38.0819909457,1.22303461628,0.0,0.0,8.38069375907,23.1212625696,50.4007466173,34.8549534573,15.54579316
 12/10  19:00:00,40.2414103717,1.12155454605,0.0,0.0,10.6415932552,23.1212625696,50.1452742349,31.8818055807,18.2634686542
 12/10  20:00:00,39.2508004688,1.10022262137,0.0,0.0,12.3080778603,20.4854999863,48.6345585492,31.2072977394,17.4272608098
 12/10  21:00:00,38.8039319869,1.09347503265,0.0,0.0,12.456681583,19.8967753704,46.8830292853,30.9191322031,15.9638970822
 12/10  22:00:00,33.4102991002,1.16334316798,0.0,0.0,9.18739968257,17.702556249,46.1409562473,33.1037866205,13.0371696268
 12/10  23:00:00,26.6204908018,1.30884743129,0.0,0.0,5.91811778209,14.0365255879,48.9889889611,37.6242350231,11.3647539381
 12/10  24:00:00,20.8471812937,1.43204699456,0.0,0.0,3.54045821811,10.5176760807,47.6517194714,41.3042125997,6.34750687178
 12/11  01:00:00,17.2623128137,1.55043407033,0.0,0.0,2.55330491699,7.80157382632,46.7891726046,44.8292750181,1.95989758649
 12/11  02:00:00,16.7704382865,1.647284159,0.0,0.0,2.55330491699,7.21284921042,48.9965896196,47.8736814376,1.12290818201
 12/11  03:00:00,16.5605025262,1.73171070673,0.0,0.0,2.55330491699,6.91848690247,51.1235735888,50.6290608592,0.494512729578
 12/11  04:00:00,16.4975997216,1.81598905615,0.0,0.0,2.55330491699,6.7713057485,54.0278881748,53.5333629435,0.494525231363
 12/11  05:00:00,18.6539561559,1.89585204267,0.0,0.0,3.82705111198,7.57405300124,57.5628498685,56.439638978,1.12321089058
 12/11  06:00:00,23.2187407884,1.92202421322,0.0,0.0,6.02426329834,9.91545327661,63.6404545704,57.6950200705,5.9454344999
 12/11  07:00:00,28.5026469303,1.88767927499,0.0,0.0,6.51253267309,14.7454349813,76.9826693384,56.9852176279,19.9974517105
 12/11  08:00:00,31.4896343487,1.95553405806,0.0,0.0,6.01364874671,18.163451543,80.5414935925,59.28541358,21.2560800125
 12/11  09:00:00,26.5583353364,2.43415226132,0.0,0.0,4.35151303671,18.8798367041,88.1029185274,67.6856809536,20.4172375738
 12/11  10:00:00,22.9367221156,2.52900421434,0.0,0.0,3.78894180059,16.6187760998,88.2685083759,70.3678004978,17.9007078781
 12/11  11:00:00,19.9885621037,2.49747090557,0.0,0.0,3.78894180059,13.7021493968,85.4097867743,69.1867653608,16.2230214135
 12/11  12:00:00,19.9648450265,2.32657267451,0.0,0.0,3.78894180059,13.8493305508,76.3352037611,63.2578444687,13.0773592924
 12/11  13:00:00,19.6944317695,2.36660063571,0.0,0.0,3.69398621738,13.6338449159,76.0883364285,64.6886636007,11.3996728278
 12/11  14:00:00,19.521293195,2.47174545912,0.0,0.0,3.78894180059,13.2606059349,78.0104850172,67.8690770378,10.1414079794
 12/11  15:00:00,19.369858411,2.46749182909,0.0,0.0,3.78894180059,13.1134247809,76.389907467,67.5067643361,8.88314313096
 12/11  16:00:00,20.6277492878,2.3603732526,0.0,0.0,4.71240779196,13.5549682428,74.1748503201,64.0334423408,10.1414079794
 12/11  17:00:00,29.8264992677,2.32310317848,0.0,0.0,7.18559832057,18.5321311015,74.6653256806,62.8462312366,11.819094444
 12/11  18:00:00,38.9597381946,1.90725250274,0.0,0.0,8.38069375907,23.3147919321,74.0927748193,58.49888583,15.5938889893
 12/11  19:00:00,40.9197952221,1.79993939643,0.0,0.0,10.6415932552,23.1212625696,73.2955407398,54.9754112456,18.3201294942
 12/11  20:00:00,39.969857064,1.81927921657,0.0,0.0,12.3080778603,20.4854999863,73.0431101794,55.5618239175,17.4812862619
 12/11  21:00:00,39.5766259474,1.86616899317,0.0,0.0,12.456681583,19.8967753704,73.104238038,57.0909274326,16.0133106054
 12/11  22:00:00,34.1914635771,1.94450764487,0.0,0.0,9.18739968257,17.702556249,72.7633377687,59.6859784763,13.0773592924
 12/11  23:00:00,27.427133945,2.11549057452,0.0,0.0,5.91811778209,14.0365255879,76.8779855257,65.4783126979,11.3996728278
 12/11  24:00:00,21.732067166,2.31693286683,0.0,0.0,3.54045821811,10.5176760807,78.8098591925,72.4432457584,6.36661343409
 12/12  01:00:00,18.1950499063,2.48317116287,0.0,0.0,2.55330491699,7.80157382632,80.0549228349,78.0897736349,1.96514919999
 12/12  02:00:00,17.6891565868,2.56600245931,0.0,0.0,2.55330491699,7.21284921042,81.9000022266,80.7744706684,1.12553155817
 12/12  03:00:00,17.4951062156,2.66631439614,0.0,0.0,2.55330491699,6.91848690247,84.9420535518,84.4468851777,0.495168374019
 12/12  04:00:00,17.3995269375,2.71791627204,0.0,0.0,2.55330491699,6.7713057485,86.6845844892,86.189403685,0.495180804201
 12/12  05:00:00,19.5188423342,2.7607382209,0.0,0.0,3.82705111198,7.57405300124,88.9513553873,87.825522849,1.12583253832
 12/12  06:00:00,24.0325506617,2.73583408653,0.0,0.0,6.02426329834,9.91545327661,93.1647180273,87.2016034112,5.96311461611
 12/12  07:00:00,29.4382033216,2.82323566627,0.0,0.0,6.51253267309,14.7454349813,112.016977935,91.9580166165,20.0589613189
 12/12  08:00:00,32.5977024662,3.06360217552,0.0,0.0,6.01364874671,18.163451543,123.008256207,101.686744212,21.3215119945
 12/12  09:00:00,27.5949970924,3.47081401733,0.0,0.0,4.35151303671,18.8798367041,129.253050906,108.772998642,20.4800522644
 12/12  10:00:00,23.5784766768,3.17075877555,0.0,0.0,3.78894180059,16.6187760998,114.444308203,96.488637471,17.9556707324
 12/12  11:00:00,20.363670542,2.87257934384,0.0,0.0,3.78894180059,13.7021493968,100.582631547,84.3098818372,16.2727497102
 12/12  12:00:00,20.1660110787,2.52773872679,0.0,0.0,3.78894180059,13.8493305508,83.4877610053,70.3704882115,13.1172727937
 12/12  13:00:00,19.5687690528,2.24093791895,0.0,0.0,3.69398621738,13.6338449159,70.9654971849,59.5311454132,11.4343517716
 12/12  14:00:00,19.3288121686,2.27926443272,0.0,0.0,3.78894180059,13.2606059349,70.6790244453,60.5068634403,10.172161005
 12/12  15:00:00,19.2239676313,2.3216010494,0.0,0.0,3.78894180059,13.1134247809,70.9942182312,62.0842479928,8.90997023842
 12/12  16:00:00,20.4683613012,2.20098526599,0.0,0.0,4.71240779196,13.5549682428,68.3717909905,58.1996299855,10.172161005
 12/12  17:00:00,29.6244185962,2.12102250691,0.0,0.0,7.18559832057,18.5321311015,67.4791894039,55.6241073767,11.8550820271
 12/12  18:00:00,38.7612077561,1.70872206428,0.0,0.0,8.38069375907,23.3147919321,67.5319501378,51.8902958109,15.6416543269
 12/12  19:00:00,40.7248643799,1.60500855425,0.0,0.0,10.6415932552,23.1212625696,66.867513782,48.4911127941,18.3764009879
 12/12  20:00:00,39.8140747901,1.66349694263,0.0,0.0,12.3080778603,20.4854999863,68.055707409,50.5207669322,17.5349404768
 12/12  21:00:00,39.4636589827,1.75320202845,0.0,0.0,12.456681583,19.8967753704,69.6377143405,53.575329758,16.0623845825
 12/12  22:00:00,34.1997332659,1.95277733366,0.0,0.0,9.18739968257,17.702556249,73.9147404712,60.7974676774,13.1172727937
 12/12  23:00:00,27.5351785152,2.22353514472,0.0,0.0,5.91811778209,14.0365255879,81.9355952878,70.5012435162,11.4343517716
 12/12  24:00:00,21.862440963,2.44730666387,0.0,0.0,3.54045821811,10.5176760807,84.6979964484,78.3124077432,6.38558870522
 12/13  01:00:00,18.3036642644,2.59178552097,0.0,0.0,2.55330491699,7.80157382632,84.8689039175,82.8985399969,1.97036392062
 12/13  02:00:00,17.7809101987,2.65775607123,0.0,0.0,2.55330491699,7.21284921042,85.8649902703,84.7368539359,1.12813633436
 12/13  03:00:00,17.7096037117,2.88081189224,0.0,0.0,2.55330491699,6.91848690247,93.9891030766,93.4932837198,0.495819356784
 12/13  04:00:00,17.8266099643,3.1449992988,0.0,0.0,2.55330491699,6.7713057485,104.898537766,104.402706054,0.49583171131
 12/13  05:00:00,20.0571064932,3.29900237991,0.0,0.0,3.82705111198,7.57405300124,111.979458051,110.851022563,1.12843548783
 12/13  06:00:00,24.714373055,3.38998942783,0.0,0.0276670519593,6.02426329834,9.91545327661,120.892890702,114.912222957,5.98066774467
 12/13  07:00:00,30.1794384913,3.39876056877,0.0,0.1657102672,6.51253267309,14.7454349813,135.722680208,115.602652983,20.1200272253
 12/13  08:00:00,33.0581850402,3.34618265573,0.0,0.177902093817,6.01364874671,18.163451543,133.255418035,111.868946163,21.3864718712
 12/13  09:00:00,27.8125819711,3.56451874851,0.0,0.123880147488,4.35151303671,18.8798367041,130.31921541,109.776801676,20.542413734
 12/13  10:00:00,23.8232192531,3.38290974377,0.0,0.0325916080836,3.78894180059,16.6187760998,118.27743254,100.267195522,18.0102370182
 12/13  11:00:00,20.6118530437,3.12076184556,0.0,0.0,3.78894180059,13.7021493968,105.454374564,89.1322553572,16.322119207
 12/13  12:00:00,20.2906446064,2.65237225445,0.0,0.0,3.78894180059,13.8493305508,85.1830672619,72.026168951,13.1568983109
 12/13  13:00:00,19.6299177783,2.30208664448,0.0,0.0,3.69398621738,13.6338449159,71.2943519616,59.825571462,11.4687804996
 12/13  14:00:00,19.1419838598,2.09243612387,0.0,0.0,3.78894180059,13.2606059349,62.9725013566,52.7698092154,10.2026921412
 12/13  15:00:00,18.8274605219,1.92509394001,0.0,0.0,3.78894180059,13.1134247809,56.7472260596,47.8106222769,8.93660378271
 12/13  16:00:00,20.0812549825,1.81387894728,0.0,0.0,4.71240779196,13.5549682428,54.687895155,44.4852030138,10.2026921412
 12/13  17:00:00,29.3333494914,1.82995340214,0.0,0.0,7.18559832057,18.5321311015,57.1113171309,45.2205071785,11.8908099524
 12/13  18:00:00,38.6032270275,1.55074133567,0.0,0.0,8.38069375907,23.3147919321,62.2703058973,46.5812308695,15.6890750278
 12/13  19:00:00,40.7246079281,1.60475210239,0.0,0.0,10.6415932552,23.1212625696,67.4455465701,49.0132800991,18.4322664711
 12/13  20:00:00,39.8095044835,1.65892663607,0.0,0.0,12.3080778603,20.4854999863,68.304696559,50.7164889936,17.5882075654
 12/13  21:00:00,39.5874005291,1.87694357494,0.0,0.0,12.456681583,19.8967753704,74.7760166005,58.66491212,16.1111044806
 12/13  22:00:00,34.4522291948,2.20527326263,0.0,0.0,9.18739968257,17.702556249,84.0895987926,70.9327004818,13.1568983109
 12/13  23:00:00,27.8231073638,2.51146399325,0.0,0.0,5.91811778209,14.0365255879,93.5783613694,82.1095808698,11.4687804996
 12/13  24:00:00,22.1897602287,2.77462592953,0.0,0.0,3.54045821811,10.5176760807,97.8417827554,91.4373556896,6.40442706582
 12/14  01:00:00,18.7133699615,3.00149121808,0.0,0.0,2.55330491699,7.80157382632,101.402681362,99.4271411565,1.9755402051
 12/14  02:00:00,18.261631802,3.13847767453,0.0,0.0,2.55330491699,7.21284921042,105.318842754,104.188121014,1.1307217393
 12/14  03:00:00,17.8939078687,3.06511604921,0.0,0.0,2.55330491699,6.91848690247,100.367099821,99.8706343361,0.496465485097
 12/14  04:00:00,17.4588048252,2.77719415973,0.0,0.0,2.55330491699,6.7713057485,87.1000875473,86.6036097873,0.49647775993
 12/14  05:00:00,19.3461438911,2.58803977786,0.0,0.0,3.82705111198,7.57405300124,79.5544050039,78.4233860357,1.1310189682
 12/14  06:00:00,23.7901508429,2.49343426767,0.0,0.0,6.02426329834,9.91545327661,81.3526214559,75.3545327692,5.99808868665
 12/14  07:00:00,28.9139615284,2.29899387304,0.0,0.0,6.51253267309,14.7454349813,89.1785651089,68.9979337636,20.1806313453
 12/14  08:00:00,31.7776811353,2.24358084467,0.0,0.0,6.01364874671,18.163451543,88.6411402046,67.1901997993,21.4509404053
 12/14  09:00:00,26.7339545827,2.60977150757,0.0,0.0,4.35151303671,18.8798367041,91.8333324702,71.2290289554,20.6043035148
 12/14  10:00:00,22.8432744796,2.43555657837,0.0,0.0,3.78894180059,16.6187760998,82.7448976977,64.6805071213,18.0643905764
 12/14  11:00:00,19.8848938876,2.39380268945,0.0,0.0,3.78894180059,13.7021493968,79.3491872946,62.9780720113,16.3711152834
 12/14  12:00:00,19.8364669292,2.19819457723,0.0,0.0,3.78894180059,13.8493305508,69.2884681719,56.0922440628,13.196224109
 12/14  13:00:00,19.5290095782,2.2011784444,0.0,0.0,3.69398621738,13.6338449159,67.4713068998,55.9683580838,11.502948816
 12/14  14:00:00,19.1736033624,2.12405562648,0.0,0.0,3.78894180059,13.2606059349,63.3846611456,53.1516687993,10.2329923463
 12/14  15:00:00,18.8642123979,1.96184581596,0.0,0.0,3.78894180059,13.1134247809,56.9365905426,47.9735546661,8.96303587657
 12/14  16:00:00,20.3004042952,2.03302826,0.0,0.0,4.71240779196,13.5549682428,60.6182821171,50.3852897708,10.2329923463
 12/14  17:00:00,29.4700437829,1.96664769358,0.0,0.0,7.18559832057,18.5321311015,60.3300622087,48.4037945695,11.9262676393
 12/14  18:00:00,38.5198144287,1.46732873687,0.0,0.0,8.38069375907,23.3147919321,58.0523825756,42.3162455271,15.7361370485
 12/14  19:00:00,40.4640482897,1.34419246402,0.0,0.0,10.6415932552,23.1212625696,57.0700433165,38.5823339169,18.4877093996
 12/14  20:00:00,39.5002734251,1.34969557766,0.0,0.0,12.3080778603,20.4854999863,56.4915851805,38.8505134273,17.6410717531
 12/14  21:00:00,39.0761247193,1.36566776505,0.0,0.0,12.456681583,19.8967753704,55.5178047264,39.3583488546,16.1594558718
 12/14  22:00:00,33.6580200861,1.4110641539,0.0,0.0,9.18739968257,17.702556249,53.94766245,40.751438341,13.196224109
 12/14  23:00:00,26.870614157,1.55897078652,0.0,0.0,5.91811778209,14.0365255879,56.9544605007,45.4515116847,11.502948816
 12/14  24:00:00,21.1461691337,1.73103483461,0.0,0.0,3.54045821811,10.5176760807,57.4678212097,51.0446982726,6.42312293708
 12/15  01:00:00,17.5514879403,1.83960919692,0.0,0.0,2.55330491699,7.80157382632,56.3281819955,54.3475054741,1.98067652145
 12/15  02:00:00,17.003104148,1.87995002059,0.0,0.0,2.55330491699,7.21284921042,56.6322881933,55.4990011859,1.13328700746
 12/15  03:00:00,16.7302428161,1.90145099662,0.0,0.0,2.55330491699,6.91848690247,56.577979573,56.0808730053,0.497106567621
 12/15  04:00:00,16.5907272965,1.90911663103,0.0,0.0,2.55330491699,6.7713057485,56.7212889075,56.2241701487,0.49711875874
 12/15  05:00:00,18.6602589593,1.90215484601,0.0,0.0,3.82705111198,7.57405300124,57.1385632928,56.0049810785,1.13358221433
 12/15  06:00:00,23.1040591762,1.80734260097,0.0,0.0,6.02426329834,9.91545327661,58.9233560753,52.907983793,6.01537228233
 12/15  07:00:00,28.269912514,1.65494485867,0.0,0.0,6.51253267309,14.7454349813,68.32845689,48.0877011587,20.2407557313
 12/15  08:00:00,31.1543201023,1.62021981167,0.0,0.0,6.01364874671,18.163451543,68.5759763489,47.0610778438,21.5148985052
 12/15  09:00:00,26.1555094554,2.03132638026,0.0,0.0,4.35151303671,18.8798367041,72.3768842035,51.7111809249,20.6657032786
 12/15  10:00:00,22.3094921169,1.90177421564,0.0,0.0,3.78894180059,16.6187760998,64.9561919468,46.8380765771,18.1181153697
 12/15  11:00:00,19.3705895215,1.87949832337,0.0,0.0,3.78894180059,13.7021493968,62.4065161291,45.9867926993,16.4197234298
 12/15  12:00:00,19.5814561176,1.94318376564,0.0,0.0,3.78894180059,13.8493305508,61.1951910581,47.9599525158,13.2352385423
 12/15  13:00:00,19.2431275747,1.91529644089,0.0,0.0,3.69398621738,13.6338449159,58.5953555209,47.0585089186,11.5368466023
 12/15  14:00:00,18.9580396689,1.90849193297,0.0,0.0,3.78894180059,13.2606059349,56.8329220858,46.5698694384,10.2630526473
 12/15  15:00:00,18.8093049835,1.90693840165,0.0,0.0,3.78894180059,13.1134247809,55.3623109341,46.3730522418,8.98925869237
 12/15  16:00:00,20.1287525329,1.86137649768,0.0,0.0,4.71240779196,13.5549682428,55.118140757,44.8550881097,10.2630526473
 12/15  17:00:00,29.2330901106,1.72969402134,0.0,0.0,7.18559832057,18.5321311015,52.7956619473,40.8342173599,11.9614445873
 12/15  18:00:00,38.3199627247,1.26747703281,0.0,0.0,8.38069375907,23.3147919321,51.8875839405,36.1047574882,15.7828264523
 12/15  19:00:00,40.2303334257,1.11047760005,0.0,0.0,10.6415932552,23.1212625696,49.8142781588,31.271564804,18.5427133547
 12/15  20:00:00,39.2421791047,1.09160125723,0.0,0.0,12.3080778603,20.4854999863,48.386233008,30.6927156233,17.6935173847
 12/15  21:00:00,38.8276779395,1.11722098526,0.0,0.0,12.456681583,19.8967753704,47.7483525202,31.540928083,16.2074244373
 12/15  22:00:00,33.4091177964,1.16216186418,0.0,0.0,9.18739968257,17.702556249,46.1772032914,32.9419647491,13.2352385423
 12/15  23:00:00,26.5965389367,1.28489556624,0.0,0.0,5.91811778209,14.0365255879,48.2401845789,36.7033379765,11.5368466023
 12/15  24:00:00,20.8590298621,1.44389556296,0.0,0.0,3.54045821811,10.5176760807,48.1208673936,41.6791966112,6.4416707824
 12/16  01:00:00,17.2946522449,1.58277350149,0.0,0.0,2.55330491699,7.80157382632,48.0028027951,46.0170314456,1.9857713495
 12/16  02:00:00,16.7671063767,1.64395224922,0.0,0.0,2.55330491699,7.21284921042,48.9884112638,47.8525798845,1.13583137927
 12/16  03:00:00,16.5152454199,1.68645360047,0.0,0.0,2.55330491699,6.91848690247,49.6123538978,49.1146114833,0.497742414511
 12/16  04:00:00,16.3783296862,1.69671902075,0.0,0.0,2.55330491699,6.7713057485,49.7560726489,49.258318131,0.497754517914
 12/16  05:00:00,18.4406502826,1.68254616936,0.0,0.0,3.82705111198,7.57405300124,49.8362373738,48.7001129068,1.13612446707
 12/16  06:00:00,22.9129635183,1.61624694305,0.0,0.0,6.02426329834,9.91545327661,52.6802894831,46.6477760705,6.03251341267
 12/16  07:00:00,28.096975344,1.48200768871,0.0,0.0,6.51253267309,14.7454349813,62.8130734165,42.5126908388,20.3003825776
 12/16  08:00:00,30.7848605568,1.44428962857,0.0,0.0,6.01364874671,17.9699221805,62.9980101786,41.4196829485,21.5783272301
 12/16  09:00:00,24.165977165,1.48820765856,0.0,0.0,3.66783283761,18.1171033345,63.4102004711,42.6836056285,20.7265948426
 12/16  10:00:00,20.3627180734,1.40141374087,0.0,0.0,3.10526160149,15.8560427302,58.2650086557,40.0936131675,18.1713954882
 12/16  11:00:00,17.4745767419,1.42989911244,0.0,0.0,3.10526160149,12.9394160272,57.5980325333,41.1301032821,16.4679292512
 12/16  12:00:00,17.6241857473,1.43232696403,0.0,0.0,3.10526160149,13.0865971812,54.5672672439,41.293337187,13.2739300569
 12/16  13:00:00,17.4990451893,1.45436756006,0.0,0.0,3.10526160149,12.9394160272,53.5640855862,41.9936217663,11.5704638199
 12/16  14:00:00,17.0557716931,1.45263752587,0.0,0.0,3.10526160149,12.4978725653,52.2633167161,41.9704525739,10.2928641422
 12/16  15:00:00,16.9280823329,1.47212931971,0.0,0.0,3.10526160149,12.3506914113,51.7224687623,42.7072042978,9.01526446447
 12/16  16:00:00,18.1759068269,1.35494436038,0.0,0.0,4.02872759285,12.7922348732,49.5533467622,39.26048262,10.2928641422
 12/16  17:00:00,27.429862714,1.3728801934,0.0,0.0,6.50191812146,17.7693977319,51.9373207518,39.9409903727,11.9963303792
 12/16  18:00:00,38.1264465907,1.26749026125,0.0,0.0,8.38069375907,23.1212625696,52.4942896867,36.6651602744,15.8291294124
 12/16  19:00:00,40.2592782342,1.13942240856,0.0,0.0,10.6415932552,23.1212625696,51.2094726735,32.6122106261,18.5972620474
 12/16  20:00:00,39.3074733641,1.15689551665,0.0,0.0,12.3080778603,20.4854999863,50.886856738,33.141327809,17.7455289289
 12/16  21:00:00,38.8853749309,1.17491797665,0.0,0.0,12.456681583,19.8967753704,49.8531315864,33.5981356148,16.2549959716
 12/16  22:00:00,33.4617280032,1.21477207099,0.0,0.0,9.18739968257,17.702556249,48.0092397117,34.7353096548,13.2739300569
 12/16  23:00:00,26.6456984801,1.33405510961,0.0,0.0,5.91811778209,14.0365255879,49.9652625161,38.3947986962,11.5704638199
 12/16  24:00:00,20.8464743199,1.43134002074,0.0,0.0,3.54045821811,10.5176760807,47.5904220344,41.1303569254,6.46006510902
 12/17  01:00:00,17.2658222884,1.55394354497,0.0,0.0,2.55330491699,7.80157382632,46.7551347783,44.7643115971,1.99082318126
 12/17  02:00:00,16.7410220652,1.6178679377,0.0,0.0,2.55330491699,7.21284921042,47.8959674287,46.7576133274,1.13835410132
 12/17  03:00:00,16.4796896514,1.65089783195,0.0,0.0,2.55330491699,6.91848690247,48.231670156,47.7332973185,0.49837283747
 12/17  04:00:00,16.3922302826,1.71061961711,0.0,0.0,2.55330491699,6.7713057485,50.2791004537,49.7807156046,0.498384849177
 12/17  05:00:00,18.4829367672,1.72483265391,0.0,0.0,3.82705111198,7.57405300124,51.4734087279,50.3347637544,1.13864497353
 12/17  06:00:00,23.0240965328,1.72737995754,0.0,0.0,6.02426329834,9.91545327661,56.4591091464,50.4096021455,6.0495070009
 12/17  07:00:00,28.3664718523,1.75150419696,0.0,0.0,6.51253267309,14.7454349813,71.3870848854,51.0275906592,20.3594942262
 12/17  08:00:00,30.9190852315,1.57851430326,0.0,0.0,6.01364874671,17.9699221805,67.2822007343,45.6409929379,21.6412077964
 12/17  09:00:00,24.3640961679,1.68632666155,0.0,0.0,3.66783283761,18.1171033345,69.8962442106,49.1092840364,20.7869601743
 12/17  10:00:00,20.7254057552,1.76410142268,0.0,0.0,3.10526160149,15.8560427302,69.9958150575,51.7715999041,18.2242151534
 12/17  11:00:00,17.8255580129,1.78088038351,0.0,0.0,3.10526160149,12.9394160272,68.9346493409,52.4189308688,16.5157184721
 12/17  12:00:00,17.9926902273,1.80083144407,0.0,0.0,3.10526160149,13.0865971812,66.3508286431,53.0385414484,13.3122871947
 12/17  13:00:00,17.8563306,1.81165297078,0.0,0.0,3.10526160149,12.9394160272,64.9820501383,53.3782596249,11.6037905134
 12/17  14:00:00,17.4471248402,1.84399067296,0.0,0.0,3.10526160149,12.4978725653,64.8338001919,54.5113821894,10.3224180025
 12/17  15:00:00,17.3134313509,1.85747833772,0.0,0.0,3.10526160149,12.3506914113,64.0633461148,55.0223006233,9.04104549152
