Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/17  16:00:00,18.6319581895,1.81099572292,0.0,0.0,4.02872759285,12.7922348732,64.044558472,53.7221404695,10.3224180025
 12/17  17:00:00,26.8707867431,1.70663755584,0.0,0.0,6.50191812146,17.7693977319,62.5611036009,50.5301889171,12.0309146838
 12/17  18:00:00,38.4402743305,1.58131800103,0.0,0.0,8.38069375907,23.1212625696,62.4453131336,46.570280917,15.8750322166
 12/17  19:00:00,40.552967844,1.43311201832,0.0,0.0,10.6415932552,23.1212625696,60.4757264061,41.8243870825,18.6513393237
 12/17  20:00:00,39.5693821278,1.41880428039,0.0,0.0,12.3080778603,20.4854999863,59.128539879,41.331448896,17.797090983
 12/17  21:00:00,39.1448634367,1.43440648254,0.0,0.0,12.456681583,19.8967753704,58.1216816245,41.8195252375,16.3021563869
 12/17  22:00:00,33.7216805466,1.4747246144,0.0,0.0,9.18739968257,17.702556249,56.3948702178,43.082583023,13.3122871947
 12/17  23:00:00,26.938512425,1.62686905451,0.0,0.0,5.91811778209,14.0365255879,59.5616272514,47.9578367379,11.6037905134
 12/17  24:00:00,21.2031602926,1.78802599343,0.0,0.0,3.54045821811,10.5176760807,59.5683259318,53.0900254622,6.47830046962
 12/18  01:00:00,17.6597494604,1.94787071704,0.0,0.0,2.55330491699,7.80157382632,60.2586935243,58.2628630029,1.99583052143
 12/18  02:00:00,17.1730026568,2.0498485294,0.0,0.0,2.55330491699,7.21284921042,62.8536362775,61.7127818509,1.1408544266
 12/18  03:00:00,16.9655011983,2.1367093788,0.0,0.0,2.55330491699,6.91848690247,65.18856348,64.6895658302,0.498997649807
 12/18  04:00:00,16.8646780578,2.18306739229,0.0,0.0,2.55330491699,6.7713057485,66.6998733231,66.2008637573,0.499009565859
 12/18  05:00:00,18.9493967787,2.19129266542,0.0,0.0,3.82705111198,7.57405300124,67.5659890562,66.424846069,1.14114298723
 12/18  06:00:00,23.4545442633,2.15782768806,0.0,0.0,6.02426329834,9.91545327661,71.5530279301,65.4866799161,6.06634801397
 12/18  07:00:00,28.6480910071,2.03312335171,0.0,0.0,6.51253267309,14.7454349813,81.7942595694,61.376186398,20.4180731714
 12/18  08:00:00,31.5819734476,2.04787315695,0.0,0.0,6.01364874671,18.163451543,83.4354340678,61.7319124853,21.7035215825
 12/18  09:00:00,27.4412096669,2.4241932585,0.0,0.0,4.35151303671,18.8798367041,87.62060063,66.773819233,20.846781397
 12/18  10:00:00,22.7061152061,2.29839730489,0.0,0.0,3.78894180059,16.6187760998,80.1049990113,61.828440288,18.2765587232
 12/18  11:00:00,19.7734544858,2.2823632877,0.0,0.0,3.78894180059,13.7021493968,77.6473671375,61.0842901974,16.5630769401
 12/18  12:00:00,19.7528011614,2.11452880943,0.0,0.0,3.78894180059,13.8493305508,68.6788881518,55.3285895552,13.3502985966
 12/18  13:00:00,19.600320884,2.27248975021,0.0,0.0,3.69398621738,13.6338449159,72.342322479,60.7055056656,11.6368168135
 12/18  14:00:00,19.3064438833,2.25689614741,0.0,0.0,3.78894180059,13.2606059349,70.2040705491,59.852365073,10.3517054761
 12/18  15:00:00,19.1524230851,2.25005650318,0.0,0.0,3.78894180059,13.1134247809,68.6653315548,59.5987374161,9.06659413871
 12/18  16:00:00,20.5176834129,2.25030737762,0.0,0.0,4.71240779196,13.5549682428,69.8426195666,59.4909140905,10.3517054761
 12/18  17:00:00,28.7416225421,2.1310597862,0.0,0.0,7.18559832057,18.5321311015,67.6316193809,55.5664321217,12.0651872593
 12/18  18:00:00,38.7526976744,1.70021198253,0.0,0.0,8.38069375907,23.3147919321,66.886003278,50.9654820066,15.9205212714
 12/18  19:00:00,40.6601934363,1.54033761068,0.0,0.0,10.6415932552,23.1212625696,64.2851359749,45.5802068059,18.704929169
 12/18  20:00:00,39.7084437175,1.55786587007,0.0,0.0,12.3080778603,20.4854999863,64.0140247024,46.165836425,17.8481882774
 12/18  21:00:00,39.3157200207,1.60526306648,0.0,0.0,12.456681583,19.8967753704,64.0778028657,47.7289111486,16.3488917172
 12/18  22:00:00,33.90199633,1.65504039779,0.0,0.0,9.18739968257,17.702556249,62.6178073995,49.2675088029,13.3502985966
 12/18  23:00:00,27.1105251779,1.79888180744,0.0,0.0,5.91811778209,14.0365255879,65.5123854088,53.8755685953,11.6368168135
 12/18  24:00:00,21.4042907833,1.98915648414,0.0,0.0,3.54045821811,10.5176760807,66.6986632717,60.2022918077,6.49637146397
 12/19  01:00:00,17.8661349537,2.15425621032,0.0,0.0,2.55330491699,7.80157382632,67.6797609285,65.6789690407,2.0007918878
 12/19  02:00:00,17.332466493,2.20931236553,0.0,0.0,2.55330491699,7.21284921042,68.4670669123,67.3237352975,1.14333161476
 12/19  03:00:00,17.1659626706,2.33717085116,0.0,0.0,2.55330491699,6.91848690247,72.5592587488,72.0596420823,0.499616666493
 12/19  04:00:00,17.0820965527,2.40048588718,0.0,0.0,2.55330491699,6.7713057485,74.6996826609,74.2000541779,0.499628482955
 12/19  05:00:00,19.0684707306,2.31036661735,0.0,0.0,3.82705111198,7.57405300124,71.5731711792,70.4295534108,1.14361776836
 12/19  06:00:00,23.5054440997,2.20872752451,0.0,0.0,6.02426329834,9.91545327661,72.8319130953,66.7488816312,6.08303146407
 12/19  07:00:00,28.715354973,2.10038731764,0.0,0.0,6.51253267309,14.7454349813,83.7052951112,63.2291930458,20.4761020654
 12/19  08:00:00,31.645494765,2.11139447431,0.0,0.0,6.01364874671,18.163451543,85.4377846655,63.6725345307,21.7652501347
 12/19  09:00:00,27.515141698,2.49812528956,0.0,0.0,4.35151303671,18.8798367041,89.1817601828,68.2757193876,20.9060407952
 12/19  10:00:00,22.7851782741,2.37746037284,0.0,0.0,3.78894180059,16.6187760998,81.7265864797,63.398175783,18.3284106967
 12/19  11:00:00,19.5976217534,2.10653055525,0.0,0.0,3.78894180059,13.7021493968,70.5761085259,53.9661178956,16.6099906303
 12/19  12:00:00,19.7129296996,2.07465734767,0.0,0.0,3.78894180059,13.8493305508,65.9649595729,52.5770065669,13.3879530059
 12/19  13:00:00,19.4001278833,2.0722967495,0.0,0.0,3.69398621738,13.6338449159,64.301791101,52.6322581614,11.6695329396
 12/19  14:00:00,19.0200625492,1.97051481329,0.0,0.0,3.78894180059,13.2606059349,59.4543753165,49.0736574267,10.3807178898
 12/19  15:00:00,18.8753094523,1.97294287041,0.0,0.0,3.78894180059,13.1134247809,58.1964596256,49.1045567856,9.09190284005
 12/19  16:00:00,20.1415662119,1.87419017663,0.0,0.0,4.71240779196,13.5549682428,56.436811108,46.0560932182,10.3807178898
 12/19  17:00:00,28.4431721638,1.83260940784,0.0,0.0,7.18559832057,18.5321311015,56.9566538652,44.857515909,12.0991379562
 12/19  18:00:00,38.5062263275,1.45374063563,0.0,0.0,8.38069375907,23.3147919321,58.4944028873,42.5288197818,15.9655831055
 12/19  19:00:00,40.4640120818,1.34415625612,0.0,0.0,10.6415932552,23.1212625696,57.7638078609,39.0057921476,18.7580157133
 12/19  20:00:00,39.4939154344,1.34333758695,0.0,0.0,12.3080778603,20.4854999863,56.7819178539,38.8831121738,17.8988056801
 12/19  21:00:00,39.055786067,1.34532911282,0.0,0.0,12.456681583,19.8967753704,55.1825821393,38.7873940172,16.395188122
 12/19  22:00:00,33.6259493375,1.37899340531,0.0,0.0,9.18739968257,17.702556249,53.1321825477,39.7442295418,13.3879530059
 12/19  23:00:00,26.8356054355,1.52396206496,0.0,0.0,5.91811778209,14.0365255879,56.0049379501,44.3354050106,11.6695329396
 12/19  24:00:00,21.0892944914,1.67416019226,0.0,0.0,3.54045821811,10.5176760807,55.593879329,49.0796065885,6.51427274052
 12/20  01:00:00,17.4989170128,1.78703826944,0.0,0.0,2.55330491699,7.80157382632,54.4750339959,52.4693281841,2.00570581174
 12/20  02:00:00,16.9726139497,1.84945982222,0.0,0.0,2.55330491699,7.21284921042,55.5546836994,54.4088987671,1.14578493223
 12/20  03:00:00,16.7414569146,1.9126650951,0.0,0.0,2.55330491699,6.91848690247,56.9402698333,56.4400401291,0.500229704211
 12/20  04:00:00,16.6555753743,1.97396470881,0.0,0.0,2.55330491699,6.7713057485,59.0284945582,58.5282531411,0.500241417174
 12/20  05:00:00,18.7073941979,1.94929008465,0.0,0.0,3.82705111198,7.57405300124,58.7759728943,57.6299043103,1.14606858401
 12/20  06:00:00,23.159434305,1.86271772982,0.0,0.0,6.02426329834,9.91545327661,60.9129396877,54.8133872776,6.09955241009
 12/20  07:00:00,28.3394112917,1.72444363636,0.0,0.0,6.51253267309,14.7454349813,71.0068568529,50.4732931295,20.5335637234
 12/20  08:00:00,31.2337720986,1.69967180795,0.0,0.0,6.01364874671,18.163451543,71.5815540688,49.755178896,21.8263751729
 12/20  09:00:00,27.1273204949,2.11030408645,0.0,0.0,4.35151303671,18.8798367041,75.5879868789,54.6232660589,20.96472082
 12/20  10:00:00,22.4084343,2.00071639878,0.0,0.0,3.78894180059,16.6187760998,69.1131915256,50.7334358073,18.3797557183
 12/20  11:00:00,19.3449856109,1.85389441279,0.0,0.0,3.78894180059,13.7021493968,62.4386038804,45.7821582305,16.6564456499
 12/20  12:00:00,19.3359109878,1.69763863579,0.0,0.0,3.78894180059,13.8493305508,54.2273390084,40.8020997367,13.4252392716
 12/20  13:00:00,18.9203466631,1.59251552928,0.0,0.0,3.69398621738,13.6338449159,49.4422427871,37.7403135838,11.7019292032
 12/20  14:00:00,18.5806232789,1.53107554301,0.0,0.0,3.78894180059,13.2606059349,46.4327047483,36.0232580964,10.4094466519
 12/20  15:00:00,18.418946831,1.51658024911,0.0,0.0,3.78894180059,13.1134247809,45.0971305177,35.9801664171,9.1169641006
 12/20  16:00:00,19.758353194,1.49097715872,0.0,0.0,4.71240779196,13.5549682428,45.6107922547,35.2013456028,10.4094466519
 12/20  17:00:00,28.1019829892,1.49142023327,0.0,0.0,7.18559832057,18.5321311015,47.1636092642,35.0308525439,12.1327567203
 12/20  18:00:00,38.3056596653,1.25317397343,0.0,0.0,8.38069375907,23.3147919321,53.4247262512,37.4145218769,16.0102043742
 12/20  19:00:00,40.3292691374,1.20941331173,0.0,0.0,10.6415932552,23.1212625696,54.7833288859,35.9727456505,18.8105832354
 12/20  20:00:00,39.4949130106,1.34433516314,0.0,0.0,12.3080778603,20.4854999863,58.5083183489,40.5593901476,17.9489282012
 12/20  21:00:00,39.2693039165,1.55884696231,0.0,0.0,12.456681583,19.8967753704,64.4804860467,48.0394541553,16.4410318913
 12/20  22:00:00,33.9086617679,1.66170583565,0.0,0.0,9.18739968257,17.702556249,64.6891328591,51.2638935875,13.4252392716
 12/20  23:00:00,27.0380403389,1.72639696834,0.0,0.0,5.91811778209,14.0365255879,64.3602248279,52.6582956247,11.7019292032
 12/20  24:00:00,21.27165765,1.85652335084,0.0,0.0,3.54045821811,10.5176760807,62.9794332569,56.4474342589,6.53199899799
 12/21  01:00:00,17.7398643976,2.02798565424,0.0,0.0,2.55330491699,7.80157382632,63.9328346685,61.92226383,2.01057083855
 12/21  02:00:00,17.2146584477,2.09150432027,0.0,0.0,2.55330491699,7.21284921042,64.838222221,63.6900085685,1.14821365255
 12/21  03:00:00,16.9610022203,2.13221040079,0.0,0.0,2.55330491699,6.91848690247,65.2932082251,64.7923716437,0.500836581417
 12/21  04:00:00,16.7188762298,2.03726556431,0.0,0.0,2.55330491699,6.7713057485,61.0535062338,60.5526580468,0.500848186997
 12/21  05:00:00,18.696368492,1.93826437877,0.0,0.0,3.82705111198,7.57405300124,57.7741840937,56.6256893854,1.14849470833
 12/21  06:00:00,23.1767723508,1.88005577558,0.0,0.0,6.02426329834,9.91545327661,61.0687363321,54.952830373,6.11590595908
 12/21  07:00:00,28.368894077,1.75392642168,0.0,0.0,6.51253267309,14.7454349813,71.7240775785,51.1336364501,20.5904411285
 12/21  08:00:00,31.270579988,1.73647969732,0.0,0.0,6.01364874671,18.163451543,72.715979353,50.8291007577,21.8868785953
 12/21  09:00:00,27.2008329111,2.18381650269,0.0,0.0,4.35151303671,18.8798367041,77.7780419025,56.7552378088,21.0228040936
 12/21  10:00:00,22.6260117771,2.21829387584,0.0,0.0,3.78894180059,16.6187760998,75.7012126992,57.2706341164,18.4305785827
 12/21  11:00:00,19.6829122327,2.19182103459,0.0,0.0,3.78894180059,13.7021493968,72.8657041125,56.163275871,16.7024282415
 12/21  12:00:00,19.7456818707,2.10740951873,0.0,0.0,3.78894180059,13.8493305508,66.6252647256,53.1631183738,13.4621463518
 12/21  13:00:00,19.3591834077,2.03135227382,0.0,0.0,3.69398621738,13.6338449159,62.4904783778,50.7564823673,11.7339960105
 12/21  14:00:00,19.0942646287,2.04471689281,0.0,0.0,3.78894180059,13.2606059349,61.4787309274,51.0408476728,10.4378832546
 12/21  15:00:00,18.7969401584,1.89457357655,0.0,0.0,3.78894180059,13.1134247809,55.3788814708,46.2371109721,9.14177049872
 12/21  16:00:00,20.0445502569,1.77717422167,0.0,0.0,4.71240779196,13.5549682428,53.0656176368,42.6277343821,10.4378832546
 12/21  17:00:00,28.3493819862,1.73881923028,0.0,0.0,7.18559832057,18.5321311015,53.7433393905,41.5773057947,12.1660335958
 12/21  18:00:00,38.3758475731,1.3233618812,0.0,0.0,8.38069375907,23.3147919321,54.2200666967,38.1656948331,16.0543718636
 12/21  19:00:00,40.3057672383,1.18591141268,0.0,0.0,10.6415932552,23.1212625696,52.7424726507,33.8798564826,18.862616168
 12/21  20:00:00,39.3475342967,1.19695644923,0.0,0.0,12.3080778603,20.4854999863,52.219739551,34.2211985535,17.9985409974
 12/21  21:00:00,38.9317448488,1.22128789457,0.0,0.0,12.456681583,19.8967753704,51.4316558033,34.9452463544,16.4864094489
 12/21  22:00:00,33.5071564847,1.26020055254,0.0,0.0,9.18739968257,17.702556249,49.5693023259,36.1071559742,13.4621463518
 12/21  23:00:00,26.7090159136,1.39737254307,0.0,0.0,5.91811778209,14.0365255879,52.1002922772,40.3662962666,11.7339960105
 12/21  24:00:00,20.9539879097,1.53885361056,0.0,0.0,3.54045821811,10.5176760807,51.193142495,44.6435975081,6.5495449869
 12/22  01:00:00,17.3839041896,1.67202544622,0.0,0.0,2.55330491699,7.80157382632,50.6726831429,48.6572976149,2.015385528
 12/22  02:00:00,16.8543172058,1.7311630783,0.0,0.0,2.55330491699,7.21284921042,51.5978244036,50.4472073471,1.15061705651
 12/22  03:00:00,16.5870796628,1.75828784328,0.0,0.0,2.55330491699,6.91848690247,51.7697828668,51.2683457484,0.501437118387
 12/22  04:00:00,16.4869277559,1.80531709039,0.0,0.0,2.55330491699,6.7713057485,53.3517756689,52.8503270562,0.501448612731
 12/22  05:00:00,18.5819684743,1.82386436104,0.0,0.0,3.82705111198,7.57405300124,54.6631363878,53.512240965,1.15089542281
 12/22  06:00:00,23.036335618,1.73961904277,0.0,0.0,6.02426329834,9.91545327661,56.8803229157,50.7482356479,6.13208726773
 12/22  07:00:00,28.2136904867,1.59872283137,0.0,0.0,6.51253267309,14.7454349813,66.9369824291,46.2902649923,20.6467174369
 12/22  08:00:00,31.0851970408,1.55109675015,0.0,0.0,6.01364874671,18.163451543,66.7261525756,44.7794100912,21.9467424844
 12/22  09:00:00,26.9711190982,1.9541026898,0.0,0.0,4.35151303671,18.8798367041,70.0486631991,48.9683897837,21.0802734154
 12/22  10:00:00,22.2262914718,1.81857357049,0.0,0.0,3.78894180059,16.6187760998,62.5031524128,44.0222881735,18.4808642393
 12/22  11:00:00,19.1242154303,1.63312423218,0.0,0.0,3.78894180059,13.7021493968,54.5780068244,37.8300820365,16.7479247879
 12/22  12:00:00,19.0419302254,1.4036578734,0.0,0.0,3.78894180059,13.8493305508,44.2827716919,30.7841083753,13.4986633166
 12/22  13:00:00,18.5995978307,1.2717666969,0.0,0.0,3.69398621738,13.6338449159,38.5780625422,26.812338677,11.7657238653
 12/22  14:00:00,18.3129506783,1.26340294241,0.0,0.0,3.78894180059,13.2606059349,36.8941818111,26.4281625344,10.4660192767
 12/22  15:00:00,18.1666194198,1.26425283788,0.0,0.0,3.78894180059,13.1134247809,35.548864813,26.3825501248,9.16631468821
 12/22  16:00:00,19.4097693932,1.14239335799,0.0,0.0,4.71240779196,13.5549682428,33.3903319446,22.9243126679,10.4660192767
 12/22  17:00:00,27.6849148738,1.07435211783,0.0,0.0,7.18559832057,18.5321311015,33.1591624863,20.9602037582,12.1989587281
 12/22  18:00:00,37.7379928614,0.685507169541,0.0,0.0,8.38069375907,23.3147919321,34.6502714496,18.5521989559,16.0980724936
 12/22  19:00:00,39.721728531,0.601872705331,0.0,0.0,10.6415932552,23.1212625696,35.0903746874,16.1762755853,18.9140991021
 12/22  20:00:00,38.7623173538,0.6117395064,0.0,0.0,12.3080778603,20.4854999863,34.4958844324,16.448255056,18.0476293764
 12/22  21:00:00,38.3508296476,0.640372693402,0.0,0.0,12.456681583,19.8967753704,33.7699519057,17.2386445492,16.5313073565
 12/22  22:00:00,32.913381514,0.666425581801,0.0,0.0,9.18739968257,17.702556249,31.4138546208,17.9151913042,13.4986633166
 12/22  23:00:00,26.0754866835,0.763843312969,0.0,0.0,5.91811778209,14.0365255879,32.3984980386,20.6327741734,11.7657238653
 12/22  24:00:00,20.3072158078,0.892081508633,0.0,0.0,3.54045821811,10.5176760807,30.8922388239,24.3253333127,6.56690551117
 12/23  01:00:00,16.7166916311,1.00481288771,0.0,0.0,2.55330491699,7.80157382632,29.5787659901,27.5586175355,2.02014845467
 12/23  02:00:00,16.1841354279,1.06098130049,0.0,0.0,2.55330491699,7.21284921042,30.3392909555,29.1862965231,1.1529944324
 12/23  03:00:00,15.9535312664,1.12473944694,0.0,0.0,2.55330491699,6.91848690247,31.6474382166,31.1454070793,0.502031137276
 12/23  04:00:00,15.8479201268,1.16630946132,0.0,0.0,2.55330491699,6.7713057485,32.9131659126,32.411123396,0.50204251656
 12/23  05:00:00,17.9261788325,1.1680747192,0.0,0.0,3.82705111198,7.57405300124,33.594409368,32.4411393515,1.15327001647
 12/23  06:00:00,22.4112567138,1.11454013858,0.0,0.0,6.02426329834,9.91545327661,37.0034296391,30.8553380954,6.14809154376
 12/23  07:00:00,27.6421866662,1.02721901085,0.0,0.0,6.51253267309,14.7454349813,49.0482042806,28.3458282978,20.7023759828
 12/23  08:00:00,30.3807328498,1.04016192152,0.0,0.0,6.01364874671,17.9699221805,50.8665680634,28.8606189512,22.0059491122
 12/23  09:00:00,24.7047334158,1.13413057611,0.0,0.0,3.66783283761,18.1171033345,52.8114224475,31.6743106812,21.1371117663
 12/23  10:00:00,20.1131022045,1.15179787196,0.0,0.0,3.10526160149,15.8560427302,50.8297406126,32.2991428164,18.5305977963
 12/23  11:00:00,17.3987694682,1.3540918388,0.0,0.0,3.10526160149,12.9394160272,55.2464604088,38.4535385931,16.7929218157
 12/23  12:00:00,17.4514990034,1.25964022015,0.0,0.0,3.10526160149,13.0865971812,49.2033568178,35.6685774658,13.5347793521
 12/23  13:00:00,17.2999747667,1.25529713753,0.0,0.0,3.10526160149,12.9394160272,47.3450483091,35.5479449376,11.7971033715
 12/23  14:00:00,16.8730233658,1.26988919853,0.0,0.0,3.10526160149,12.4978725653,46.4099606517,35.9161142657,10.493846386
 12/23  15:00:00,16.715481026,1.25952801279,0.0,0.0,3.10526160149,12.3506914113,44.657532388,35.4669429874,9.19058940056
 12/23  16:00:00,18.0223878854,1.2014254189,0.0,0.0,4.02872759285,12.7922348732,44.1000475463,33.6062011603,10.493846386
 12/23  17:00:00,26.2036707829,1.03952159562,0.0,0.0,6.50191812146,17.7693977319,40.9324724466,28.70095008,12.2315223666
 12/23  18:00:00,37.7506883947,0.891732065273,0.0,0.0,8.38069375907,23.1212625696,40.5125782021,24.3712848791,16.1412933229
 12/23  19:00:00,39.9042831463,0.78442732065,0.0,0.0,10.6415932552,23.1212625696,40.2855436528,21.3205268614,18.9650167914
 12/23  20:00:00,38.9401935478,0.789615700352,0.0,0.0,12.3080778603,20.4854999863,39.6237891531,21.527610352,18.0961788011
 12/23  21:00:00,38.5099665999,0.799509645723,0.0,0.0,12.456681583,19.8967753704,38.3940355697,21.8183232516,16.5757123181
 12/23  22:00:00,33.0702116761,0.823255743903,0.0,0.0,9.18739968257,17.702556249,36.0075867801,22.4728074281,13.5347793521
 12/23  23:00:00,26.2322957493,0.920652378789,0.0,0.0,5.91811778209,14.0365255879,37.0469972353,25.2498938639,11.7971033715
 12/23  24:00:00,20.4577344019,1.04260010281,0.0,0.0,3.54045821811,10.5176760807,35.3761113275,28.7920358978,6.58407542966
 12/24  01:00:00,16.9101016427,1.19822289933,0.0,0.0,2.55330491699,7.80157382632,35.5556760213,33.5308178128,2.02485820841
 12/24  02:00:00,16.4034490894,1.28029496195,0.0,0.0,2.55330491699,7.21284921042,37.2186390458,36.0632939696,1.15534507619
 12/24  03:00:00,16.147124307,1.31833248755,0.0,0.0,2.55330491699,6.91848690247,37.6731498719,37.1705314098,0.502618462168
 12/24  04:00:00,16.0283904565,1.34677979104,0.0,0.0,2.55330491699,6.7713057485,38.4956920438,37.9930623212,0.5026297226
 12/24  05:00:00,18.1054847897,1.34738067641,0.0,0.0,3.82705111198,7.57405300124,39.1436199418,37.9880021557,1.15561778606
 12/24  06:00:00,22.5826143149,1.2858977397,0.0,0.0,6.02426329834,9.91545327661,42.290897378,36.1269833306,6.16391404738
 12/24  07:00:00,27.7827852471,1.16781759177,0.0,0.0,6.51253267309,14.7454349813,53.3255569026,32.5681566191,20.7574002835
 12/24  08:00:00,30.5026439948,1.16207306651,0.0,0.0,6.01364874671,17.9699221805,54.5507346568,32.4862537117,22.0644809451
 12/24  09:00:00,24.868053539,1.29745069929,0.0,0.0,3.66783283761,18.1171033345,57.7797615227,36.5864592085,21.1933023141
 12/24  10:00:00,20.2525778713,1.29127353877,0.0,0.0,3.10526160149,15.8560427302,54.8622361056,36.28247158,18.5797645256
 12/24  11:00:00,17.2869438219,1.2422661925,0.0,0.0,3.10526160149,12.9394160272,51.6253313628,34.7879253635,16.8374059994
 12/24  12:00:00,17.4375013981,1.24564261482,0.0,0.0,3.10526160149,13.0865971812,48.4086410003,34.8381572377,13.5704837627
 12/24  13:00:00,17.2892013713,1.24452374205,0.0,0.0,3.10526160149,12.9394160272,46.6971928888,34.8690676524,11.8281252364
 12/24  14:00:00,16.8591076754,1.25597350817,0.0,0.0,3.10526160149,12.4978725653,45.8302023581,35.3088460164,10.5213563417
 12/24  15:00:00,16.735245602,1.27929258876,0.0,0.0,3.10526160149,12.3506914113,45.2360230498,36.0214356028,9.21458744703
 12/24  16:00:00,18.0705164456,1.24955397906,0.0,0.0,4.02872759285,12.7922348732,45.6681737631,35.1468174214,10.5213563417
 12/24  17:00:00,26.2913717586,1.12722257138,0.0,0.0,6.50191812146,17.7693977319,43.7752899539,31.511575086,12.263714868
 12/24  18:00:00,37.83258281,0.973626480584,0.0,0.0,8.38069375907,23.1212625696,43.1379208099,26.9538992579,16.184021552
 12/24  19:00:00,39.9895929592,0.869737133562,0.0,0.0,10.6415932552,23.1212625696,42.9571812055,23.9418270483,19.0153541572
 12/24  20:00:00,39.0582779838,0.907700136361,0.0,0.0,12.3080778603,20.4854999863,43.2052797525,25.0611048585,18.1441748941
 12/24  21:00:00,38.6167381219,0.90628116766,0.0,0.0,12.456681583,19.8967753704,41.6365785346,25.016967351,16.6196111836
 12/24  22:00:00,33.1780220088,0.931066076561,0.0,0.0,9.18739968257,17.702556249,39.3371738131,25.7666900505,13.5704837627
 12/24  23:00:00,26.356703489,1.04506011852,0.0,0.0,5.91811778209,14.0365255879,40.9620712764,29.13394604,11.8281252364
 12/24  24:00:00,20.6025522202,1.18741792106,0.0,0.0,3.54045821811,10.5176760807,40.0193547911,33.4183051334,6.60104965766
 12/25  01:00:00,17.0353731901,1.32349444674,0.0,0.0,2.55330491699,7.80157382632,39.5603986777,37.530885283,2.02951339475
 12/25  02:00:00,16.5073734386,1.38421931118,0.0,0.0,2.55330491699,7.21284921042,40.4705363939,39.3128681021,1.15766829178
 12/25  03:00:00,16.2497036786,1.42091185917,0.0,0.0,2.55330491699,6.91848690247,40.8852385556,40.3820396364,0.503198919126
 12/25  04:00:00,16.1052463049,1.42363563944,0.0,0.0,2.55330491699,6.7713057485,40.8505253073,40.3473152503,0.503210056948
 12/25  05:00:00,18.1819245805,1.42382046727,0.0,0.0,3.82705111198,7.57405300124,41.522431809,40.3644937727,1.15793803626
 12/25  06:00:00,22.6720369132,1.37532033802,0.0,0.0,6.02426329834,9.91545327661,45.1326326199,38.9530825272,6.17955009266
 12/25  07:00:00,27.8666249374,1.25165728203,0.0,0.0,6.51253267309,14.7454349813,56.0285918101,35.2168177661,20.8117740441
 12/25  08:00:00,30.5509097414,1.21033881316,0.0,0.0,6.01364874671,17.9699221805,56.074765622,33.9524449725,22.1223206495
 12/25  09:00:00,24.9226495237,1.35204668391,0.0,0.0,3.66783283761,18.1171033345,59.5424681504,38.2936397318,21.2488284187
 12/25  10:00:00,20.3172042593,1.35589992677,0.0,0.0,3.10526160149,15.8560427302,57.1324841515,38.5041342844,18.6283498671
 12/25  11:00:00,17.2197576996,1.17508007013,0.0,0.0,3.10526160149,12.9394160272,49.9560810349,33.0747168694,16.8813641654
 12/25  12:00:00,17.3106805028,1.11882171955,0.0,0.0,3.10526160149,13.0865971812,44.9137380705,31.3079720956,13.6057659749
 12/25  13:00:00,17.1018282167,1.0571505875,0.0,0.0,3.10526160149,12.9394160272,41.3499863713,29.491206098,11.8587802733
 12/25  14:00:00,16.7381325354,1.13499836812,0.0,0.0,3.10526160149,12.4978725653,42.4059406402,31.8573996432,10.5485409971
 12/25  15:00:00,16.5934173075,1.1374642943,0.0,0.0,3.10526160149,12.3506914113,41.2167900066,31.9784882858,9.23830172083
 12/25  16:00:00,17.9398335834,1.11887111689,0.0,0.0,4.02872759285,12.7922348732,41.9822914115,31.4337504144,10.5485409971
 12/25  17:00:00,26.232354963,1.06820577576,0.0,0.0,6.50191812146,17.7693977319,42.2638057915,29.9682790928,12.2955266987
 12/25  18:00:00,37.7784951334,0.919538803981,0.0,0.0,8.38069375907,23.1212625696,41.7454567305,25.5192122032,16.2262445273
 12/25  19:00:00,39.9347312125,0.814875386798,0.0,0.0,10.6415932552,23.1212625696,41.476135766,22.4110394735,19.0650962925
 12/25  20:00:00,38.970203181,0.819625333609,0.0,0.0,12.3080778603,20.4854999863,40.7388007841,22.5471973424,18.1916034417
 12/25  21:00:00,38.5625298776,0.852072923386,0.0,0.0,12.456681583,19.8967753704,40.1857526115,23.5227616588,16.6629909527
 12/25  22:00:00,33.1509520302,0.903996097968,0.0,0.0,9.18739968257,17.702556249,38.6465192853,25.0407533104,13.6057659749
 12/25  23:00:00,26.3351864555,1.02354308503,0.0,0.0,5.91811778209,14.0365255879,40.4214339242,28.5626536509,11.8587802733
 12/25  24:00:00,20.603387348,1.18825304888,0.0,0.0,3.54045821811,10.5176760807,40.196178307,33.5783551386,6.61782316839
 12/26  01:00:00,17.0518073796,1.33992863618,0.0,0.0,2.55330491699,7.80157382632,40.222884425,38.1887717897,2.0341126353
 12/26  02:00:00,16.5263363271,1.40318219964,0.0,0.0,2.55330491699,7.21284921042,41.2046675177,40.0447041266,1.15996339116
 12/26  03:00:00,16.3004139756,1.47162215612,0.0,0.0,2.55330491699,6.91848690247,42.6812902161,42.1775178798,0.50377233625
 12/26  04:00:00,16.206508196,1.52489753054,0.0,0.0,2.55330491699,6.7713057485,44.3307325544,43.8269492066,0.503783347737
 12/26  05:00:00,18.30308243,1.54497831672,0.0,0.0,3.82705111198,7.57405300124,45.6654216035,44.5051915236,1.16023007991
 12/26  06:00:00,22.7946242248,1.49790764955,0.0,0.0,6.02426329834,9.91545327661,49.2966664281,43.1016713791,6.19499504894
 12/26  07:00:00,27.9933105987,1.37834294339,0.0,0.0,6.51253267309,14.7454349813,60.2751599911,39.4096788288,20.8654811622
 12/26  08:00:00,30.9224051321,1.38830484147,0.0,0.0,6.01364874671,18.163451543,61.9745895383,39.7951384415,22.1794510968
 12/26  09:00:00,26.8825926415,1.86557623308,0.0,0.0,4.35151303671,18.8798367041,68.2070367827,46.9033631464,21.3036736364
 12/26  10:00:00,22.3245855618,1.91686766058,0.0,0.0,3.78894180059,16.6187760998,66.6308514042,47.9545119717,18.6763394325
 12/26  11:00:00,19.3876589456,1.8965677475,0.0,0.0,3.78894180059,13.7021493968,64.0175612079,47.0927779118,16.9247832961
 12/26  12:00:00,19.5405922643,1.90231991229,0.0,0.0,3.78894180059,13.8493305508,60.7738881495,47.1332726093,13.6406155403
 12/26  13:00:00,19.2162310112,1.88839987734,0.0,0.0,3.69398621738,13.6338449159,58.620737452,46.7316780482,11.8890594039
 12/26  14:00:00,18.8482026488,1.79865491284,0.0,0.0,3.78894180059,13.2606059349,54.2131961302,43.6378038286,10.5753923015
 12/26  15:00:00,18.6923106859,1.78994410404,0.0,0.0,3.78894180059,13.1134247809,52.5928267931,43.3311015939,9.26172519921
 12/26  16:00:00,19.951119087,1.68374305179,0.0,0.0,4.71240779196,13.5549682428,50.6768981844,40.1015058829,10.5753923015
 12/26  17:00:00,28.2267502891,1.61618753312,0.0,0.0,7.18559832057,18.5321311015,50.4085520576,38.0816036197,12.326948438
 12/26  18:00:00,38.2570463388,1.20456064696,0.0,0.0,8.38069375907,23.3147919321,50.9746373592,34.7066876143,16.2679497449
 12/26  19:00:00,40.1702841634,1.05042833777,0.0,0.0,10.6415932552,23.1212625696,48.9294113996,29.815182933,19.1142284666
 12/26  20:00:00,39.2061310831,1.05555323567,0.0,0.0,12.3080778603,20.4854999863,48.1621957978,29.9237453993,18.2384503984
 12/26  21:00:00,38.7833367597,1.07287980552,0.0,0.0,12.456681583,19.8967753704,47.0918810347,30.3860422557,16.705838779
 12/26  22:00:00,33.3372405742,1.09028464198,0.0,0.0,9.18739968257,17.702556249,44.4047441448,30.7641286046,13.6406155403
 12/26  23:00:00,26.5446593528,1.23301598224,0.0,0.0,5.91811778209,14.0365255879,47.0248537625,35.1357943586,11.8890594039
 12/26  24:00:00,20.81390984,1.39877554087,0.0,0.0,3.54045821811,10.5176760807,46.9129189309,40.2785279364,6.63439099456
 12/27  01:00:00,17.2729853292,1.56110658583,0.0,0.0,2.55330491699,7.80157382632,47.373129158,45.3344745898,2.03865456822
 12/27  02:00:00,16.7258887246,1.60273459718,0.0,0.0,2.55330491699,7.21284921042,47.5681905457,46.4059608511,1.16222969465
 12/27  03:00:00,16.4465059454,1.61771412592,0.0,0.0,2.55330491699,6.91848690247,47.1629559036,46.6586173599,0.50433854372
 12/27  04:00:00,16.3107349455,1.62912427998,0.0,0.0,2.55330491699,6.7713057485,47.3769789238,46.8726294986,0.504349425186
 12/27  05:00:00,18.3730906439,1.61498653063,0.0,0.0,3.82705111198,7.57405300124,47.5144137041,46.3519204659,1.16249323823
 12/27  06:00:00,22.8450700581,1.54835348285,0.0,0.0,6.02426329834,9.91545327661,50.5262974897,44.3160531475,6.21024434221
 12/27  07:00:00,28.0311434211,1.41617576578,0.0,0.0,6.51253267309,14.7454349813,61.2111797053,40.2926739721,20.9185057332
 12/27  08:00:00,30.9132106573,1.37911036664,0.0,0.0,6.01364874671,18.163451543,61.4567223674,39.2208669992,22.2358553682
 12/27  09:00:00,26.7979525469,1.78093613851,0.0,0.0,4.35151303671,18.8798367041,64.6155493117,43.2577275864,21.3578217253
 12/27  10:00:00,22.0947624585,1.68704455724,0.0,0.0,3.78894180059,16.6187760998,58.3393067285,39.6155877182,18.7237190103
 12/27  11:00:00,19.2264545742,1.73536337611,0.0,0.0,3.78894180059,13.7021493968,57.901378073,40.9337275399,16.9676505332
 12/27  12:00:00,19.37006617,1.73179381803,0.0,0.0,3.78894180059,13.8493305508,54.3572524753,40.6822303368,13.6750221385
 12/27  13:00:00,19.0114277609,1.68359662707,0.0,0.0,3.69398621738,13.6338449159,51.0001966959,39.0812430346,11.9189536613
 12/27  14:00:00,18.6709876377,1.62143990174,0.0,0.0,3.78894180059,13.2606059349,47.7877621109,37.1858598075,10.6019023034
 12/27  15:00:00,18.5446447586,1.64227817666,0.0,0.0,3.78894180059,13.1134247809,47.1959154236,37.9110644781,9.28485094552
 12/27  16:00:00,19.7261660851,1.45879004983,0.0,0.0,4.71240779196,13.5549682428,43.0435430497,32.4416407463,10.6019023034
 12/27  17:00:00,28.0546338003,1.4440710444,0.0,0.0,7.18559832057,18.5321311015,44.3592150691,32.0012442885,12.3579707806
 12/27  18:00:00,38.0294201606,0.976934468692,0.0,0.0,8.38069375907,23.3147919321,43.5114075183,27.2022826641,16.3091248542
 12/27  19:00:00,39.9688820615,0.849026235806,0.0,0.0,10.6415932552,23.1212625696,42.5623597336,23.399623604,19.1627361296
 12/27  20:00:00,39.0007961068,0.850218259359,0.0,0.0,12.3080778603,20.4854999863,41.7309491837,23.4462472927,18.284701891
 12/27  21:00:00,38.5815578318,0.871100877589,0.0,0.0,12.456681583,19.8967753704,40.793731623,24.0455896495,16.7481419735
 12/27  22:00:00,33.1656600511,0.918704118868,0.0,0.0,9.18739968257,17.702556249,39.091853932,25.4168317935,13.6750221385
 12/27  23:00:00,26.3466835836,1.0350402131,0.0,0.0,5.91811778209,14.0365255879,40.7686346333,28.849680972,11.9189536613
 12/27  24:00:00,20.6161864474,1.20105214829,0.0,0.0,3.54045821811,10.5176760807,40.5687344259,33.9179861962,6.65074822976
 12/28  01:00:00,17.0420660429,1.33018729948,0.0,0.0,2.55330491699,7.80157382632,39.7965457587,37.7534079101,2.04313784851
 12/28  02:00:00,16.5211208206,1.39796669313,0.0,0.0,2.55330491699,7.21284921042,40.9410011377,39.7765346066,1.16446653109
 12/28  03:00:00,16.284798512,1.45600669254,0.0,0.0,2.55330491699,6.91848690247,42.0666343199,41.561736946,0.504897373853
 12/28  04:00:00,16.1608023628,1.47919169733,0.0,0.0,2.55330491699,6.7713057485,42.7419980401,42.2370899185,0.504908121648
 12/28  05:00:00,18.2435321823,1.48542806907,0.0,0.0,3.82705111198,7.57405300124,43.5650668511,42.4003400101,1.16472684096
 12/28  06:00:00,22.722959448,1.42624287282,0.0,0.0,6.02426329834,9.91545327661,46.8054776222,40.5801841657,6.22529345641
 12/28  07:00:00,27.9364493733,1.32148171795,0.0,0.0,6.51253267309,14.7454349813,58.4603840591,37.4895520049,20.9708320542
 12/28  08:00:00,30.8464561681,1.31235587743,0.0,0.0,6.01364874671,18.163451543,59.6051880905,37.3136713303,22.2915167602
 12/28  09:00:00,26.7127991789,1.69578277049,0.0,0.0,4.35151303671,18.8798367041,61.8930902704,40.4818336204,21.41125665
 12/28  10:00:00,21.9071060583,1.49938815705,0.0,0.0,3.78894180059,16.6187760998,52.6106085366,33.8401339672,18.7704745695
 12/28  11:00:00,18.8174526267,1.32636142854,0.0,0.0,3.78894180059,13.7021493968,45.7322590913,28.7223059094,17.0099531819
 12/28  12:00:00,18.8965877176,1.25831536559,0.0,0.0,3.78894180059,13.8493305508,40.372746981,26.6637714008,13.7089755802
 12/28  13:00:00,18.6585013232,1.33067018933,0.0,0.0,3.69398621738,13.6338449159,40.5730262278,28.6245720351,11.9484541926
 12/28  14:00:00,18.3845560209,1.33500828498,0.0,0.0,3.78894180059,13.2606059349,39.3699619334,28.7418987814,10.628063152
 12/28  15:00:00,18.2819613628,1.37959478095,0.0,0.0,3.78894180059,13.1134247809,39.4646788983,30.157006787,9.30767211129
 12/28  16:00:00,19.6435974451,1.37622140986,0.0,0.0,4.71240779196,13.5549682428,40.7260800768,30.0980169249,10.628063152
 12/28  17:00:00,27.8850356733,1.27447291734,0.0,0.0,7.18559832057,18.5321311015,39.523865281,27.1352807415,12.3885845395
 12/28  18:00:00,37.9354624878,0.882976795889,0.0,0.0,8.38069375907,23.3147919321,40.8975384589,24.5477807973,16.3497576616
 12/28  19:00:00,39.9032286605,0.783372834802,0.0,0.0,10.6415932552,23.1212625696,40.7554568386,21.5448519222,19.2106049164
 12/28  20:00:00,38.944220322,0.793642474548,0.0,0.0,12.3080778603,20.4854999863,40.1715134527,21.8411692301,18.3303442226
 12/28  21:00:00,38.528704496,0.818247541771,0.0,0.0,12.456681583,19.8967753704,39.3328403063,22.5429522978,16.7898880085
 12/28  22:00:00,33.1082034501,0.861247517927,0.0,0.0,9.18739968257,17.702556249,37.4748805355,23.7659049553,13.7089755802
 12/28  23:00:00,26.2947578533,0.983114482735,0.0,0.0,5.91811778209,14.0365255879,39.3107356448,27.3622814522,11.9484541926
 12/28  24:00:00,20.5286445544,1.11351025522,0.0,0.0,3.54045821811,10.5176760807,37.8768103639,31.2099203339,6.66689002993
 12/29  01:00:00,16.9629207419,1.2510419985,0.0,0.0,2.55330491699,7.80157382632,37.3679807324,35.3204195839,2.04756114854
 12/29  02:00:00,16.4402866968,1.31713256933,0.0,0.0,2.55330491699,7.21284921042,38.4300128191,37.2633395811,1.16667323804
 12/29  03:00:00,16.1882815974,1.35948977798,0.0,0.0,2.55330491699,6.91848690247,39.0027220755,38.4972734143,0.505448661148
 12/29  04:00:00,16.0937108897,1.4121002242,0.0,0.0,2.55330491699,6.7713057485,40.6572599678,40.1518006961,0.505459271662
 12/29  05:00:00,18.1942543647,1.43615025141,0.0,0.0,3.82705111198,7.57405300124,42.0913319329,40.9244017063,1.1669302266
 12/29  06:00:00,22.7021221415,1.40540556625,0.0,0.0,6.02426329834,9.91545327661,46.3086291571,40.0684912223,6.24013793483
 12/29  07:00:00,27.9171612959,1.30219364057,0.0,0.0,6.51253267309,14.7454349813,57.9894746452,36.9670300156,21.0224446296
 12/29  08:00:00,30.8291276963,1.29502740557,0.0,0.0,6.01364874671,18.163451543,59.1971270753,36.850708286,22.3464187893
 12/29  09:00:00,26.7337240504,1.716707642,0.0,0.0,4.35151303671,18.8798367041,62.5829291644,41.118966578,21.4639625864
 12/29  10:00:00,22.0104822093,1.602764308,0.0,0.0,3.78894180059,16.6187760998,55.9116793443,37.0950870805,18.8165922637
 12/29  11:00:00,19.0283226617,1.5372314636,0.0,0.0,3.78894180059,13.7021493968,52.2702827734,35.2186040586,17.0516787148
 12/29  12:00:00,19.0987630537,1.46049070171,0.0,0.0,3.78894180059,13.8493305508,46.791910046,33.0494442355,13.7424658106
 12/29  13:00:00,18.8684943476,1.54066321376,0.0,0.0,3.69398621738,13.6338449159,47.3173605311,35.3398082694,11.9775522616
 12/29  14:00:00,18.5863574671,1.53680973114,0.0,0.0,3.78894180059,13.2606059349,45.8413008966,35.1874337967,10.6538670999
 12/29  15:00:00,18.4534807406,1.55111415874,0.0,0.0,3.78894180059,13.1134247809,45.0079709969,35.6777890587,9.33018193825
 12/29  16:00:00,19.6766814875,1.40930545227,0.0,0.0,4.71240779196,13.5549682428,42.1469650808,31.4930979808,10.6538670999
 12/29  17:00:00,27.9533452881,1.34278253216,0.0,0.0,7.18559832057,18.5321311015,41.8830585498,29.4642779009,12.4187806489
 12/29  18:00:00,38.0459134202,0.993427728344,0.0,0.0,8.38069375907,23.3147919321,44.4982398178,28.1084036838,16.389836134
 12/29  19:00:00,40.0464172044,0.926561378747,0.0,0.0,10.6415932552,23.1212625696,45.3572882322,26.0994675813,19.257820651
 12/29  20:00:00,39.1100014697,0.959423622239,0.0,0.0,12.3080778603,20.4854999863,45.4839330726,27.1085691961,18.3753638765
 12/29  21:00:00,38.7310624989,1.02060554468,0.0,0.0,12.456681583,19.8967753704,45.8187958917,28.9877313705,16.8310645212
 12/29  22:00:00,33.341776962,1.0948210298,0.0,0.0,9.18739968257,17.702556249,44.9746014763,31.2321356657,13.7424658106
 12/29  23:00:00,26.5445731109,1.2329297404,0.0,0.0,5.91811778209,14.0365255879,47.3962419965,35.4186897349,11.9775522616
 12/29  24:00:00,20.8568957396,1.44176144049,0.0,0.0,3.54045821811,10.5176760807,48.7164580289,42.033646414,6.68281161486
 12/30  01:00:00,17.3389520732,1.62707332985,0.0,0.0,2.55330491699,7.80157382632,49.9879076618,47.9359845034,2.05192315833
 12/30  02:00:00,16.8333759584,1.71022183092,0.0,0.0,2.55330491699,7.21284921042,51.6397886021,50.4709394402,1.16884916195
 12/30  03:00:00,16.61554806,1.78675624051,0.0,0.0,2.55330491699,6.91848690247,53.4321494976,52.9261572553,0.505992242338
 12/30  04:00:00,16.5068768063,1.8252661408,0.0,0.0,2.55330491699,6.7713057485,54.5841306229,54.0781279109,0.506002712001
 12/30  05:00:00,18.6223005971,1.86419648379,0.0,0.0,3.82705111198,7.57405300124,56.6013151113,55.4322123687,1.16910274262
 12/30  06:00:00,23.1369778446,1.84026126937,0.0,0.0,6.02426329834,9.91545327661,61.0498648918,54.7950915104,6.25477338142
 12/30  07:00:00,28.3245576693,1.70959001397,0.0,0.0,6.51253267309,14.7454349813,71.5496676025,50.4763394276,21.0733281749
 12/30  08:00:00,31.024029309,1.68345838074,0.0,0.0,6.01364874671,17.9699221805,71.9861551178,49.5856099212,22.4005451966
 12/30  09:00:00,25.3836780854,1.8130752457,0.0,0.0,3.66783283761,18.1171033345,75.2850403401,53.7691164143,21.5159239259
 12/30  10:00:00,20.7513148211,1.79001048851,0.0,0.0,3.10526160149,15.8560427302,71.9764857503,53.1144273145,18.8620584358
 12/30  11:00:00,17.876360616,1.83168298652,0.0,0.0,3.10526160149,12.9394160272,71.5019250718,54.4091102966,17.0928147752
 12/30  12:00:00,17.9078426639,1.71598388061,0.0,0.0,3.10526160149,13.0865971812,64.596817146,50.8213342343,13.7754829117
 12/30  13:00:00,17.7870909273,1.7424132981,0.0,0.0,3.10526160149,12.9394160272,63.5828857407,51.5766464896,12.0062392512
 12/30  14:00:00,17.0909760613,1.48784189404,0.0,0.0,3.10526160149,12.4978725653,54.2169373804,43.5376308747,10.6793065057
 12/30  15:00:00,16.7940925404,1.33813952715,0.0,0.0,3.10526160149,12.3506914113,48.399994817,39.0476210566,9.35237376032
 12/30  16:00:00,18.0802594408,1.25929697421,0.0,0.0,4.02872759285,12.7922348732,47.3470095432,36.6677030374,10.6793065057
 12/30  17:00:00,26.3739113798,1.20976219256,0.0,0.0,6.50191812146,17.7693977319,47.5176451635,35.0690949972,12.4485501663
 12/30  18:00:00,38.0246770802,1.1657207508,0.0,0.0,8.38069375907,23.1212625696,50.0616365553,33.6322881528,16.4293484025
 12/30  19:00:00,40.1952549769,1.07539915124,0.0,0.0,10.6415932552,23.1212625696,50.1284244846,30.8240551337,19.3043693509
 12/30  20:00:00,39.270560984,1.1199831366,0.0,0.0,12.3080778603,20.4854999863,50.6558032506,32.23605573,18.4197475206
 12/30  21:00:00,38.8986934869,1.18823653268,0.0,0.0,12.456681583,19.8967753704,51.2279054297,34.3562461121,16.8716593177
 12/30  22:00:00,33.5069933065,1.26003737425,0.0,0.0,9.18739968257,17.702556249,50.2939708659,36.5184879542,13.7754829117
 12/30  23:00:00,26.6879582747,1.3763149042,0.0,0.0,5.91811778209,14.0365255879,51.9817867666,39.9755475154,12.0062392512
 12/30  24:00:00,20.9341727111,1.51903841198,0.0,0.0,3.54045821811,10.5176760807,51.0442140919,44.3457058224,6.6985082695
 12/31  01:00:00,17.3744410226,1.66256227918,0.0,0.0,2.55330491699,7.80157382632,50.8759227393,48.8197001533,2.05622258603
 12/31  02:00:00,16.8302451635,1.70709103602,0.0,0.0,2.55330491699,7.21284921042,51.2346765487,50.0636828902,1.17099365841
 12/31  03:00:00,16.5432025514,1.71441073197,0.0,0.0,2.55330491699,6.91848690247,50.5646487592,50.0581208028,0.506527956435
 12/31  04:00:00,16.412431331,1.73082066547,0.0,0.0,2.55330491699,6.7713057485,50.9628854636,50.4563471818,0.506538281723
 12/31  05:00:00,18.4699437535,1.71183964022,0.0,0.0,3.82705111198,7.57405300124,50.9241000439,49.7528562983,1.17124374562
 12/31  06:00:00,22.9032926542,1.60657607897,0.0,0.0,6.02426329834,9.91545327661,52.5594788845,46.2902834224,6.26919546204
 12/31  07:00:00,28.0738795731,1.45891191772,0.0,0.0,6.51253267309,14.7454349813,62.805003439,41.6815358175,21.1234676215
 12/31  08:00:00,30.7864155685,1.44584464026,0.0,0.0,6.01364874671,17.9699221805,63.9208049076,41.4669249544,22.4538799532
 12/31  09:00:00,25.1029106085,1.53230776879,0.0,0.0,3.66783283761,18.1171033345,65.7638110103,44.1966857296,21.5671252807
 12/31  10:00:00,20.3769739403,1.41566960772,0.0,0.0,3.10526160149,15.8560427302,59.5695993675,40.6627397463,18.9068596213
 12/31  11:00:00,17.4101157066,1.36543807712,0.0,0.0,3.10526160149,12.9394160272,56.3049877989,39.1716386177,17.1333491812
 12/31  12:00:00,17.4442922033,1.25243342001,0.0,0.0,3.10526160149,13.0865971812,49.6496646952,35.8416475893,13.8080171059
 12/31  13:00:00,17.422740846,1.37806321679,0.0,0.0,3.10526160149,12.9394160272,51.6919432629,39.6574365971,12.0345066658
 12/31  14:00:00,17.0055172889,1.40238312166,0.0,0.0,3.10526160149,12.4978725653,51.1609951343,40.4566212986,10.7043738357
 12/31  15:00:00,16.8727202969,1.4167672837,0.0,0.0,3.10526160149,12.3506914113,50.2987001751,40.9244591695,9.37424100562
 12/31  16:00:00,18.2200163305,1.39905386392,0.0,0.0,4.02872759285,12.7922348732,51.0753198831,40.3709460474,10.7043738357
 12/31  17:00:00,26.4181664542,1.25401726691,0.0,0.0,6.50191812146,17.7693977319,48.4065213836,35.9286371077,12.4778842758
 12/31  18:00:00,37.9986811253,1.13972479587,0.0,0.0,8.38069375907,23.1212625696,48.8025237272,32.3342409611,16.4682827661
 12/31  19:00:00,40.137768612,1.01791278636,0.0,0.0,10.6415932552,23.1212625696,47.9597962453,28.609559014,19.3502372313
 12/31  20:00:00,39.1643492724,1.013771425,0.0,0.0,12.3080778603,20.4854999863,46.94397379,28.4804917787,18.4634820112
 12/31  21:00:00,38.7752700283,1.06481307404,0.0,0.0,12.456681583,19.8967753704,47.0245036029,30.1128432268,16.9116603761
 12/31  22:00:00,33.3815870285,1.1346310963,0.0,0.0,9.18739968257,17.702556249,46.0884297472,32.2804126413,13.8080171059
 12/31  23:00:00,26.5767712883,1.26512791781,0.0,0.0,5.91811778209,14.0365255879,48.3024336998,36.267927034,12.0345066658
 12/31  24:00:00,20.8327307921,1.41759649294,0.0,0.0,3.54045821811,10.5176760807,47.6882679437,40.9742925983,6.71397534544
